Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,1,7,45,80.5,18.0,0.7,-0.5,26.0,50.81,19.06
2016,1,1,8,0,161.0,36.0,0.7,0.0,52.0,105.07,79.21
2016,1,1,8,15,195.0,52.0,0.65,0.5,80.5,133.14,106.4
2016,1,1,8,30,229.0,68.0,0.6,1.0,109.0,168.37,138.29
2016,1,1,8,45,250.0,83.0,0.55,1.5,138.0,198.37,165.12
2016,1,1,9,0,271.0,98.0,0.5,2.0,167.0,228.71,191.41
2016,1,1,9,15,281.5,112.5,0.45,2.5,194.5,253.86,212.61
2016,1,1,9,30,292.0,127.0,0.4,3.0,222.0,278.5,232.72
2016,1,1,9,45,297.0,139.0,0.4,3.5,244.5,297.04,247.49
2016,1,1,10,0,302.0,151.0,0.4,4.0,267.0,314.72,261.22
2016,1,1,10,15,577.0,114.0,0.4,4.5,354.0,424.01,348.87
2016,1,1,10,30,852.0,77.0,0.4,5.0,441.0,528.82,428.76
2016,1,1,10,45,864.5,78.0,0.45,5.5,463.0,538.76,434.4
2016,1,1,11,0,877.0,79.0,0.5,6.0,485.0,545.97,438.98
2016,1,1,11,15,489.5,149.0,0.5,6.0,377.0,411.97,333.88
2016,1,1,11,30,102.0,219.0,0.5,6.0,269.0,269.81,219.53
2016,1,1,11,45,101.5,223.0,0.55,6.0,273.0,271.28,221.69
2016,1,1,12,0,101.0,227.0,0.6,6.0,277.0,272.41,222.49
2016,1,1,12,15,502.5,152.5,0.6,6.0,401.5,394.23,320.4
2016,1,1,12,30,904.0,78.0,0.6,6.0,526.0,497.05,397.13
2016,1,1,12,45,654.0,132.0,0.65,6.5,453.5,418.91,334.15
2016,1,1,13,0,404.0,186.0,0.7,7.0,381.0,347.76,278.37
2016,1,1,13,15,398.5,181.5,0.7,7.0,368.5,328.18,262.18
2016,1,1,13,30,393.0,177.0,0.7,7.0,356.0,308.49,245.19
2016,1,1,13,45,349.5,174.5,0.75,7.0,327.5,277.44,219.68
2016,1,1,14,0,306.0,172.0,0.8,7.0,299.0,248.32,195.8
2016,1,1,14,15,307.5,158.0,0.75,6.5,278.0,223.01,173.92
2016,1,1,14,30,309.0,144.0,0.7,6.0,257.0,197.13,151.3
2016,1,1,14,45,299.0,131.5,0.7,6.0,232.5,169.89,127.82
2016,1,1,15,0,289.0,119.0,0.7,6.0,208.0,143.05,105.15
2016,1,1,15,15,276.0,104.5,0.7,5.5,180.5,114.77,82.63
2016,1,1,15,30,263.0,90.0,0.7,5.0,153.0,87.38,62.75
2016,1,1,15,45,237.5,75.0,0.7,5.0,123.5,60.54,49.97
2016,1,1,16,0,212.0,60.0,0.7,5.0,94.0,48.18,38.31
2016,1,1,16,15,174.5,44.0,0.65,4.5,66.0,33.85,24.73
2016,1,1,16,30,137.0,28.0,0.6,4.0,38.0,21.78,11.97
2016,1,1,16,45,68.5,14.0,0.55,4.0,19.0,13.76,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,45,34.5,17.5,1.1,2.0,21.0,29.97,8.74
2016,1,2,8,0,69.0,35.0,1.1,3.0,42.0,64.49,46.84
2016,1,2,8,15,86.5,52.5,1.1,3.5,65.5,91.8,72.2
2016,1,2,8,30,104.0,70.0,1.1,4.0,89.0,119.4,97.06
2016,1,2,8,45,115.5,87.0,1.15,4.5,113.0,144.39,119.33
2016,1,2,9,0,127.0,104.0,1.2,5.0,137.0,169.49,141.21
2016,1,2,9,15,132.5,120.5,1.2,5.5,159.5,191.32,159.8
2016,1,2,9,30,138.0,137.0,1.2,6.0,182.0,212.84,177.71
2016,1,2,9,45,143.5,151.0,1.3,6.5,202.0,231.18,192.71
2016,1,2,10,0,149.0,165.0,1.4,7.0,222.0,249.16,207.17
2016,1,2,10,15,167.5,177.0,1.45,7.5,245.0,271.15,224.74
2016,1,2,10,30,186.0,189.0,1.5,8.0,268.0,292.85,241.83
2016,1,2,10,45,172.5,199.0,1.55,8.5,275.5,295.25,242.85
2016,1,2,11,0,159.0,209.0,1.6,9.0,283.0,296.93,243.34
2016,1,2,11,15,225.5,209.5,1.6,9.0,317.5,329.89,270.05
2016,1,2,11,30,292.0,210.0,1.6,9.0,352.0,364.81,297.72
2016,1,2,11,45,281.0,215.0,1.65,9.5,353.5,359.66,292.43
2016,1,2,12,0,270.0,220.0,1.7,10.0,355.0,353.75,286.76
2016,1,2,12,15,164.5,217.5,1.65,10.0,299.5,292.66,237.23
2016,1,2,12,30,59.0,215.0,1.6,10.0,244.0,235.55,190.86
2016,1,2,12,45,106.0,218.0,1.6,10.0,269.5,256.64,208.02
2016,1,2,13,0,153.0,221.0,1.6,10.0,295.0,275.51,222.68
2016,1,2,13,15,321.0,188.5,1.6,10.0,337.5,305.25,244.64
2016,1,2,13,30,489.0,156.0,1.6,10.0,380.0,324.49,256.42
2016,1,2,13,45,256.0,158.5,1.6,10.0,275.5,232.76,184.54
2016,1,2,14,0,23.0,161.0,1.6,10.0,171.0,159.16,128.72
2016,1,2,14,15,64.0,159.5,1.5,9.5,184.0,164.68,132.55
2016,1,2,14,30,105.0,158.0,1.4,9.0,197.0,166.31,132.43
2016,1,2,14,45,100.0,143.5,1.35,9.0,178.0,146.56,115.75
2016,1,2,15,0,95.0,129.0,1.3,9.0,159.0,127.13,99.51
2016,1,2,15,15,89.0,112.5,1.25,8.5,138.0,106.4,82.6
2016,1,2,15,30,83.0,96.0,1.2,8.0,117.0,86.22,66.57
2016,1,2,15,45,72.5,79.0,1.15,7.5,94.5,66.26,54.68
2016,1,2,16,0,62.0,62.0,1.1,7.0,72.0,52.19,41.63
2016,1,2,16,15,42.5,44.5,1.15,6.5,50.5,38.25,28.45
2016,1,2,16,30,23.0,27.0,1.2,6.0,29.0,24.98,14.7
2016,1,2,16,45,11.5,13.5,1.25,6.0,14.5,13.27,0.0
2016,1,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,85.5,17.5,1.65,5.5,26.0,51.46,17.87
2016,1,3,8,0,171.0,35.0,1.7,6.0,52.0,107.01,78.82
2016,1,3,8,15,206.5,51.0,1.7,6.0,81.5,141.48,111.34
2016,1,3,8,30,242.0,67.0,1.7,6.0,111.0,177.58,144.01
2016,1,3,8,45,263.5,82.0,1.7,6.5,140.5,202.87,166.9
2016,1,3,9,0,285.0,97.0,1.7,7.0,170.0,233.87,193.87
2016,1,3,9,15,295.5,111.5,1.7,7.5,198.0,259.43,215.63
2016,1,3,9,30,306.0,126.0,1.7,8.0,226.0,284.45,236.33
2016,1,3,9,45,317.0,137.5,1.7,8.5,250.0,305.69,253.46
2016,1,3,10,0,328.0,149.0,1.7,9.0,274.0,326.2,269.62
2016,1,3,10,15,309.5,164.0,1.7,9.0,288.5,334.54,275.95
2016,1,3,10,30,291.0,179.0,1.7,9.0,303.0,341.32,280.91
2016,1,3,10,45,254.0,193.0,1.7,9.5,305.5,335.97,275.4
2016,1,3,11,0,217.0,207.0,1.7,10.0,308.0,325.52,265.87
2016,1,3,11,15,268.0,207.0,1.75,10.0,335.5,353.39,288.25
2016,1,3,11,30,319.0,207.0,1.8,10.0,363.0,376.26,306.24
2016,1,3,11,45,335.5,207.0,1.85,10.0,373.0,379.92,308.68
2016,1,3,12,0,352.0,207.0,1.9,10.0,383.0,382.2,310.04
2016,1,3,12,15,425.0,191.0,1.9,10.0,403.0,396.5,320.87
2016,1,3,12,30,498.0,175.0,1.9,10.0,423.0,405.11,326.73
2016,1,3,12,45,380.0,194.0,1.9,10.5,382.0,357.36,287.4
2016,1,3,13,0,262.0,213.0,1.9,11.0,341.0,314.75,252.7
2016,1,3,13,15,316.0,197.5,1.75,11.0,346.5,312.44,249.58
2016,1,3,13,30,370.0,182.0,1.6,11.0,352.0,306.57,242.82
2016,1,3,13,45,219.0,181.0,1.5,11.0,280.0,242.41,192.32
2016,1,3,14,0,68.0,180.0,1.4,11.0,208.0,188.07,150.82
2016,1,3,14,15,125.0,169.5,1.25,10.5,217.0,188.12,149.36
2016,1,3,14,30,182.0,159.0,1.1,10.0,226.0,184.9,144.33
2016,1,3,14,45,170.0,145.5,1.0,10.0,203.5,161.57,124.74
2016,1,3,15,0,158.0,132.0,0.9,10.0,181.0,138.97,106.11
2016,1,3,15,15,149.5,115.0,0.9,9.5,157.0,114.79,86.69
2016,1,3,15,30,141.0,98.0,0.9,9.0,133.0,91.32,68.68
2016,1,3,15,45,120.5,81.0,0.95,9.0,106.5,68.53,52.71
2016,1,3,16,0,100.0,64.0,1.0,9.0,80.0,53.71,42.68
2016,1,3,16,15,72.5,46.5,1.0,8.5,56.5,39.8,29.64
2016,1,3,16,30,45.0,29.0,1.0,8.0,33.0,25.51,15.27
2016,1,3,16,45,22.5,14.5,1.0,8.0,16.5,14.25,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,5.0,1.6,7.5,5.0,4.82,0.0
2016,1,4,8,0,0.0,10.0,1.6,8.0,10.0,9.64,2.31
2016,1,4,8,15,0.0,16.0,1.6,8.0,16.0,15.43,7.59
2016,1,4,8,30,0.0,22.0,1.6,8.0,22.0,21.22,12.81
2016,1,4,8,45,0.0,28.0,1.6,8.5,28.0,27.02,17.95
2016,1,4,9,0,0.0,34.0,1.6,9.0,34.0,32.82,23.03
2016,1,4,9,15,0.0,40.0,1.6,9.0,40.0,38.62,28.09
2016,1,4,9,30,0.0,46.0,1.6,9.0,46.0,44.43,33.1
2016,1,4,9,45,0.0,51.0,1.65,9.5,51.0,49.27,37.15
2016,1,4,10,0,0.0,56.0,1.7,10.0,56.0,54.11,41.16
2016,1,4,10,15,0.0,82.5,1.75,10.0,82.5,79.94,63.15
2016,1,4,10,30,0.0,109.0,1.8,10.0,109.0,106.24,85.29
2016,1,4,10,45,6.5,139.0,1.85,10.5,142.5,139.47,112.87
2016,1,4,11,0,13.0,169.0,1.9,11.0,176.0,172.62,139.97
2016,1,4,11,15,20.0,181.0,1.9,11.0,191.0,187.72,152.2
2016,1,4,11,30,27.0,193.0,1.9,11.0,206.0,202.59,164.25
2016,1,4,11,45,13.5,166.5,1.9,11.0,173.0,168.78,136.26
2016,1,4,12,0,0.0,140.0,1.9,11.0,140.0,135.69,108.83
2016,1,4,12,15,0.0,125.0,1.9,11.0,125.0,120.95,96.64
2016,1,4,12,30,0.0,110.0,1.9,11.0,110.0,106.35,84.5
2016,1,4,12,45,0.0,74.5,1.95,11.0,74.5,72.04,55.73
2016,1,4,13,0,0.0,39.0,2.0,11.0,39.0,37.67,26.62
2016,1,4,13,15,0.0,28.5,2.0,11.0,28.5,27.52,17.99
2016,1,4,13,30,0.0,18.0,2.0,11.0,18.0,17.37,9.3
2016,1,4,13,45,0.0,16.5,2.0,11.0,16.5,15.92,8.08
2016,1,4,14,0,0.0,15.0,2.0,11.0,15.0,14.47,6.85
2016,1,4,14,15,0.0,30.5,1.95,10.5,30.5,29.44,19.83
2016,1,4,14,30,0.0,46.0,1.9,10.0,46.0,44.43,32.86
2016,1,4,14,45,0.0,41.5,1.85,10.0,41.5,40.07,29.15
2016,1,4,15,0,0.0,37.0,1.8,10.0,37.0,35.72,25.43
2016,1,4,15,15,0.0,32.0,1.7,9.5,32.0,30.88,21.3
2016,1,4,15,30,0.0,27.0,1.6,9.0,27.0,26.05,17.11
2016,1,4,15,45,0.0,22.0,1.55,9.0,22.0,21.22,12.83
2016,1,4,16,0,0.0,17.0,1.5,9.0,17.0,16.39,9.19
2016,1,4,16,15,0.0,12.0,1.5,8.5,12.0,11.57,4.66
2016,1,4,16,30,0.0,7.0,1.5,8.0,7.0,6.74,0.0
2016,1,4,16,45,0.0,3.5,1.55,8.0,3.5,3.37,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,10.0,17.0,1.45,7.5,18.0,20.04,3.7
2016,1,5,8,0,20.0,34.0,1.5,8.0,36.0,43.69,29.92
2016,1,5,8,15,33.0,51.5,1.55,8.0,56.5,67.83,51.68
2016,1,5,8,30,46.0,69.0,1.6,8.0,77.0,92.07,73.19
2016,1,5,8,45,55.0,86.0,1.65,8.0,98.0,114.39,92.92
2016,1,5,9,0,64.0,103.0,1.7,8.0,119.0,136.86,112.51
2016,1,5,9,15,68.0,119.0,1.7,8.0,138.5,156.03,128.98
2016,1,5,9,30,72.0,135.0,1.7,8.0,158.0,175.08,145.08
2016,1,5,9,45,75.0,149.0,1.7,8.5,175.5,191.23,158.23
2016,1,5,10,0,78.0,163.0,1.7,9.0,193.0,207.21,171.01
2016,1,5,10,15,69.5,173.0,1.75,9.0,201.5,212.69,175.21
2016,1,5,10,30,61.0,183.0,1.8,9.0,210.0,217.82,179.1
2016,1,5,10,45,33.0,170.5,1.85,9.0,185.5,188.77,154.59
2016,1,5,11,0,5.0,158.0,1.9,9.0,161.0,157.36,128.07
2016,1,5,11,15,2.5,118.0,1.95,8.5,119.5,115.95,93.52
2016,1,5,11,30,0.0,78.0,2.0,8.0,78.0,75.43,59.29
2016,1,5,11,45,0.0,61.0,2.05,8.0,61.0,58.96,45.22
2016,1,5,12,0,0.0,44.0,2.1,8.0,44.0,42.51,31.1
2016,1,5,12,15,0.0,68.0,2.1,8.0,68.0,65.74,51.04
2016,1,5,12,30,0.0,92.0,2.1,8.0,92.0,88.98,70.83
2016,1,5,12,45,0.0,81.5,2.1,8.0,81.5,78.83,62.19
2016,1,5,13,0,0.0,71.0,2.1,8.0,71.0,68.65,53.55
2016,1,5,13,15,0.0,93.5,2.05,7.5,93.5,90.33,72.26
2016,1,5,13,30,0.0,116.0,2.0,7.0,116.0,111.62,90.6
2016,1,5,13,45,0.0,108.0,2.0,7.0,108.0,103.88,84.1
2016,1,5,14,0,0.0,100.0,2.0,7.0,100.0,96.17,77.66
2016,1,5,14,15,15.5,124.0,1.95,7.0,130.0,122.22,99.6
2016,1,5,14,30,31.0,148.0,1.9,7.0,160.0,143.76,117.37
2016,1,5,14,45,28.0,135.0,1.85,7.0,145.0,129.07,104.97
2016,1,5,15,0,25.0,122.0,1.8,7.0,130.0,114.62,92.83
2016,1,5,15,15,20.5,107.0,1.7,6.5,113.0,101.07,81.65
2016,1,5,15,30,16.0,92.0,1.6,6.0,96.0,85.54,68.67
2016,1,5,15,45,9.0,76.0,1.55,6.0,78.5,69.63,55.12
2016,1,5,16,0,2.0,60.0,1.5,6.0,61.0,55.14,44.55
2016,1,5,16,15,1.0,43.0,1.45,5.5,43.5,40.1,30.38
2016,1,5,16,30,0.0,26.0,1.4,5.0,26.0,24.82,15.38
2016,1,5,16,45,0.0,13.0,1.35,5.0,13.0,12.55,0.0
2016,1,5,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,16.5,2.35,8.0,16.5,15.93,1.9
2016,1,6,8,0,0.0,33.0,2.3,8.0,33.0,33.88,22.26
2016,1,6,8,15,14.5,52.0,2.2,7.5,54.5,62.12,47.23
2016,1,6,8,30,29.0,71.0,2.1,7.0,76.0,88.27,70.42
2016,1,6,8,45,41.5,89.0,2.05,7.0,98.5,112.68,91.94
2016,1,6,9,0,54.0,107.0,2.0,7.0,121.0,137.42,113.48
2016,1,6,9,15,63.0,124.0,2.0,7.0,143.0,159.68,132.63
2016,1,6,9,30,72.0,141.0,2.0,7.0,165.0,182.04,151.59
2016,1,6,9,45,83.5,153.0,2.0,7.5,183.5,199.98,166.32
2016,1,6,10,0,95.0,165.0,2.0,8.0,202.0,218.09,180.99
2016,1,6,10,15,47.5,116.0,2.05,8.0,134.5,140.77,115.69
2016,1,6,10,30,0.0,67.0,2.1,8.0,67.0,64.77,50.41
2016,1,6,10,45,0.0,40.5,2.15,8.0,40.5,39.12,28.31
2016,1,6,11,0,0.0,14.0,2.2,8.0,14.0,13.51,6.1
2016,1,6,11,15,13.0,103.5,2.2,8.0,110.0,107.22,86.72
2016,1,6,11,30,26.0,193.0,2.2,8.0,206.0,202.19,166.09
2016,1,6,11,45,161.5,206.5,2.2,8.0,288.0,289.33,238.39
2016,1,6,12,0,297.0,220.0,2.2,8.0,370.0,369.72,303.18
2016,1,6,12,15,283.5,222.0,2.2,8.0,364.5,358.62,293.25
2016,1,6,12,30,270.0,224.0,2.2,8.0,359.0,347.02,283.35
2016,1,6,12,45,147.5,207.5,2.2,8.0,281.5,267.37,218.52
2016,1,6,13,0,25.0,191.0,2.2,8.0,204.0,193.94,158.46
2016,1,6,13,15,12.5,106.0,2.2,7.5,112.5,107.29,86.41
2016,1,6,13,30,0.0,21.0,2.2,7.0,21.0,20.27,12.01
2016,1,6,13,45,7.5,89.5,2.2,7.0,92.5,88.96,71.35
2016,1,6,14,0,15.0,158.0,2.2,7.0,164.0,154.43,126.85
2016,1,6,14,15,40.5,158.5,2.15,7.0,174.0,158.46,129.47
2016,1,6,14,30,66.0,159.0,2.1,7.0,184.0,161.49,131.08
2016,1,6,14,45,58.5,145.0,2.1,7.0,166.0,143.49,115.99
2016,1,6,15,0,51.0,131.0,2.1,7.0,148.0,126.06,101.46
2016,1,6,15,15,45.0,115.0,2.05,6.5,128.5,107.8,86.37
2016,1,6,15,30,39.0,99.0,2.0,6.0,109.0,90.11,71.81
2016,1,6,15,45,28.5,81.5,1.95,6.0,88.0,71.88,56.81
2016,1,6,16,0,18.0,64.0,1.9,6.0,67.0,56.44,45.76
2016,1,6,16,15,9.0,46.0,1.85,5.5,47.5,42.6,32.67
2016,1,6,16,30,0.0,28.0,1.8,5.0,28.0,26.57,17.05
2016,1,6,16,45,0.0,14.0,1.75,5.0,14.0,13.51,0.0
2016,1,6,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,45,128.5,19.5,0.8,4.5,32.0,66.42,24.52
2016,1,7,8,0,257.0,39.0,0.8,5.0,64.0,139.54,103.64
2016,1,7,8,15,353.0,49.0,0.85,5.5,103.0,190.3,149.39
2016,1,7,8,30,449.0,59.0,0.9,6.0,142.0,247.62,199.13
2016,1,7,8,45,535.5,62.5,0.95,6.5,184.5,298.96,243.31
2016,1,7,9,0,622.0,66.0,1.0,7.0,227.0,353.09,288.78
2016,1,7,9,15,661.5,70.0,1.0,7.0,265.5,388.73,318.94
2016,1,7,9,30,701.0,74.0,1.0,7.0,304.0,424.08,348.13
2016,1,7,9,45,767.0,68.0,1.05,7.0,343.5,459.46,377.06
2016,1,7,10,0,833.0,62.0,1.1,7.0,383.0,496.09,406.39
2016,1,7,10,15,849.5,64.0,1.1,7.0,411.5,515.0,420.98
2016,1,7,10,30,866.0,66.0,1.1,7.0,440.0,529.71,432.16
2016,1,7,10,45,876.5,67.0,1.15,7.5,462.0,539.57,438.91
2016,1,7,11,0,887.0,68.0,1.2,8.0,484.0,546.69,443.34
2016,1,7,11,15,482.5,143.5,1.2,8.0,371.0,407.92,332.78
2016,1,7,11,30,78.0,219.0,1.2,8.0,258.0,258.46,210.52
2016,1,7,11,45,77.5,222.5,1.25,8.0,261.5,259.71,212.14
2016,1,7,12,0,77.0,226.0,1.3,8.0,265.0,260.7,212.8
2016,1,7,12,15,44.0,203.0,1.3,8.0,225.5,219.58,179.06
2016,1,7,12,30,11.0,180.0,1.3,8.0,186.0,179.06,145.74
2016,1,7,12,45,5.5,121.0,1.35,8.0,124.0,119.35,96.22
2016,1,7,13,0,0.0,62.0,1.4,8.0,62.0,59.93,46.02
2016,1,7,13,15,437.5,66.5,1.4,8.0,270.5,241.16,195.33
2016,1,7,13,30,875.0,71.0,1.4,8.0,479.0,398.34,313.38
2016,1,7,13,45,862.0,70.0,1.45,8.0,456.5,362.86,280.59
2016,1,7,14,0,849.0,69.0,1.5,8.0,434.0,327.65,248.6
2016,1,7,14,15,550.5,113.5,1.5,7.5,344.0,253.75,192.88
2016,1,7,14,30,252.0,158.0,1.5,7.0,254.0,201.14,157.27
2016,1,7,14,45,244.5,144.5,1.5,7.0,231.0,175.54,135.21
2016,1,7,15,0,237.0,131.0,1.5,7.0,208.0,150.23,113.56
2016,1,7,15,15,228.5,115.0,1.4,6.5,181.5,123.13,91.27
2016,1,7,15,30,220.0,99.0,1.3,6.0,155.0,96.63,70.76
2016,1,7,15,45,407.0,70.5,1.2,6.0,151.0,61.43,41.99
2016,1,7,16,0,594.0,42.0,1.1,6.0,147.0,32.49,24.08
2016,1,7,16,15,503.0,35.0,1.1,5.5,106.5,28.02,19.67
2016,1,7,16,30,412.0,28.0,1.1,5.0,66.0,21.46,12.87
2016,1,7,16,45,206.0,14.0,1.15,4.5,33.0,10.37,0.0
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.0,0.35,3.5,15.0,14.48,1.54
2016,1,8,8,0,0.0,30.0,0.3,4.0,30.0,30.02,19.58
2016,1,8,8,15,0.0,47.0,0.3,4.0,47.0,47.92,36.02
2016,1,8,8,30,0.0,64.0,0.3,4.0,64.0,65.35,51.72
2016,1,8,8,45,7.0,80.0,0.3,4.5,82.0,84.21,68.27
2016,1,8,9,0,14.0,96.0,0.3,5.0,100.0,103.32,84.77
2016,1,8,9,15,18.0,110.5,0.3,5.0,116.0,119.63,98.74
2016,1,8,9,30,22.0,125.0,0.3,5.0,132.0,136.05,112.61
2016,1,8,9,45,23.5,137.0,0.3,5.5,145.5,148.61,122.79
2016,1,8,10,0,25.0,149.0,0.3,6.0,159.0,161.18,132.83
2016,1,8,10,15,148.5,166.5,0.35,6.5,230.5,251.44,207.85
2016,1,8,10,30,272.0,184.0,0.4,7.0,302.0,339.11,277.72
2016,1,8,10,45,264.5,195.0,0.45,7.5,314.5,345.99,281.59
2016,1,8,11,0,257.0,206.0,0.5,8.0,327.0,351.79,285.32
2016,1,8,11,15,142.0,200.5,0.5,8.0,268.0,278.93,226.46
2016,1,8,11,30,27.0,195.0,0.5,8.0,209.0,204.82,165.95
2016,1,8,11,45,27.0,198.0,0.55,8.5,212.0,206.95,167.78
2016,1,8,12,0,27.0,201.0,0.6,9.0,215.0,208.99,169.09
2016,1,8,12,15,116.0,216.5,0.6,9.0,276.0,270.22,218.71
2016,1,8,12,30,205.0,232.0,0.6,9.0,337.0,323.78,260.54
2016,1,8,12,45,206.5,228.5,0.6,9.0,332.5,315.05,252.79
2016,1,8,13,0,208.0,225.0,0.6,9.0,328.0,305.67,244.95
2016,1,8,13,15,204.5,219.0,0.6,9.0,318.0,291.29,233.09
2016,1,8,13,30,201.0,213.0,0.6,9.0,308.0,276.56,220.89
2016,1,8,13,45,140.0,200.0,0.65,9.0,265.0,235.34,188.37
2016,1,8,14,0,79.0,187.0,0.7,9.0,222.0,199.07,160.06
2016,1,8,14,15,125.5,176.0,0.7,8.5,227.0,196.12,156.62
2016,1,8,14,30,172.0,165.0,0.7,8.0,232.0,190.68,150.35
2016,1,8,14,45,161.0,152.0,0.7,8.0,210.0,168.18,131.46
2016,1,8,15,0,150.0,139.0,0.7,8.0,188.0,146.31,113.33
2016,1,8,15,15,142.5,122.0,0.7,7.5,164.0,122.4,93.85
2016,1,8,15,30,135.0,105.0,0.7,7.0,140.0,99.11,75.5
2016,1,8,15,45,119.0,87.5,0.75,7.0,114.5,75.93,58.45
2016,1,8,16,0,103.0,70.0,0.8,7.0,89.0,58.38,47.41
2016,1,8,16,15,79.0,52.0,0.8,6.5,64.5,44.23,34.14
2016,1,8,16,30,55.0,34.0,0.8,6.0,40.0,29.67,20.01
2016,1,8,16,45,27.5,17.0,0.8,6.0,20.0,15.41,0.24
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,23.5,17.5,1.75,5.5,20.0,27.03,7.48
2016,1,9,8,0,47.0,35.0,1.8,6.0,40.0,57.8,41.34
2016,1,9,8,15,63.5,53.0,1.8,6.0,62.5,84.83,66.12
2016,1,9,8,30,80.0,71.0,1.8,6.0,85.0,112.09,90.6
2016,1,9,8,45,89.5,88.5,1.8,6.0,108.5,136.3,112.25
2016,1,9,9,0,99.0,106.0,1.8,6.0,132.0,160.57,133.57
2016,1,9,9,15,104.0,122.5,1.8,6.0,153.5,181.61,151.76
2016,1,9,9,30,109.0,139.0,1.8,6.0,175.0,202.43,169.43
2016,1,9,9,45,106.5,153.0,1.8,6.5,191.5,216.44,180.74
2016,1,9,10,0,104.0,167.0,1.8,7.0,208.0,229.97,191.43
2016,1,9,10,15,59.5,164.0,1.75,7.0,188.0,198.18,164.24
2016,1,9,10,30,15.0,161.0,1.7,7.0,168.0,166.93,137.42
2016,1,9,10,45,19.0,171.5,1.7,7.0,180.5,179.11,147.53
2016,1,9,11,0,23.0,182.0,1.7,7.0,193.0,191.22,157.41
2016,1,9,11,15,60.5,203.5,1.65,7.0,233.5,235.4,194.1
2016,1,9,11,30,98.0,225.0,1.6,7.0,274.0,275.51,226.76
2016,1,9,11,45,78.0,223.0,1.55,7.0,262.0,260.87,214.17
2016,1,9,12,0,58.0,221.0,1.5,7.0,250.0,246.49,202.09
2016,1,9,12,15,102.0,228.5,1.45,7.0,280.0,273.52,224.22
2016,1,9,12,30,146.0,236.0,1.4,7.0,310.0,300.0,245.32
2016,1,9,12,45,94.5,221.5,1.35,7.5,269.5,256.8,209.45
2016,1,9,13,0,43.0,207.0,1.3,8.0,229.0,217.19,176.89
2016,1,9,13,15,34.5,196.0,1.2,8.0,213.0,201.07,163.79
2016,1,9,13,30,26.0,185.0,1.1,8.0,197.0,186.27,151.69
2016,1,9,13,45,13.0,128.0,1.05,8.0,134.0,127.28,102.92
2016,1,9,14,0,0.0,71.0,1.0,8.0,71.0,68.64,53.7
2016,1,9,14,15,0.0,81.5,0.9,8.0,81.5,78.69,62.51
2016,1,9,14,30,0.0,92.0,0.8,8.0,92.0,88.33,70.85
2016,1,9,14,45,0.0,84.0,0.75,8.0,84.0,80.65,64.38
2016,1,9,15,0,0.0,76.0,0.7,8.0,76.0,72.98,57.9
2016,1,9,15,15,0.0,66.5,0.7,7.5,66.5,63.95,50.28
2016,1,9,15,30,0.0,57.0,0.7,7.0,57.0,54.95,42.55
2016,1,9,15,45,0.0,46.5,0.7,7.0,46.5,44.92,33.72
2016,1,9,16,0,0.0,36.0,0.7,7.0,36.0,34.76,26.12
2016,1,9,16,15,0.0,26.0,0.65,7.0,26.0,25.09,17.01
2016,1,9,16,30,0.0,16.0,0.6,7.0,16.0,15.43,7.77
2016,1,9,16,45,0.0,8.0,0.55,7.0,8.0,7.71,0.0
2016,1,9,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,7,45,210.0,15.0,1.0,4.5,36.5,85.57,34.64
2016,1,10,8,0,420.0,30.0,1.0,5.0,73.0,181.43,134.38
2016,1,10,8,15,508.5,37.0,1.0,5.0,114.0,232.99,182.52
2016,1,10,8,30,597.0,44.0,1.0,5.0,155.0,286.82,230.64
2016,1,10,8,45,655.5,48.0,1.05,5.5,197.0,331.81,270.47
2016,1,10,9,0,714.0,52.0,1.1,6.0,239.0,378.07,310.13
2016,1,10,9,15,532.5,87.0,1.05,6.5,238.5,350.7,289.4
2016,1,10,9,30,351.0,122.0,1.0,7.0,238.0,309.74,256.43
2016,1,10,9,45,365.0,133.0,1.0,7.5,264.5,333.06,275.44
2016,1,10,10,0,379.0,144.0,1.0,8.0,291.0,355.54,292.89
2016,1,10,10,15,526.0,122.5,0.95,8.0,343.0,412.01,338.28
2016,1,10,10,30,673.0,101.0,0.9,8.0,395.0,472.63,385.57
2016,1,10,10,45,394.0,157.5,0.85,8.5,332.0,381.76,310.9
2016,1,10,11,0,115.0,214.0,0.8,9.0,269.0,281.05,227.99
2016,1,10,11,15,209.5,214.5,0.75,9.0,318.0,330.15,268.17
2016,1,10,11,30,304.0,215.0,0.7,9.0,367.0,381.36,308.0
2016,1,10,11,45,397.5,198.5,0.7,9.5,400.5,409.21,328.79
2016,1,10,12,0,491.0,182.0,0.7,10.0,434.0,437.07,349.15
2016,1,10,12,15,278.5,203.5,0.7,10.0,346.5,341.02,273.18
2016,1,10,12,30,66.0,225.0,0.7,10.0,259.0,250.01,200.71
2016,1,10,12,45,37.5,200.0,0.75,10.5,219.0,210.34,169.11
2016,1,10,13,0,9.0,175.0,0.8,11.0,179.0,172.16,138.16
2016,1,10,13,15,14.0,177.0,0.8,10.5,183.5,175.36,141.26
2016,1,10,13,30,19.0,179.0,0.8,10.0,188.0,178.13,143.82
2016,1,10,13,45,16.0,169.5,0.8,10.0,177.0,166.97,134.8
2016,1,10,14,0,13.0,160.0,0.8,10.0,166.0,156.0,125.99
2016,1,10,14,15,6.5,134.5,0.75,9.5,137.5,129.71,104.68
2016,1,10,14,30,0.0,109.0,0.7,9.0,109.0,104.01,83.7
2016,1,10,14,45,0.0,99.0,0.7,9.0,99.0,94.4,75.78
2016,1,10,15,0,0.0,89.0,0.7,9.0,89.0,84.81,67.75
2016,1,10,15,15,0.0,78.0,0.7,8.5,78.0,74.34,59.0
2016,1,10,15,30,0.0,67.0,0.7,8.0,67.0,63.91,50.12
2016,1,10,15,45,0.0,55.5,0.75,8.0,55.5,53.07,40.64
2016,1,10,16,0,0.0,44.0,0.8,8.0,44.0,42.32,32.86
2016,1,10,16,15,0.0,32.0,0.85,7.5,32.0,30.9,22.2
2016,1,10,16,30,0.0,20.0,0.9,7.0,20.0,19.3,11.19
2016,1,10,16,45,0.0,10.0,0.95,7.0,10.0,9.64,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,7,45,32.5,18.0,0.8,6.5,21.0,30.29,9.67
2016,1,11,8,0,65.0,36.0,0.8,7.0,42.0,64.93,46.81
2016,1,11,8,15,83.5,53.5,0.8,7.0,66.0,92.53,72.1
2016,1,11,8,30,102.0,71.0,0.8,7.0,90.0,120.58,97.15
2016,1,11,8,45,114.0,88.5,0.8,7.5,115.0,146.5,119.88
2016,1,11,9,0,126.0,106.0,0.8,8.0,140.0,172.56,142.19
2016,1,11,9,15,133.5,122.5,0.75,8.0,163.0,195.44,161.55
2016,1,11,9,30,141.0,139.0,0.7,8.0,186.0,218.12,180.32
2016,1,11,9,45,203.0,149.5,0.7,8.5,225.0,260.91,215.23
2016,1,11,10,0,265.0,160.0,0.7,9.0,264.0,310.13,254.45
2016,1,11,10,15,230.5,176.5,0.65,9.0,271.5,310.89,253.98
2016,1,11,10,30,196.0,193.0,0.6,9.0,279.0,305.41,248.8
2016,1,11,10,45,245.0,198.0,0.55,9.5,311.0,340.42,275.89
2016,1,11,11,0,294.0,203.0,0.5,10.0,343.0,370.43,298.22
2016,1,11,11,15,246.5,216.0,0.5,10.0,335.5,355.77,285.66
2016,1,11,11,30,199.0,229.0,0.5,10.0,328.0,337.07,270.4
2016,1,11,11,45,240.5,227.5,0.5,10.5,350.0,353.96,283.14
2016,1,11,12,0,282.0,226.0,0.5,11.0,372.0,371.83,296.04
2016,1,11,12,15,258.5,229.5,0.45,11.0,363.0,357.3,283.78
2016,1,11,12,30,235.0,233.0,0.4,11.0,354.0,341.07,270.55
2016,1,11,12,45,216.5,231.0,0.4,11.5,341.5,323.95,256.48
2016,1,11,13,0,198.0,229.0,0.4,12.0,329.0,306.97,242.53
2016,1,11,13,15,260.0,214.0,0.35,12.0,341.0,311.79,245.36
2016,1,11,13,30,322.0,199.0,0.3,12.0,353.0,312.15,243.94
2016,1,11,13,45,271.5,195.5,0.3,12.0,321.5,278.75,217.43
2016,1,11,14,0,221.0,192.0,0.3,12.0,290.0,248.98,194.13
2016,1,11,14,15,245.0,176.5,0.3,12.0,278.5,230.66,178.22
2016,1,11,14,30,269.0,161.0,0.3,12.0,267.0,211.34,160.95
2016,1,11,14,45,263.0,147.5,0.3,12.0,243.5,185.29,139.04
2016,1,11,15,0,257.0,134.0,0.3,12.0,220.0,159.38,117.41
2016,1,11,15,15,480.0,93.0,0.35,11.5,229.5,135.78,88.48
2016,1,11,15,30,703.0,52.0,0.4,11.0,239.0,96.29,49.67
2016,1,11,15,45,656.5,47.0,0.45,10.5,198.0,56.73,29.05
2016,1,11,16,0,610.0,42.0,0.5,10.0,157.0,31.81,23.17
2016,1,11,16,15,526.0,35.5,0.5,9.5,116.0,27.82,19.31
2016,1,11,16,30,442.0,29.0,0.5,9.0,75.0,23.76,15.05
2016,1,11,16,45,221.0,14.5,0.5,9.0,37.5,10.47,0.77
2016,1,11,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
