Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,9.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,9.0,5.0,4.91,0.0
2016,1,22,7,45,0.0,17.0,2.0,9.0,17.0,16.41,6.05
2016,1,22,8,0,0.0,29.0,2.0,9.0,29.0,28.03,17.89
2016,1,22,8,15,0.0,43.5,2.0,9.0,43.5,42.94,31.22
2016,1,22,8,30,0.0,58.0,2.0,9.0,58.0,57.62,44.24
2016,1,22,8,45,0.0,73.5,2.0,9.5,73.5,73.25,57.82
2016,1,22,9,0,0.0,89.0,2.0,10.0,89.0,88.77,71.07
2016,1,22,9,15,0.0,103.0,1.95,10.0,103.0,102.59,82.78
2016,1,22,9,30,0.0,117.0,1.9,10.0,117.0,116.37,94.31
2016,1,22,9,45,50.5,148.5,1.9,10.5,169.5,179.68,147.55
2016,1,22,10,0,101.0,180.0,1.9,11.0,222.0,240.54,197.49
2016,1,22,10,15,101.0,193.5,1.9,11.0,238.0,254.46,208.27
2016,1,22,10,30,101.0,207.0,1.9,11.0,254.0,267.99,218.81
2016,1,22,10,45,151.0,218.5,1.9,11.0,292.5,311.78,254.26
2016,1,22,11,0,201.0,230.0,1.9,11.0,331.0,350.71,285.28
2016,1,22,11,15,116.0,221.5,1.95,11.0,280.5,291.42,236.55
2016,1,22,11,30,31.0,213.0,2.0,11.0,230.0,229.09,185.13
2016,1,22,11,45,52.0,228.5,2.05,11.0,257.0,254.98,206.41
2016,1,22,12,0,73.0,244.0,2.1,11.0,284.0,280.07,226.56
2016,1,22,12,15,37.5,205.0,2.05,11.0,226.0,220.39,177.91
2016,1,22,12,30,2.0,166.0,2.0,11.0,168.0,161.58,129.67
2016,1,22,12,45,1.0,155.0,1.95,11.0,156.0,150.17,120.44
2016,1,22,13,0,0.0,144.0,1.9,11.0,144.0,138.89,111.21
2016,1,22,13,15,0.0,119.5,1.8,10.5,119.5,115.3,91.91
2016,1,22,13,30,0.0,95.0,1.7,10.0,95.0,91.81,72.52
2016,1,22,13,45,0.0,52.0,1.65,10.0,52.0,50.25,37.44
2016,1,22,14,0,0.0,9.0,1.6,10.0,9.0,8.69,1.84
2016,1,22,14,15,0.0,8.5,1.55,10.0,8.5,8.2,1.44
2016,1,22,14,30,0.0,8.0,1.5,10.0,8.0,7.72,1.04
2016,1,22,14,45,0.0,7.0,1.5,10.0,7.0,6.75,0.21
2016,1,22,15,0,0.0,6.0,1.5,10.0,6.0,5.79,0.0
2016,1,22,15,15,0.0,5.5,1.45,10.0,5.5,5.3,0.0
2016,1,22,15,30,0.0,5.0,1.4,10.0,5.0,4.82,0.0
2016,1,22,15,45,0.0,4.0,1.35,10.0,4.0,3.85,0.0
2016,1,22,16,0,0.0,3.0,1.3,10.0,3.0,2.89,0.0
2016,1,22,16,15,0.0,2.5,1.25,9.5,2.5,2.41,0.0
2016,1,22,16,30,0.0,2.0,1.2,9.0,2.0,1.93,0.0
2016,1,22,16,45,0.0,1.0,1.2,9.0,1.0,0.96,0.0
2016,1,22,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,27.0,7.0,1.4,6.5,8.0,0.0,0.0
2016,1,23,7,30,54.0,14.0,1.4,7.0,16.0,28.0,0.0
2016,1,23,7,45,177.5,29.0,1.45,7.5,48.0,99.84,63.27
2016,1,23,8,0,301.0,44.0,1.5,8.0,80.0,166.24,127.21
2016,1,23,8,15,393.0,54.0,1.55,8.0,121.5,220.41,175.51
2016,1,23,8,30,485.0,64.0,1.6,8.0,163.0,280.96,228.39
2016,1,23,8,45,513.5,76.0,1.7,8.0,202.5,320.26,263.46
2016,1,23,9,0,542.0,88.0,1.8,8.0,242.0,359.65,297.66
2016,1,23,9,15,271.5,105.0,1.8,8.0,182.0,250.89,209.15
2016,1,23,9,30,1.0,122.0,1.8,8.0,122.0,122.14,99.61
2016,1,23,9,45,368.5,108.0,1.85,8.5,261.0,319.51,267.65
2016,1,23,10,0,736.0,94.0,1.9,9.0,400.0,511.21,421.52
2016,1,23,10,15,368.0,72.0,1.9,9.0,225.0,290.26,242.25
2016,1,23,10,30,0.0,50.0,1.9,9.0,50.0,48.31,35.87
2016,1,23,10,45,40.0,138.0,1.9,9.0,158.0,160.44,131.5
2016,1,23,11,0,80.0,226.0,1.9,9.0,266.0,273.64,224.35
2016,1,23,11,15,45.5,206.5,1.9,9.0,229.5,232.2,189.46
2016,1,23,11,30,11.0,187.0,1.9,9.0,193.0,188.84,153.35
2016,1,23,11,45,177.0,211.0,1.95,9.0,308.0,310.89,255.04
2016,1,23,12,0,343.0,235.0,2.0,9.0,423.0,425.66,346.69
2016,1,23,12,15,181.0,220.5,2.0,9.0,320.0,315.13,256.71
2016,1,23,12,30,19.0,206.0,2.0,9.0,217.0,209.12,169.55
2016,1,23,12,45,9.5,157.5,2.0,9.0,163.0,156.86,126.84
2016,1,23,13,0,0.0,109.0,2.0,9.0,109.0,105.34,83.97
2016,1,23,13,15,13.0,155.5,2.0,9.0,162.5,155.52,126.1
2016,1,23,13,30,26.0,202.0,2.0,9.0,216.0,204.0,166.03
2016,1,23,13,45,13.0,127.0,2.05,9.0,134.0,127.24,102.47
2016,1,23,14,0,0.0,52.0,2.1,9.0,52.0,50.25,37.62
2016,1,23,14,15,223.5,102.5,2.1,8.5,199.0,167.98,133.31
2016,1,23,14,30,447.0,153.0,2.1,8.0,346.0,265.83,207.15
2016,1,23,14,45,223.5,121.0,2.1,8.0,217.5,164.4,127.52
2016,1,23,15,0,0.0,89.0,2.1,8.0,89.0,85.34,68.3
2016,1,23,15,15,0.0,79.0,2.05,7.5,79.0,75.82,60.45
2016,1,23,15,30,0.0,69.0,2.0,7.0,69.0,66.32,52.42
2016,1,23,15,45,0.0,59.0,1.95,7.0,59.0,56.85,44.2
2016,1,23,16,0,0.0,49.0,1.9,7.0,49.0,47.34,35.82
2016,1,23,16,15,232.5,46.0,1.8,6.5,79.5,33.44,24.96
2016,1,23,16,30,465.0,43.0,1.7,6.0,110.0,32.5,23.76
2016,1,23,16,45,332.0,32.5,1.65,6.0,71.5,25.35,16.46
2016,1,23,17,0,199.0,22.0,1.6,6.0,33.0,17.81,2.87
2016,1,23,17,15,99.5,11.0,1.6,6.0,16.5,10.81,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,60.0,7.0,1.15,4.5,8.5,0.0,0.0
2016,1,24,7,30,120.0,14.0,1.1,5.0,17.0,45.65,0.0
2016,1,24,7,45,255.5,26.5,1.1,5.5,51.5,121.31,79.27
2016,1,24,8,0,391.0,39.0,1.1,6.0,86.0,191.76,147.58
2016,1,24,8,15,475.0,47.0,1.1,6.0,128.0,245.15,195.94
2016,1,24,8,30,559.0,55.0,1.1,6.0,170.0,302.96,246.91
2016,1,24,8,45,414.0,83.5,1.15,6.0,180.0,285.41,236.16
2016,1,24,9,0,269.0,112.0,1.2,6.0,190.0,254.21,212.17
2016,1,24,9,15,291.0,125.0,1.2,6.0,219.5,284.13,237.83
2016,1,24,9,30,313.0,138.0,1.2,6.0,249.0,314.18,262.74
2016,1,24,9,45,265.5,159.0,1.2,6.5,260.5,316.13,263.25
2016,1,24,10,0,218.0,180.0,1.2,7.0,272.0,309.95,257.04
2016,1,24,10,15,231.5,193.0,1.2,7.0,296.5,332.23,274.86
2016,1,24,10,30,245.0,206.0,1.2,7.0,321.0,358.89,295.73
2016,1,24,10,45,240.5,217.5,1.2,7.0,335.5,363.05,298.39
2016,1,24,11,0,236.0,229.0,1.2,7.0,350.0,371.19,304.26
2016,1,24,11,15,258.5,234.0,1.1,7.0,370.0,391.23,319.45
2016,1,24,11,30,281.0,239.0,1.0,7.0,390.0,405.94,330.18
2016,1,24,11,45,188.0,246.5,0.95,7.5,348.0,353.41,286.65
2016,1,24,12,0,95.0,254.0,0.9,8.0,306.0,302.77,244.89
2016,1,24,12,15,94.5,255.0,0.9,8.0,307.0,300.66,243.34
2016,1,24,12,30,94.0,256.0,0.9,8.0,308.0,298.26,241.26
2016,1,24,12,45,272.5,231.5,0.9,8.5,380.0,364.03,293.74
2016,1,24,13,0,451.0,207.0,0.9,9.0,452.0,419.46,335.54
2016,1,24,13,15,452.0,200.5,0.95,9.0,441.0,399.76,318.93
2016,1,24,13,30,453.0,194.0,1.0,9.0,430.0,378.84,301.64
2016,1,24,13,45,668.5,132.5,1.1,9.0,464.0,391.75,308.98
2016,1,24,14,0,884.0,71.0,1.2,9.0,498.0,391.84,303.58
2016,1,24,14,15,869.5,69.0,1.3,9.0,469.0,352.58,268.63
2016,1,24,14,30,855.0,67.0,1.4,9.0,440.0,309.93,230.42
2016,1,24,14,45,828.5,66.5,1.5,9.0,404.5,267.3,191.99
2016,1,24,15,0,802.0,66.0,1.6,9.0,369.0,225.28,154.12
2016,1,24,15,15,772.0,63.0,1.55,8.5,329.5,181.3,115.84
2016,1,24,15,30,742.0,60.0,1.5,8.0,290.0,138.84,81.12
2016,1,24,15,45,695.5,56.0,1.45,7.5,246.5,96.07,51.26
2016,1,24,16,0,649.0,52.0,1.4,7.0,203.0,57.01,31.93
2016,1,24,16,15,579.0,46.0,1.3,6.5,159.0,32.37,24.01
2016,1,24,16,30,509.0,40.0,1.2,6.0,115.0,29.47,21.09
2016,1,24,16,45,392.5,30.5,1.15,5.5,76.0,23.2,14.76
2016,1,24,17,0,276.0,21.0,1.1,5.0,37.0,16.6,3.84
2016,1,24,17,15,138.0,10.5,1.05,5.0,18.5,10.32,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,15,119.0,6.5,0.95,4.5,10.0,0.0,0.0
2016,1,25,7,30,238.0,13.0,0.9,5.0,20.0,76.56,0.0
2016,1,25,7,45,378.5,22.0,0.85,5.5,57.0,152.25,101.08
2016,1,25,8,0,519.0,31.0,0.8,6.0,94.0,224.95,172.35
2016,1,25,8,15,595.0,36.5,0.8,6.5,138.0,277.41,220.12
2016,1,25,8,30,671.0,42.0,0.8,7.0,182.0,333.51,269.25
2016,1,25,8,45,716.0,46.5,0.85,7.5,226.0,377.86,307.8
2016,1,25,9,0,761.0,51.0,0.9,8.0,270.0,422.85,345.51
2016,1,25,9,15,792.0,54.0,0.9,8.5,311.0,459.42,375.12
2016,1,25,9,30,823.0,57.0,0.9,9.0,352.0,495.1,403.03
2016,1,25,9,45,823.5,64.5,0.95,9.5,385.5,518.35,420.77
2016,1,25,10,0,824.0,72.0,1.0,10.0,419.0,538.91,435.99
2016,1,25,10,15,840.0,74.0,1.0,10.0,449.5,559.41,451.37
2016,1,25,10,30,856.0,76.0,1.0,10.0,480.0,577.53,464.63
2016,1,25,10,45,633.5,138.0,1.0,10.5,445.5,519.57,417.16
2016,1,25,11,0,411.0,200.0,1.0,11.0,411.0,452.08,362.47
2016,1,25,11,15,650.0,140.5,0.95,11.0,486.0,529.82,424.12
2016,1,25,11,30,889.0,81.0,0.9,11.0,561.0,600.23,477.14
2016,1,25,11,45,892.0,82.0,0.9,11.5,570.0,595.85,471.37
2016,1,25,12,0,895.0,83.0,0.9,12.0,579.0,588.52,464.14
2016,1,25,12,15,618.5,161.5,0.9,12.0,505.0,503.39,397.56
2016,1,25,12,30,342.0,240.0,0.9,12.0,431.0,417.76,330.44
2016,1,25,12,45,619.0,160.0,0.9,12.0,500.5,475.48,376.07
2016,1,25,13,0,896.0,80.0,0.9,12.0,570.0,517.75,406.72
2016,1,25,13,15,890.5,79.5,0.9,12.0,555.5,490.96,383.87
2016,1,25,13,30,885.0,79.0,0.9,12.0,541.0,461.98,359.47
2016,1,25,13,45,876.0,77.5,0.9,12.0,519.5,428.6,331.12
2016,1,25,14,0,867.0,76.0,0.9,12.0,498.0,391.62,299.33
2016,1,25,14,15,636.0,120.0,0.85,11.5,420.5,321.58,245.24
2016,1,25,14,30,405.0,164.0,0.8,11.0,343.0,266.74,204.63
2016,1,25,14,45,602.0,115.5,0.8,11.0,357.5,255.5,187.65
2016,1,25,15,0,799.0,67.0,0.8,11.0,372.0,228.49,155.26
2016,1,25,15,15,769.5,64.0,0.75,10.5,332.5,184.58,117.44
2016,1,25,15,30,740.0,61.0,0.7,10.0,293.0,142.16,82.99
2016,1,25,15,45,697.0,56.5,0.65,9.5,250.0,99.09,52.69
2016,1,25,16,0,654.0,52.0,0.6,9.0,207.0,59.38,32.32
2016,1,25,16,15,585.0,46.0,0.65,8.5,163.0,32.17,23.67
2016,1,25,16,30,516.0,40.0,0.7,8.0,119.0,29.26,20.78
2016,1,25,16,45,398.0,31.0,0.75,7.5,79.0,23.47,14.97
2016,1,25,17,0,280.0,22.0,0.8,7.0,39.0,17.39,5.44
2016,1,25,17,15,140.0,11.0,0.8,6.5,19.5,10.81,0.0
2016,1,25,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,10.5,1.05,3.5,10.5,0.0,0.0
2016,1,26,7,30,0.0,21.0,1.1,4.0,21.0,20.64,0.0
2016,1,26,7,45,248.5,27.5,1.15,4.5,58.5,122.66,83.77
2016,1,26,8,0,497.0,34.0,1.2,5.0,96.0,221.66,171.74
2016,1,26,8,15,576.5,40.5,1.2,5.5,141.0,276.3,221.4
2016,1,26,8,30,656.0,47.0,1.2,6.0,186.0,334.74,272.82
2016,1,26,8,45,707.5,51.0,1.25,6.5,231.0,381.26,313.41
2016,1,26,9,0,759.0,55.0,1.3,7.0,276.0,428.74,353.4
2016,1,26,9,15,790.5,58.5,1.3,7.5,318.0,466.24,384.03
2016,1,26,9,30,822.0,62.0,1.3,8.0,360.0,502.86,412.96
2016,1,26,9,45,840.5,65.5,1.3,8.5,396.5,531.27,434.63
2016,1,26,10,0,859.0,69.0,1.3,9.0,433.0,557.66,454.16
2016,1,26,10,15,874.5,70.5,1.25,9.5,464.5,577.9,468.21
2016,1,26,10,30,890.0,72.0,1.2,10.0,496.0,593.51,478.45
2016,1,26,10,45,900.5,73.5,1.2,10.5,520.0,605.86,486.31
2016,1,26,11,0,911.0,75.0,1.2,11.0,544.0,615.35,491.84
2016,1,26,11,15,917.5,75.5,1.1,11.0,561.5,618.46,492.57
2016,1,26,11,30,924.0,76.0,1.0,11.0,579.0,618.53,490.92
2016,1,26,11,45,927.0,76.5,0.9,11.5,588.0,613.5,484.48
2016,1,26,12,0,930.0,77.0,0.8,12.0,597.0,605.4,475.69
2016,1,26,12,15,930.5,77.0,0.75,12.0,598.5,592.37,464.55
2016,1,26,12,30,931.0,77.0,0.7,12.0,600.0,576.4,451.08
2016,1,26,12,45,925.5,78.0,0.7,12.0,592.5,555.45,434.19
2016,1,26,13,0,920.0,79.0,0.7,12.0,585.0,531.94,415.05
2016,1,26,13,15,768.5,114.0,0.7,12.0,529.5,469.0,366.12
2016,1,26,13,30,617.0,149.0,0.7,12.0,474.0,412.72,322.27
2016,1,26,13,45,659.0,130.0,0.7,12.0,464.5,390.59,303.41
2016,1,26,14,0,701.0,111.0,0.7,12.0,455.0,364.38,280.18
2016,1,26,14,15,528.0,143.0,0.65,12.0,394.0,308.39,236.17
2016,1,26,14,30,355.0,175.0,0.6,12.0,333.0,264.79,203.27
2016,1,26,14,45,503.5,132.0,0.6,12.0,336.5,246.7,182.79
2016,1,26,15,0,652.0,89.0,0.6,12.0,340.0,217.21,151.03
2016,1,26,15,15,709.0,74.5,0.55,11.5,321.5,183.9,118.99
2016,1,26,15,30,766.0,60.0,0.5,11.0,303.0,147.21,85.54
2016,1,26,15,45,721.0,56.0,0.5,10.5,259.0,103.03,54.3
2016,1,26,16,0,676.0,52.0,0.5,10.0,215.0,62.37,33.03
2016,1,26,16,15,609.0,46.5,0.6,9.5,170.0,35.51,26.61
2016,1,26,16,30,542.0,41.0,0.7,9.0,125.0,29.96,21.35
2016,1,26,16,45,423.5,32.0,0.85,8.5,84.0,24.21,15.63
2016,1,26,17,0,305.0,23.0,1.0,8.0,43.0,18.18,6.87
2016,1,26,17,15,152.5,11.5,0.95,7.5,21.5,11.3,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,4.5,10.5,10.32,0.0
2016,1,27,7,30,0.0,21.0,0.8,5.0,21.0,20.64,0.0
2016,1,27,7,45,225.0,29.0,0.8,6.0,58.0,117.99,81.47
2016,1,27,8,0,450.0,37.0,0.8,7.0,95.0,213.48,164.77
2016,1,27,8,15,530.5,44.5,0.75,7.0,139.0,267.61,213.27
2016,1,27,8,30,611.0,52.0,0.7,7.0,183.0,326.01,264.04
2016,1,27,8,45,659.5,57.5,0.7,7.5,227.0,371.36,302.76
2016,1,27,9,0,708.0,63.0,0.7,8.0,271.0,415.73,339.37
2016,1,27,9,15,742.0,67.0,0.6,8.5,312.5,453.99,369.24
2016,1,27,9,30,776.0,71.0,0.5,9.0,354.0,491.56,397.32
2016,1,27,9,45,642.0,104.0,0.45,9.5,354.5,470.56,379.31
2016,1,27,10,0,508.0,137.0,0.4,10.0,355.0,437.7,352.33
2016,1,27,10,15,491.5,153.0,0.35,10.5,375.5,450.19,360.63
2016,1,27,10,30,475.0,169.0,0.3,11.0,396.0,460.38,366.42
2016,1,27,10,45,694.0,120.5,0.3,11.5,471.0,541.36,427.88
2016,1,27,11,0,913.0,72.0,0.3,12.0,546.0,616.6,482.42
2016,1,27,11,15,919.5,73.0,0.3,12.0,563.0,620.33,483.4
2016,1,27,11,30,926.0,74.0,0.3,12.0,580.0,621.01,483.08
2016,1,27,11,45,930.5,74.0,0.3,12.5,589.5,616.38,478.04
2016,1,27,12,0,935.0,74.0,0.3,13.0,599.0,608.65,470.71
2016,1,27,12,15,935.5,74.0,0.3,13.0,600.5,595.61,460.3
2016,1,27,12,30,936.0,74.0,0.3,13.0,602.0,579.6,447.59
2016,1,27,12,45,698.0,142.0,0.3,13.0,533.5,503.58,389.67
2016,1,27,13,0,460.0,210.0,0.3,13.0,465.0,432.08,335.29
2016,1,27,13,15,502.0,191.5,0.3,13.0,463.5,420.05,326.12
2016,1,27,13,30,544.0,173.0,0.3,13.0,462.0,404.64,313.2
2016,1,27,13,45,497.0,177.5,0.3,13.0,433.5,370.44,285.97
2016,1,27,14,0,450.0,182.0,0.3,13.0,405.0,337.89,260.0
2016,1,27,14,15,583.0,137.5,0.25,13.0,409.5,324.8,245.8
2016,1,27,14,30,716.0,93.0,0.2,13.0,414.0,299.58,220.15
2016,1,27,14,45,539.0,119.5,0.2,13.0,350.5,246.85,180.09
2016,1,27,15,0,362.0,146.0,0.2,13.0,287.0,208.81,153.58
2016,1,27,15,15,350.5,132.5,0.25,12.5,257.5,177.12,127.62
2016,1,27,15,30,339.0,119.0,0.3,12.0,228.0,146.02,102.66
2016,1,27,15,45,325.5,103.0,0.35,12.0,195.5,110.09,75.05
2016,1,27,16,0,312.0,87.0,0.4,12.0,163.0,78.23,53.77
2016,1,27,16,15,444.0,62.5,0.4,11.5,146.5,46.55,36.27
2016,1,27,16,30,576.0,38.0,0.4,11.0,130.0,29.6,20.88
2016,1,27,16,45,467.5,30.0,0.4,11.0,88.5,24.18,15.52
2016,1,27,17,0,359.0,22.0,0.4,11.0,47.0,18.56,7.79
2016,1,27,17,15,179.5,11.0,0.45,10.5,23.5,10.81,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,11.5,0.8,6.5,11.5,11.3,0.0
2016,1,28,7,30,0.0,23.0,0.7,7.0,23.0,22.61,0.0
2016,1,28,7,45,244.0,29.0,0.65,7.5,60.5,125.45,87.47
2016,1,28,8,0,488.0,35.0,0.6,8.0,98.0,225.86,173.71
2016,1,28,8,15,563.0,41.5,0.5,8.0,142.0,275.54,218.24
2016,1,28,8,30,638.0,48.0,0.4,8.0,186.0,332.23,267.02
2016,1,28,8,45,499.5,76.5,0.3,8.5,199.5,322.41,261.44
2016,1,28,9,0,361.0,105.0,0.2,9.0,213.0,299.07,243.59
2016,1,28,9,15,376.5,118.0,0.2,9.0,244.5,328.64,268.08
2016,1,28,9,30,392.0,131.0,0.2,9.0,276.0,357.69,291.01
2016,1,28,9,45,389.0,148.0,0.2,9.5,303.5,380.23,307.63
2016,1,28,10,0,386.0,165.0,0.2,10.0,331.0,395.59,318.43
2016,1,28,10,15,355.0,183.0,0.25,10.0,344.0,400.32,321.47
2016,1,28,10,30,324.0,201.0,0.3,10.0,357.0,402.89,322.84
2016,1,28,10,45,601.5,138.5,0.4,10.5,446.0,508.24,405.7
2016,1,28,11,0,879.0,76.0,0.5,11.0,535.0,604.13,477.95
2016,1,28,11,15,885.5,77.0,0.6,11.0,552.0,607.9,479.99
2016,1,28,11,30,892.0,78.0,0.7,11.0,569.0,608.71,480.94
2016,1,28,11,45,896.0,78.0,0.85,11.5,578.0,604.02,477.37
2016,1,28,12,0,900.0,78.0,1.0,12.0,587.0,596.36,471.37
2016,1,28,12,15,487.0,167.5,0.95,12.0,443.0,441.62,350.97
2016,1,28,12,30,74.0,257.0,0.9,12.0,299.0,289.97,230.06
2016,1,28,12,45,37.0,157.0,0.85,12.0,178.0,171.57,136.64
2016,1,28,13,0,0.0,57.0,0.8,12.0,57.0,55.11,40.89
2016,1,28,13,15,0.0,93.5,0.75,12.0,93.5,90.43,70.65
2016,1,28,13,30,0.0,130.0,0.7,12.0,130.0,125.24,99.41
2016,1,28,13,45,13.0,162.5,0.65,12.5,169.5,161.0,128.33
2016,1,28,14,0,26.0,195.0,0.6,13.0,209.0,194.98,155.26
2016,1,28,14,15,18.5,178.5,0.6,12.5,188.0,175.48,139.89
2016,1,28,14,30,11.0,162.0,0.6,12.0,167.0,156.6,125.21
2016,1,28,14,45,84.0,166.0,0.6,12.0,199.5,175.56,138.83
2016,1,28,15,0,157.0,170.0,0.6,12.0,232.0,187.1,145.26
2016,1,28,15,15,153.0,153.0,0.6,11.5,208.0,162.68,125.12
2016,1,28,15,30,149.0,136.0,0.6,11.0,184.0,138.5,105.48
2016,1,28,15,45,142.5,117.5,0.6,11.0,158.0,113.26,85.36
2016,1,28,16,0,136.0,99.0,0.6,11.0,132.0,88.65,66.89
2016,1,28,16,15,121.5,80.0,0.65,10.5,105.5,66.24,54.03
2016,1,28,16,30,107.0,61.0,0.7,10.0,79.0,51.49,40.5
2016,1,28,16,45,80.0,43.0,0.75,10.0,54.0,37.04,26.88
2016,1,28,17,0,53.0,25.0,0.8,10.0,29.0,22.18,11.16
2016,1,28,17,15,26.5,12.5,0.75,10.0,14.5,12.29,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,29,7,15,93.0,8.0,0.65,8.5,11.5,30.26,0.0
2016,1,29,7,30,186.0,16.0,0.6,9.0,23.0,77.44,0.0
2016,1,29,7,45,321.5,25.5,0.6,9.5,59.5,147.08,102.75
2016,1,29,8,0,457.0,35.0,0.6,10.0,96.0,216.3,165.66
2016,1,29,8,15,534.0,41.5,0.6,10.0,139.0,268.61,212.18
2016,1,29,8,30,611.0,48.0,0.6,10.0,182.0,322.85,259.13
2016,1,29,8,45,316.5,80.5,0.6,10.5,151.0,243.93,198.58
2016,1,29,9,0,22.0,113.0,0.6,11.0,120.0,125.1,100.84
2016,1,29,9,15,26.0,129.0,0.6,11.0,138.0,147.99,120.33
2016,1,29,9,30,30.0,145.0,0.6,11.0,156.0,166.5,135.4
2016,1,29,9,45,34.5,160.0,0.65,11.5,174.0,184.16,149.37
2016,1,29,10,0,39.0,175.0,0.7,12.0,192.0,201.8,163.14
2016,1,29,10,15,19.5,149.5,0.7,12.0,158.0,158.55,127.34
2016,1,29,10,30,0.0,124.0,0.7,12.0,124.0,121.02,96.1
2016,1,29,10,45,0.0,115.0,0.75,12.5,115.0,111.83,88.31
2016,1,29,11,0,0.0,106.0,0.8,13.0,106.0,102.82,80.62
2016,1,29,11,15,0.0,83.5,0.8,13.0,83.5,80.77,62.29
2016,1,29,11,30,0.0,61.0,0.8,13.0,61.0,58.98,44.11
2016,1,29,11,45,0.0,90.5,0.85,13.0,90.5,87.57,67.91
2016,1,29,12,0,0.0,120.0,0.9,13.0,120.0,116.26,91.45
2016,1,29,12,15,0.0,93.0,0.9,13.0,93.0,89.99,69.74
2016,1,29,12,30,0.0,66.0,0.9,13.0,66.0,63.82,48.07
2016,1,29,12,45,0.0,65.5,0.9,13.5,65.5,63.34,47.63
2016,1,29,13,0,0.0,65.0,0.9,14.0,65.0,62.85,47.15
2016,1,29,13,15,0.0,37.0,0.9,13.5,37.0,35.75,24.58
2016,1,29,13,30,0.0,9.0,0.9,13.0,9.0,8.69,1.74
2016,1,29,13,45,0.0,8.5,0.9,13.0,8.5,8.21,1.34
2016,1,29,14,0,0.0,8.0,0.9,13.0,8.0,7.72,0.94
2016,1,29,14,15,0.0,7.5,0.85,13.0,7.5,7.24,0.54
2016,1,29,14,30,0.0,7.0,0.8,13.0,7.0,6.75,0.14
2016,1,29,14,45,0.0,6.5,0.8,13.0,6.5,6.27,0.0
2016,1,29,15,0,0.0,6.0,0.8,13.0,6.0,5.79,0.0
2016,1,29,15,15,0.0,5.5,0.75,12.5,5.5,5.3,0.0
2016,1,29,15,30,0.0,5.0,0.7,12.0,5.0,4.82,0.0
2016,1,29,15,45,0.0,4.0,0.7,12.0,4.0,3.86,0.0
2016,1,29,16,0,0.0,3.0,0.7,12.0,3.0,2.89,0.0
2016,1,29,16,15,0.0,2.5,0.65,11.5,2.5,2.41,0.0
2016,1,29,16,30,0.0,2.0,0.6,11.0,2.0,1.93,0.0
2016,1,29,16,45,0.0,1.0,0.6,10.5,1.0,0.96,0.0
2016,1,29,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,1.2,6.0,6.5,6.39,0.0
2016,1,30,7,30,0.0,13.0,1.2,6.0,13.0,12.55,0.0
2016,1,30,7,45,13.5,30.5,1.25,6.5,32.0,38.31,25.05
2016,1,30,8,0,27.0,48.0,1.3,7.0,51.0,62.61,47.43
2016,1,30,8,15,37.5,66.5,1.3,7.0,73.5,87.26,69.51
2016,1,30,8,30,48.0,85.0,1.3,7.0,96.0,112.13,91.54
2016,1,30,8,45,55.5,103.5,1.35,7.0,119.0,135.93,112.33
2016,1,30,9,0,63.0,122.0,1.4,7.0,142.0,159.84,132.87
2016,1,30,9,15,67.0,139.5,1.4,7.0,162.5,180.89,150.59
2016,1,30,9,30,71.0,157.0,1.4,7.0,183.0,201.83,167.94
2016,1,30,9,45,467.0,109.5,1.45,7.5,311.0,383.96,321.15
2016,1,30,10,0,863.0,62.0,1.5,8.0,439.0,561.62,462.44
2016,1,30,10,15,878.0,63.5,1.5,8.0,470.0,582.26,476.66
2016,1,30,10,30,893.0,65.0,1.5,8.0,501.0,600.42,490.12
2016,1,30,10,45,643.0,139.5,1.55,8.5,461.5,538.61,438.47
2016,1,30,11,0,393.0,214.0,1.6,9.0,422.0,459.14,373.09
2016,1,30,11,15,362.0,228.0,1.6,9.0,424.5,452.86,367.75
2016,1,30,11,30,331.0,242.0,1.6,9.0,427.0,445.21,360.81
2016,1,30,11,45,313.5,250.0,1.65,9.0,427.5,438.39,354.96
2016,1,30,12,0,296.0,258.0,1.7,9.0,428.0,430.68,348.4
2016,1,30,12,15,148.0,207.0,1.65,9.0,292.0,288.23,234.36
2016,1,30,12,30,0.0,156.0,1.6,9.0,156.0,150.93,121.21
2016,1,30,12,45,0.0,154.5,1.6,9.0,154.5,149.27,120.23
2016,1,30,13,0,0.0,153.0,1.6,9.0,153.0,147.61,118.93
2016,1,30,13,15,43.5,199.5,1.55,9.0,223.5,212.29,172.39
2016,1,30,13,30,87.0,246.0,1.5,9.0,294.0,272.72,220.93
2016,1,30,13,45,87.0,236.5,1.5,9.0,283.0,259.58,209.97
2016,1,30,14,0,87.0,227.0,1.5,9.0,272.0,246.26,199.14
2016,1,30,14,15,43.5,186.5,1.5,9.0,209.0,190.01,153.8
2016,1,30,14,30,0.0,146.0,1.5,9.0,146.0,138.83,112.49
2016,1,30,14,45,95.5,159.5,1.55,9.0,198.0,171.89,137.74
2016,1,30,15,0,191.0,173.0,1.6,9.0,250.0,199.01,156.45
2016,1,30,15,15,185.5,156.0,1.55,8.5,225.0,172.75,134.23
2016,1,30,15,30,180.0,139.0,1.5,8.0,200.0,146.82,112.66
2016,1,30,15,45,171.5,120.5,1.45,7.5,172.0,119.85,90.94
2016,1,30,16,0,163.0,102.0,1.4,7.0,144.0,93.66,71.13
2016,1,30,16,15,146.5,83.5,1.3,6.5,115.5,68.92,57.39
2016,1,30,16,30,130.0,65.0,1.2,6.0,87.0,51.86,41.59
2016,1,30,16,45,99.5,46.5,1.2,5.5,60.5,37.85,28.29
2016,1,30,17,0,69.0,28.0,1.2,5.0,34.0,23.34,13.43
2016,1,30,17,15,34.5,14.0,1.15,5.0,17.0,13.76,0.0
2016,1,30,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.0,3.0,9.5,9.34,0.0
2016,1,31,7,30,0.0,19.0,1.0,3.0,19.0,19.52,0.0
2016,1,31,7,45,77.0,35.0,1.0,3.5,45.5,74.93,54.33
2016,1,31,8,0,154.0,51.0,1.0,4.0,72.0,122.03,96.82
2016,1,31,8,15,180.0,69.0,1.05,4.0,103.0,156.84,128.66
2016,1,31,8,30,206.0,87.0,1.1,4.0,134.0,192.73,160.87
2016,1,31,8,45,222.0,105.0,1.2,4.0,165.0,224.96,189.36
2016,1,31,9,0,238.0,123.0,1.3,4.0,196.0,257.31,217.33
2016,1,31,9,15,250.0,139.0,1.35,4.0,225.0,285.3,241.0
2016,1,31,9,30,262.0,155.0,1.4,4.0,254.0,312.97,263.97
2016,1,31,9,45,146.5,165.0,1.45,4.5,221.5,257.18,215.97
2016,1,31,10,0,31.0,175.0,1.5,5.0,189.0,197.32,163.94
2016,1,31,10,15,26.0,181.5,1.6,5.0,194.0,195.46,162.25
2016,1,31,10,30,21.0,188.0,1.7,5.0,199.0,198.47,164.42
2016,1,31,10,45,19.5,193.5,1.8,5.5,204.5,202.48,167.18
2016,1,31,11,0,18.0,199.0,1.9,6.0,210.0,206.47,169.94
2016,1,31,11,15,11.0,186.5,2.0,6.0,193.0,189.08,155.22
2016,1,31,11,30,4.0,174.0,2.1,6.0,176.0,172.0,140.79
2016,1,31,11,45,96.5,224.5,2.25,6.5,280.0,279.02,230.38
2016,1,31,12,0,189.0,275.0,2.4,7.0,384.0,383.64,314.73
2016,1,31,12,15,139.0,272.0,2.45,7.0,352.0,347.54,284.47
2016,1,31,12,30,89.0,269.0,2.5,7.0,320.0,310.87,254.34
2016,1,31,12,45,522.5,172.0,2.65,7.0,469.5,449.09,369.69
2016,1,31,13,0,956.0,75.0,2.8,7.0,619.0,564.41,460.8
2016,1,31,13,15,951.0,74.0,2.85,7.0,604.5,535.77,435.44
2016,1,31,13,30,946.0,73.0,2.9,7.0,590.0,504.73,408.49
2016,1,31,13,45,627.0,147.0,2.95,7.0,484.0,406.04,328.44
2016,1,31,14,0,308.0,221.0,3.0,7.0,378.0,325.79,264.28
2016,1,31,14,15,603.0,145.5,3.0,6.5,432.0,348.49,277.94
2016,1,31,14,30,898.0,70.0,3.0,6.0,486.0,351.66,271.41
2016,1,31,14,45,871.0,70.0,3.05,6.0,449.0,304.19,227.7
2016,1,31,15,0,844.0,70.0,3.1,6.0,412.0,259.78,186.54
2016,1,31,15,15,816.0,67.0,3.1,5.5,370.5,213.3,144.47
2016,1,31,15,30,788.0,64.0,3.1,5.0,329.0,168.08,105.07
2016,1,31,15,45,734.5,62.0,3.1,5.0,282.5,122.86,70.17
2016,1,31,16,0,681.0,60.0,3.1,5.0,236.0,78.63,42.29
2016,1,31,16,15,615.5,54.0,3.05,4.5,190.0,38.38,29.86
2016,1,31,16,30,550.0,48.0,3.0,4.0,144.0,35.17,26.7
2016,1,31,16,45,431.0,39.0,3.0,4.0,100.0,29.71,21.19
2016,1,31,17,0,312.0,30.0,3.0,4.0,56.0,24.04,14.43
2016,1,31,17,15,156.0,15.0,3.05,4.0,28.0,14.74,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,7,15,189.0,8.0,2.4,2.0,17.0,54.82,0.0
2016,2,1,7,30,378.0,16.0,2.4,2.0,34.0,133.54,16.91
2016,2,1,7,45,507.0,24.0,2.45,2.5,77.5,205.35,152.42
2016,2,1,8,0,636.0,32.0,2.5,3.0,121.0,279.34,222.47
2016,2,1,8,15,703.5,36.5,2.5,3.5,169.0,333.22,273.02
2016,2,1,8,30,771.0,41.0,2.5,4.0,217.0,387.55,322.26
2016,2,1,8,45,813.0,44.5,2.55,4.5,264.5,433.55,363.14
2016,2,1,9,0,855.0,48.0,2.6,5.0,312.0,479.98,402.86
2016,2,1,9,15,882.0,50.5,2.6,5.0,355.5,517.4,434.66
2016,2,1,9,30,909.0,53.0,2.6,5.0,399.0,553.6,464.55
2016,2,1,9,45,920.5,57.0,2.6,5.5,437.0,581.27,485.99
2016,2,1,10,0,932.0,61.0,2.6,6.0,475.0,606.45,504.88
2016,2,1,10,15,945.0,62.5,2.55,6.0,507.5,627.05,520.51
2016,2,1,10,30,958.0,64.0,2.5,6.0,540.0,644.89,533.68
2016,2,1,10,45,965.5,66.0,2.5,6.5,565.0,657.02,541.47
2016,2,1,11,0,973.0,68.0,2.5,7.0,590.0,666.01,546.68
2016,2,1,11,15,978.0,68.5,2.45,7.0,607.5,668.65,547.68
2016,2,1,11,30,983.0,69.0,2.4,7.0,625.0,668.02,546.12
2016,2,1,11,45,979.0,72.0,2.35,7.0,633.5,661.34,539.75
2016,2,1,12,0,975.0,75.0,2.3,7.0,642.0,651.45,530.86
2016,2,1,12,15,974.5,75.0,2.25,7.0,643.0,637.39,518.75
2016,2,1,12,30,974.0,75.0,2.2,7.0,644.0,620.25,504.1
2016,2,1,12,45,967.0,76.5,2.2,7.0,636.5,598.1,485.56
2016,2,1,13,0,960.0,78.0,2.2,7.0,629.0,573.28,464.62
2016,2,1,13,15,954.0,77.5,2.15,7.0,614.0,544.48,439.99
2016,2,1,13,30,948.0,77.0,2.1,7.0,599.0,513.31,412.99
2016,2,1,13,45,937.0,76.5,2.05,7.0,576.0,477.77,381.99
2016,2,1,14,0,926.0,76.0,2.0,7.0,553.0,440.52,348.93
2016,2,1,14,15,912.5,74.0,1.95,7.0,523.0,399.47,312.13
2016,2,1,14,30,899.0,72.0,1.9,7.0,493.0,357.33,273.72
2016,2,1,14,45,886.5,68.5,1.85,7.0,457.5,313.25,233.07
2016,2,1,15,0,874.0,65.0,1.8,7.0,422.0,268.49,191.5
2016,2,1,15,15,847.5,62.0,1.7,6.5,380.5,217.94,146.22
2016,2,1,15,30,821.0,59.0,1.6,6.0,339.0,171.38,105.72
2016,2,1,15,45,788.5,54.5,1.55,5.5,294.0,124.21,68.38
2016,2,1,16,0,756.0,50.0,1.5,5.0,249.0,79.25,39.43
2016,2,1,16,15,697.5,45.0,1.45,4.5,201.5,36.2,27.88
2016,2,1,16,30,639.0,40.0,1.4,4.0,154.0,30.5,22.48
2016,2,1,16,45,543.5,32.5,1.35,3.5,109.0,25.65,17.66
2016,2,1,17,0,448.0,25.0,1.3,3.0,64.0,20.65,11.96
2016,2,1,17,15,224.0,12.5,1.25,2.5,32.0,10.04,0.0
