Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.8,3.0,9.0,8.85,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,17.9,0.0
2016,2,2,7,45,41.0,36.0,0.85,3.5,42.0,59.08,42.83
2016,2,2,8,0,82.0,54.0,0.9,4.0,66.0,94.97,75.25
2016,2,2,8,15,100.5,73.5,0.9,4.0,93.5,126.11,103.42
2016,2,2,8,30,119.0,93.0,0.9,4.0,121.0,157.87,131.7
2016,2,2,8,45,132.0,112.5,0.9,4.5,149.0,187.69,157.47
2016,2,2,9,0,145.0,132.0,0.9,5.0,177.0,217.68,182.73
2016,2,2,9,15,155.0,148.5,0.9,5.0,203.0,242.72,203.63
2016,2,2,9,30,165.0,165.0,0.9,5.0,229.0,267.7,224.1
2016,2,2,9,45,204.0,179.0,0.95,5.0,265.5,305.97,255.59
2016,2,2,10,0,243.0,193.0,1.0,5.0,302.0,350.56,291.6
2016,2,2,10,15,197.5,211.0,1.0,5.0,303.5,338.61,280.56
2016,2,2,10,30,152.0,229.0,1.0,5.0,305.0,330.35,272.74
2016,2,2,10,45,244.0,230.0,1.05,5.5,359.0,391.02,321.8
2016,2,2,11,0,336.0,231.0,1.1,6.0,413.0,446.7,365.46
2016,2,2,11,15,607.5,161.5,1.05,6.0,502.5,545.48,444.43
2016,2,2,11,30,879.0,92.0,1.0,6.0,592.0,634.34,512.78
2016,2,2,11,45,886.0,91.5,1.0,6.0,603.0,630.78,508.29
2016,2,2,12,0,893.0,91.0,1.0,6.0,614.0,623.36,501.92
2016,2,2,12,15,895.0,91.0,1.0,6.0,616.0,611.67,492.18
2016,2,2,12,30,897.0,91.0,1.0,6.0,618.0,597.07,480.1
2016,2,2,12,45,902.5,88.0,1.0,6.0,614.0,578.54,464.89
2016,2,2,13,0,908.0,85.0,1.0,6.0,610.0,557.09,447.14
2016,2,2,13,15,615.5,163.0,1.0,6.0,515.5,462.21,371.7
2016,2,2,13,30,323.0,241.0,1.0,6.0,421.0,378.62,305.25
2016,2,2,13,45,607.0,159.5,1.0,6.5,481.0,414.28,331.59
2016,2,2,14,0,891.0,78.0,1.0,7.0,541.0,432.1,339.94
2016,2,2,14,15,878.5,76.5,1.0,7.0,512.5,393.03,305.15
2016,2,2,14,30,866.0,75.0,1.0,7.0,484.0,350.4,267.19
2016,2,2,14,45,465.5,124.5,1.0,7.0,342.5,243.0,186.35
2016,2,2,15,0,65.0,174.0,1.0,7.0,201.0,174.46,140.94
2016,2,2,15,15,61.5,158.0,0.95,6.5,181.5,155.16,125.32
2016,2,2,15,30,58.0,142.0,0.9,6.0,162.0,136.15,109.68
2016,2,2,15,45,386.5,98.0,0.85,6.0,203.5,120.0,81.82
2016,2,2,16,0,715.0,54.0,0.8,6.0,245.0,83.23,43.11
2016,2,2,16,15,655.5,49.0,0.85,5.5,198.5,41.97,33.09
2016,2,2,16,30,596.0,44.0,0.9,5.0,152.0,34.12,25.75
2016,2,2,16,45,497.5,36.0,1.0,4.5,108.0,26.47,18.38
2016,2,2,17,0,399.0,28.0,1.1,4.0,64.0,21.58,12.93
2016,2,2,17,15,199.5,14.0,1.1,3.5,32.0,10.55,0.0
2016,2,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,136.0,9.5,0.8,2.0,17.0,43.86,0.0
2016,2,3,7,30,272.0,19.0,0.8,2.0,34.0,111.21,36.98
2016,2,3,7,45,395.5,28.5,0.8,2.5,74.0,179.76,135.53
2016,2,3,8,0,519.0,38.0,0.8,3.0,114.0,249.87,199.29
2016,2,3,8,15,590.5,44.0,0.8,3.5,160.0,300.57,245.38
2016,2,3,8,30,662.0,50.0,0.8,4.0,206.0,357.82,295.31
2016,2,3,8,45,706.0,54.5,0.85,5.0,251.0,403.3,333.78
2016,2,3,9,0,750.0,59.0,0.9,6.0,296.0,449.36,371.26
2016,2,3,9,15,780.0,62.5,0.9,6.5,338.5,487.13,401.3
2016,2,3,9,30,810.0,66.0,0.9,7.0,381.0,523.99,429.68
2016,2,3,9,45,827.0,69.5,0.95,7.5,417.5,552.24,451.01
2016,2,3,10,0,844.0,73.0,1.0,8.0,454.0,578.45,470.33
2016,2,3,10,15,859.5,75.0,1.0,8.0,486.0,599.85,486.09
2016,2,3,10,30,875.0,77.0,1.0,8.0,518.0,616.46,498.08
2016,2,3,10,45,887.0,78.0,1.0,8.5,543.5,629.69,506.44
2016,2,3,11,0,899.0,79.0,1.0,9.0,569.0,640.1,512.56
2016,2,3,11,15,906.0,80.0,1.0,9.0,586.5,644.48,515.02
2016,2,3,11,30,913.0,81.0,1.0,9.0,604.0,645.81,515.21
2016,2,3,11,45,916.5,81.5,1.0,9.5,614.0,641.39,510.2
2016,2,3,12,0,920.0,82.0,1.0,10.0,624.0,633.9,502.89
2016,2,3,12,15,921.0,82.0,0.95,10.0,626.0,621.37,492.2
2016,2,3,12,30,922.0,82.0,0.9,10.0,628.0,605.88,479.19
2016,2,3,12,45,912.0,85.0,0.9,10.0,620.5,584.45,461.98
2016,2,3,13,0,902.0,88.0,0.9,10.0,613.0,560.6,442.69
2016,2,3,13,15,485.0,168.5,0.9,10.0,450.5,404.12,321.53
2016,2,3,13,30,68.0,249.0,0.9,10.0,288.0,268.31,214.38
2016,2,3,13,45,67.0,240.0,0.9,10.0,277.0,255.8,205.23
2016,2,3,14,0,66.0,231.0,0.9,10.0,266.0,243.21,195.23
2016,2,3,14,15,52.0,212.0,0.85,9.5,238.5,216.91,174.55
2016,2,3,14,30,38.0,193.0,0.8,9.0,211.0,191.77,154.77
2016,2,3,14,45,19.0,159.0,0.8,9.0,168.0,155.57,125.67
2016,2,3,15,0,0.0,125.0,0.8,9.0,125.0,118.64,95.79
2016,2,3,15,15,0.0,112.5,0.75,8.5,112.5,106.66,86.18
2016,2,3,15,30,0.0,100.0,0.7,8.0,100.0,94.72,76.39
2016,2,3,15,45,0.0,86.5,0.7,8.0,86.5,81.93,65.6
2016,2,3,16,0,0.0,73.0,0.7,8.0,73.0,69.2,54.69
2016,2,3,16,15,0.0,59.0,0.75,7.5,59.0,56.12,43.38
2016,2,3,16,30,0.0,45.0,0.8,7.0,45.0,43.2,33.79
2016,2,3,16,45,0.0,32.0,0.85,6.5,32.0,30.9,22.25
2016,2,3,17,0,0.0,19.0,0.9,6.0,19.0,18.33,10.19
2016,2,3,17,15,0.0,9.5,0.9,6.0,9.5,9.16,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,7,15,150.0,9.5,0.8,3.5,18.0,47.84,0.0
2016,2,4,7,30,300.0,19.0,0.7,4.0,36.0,121.0,49.72
2016,2,4,7,45,422.5,28.0,0.65,4.5,77.5,186.06,139.89
2016,2,4,8,0,545.0,37.0,0.6,5.0,119.0,257.19,203.63
2016,2,4,8,15,614.5,43.0,0.55,5.5,165.5,311.42,251.85
2016,2,4,8,30,684.0,49.0,0.5,6.0,212.0,368.85,300.88
2016,2,4,8,45,725.0,53.5,0.45,6.5,257.0,413.76,338.18
2016,2,4,9,0,766.0,58.0,0.4,7.0,302.0,459.05,374.21
2016,2,4,9,15,632.5,90.5,0.4,7.0,310.5,445.36,363.57
2016,2,4,9,30,499.0,123.0,0.4,7.0,319.0,417.78,341.73
2016,2,4,9,45,677.0,97.5,0.4,7.5,390.0,502.56,408.37
2016,2,4,10,0,855.0,72.0,0.4,8.0,461.0,587.11,471.52
2016,2,4,10,15,869.5,74.0,0.4,8.0,492.5,608.16,485.77
2016,2,4,10,30,884.0,76.0,0.4,8.0,524.0,624.36,497.11
2016,2,4,10,45,893.5,77.5,0.4,8.5,549.0,636.74,504.57
2016,2,4,11,0,903.0,79.0,0.4,9.0,574.0,646.24,509.81
2016,2,4,11,15,909.5,79.5,0.35,9.5,592.0,649.83,510.05
2016,2,4,11,30,916.0,80.0,0.3,10.0,610.0,650.36,508.07
2016,2,4,11,45,919.5,80.5,0.3,10.5,619.5,645.96,503.2
2016,2,4,12,0,923.0,81.0,0.3,11.0,629.0,638.47,496.09
2016,2,4,12,15,923.5,81.0,0.25,11.0,631.0,625.63,485.34
2016,2,4,12,30,924.0,81.0,0.2,11.0,633.0,609.83,472.39
2016,2,4,12,45,924.0,80.0,0.2,11.0,627.0,589.85,456.85
2016,2,4,13,0,924.0,79.0,0.2,11.0,621.0,567.08,438.99
2016,2,4,13,15,701.0,144.0,0.15,11.0,550.0,491.87,380.99
2016,2,4,13,30,478.0,209.0,0.1,11.0,479.0,424.89,329.58
2016,2,4,13,45,684.5,143.5,0.1,11.5,513.0,438.25,337.96
2016,2,4,14,0,891.0,78.0,0.1,12.0,547.0,439.26,334.05
2016,2,4,14,15,671.0,126.0,0.1,11.5,468.5,365.03,277.32
2016,2,4,14,30,451.0,174.0,0.1,11.0,390.0,307.25,234.54
2016,2,4,14,45,446.5,160.5,0.15,11.0,362.0,273.21,206.37
2016,2,4,15,0,442.0,147.0,0.2,11.0,334.0,238.86,177.25
2016,2,4,15,15,424.5,136.5,0.25,10.5,301.5,204.23,148.44
2016,2,4,15,30,407.0,126.0,0.3,10.0,269.0,170.6,120.77
2016,2,4,15,45,389.5,111.0,0.35,10.0,233.5,134.29,91.83
2016,2,4,16,0,372.0,96.0,0.4,10.0,198.0,99.36,66.54
2016,2,4,16,15,339.5,81.0,0.5,9.0,161.5,65.68,47.33
2016,2,4,16,30,307.0,66.0,0.6,8.0,125.0,49.2,39.1
2016,2,4,16,45,259.0,50.0,0.7,7.5,90.0,37.96,28.53
2016,2,4,17,0,211.0,34.0,0.8,7.0,55.0,26.24,17.1
2016,2,4,17,15,105.5,17.0,0.8,6.5,27.5,13.19,0.0
2016,2,4,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,7,15,132.0,11.0,1.2,2.5,19.0,45.08,0.0
2016,2,5,7,30,264.0,22.0,1.2,3.0,38.0,115.01,55.12
2016,2,5,7,45,384.5,32.5,1.2,4.0,79.0,183.1,139.68
2016,2,5,8,0,505.0,43.0,1.2,5.0,120.0,253.85,202.96
2016,2,5,8,15,578.5,50.0,1.15,5.5,167.0,309.31,252.55
2016,2,5,8,30,652.0,57.0,1.1,6.0,214.0,368.46,303.53
2016,2,5,8,45,702.5,61.0,1.05,6.5,261.0,414.04,341.97
2016,2,5,9,0,753.0,65.0,1.0,7.0,308.0,463.21,381.74
2016,2,5,9,15,784.0,68.5,0.95,7.5,351.5,501.94,411.89
2016,2,5,9,30,815.0,72.0,0.9,8.0,395.0,539.75,440.29
2016,2,5,9,45,845.5,72.5,0.85,9.0,435.0,572.69,463.31
2016,2,5,10,0,876.0,73.0,0.8,10.0,475.0,604.02,484.34
2016,2,5,10,15,890.5,74.5,0.7,10.0,507.5,622.38,496.36
2016,2,5,10,30,905.0,76.0,0.6,10.0,540.0,640.81,508.08
2016,2,5,10,45,915.0,77.5,0.55,10.5,565.5,653.71,515.14
2016,2,5,11,0,925.0,79.0,0.5,11.0,591.0,663.66,519.93
2016,2,5,11,15,931.5,80.0,0.45,11.5,609.0,667.82,520.48
2016,2,5,11,30,938.0,81.0,0.4,12.0,627.0,668.84,518.76
2016,2,5,11,45,940.5,82.0,0.35,12.5,637.0,664.22,513.0
2016,2,5,12,0,943.0,83.0,0.3,13.0,647.0,656.43,505.01
2016,2,5,12,15,943.5,83.0,0.25,13.0,648.5,643.31,494.16
2016,2,5,12,30,944.0,83.0,0.2,13.0,650.0,627.15,481.11
2016,2,5,12,45,938.5,83.5,0.2,13.0,643.0,605.2,464.32
2016,2,5,13,0,933.0,84.0,0.2,13.0,636.0,580.6,445.38
2016,2,5,13,15,927.0,83.5,0.2,13.0,621.0,552.28,423.35
2016,2,5,13,30,921.0,83.0,0.2,13.0,606.0,521.64,399.13
2016,2,5,13,45,911.0,82.0,0.25,13.0,583.0,486.58,371.5
2016,2,5,14,0,901.0,81.0,0.3,13.0,560.0,449.81,341.79
2016,2,5,14,15,887.5,79.5,0.35,13.0,530.5,407.51,307.07
2016,2,5,14,30,874.0,78.0,0.4,13.0,501.0,366.14,272.04
2016,2,5,14,45,862.0,73.5,0.5,13.0,466.0,321.67,233.85
2016,2,5,15,0,850.0,69.0,0.6,13.0,431.0,276.58,194.28
2016,2,5,15,15,700.0,84.0,0.6,12.5,363.0,217.2,148.13
2016,2,5,15,30,550.0,99.0,0.6,12.0,295.0,172.48,115.73
2016,2,5,15,45,645.0,76.5,0.65,11.5,278.0,135.76,81.52
2016,2,5,16,0,740.0,54.0,0.7,11.0,261.0,92.67,46.97
2016,2,5,16,15,686.0,49.0,0.75,10.0,214.0,49.47,27.47
2016,2,5,16,30,632.0,44.0,0.8,9.0,167.0,33.44,24.76
2016,2,5,16,45,539.0,37.0,0.85,8.5,121.0,29.25,20.67
2016,2,5,17,0,446.0,30.0,0.9,8.0,75.0,22.86,14.24
2016,2,5,17,15,223.0,15.0,0.9,7.5,37.5,11.09,0.0
2016,2,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,7,15,165.0,10.5,1.1,3.5,20.5,53.66,0.0
2016,2,6,7,30,330.0,21.0,1.1,4.0,41.0,135.62,72.43
2016,2,6,7,45,446.0,29.5,1.1,5.0,83.5,198.65,151.42
2016,2,6,8,0,562.0,38.0,1.1,6.0,126.0,268.69,214.05
2016,2,6,8,15,628.5,44.0,1.05,6.5,173.0,322.87,262.52
2016,2,6,8,30,695.0,50.0,1.0,7.0,220.0,380.01,311.64
2016,2,6,8,45,738.5,53.5,1.0,7.5,266.0,425.73,350.12
2016,2,6,9,0,782.0,57.0,1.0,8.0,312.0,471.93,387.57
2016,2,6,9,15,810.0,60.0,0.95,8.5,355.0,509.35,416.55
2016,2,6,9,30,838.0,63.0,0.9,9.0,398.0,545.69,443.68
2016,2,6,9,45,854.5,66.0,0.85,10.0,435.0,571.23,460.96
2016,2,6,10,0,871.0,69.0,0.8,11.0,472.0,597.49,478.11
2016,2,6,10,15,885.0,70.5,0.75,11.0,504.0,618.25,492.43
2016,2,6,10,30,899.0,72.0,0.7,11.0,536.0,636.46,504.6
2016,2,6,10,45,909.0,73.0,0.65,11.5,561.0,648.89,511.41
2016,2,6,11,0,919.0,74.0,0.6,12.0,586.0,658.4,515.96
2016,2,6,11,15,924.5,75.0,0.6,12.0,603.0,662.03,517.79
2016,2,6,11,30,930.0,76.0,0.6,12.0,620.0,662.55,517.39
2016,2,6,11,45,933.5,76.0,0.6,12.5,630.0,657.63,512.14
2016,2,6,12,0,937.0,76.0,0.6,13.0,640.0,649.57,504.64
2016,2,6,12,15,937.5,76.0,0.6,13.0,641.5,636.6,494.44
2016,2,6,12,30,938.0,76.0,0.6,13.0,643.0,620.61,481.94
2016,2,6,12,45,936.0,75.5,0.6,13.5,636.5,599.77,464.89
2016,2,6,13,0,934.0,75.0,0.6,14.0,630.0,576.17,445.59
2016,2,6,13,15,929.0,74.0,0.6,14.0,616.0,547.88,423.34
2016,2,6,13,30,924.0,73.0,0.6,14.0,602.0,517.24,398.85
2016,2,6,13,45,717.0,129.5,0.65,14.0,530.5,445.2,343.62
2016,2,6,14,0,510.0,186.0,0.7,14.0,459.0,384.86,297.47
2016,2,6,14,15,698.5,126.5,0.7,13.5,480.0,381.33,291.77
2016,2,6,14,30,887.0,67.0,0.7,13.0,501.0,366.4,274.24
2016,2,6,14,45,871.5,65.0,0.7,13.0,466.0,322.91,235.84
2016,2,6,15,0,856.0,63.0,0.7,13.0,431.0,278.98,196.71
2016,2,6,15,15,548.0,105.0,0.65,12.5,332.5,206.37,145.39
2016,2,6,15,30,240.0,147.0,0.6,12.0,234.0,166.38,123.99
2016,2,6,15,45,231.0,129.0,0.55,11.5,204.0,136.36,99.92
2016,2,6,16,0,222.0,111.0,0.5,11.0,174.0,107.11,77.69
2016,2,6,16,15,206.0,92.5,0.5,10.0,143.0,78.18,58.37
2016,2,6,16,30,190.0,74.0,0.5,9.0,112.0,58.54,47.38
2016,2,6,16,45,164.0,55.5,0.55,8.5,82.0,44.77,34.6
2016,2,6,17,0,138.0,37.0,0.6,8.0,52.0,30.5,21.01
2016,2,6,17,15,69.0,18.5,0.65,7.5,26.0,15.69,3.23
2016,2,6,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,7,15,191.5,10.0,1.2,5.5,22.5,60.72,0.0
2016,2,7,7,30,383.0,20.0,1.2,6.0,45.0,149.79,85.92
2016,2,7,7,45,498.0,27.5,1.2,7.0,89.0,216.31,164.5
2016,2,7,8,0,613.0,35.0,1.2,8.0,133.0,287.17,227.52
2016,2,7,8,15,676.5,40.0,1.1,8.5,181.0,340.88,275.32
2016,2,7,8,30,740.0,45.0,1.0,9.0,229.0,397.36,323.36
2016,2,7,8,45,781.0,48.0,0.95,9.5,275.5,442.8,361.0
2016,2,7,9,0,822.0,51.0,0.9,10.0,322.0,485.64,395.12
2016,2,7,9,15,849.0,53.5,0.85,10.5,365.5,523.13,423.74
2016,2,7,9,30,876.0,56.0,0.8,11.0,409.0,559.48,450.42
2016,2,7,9,45,893.0,58.0,0.8,11.5,447.5,587.94,470.79
2016,2,7,10,0,910.0,60.0,0.8,12.0,486.0,614.23,489.06
2016,2,7,10,15,923.5,61.5,0.8,12.5,518.0,635.41,503.16
2016,2,7,10,30,937.0,63.0,0.8,13.0,550.0,653.89,515.02
2016,2,7,10,45,944.5,65.0,0.8,13.5,575.5,666.27,522.25
2016,2,7,11,0,952.0,67.0,0.8,14.0,601.0,675.55,527.16
2016,2,7,11,15,958.0,67.5,0.8,14.0,619.0,679.09,528.92
2016,2,7,11,30,964.0,68.0,0.8,14.0,637.0,679.4,528.38
2016,2,7,11,45,966.5,69.0,0.8,14.5,647.0,674.78,523.29
2016,2,7,12,0,969.0,70.0,0.8,15.0,657.0,666.91,515.85
2016,2,7,12,15,969.5,70.0,0.8,15.0,659.0,653.57,505.43
2016,2,7,12,30,970.0,70.0,0.8,15.0,661.0,637.11,492.64
2016,2,7,12,45,969.5,69.0,0.8,15.5,654.5,616.02,475.45
2016,2,7,13,0,969.0,68.0,0.8,16.0,648.0,592.01,455.9
2016,2,7,13,15,964.5,67.5,0.8,16.0,634.0,563.61,433.62
2016,2,7,13,30,960.0,67.0,0.8,16.0,620.0,532.7,408.98
2016,2,7,13,45,951.5,66.5,0.8,16.0,597.5,497.62,380.64
2016,2,7,14,0,943.0,66.0,0.8,16.0,575.0,460.6,350.1
2016,2,7,14,15,931.5,65.0,0.8,15.5,546.0,420.23,316.81
2016,2,7,14,30,920.0,64.0,0.8,15.0,517.0,378.55,281.51
2016,2,7,14,45,903.0,62.5,0.8,15.0,481.0,333.66,242.39
2016,2,7,15,0,886.0,61.0,0.8,15.0,445.0,288.37,202.35
2016,2,7,15,15,863.0,58.5,0.75,14.5,404.0,240.73,160.72
2016,2,7,15,30,840.0,56.0,0.7,14.0,363.0,193.74,120.32
2016,2,7,15,45,805.5,53.5,0.7,13.5,317.5,142.89,79.55
2016,2,7,16,0,771.0,51.0,0.7,13.0,272.0,97.71,48.29
2016,2,7,16,15,719.0,46.5,0.7,12.0,224.0,52.96,26.61
2016,2,7,16,30,667.0,42.0,0.7,11.0,176.0,31.16,22.54
2016,2,7,16,45,577.5,35.5,0.75,10.5,129.5,27.35,18.88
2016,2,7,17,0,488.0,29.0,0.8,10.0,83.0,23.47,14.84
2016,2,7,17,15,244.0,14.5,0.8,9.5,41.5,11.23,1.46
2016,2,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,156.0,12.0,1.15,7.5,22.5,53.75,0.0
2016,2,8,7,30,312.0,24.0,1.1,8.0,45.0,137.1,83.17
2016,2,8,7,45,431.0,33.0,1.1,8.5,88.5,204.0,155.57
2016,2,8,8,0,550.0,42.0,1.1,9.0,132.0,275.72,218.62
2016,2,8,8,15,619.0,48.0,1.05,9.5,180.0,327.98,264.76
2016,2,8,8,30,688.0,54.0,1.0,10.0,228.0,386.61,314.28
2016,2,8,8,45,730.5,58.5,0.95,11.0,274.5,433.23,351.88
2016,2,8,9,0,773.0,63.0,0.9,12.0,321.0,480.27,388.15
2016,2,8,9,15,802.5,66.0,0.85,12.5,364.5,518.59,417.04
2016,2,8,9,30,832.0,69.0,0.8,13.0,408.0,555.89,444.15
2016,2,8,9,45,866.5,67.5,0.8,13.5,449.0,586.9,466.43
2016,2,8,10,0,901.0,66.0,0.8,14.0,490.0,619.34,489.14
2016,2,8,10,15,914.0,67.5,0.75,14.5,522.5,640.1,502.13
2016,2,8,10,30,927.0,69.0,0.7,15.0,555.0,658.19,512.94
2016,2,8,10,45,936.0,70.0,0.7,15.5,580.5,670.34,519.92
2016,2,8,11,0,945.0,71.0,0.7,16.0,606.0,679.46,524.67
2016,2,8,11,15,950.5,72.0,0.65,16.0,623.5,683.21,525.88
2016,2,8,11,30,956.0,73.0,0.6,16.0,641.0,683.73,524.8
2016,2,8,11,45,957.5,74.0,0.6,16.5,650.5,678.5,519.34
2016,2,8,12,0,959.0,75.0,0.6,17.0,660.0,670.05,511.63
2016,2,8,12,15,959.5,75.0,0.55,17.0,662.0,656.79,500.81
2016,2,8,12,30,960.0,75.0,0.5,17.0,664.0,640.43,487.72
2016,2,8,12,45,960.5,73.5,0.5,17.5,658.0,619.54,471.04
2016,2,8,13,0,961.0,72.0,0.5,18.0,652.0,595.71,452.04
2016,2,8,13,15,956.5,71.5,0.5,18.0,637.5,567.43,430.33
2016,2,8,13,30,952.0,71.0,0.5,18.0,623.0,536.65,406.32
2016,2,8,13,45,943.5,70.0,0.5,18.5,600.5,501.23,377.63
2016,2,8,14,0,935.0,69.0,0.5,19.0,578.0,463.9,346.91
2016,2,8,14,15,923.5,67.5,0.45,19.0,549.0,423.23,313.28
2016,2,8,14,30,912.0,66.0,0.4,19.0,520.0,381.28,277.9
2016,2,8,14,45,895.5,64.5,0.4,19.0,484.0,336.73,240.13
2016,2,8,15,0,879.0,63.0,0.4,19.0,448.0,291.76,201.35
2016,2,8,15,15,856.5,60.5,0.45,18.5,407.0,244.38,161.12
2016,2,8,15,30,834.0,58.0,0.5,18.0,366.0,197.61,121.76
2016,2,8,15,45,800.5,55.0,0.6,17.5,320.5,146.55,81.35
2016,2,8,16,0,767.0,52.0,0.7,17.0,275.0,101.07,49.83
2016,2,8,16,15,716.0,47.5,0.75,16.5,227.5,56.32,27.54
2016,2,8,16,30,665.0,43.0,0.8,16.0,180.0,31.88,22.67
2016,2,8,16,45,578.5,36.5,0.9,15.5,133.0,28.11,19.12
2016,2,8,17,0,492.0,30.0,1.0,15.0,86.0,24.28,15.23
2016,2,8,17,15,246.0,15.0,1.0,14.5,43.0,11.58,2.17
2016,2,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,11.5,0.65,8.0,25.0,61.27,0.0
2016,2,9,7,30,367.0,23.0,0.6,9.0,50.0,151.65,95.82
2016,2,9,7,45,479.5,31.5,0.6,10.0,94.5,217.6,164.95
2016,2,9,8,0,592.0,40.0,0.6,11.0,139.0,289.01,226.61
2016,2,9,8,15,657.5,45.5,0.6,11.5,188.0,344.18,274.32
2016,2,9,8,30,723.0,51.0,0.6,12.0,237.0,402.18,322.49
2016,2,9,8,45,764.5,55.0,0.6,12.5,284.5,448.97,360.24
2016,2,9,9,0,806.0,59.0,0.6,13.0,332.0,496.08,396.79
2016,2,9,9,15,834.0,62.0,0.6,13.5,376.0,534.57,425.59
2016,2,9,9,30,862.0,65.0,0.6,14.0,420.0,571.9,452.62
2016,2,9,9,45,687.0,111.5,0.6,14.5,410.5,537.61,424.37
2016,2,9,10,0,512.0,158.0,0.6,15.0,401.0,488.54,385.34
2016,2,9,10,15,722.5,115.0,0.55,15.5,483.0,581.1,454.8
2016,2,9,10,30,933.0,72.0,0.5,16.0,565.0,669.19,517.04
2016,2,9,10,45,942.5,73.0,0.5,16.5,591.0,681.73,523.17
2016,2,9,11,0,952.0,74.0,0.5,17.0,617.0,691.21,528.05
2016,2,9,11,15,957.5,75.0,0.5,17.0,634.5,694.95,529.86
2016,2,9,11,30,963.0,76.0,0.5,17.0,652.0,695.45,529.43
2016,2,9,11,45,964.5,76.5,0.5,17.5,661.5,689.62,523.61
2016,2,9,12,0,966.0,77.0,0.5,18.0,671.0,680.56,515.57
2016,2,9,12,15,965.5,77.5,0.5,18.0,672.5,667.09,505.35
2016,2,9,12,30,965.0,78.0,0.5,18.0,674.0,650.51,492.85
2016,2,9,12,45,962.0,77.5,0.5,18.0,667.0,628.47,476.35
2016,2,9,13,0,959.0,77.0,0.5,18.0,660.0,603.62,457.59
2016,2,9,13,15,953.5,76.5,0.5,18.0,645.0,574.77,435.58
2016,2,9,13,30,948.0,76.0,0.5,18.0,630.0,543.49,411.32
2016,2,9,13,45,937.0,76.0,0.55,18.0,607.0,507.87,383.75
2016,2,9,14,0,926.0,76.0,0.6,18.0,584.0,470.5,354.06
2016,2,9,14,15,795.0,100.0,0.6,17.5,520.5,404.92,303.96
2016,2,9,14,30,664.0,124.0,0.6,17.0,457.0,346.42,259.02
2016,2,9,14,45,584.5,134.0,0.65,17.0,412.0,301.96,223.61
2016,2,9,15,0,505.0,144.0,0.7,17.0,367.0,262.03,191.8
2016,2,9,15,15,443.0,139.5,0.65,16.0,322.0,219.4,158.29
2016,2,9,15,30,381.0,135.0,0.6,15.0,277.0,181.68,129.26
2016,2,9,15,45,360.5,121.5,0.6,14.5,242.5,146.98,101.73
2016,2,9,16,0,340.0,108.0,0.6,14.0,208.0,113.93,77.3
2016,2,9,16,15,316.5,91.5,0.65,13.0,172.0,80.08,55.62
2016,2,9,16,30,293.0,75.0,0.7,12.0,136.0,55.55,44.25
2016,2,9,16,45,250.5,58.0,0.8,11.5,101.0,43.77,33.43
2016,2,9,17,0,208.0,41.0,0.9,11.0,66.0,31.47,21.88
2016,2,9,17,15,104.0,25.5,0.9,11.0,38.0,21.33,9.84
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,183.5,12.0,0.9,8.5,26.0,62.39,0.0
2016,2,10,7,30,367.0,24.0,0.8,9.0,52.0,158.66,104.48
2016,2,10,7,45,475.5,33.0,0.7,9.5,97.0,223.04,170.49
2016,2,10,8,0,584.0,42.0,0.6,10.0,142.0,290.29,229.09
2016,2,10,8,15,648.0,47.5,0.55,10.0,190.0,344.91,276.72
2016,2,10,8,30,712.0,53.0,0.5,10.0,238.0,402.22,324.71
2016,2,10,8,45,752.0,57.5,0.5,10.5,285.5,448.71,362.26
2016,2,10,9,0,792.0,62.0,0.5,11.0,333.0,495.46,398.57
2016,2,10,9,15,819.5,65.0,0.5,11.5,376.5,533.47,427.04
2016,2,10,9,30,847.0,68.0,0.5,12.0,420.0,570.32,453.77
2016,2,10,9,45,866.0,70.5,0.5,13.0,458.5,600.08,473.66
2016,2,10,10,0,885.0,73.0,0.5,14.0,497.0,625.0,489.56
2016,2,10,10,15,898.5,75.0,0.5,14.0,530.0,646.49,504.37
2016,2,10,10,30,912.0,77.0,0.5,14.0,563.0,665.35,517.09
2016,2,10,10,45,920.0,78.5,0.55,14.5,588.0,677.33,524.52
2016,2,10,11,0,928.0,80.0,0.6,15.0,613.0,686.29,529.79
2016,2,10,11,15,934.5,81.0,0.6,15.0,631.0,690.64,532.08
2016,2,10,11,30,941.0,82.0,0.6,15.0,649.0,691.81,532.13
2016,2,10,11,45,945.0,82.0,0.6,15.5,659.5,687.14,527.11
2016,2,10,12,0,949.0,82.0,0.6,16.0,670.0,679.26,519.84
2016,2,10,12,15,950.0,82.0,0.6,16.0,672.0,666.35,509.93
2016,2,10,12,30,951.0,82.0,0.6,16.0,674.0,650.35,497.74
2016,2,10,12,45,951.5,80.5,0.6,16.5,668.5,629.53,481.08
2016,2,10,13,0,952.0,79.0,0.6,17.0,663.0,605.8,462.13
2016,2,10,13,15,947.5,78.5,0.6,17.0,648.5,577.58,440.45
2016,2,10,13,30,943.0,78.0,0.6,17.0,634.0,546.89,416.5
2016,2,10,13,45,935.5,77.0,0.6,17.0,611.5,512.0,388.9
2016,2,10,14,0,928.0,76.0,0.6,17.0,589.0,475.16,359.12
2016,2,10,14,15,916.5,74.5,0.55,17.0,559.5,434.49,325.37
2016,2,10,14,30,905.0,73.0,0.5,17.0,530.0,392.56,289.87
2016,2,10,14,45,690.0,112.5,0.5,17.0,447.0,317.77,233.0
2016,2,10,15,0,475.0,152.0,0.5,17.0,364.0,262.88,192.9
2016,2,10,15,15,452.0,140.5,0.55,16.5,327.5,224.09,161.37
2016,2,10,15,30,429.0,129.0,0.6,16.0,291.0,186.78,131.0
2016,2,10,15,45,405.5,117.0,0.65,15.5,255.0,150.64,102.38
2016,2,10,16,0,382.0,105.0,0.7,15.0,219.0,116.37,77.15
2016,2,10,16,15,356.5,89.5,0.75,14.5,181.5,81.15,54.69
2016,2,10,16,30,331.0,74.0,0.8,14.0,144.0,54.58,43.06
2016,2,10,16,45,285.0,58.0,0.9,13.5,107.5,43.63,33.07
2016,2,10,17,0,239.0,42.0,1.0,13.0,71.0,32.19,22.39
2016,2,10,17,15,119.5,27.0,1.0,12.5,41.5,21.06,10.23
2016,2,10,17,30,0.0,12.0,1.0,12.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,61.0,14.0,0.7,8.5,19.0,30.8,0.0
2016,2,11,7,30,122.0,28.0,0.6,9.0,38.0,86.31,58.03
2016,2,11,7,45,158.5,46.5,0.55,10.0,68.5,119.4,91.77
2016,2,11,8,0,195.0,65.0,0.5,11.0,99.0,159.87,127.29
2016,2,11,8,15,218.0,83.0,0.45,11.5,132.0,195.82,158.42
2016,2,11,8,30,241.0,101.0,0.4,12.0,165.0,232.68,189.26
2016,2,11,8,45,254.0,119.0,0.35,12.5,197.0,265.23,215.55
2016,2,11,9,0,267.0,137.0,0.3,13.0,229.0,297.67,240.86
2016,2,11,9,15,320.5,148.0,0.25,13.5,272.0,344.38,276.87
2016,2,11,9,30,374.0,159.0,0.2,14.0,315.0,392.76,313.03
2016,2,11,9,45,538.5,133.0,0.2,14.5,381.0,474.89,375.27
2016,2,11,10,0,703.0,107.0,0.2,15.0,447.0,558.53,436.27
2016,2,11,10,15,798.5,94.0,0.25,15.0,504.0,610.97,473.95
2016,2,11,10,30,894.0,81.0,0.3,15.0,561.0,662.16,510.57
2016,2,11,10,45,898.0,84.5,0.35,15.5,585.0,673.58,516.98
2016,2,11,11,0,902.0,88.0,0.4,16.0,609.0,681.97,521.75
2016,2,11,11,15,907.5,89.0,0.4,16.0,627.0,685.62,523.53
2016,2,11,11,30,913.0,90.0,0.4,16.0,645.0,686.18,523.17
2016,2,11,11,45,911.5,92.0,0.45,16.0,653.5,680.16,518.89
2016,2,11,12,0,910.0,94.0,0.5,16.0,662.0,671.1,512.48
2016,2,11,12,15,617.0,188.5,0.5,16.0,574.0,572.72,438.36
2016,2,11,12,30,324.0,283.0,0.5,16.0,486.0,473.26,362.96
2016,2,11,12,45,312.5,282.0,0.5,16.0,476.5,456.52,351.22
2016,2,11,13,0,301.0,281.0,0.5,16.0,467.0,439.29,338.18
2016,2,11,13,15,363.5,260.0,0.5,15.5,479.5,442.16,341.16
2016,2,11,13,30,426.0,239.0,0.5,15.0,492.0,441.0,340.49
2016,2,11,13,45,322.0,248.5,0.5,15.0,436.0,384.96,297.61
2016,2,11,14,0,218.0,258.0,0.5,15.0,380.0,335.57,260.15
2016,2,11,14,15,213.0,244.5,0.5,14.5,359.0,311.09,241.74
2016,2,11,14,30,208.0,231.0,0.5,14.0,338.0,286.6,222.79
2016,2,11,14,45,180.0,216.0,0.5,14.0,303.5,253.51,196.87
2016,2,11,15,0,152.0,201.0,0.5,14.0,269.0,222.51,172.61
2016,2,11,15,15,275.0,168.5,0.5,13.5,278.5,211.54,159.56
2016,2,11,15,30,398.0,136.0,0.5,13.0,288.0,188.71,135.36
2016,2,11,15,45,365.5,125.5,0.55,12.5,252.0,153.89,107.88
2016,2,11,16,0,333.0,115.0,0.6,12.0,216.0,125.23,87.17
2016,2,11,16,15,304.0,98.0,0.65,11.5,178.0,91.07,64.47
2016,2,11,16,30,275.0,81.0,0.7,11.0,140.0,59.98,48.42
2016,2,11,16,45,228.0,63.0,0.75,11.0,104.0,50.44,39.53
2016,2,11,17,0,181.0,45.0,0.8,11.0,68.0,34.52,24.72
2016,2,11,17,15,90.5,28.0,0.8,10.5,39.5,23.33,12.67
2016,2,11,17,30,0.0,11.0,0.8,10.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.0,14.5,0.9,7.5,27.5,59.23,0.0
