Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,30,318.0,29.0,0.8,8.0,55.0,152.79,106.88
2016,2,12,7,45,423.0,39.0,0.75,8.5,99.0,214.32,166.35
2016,2,12,8,0,528.0,49.0,0.7,9.0,143.0,283.4,226.35
2016,2,12,8,15,593.0,55.5,0.65,9.0,190.5,337.7,273.62
2016,2,12,8,30,658.0,62.0,0.6,9.0,238.0,395.04,321.65
2016,2,12,8,45,699.5,67.0,0.6,9.5,284.5,441.27,359.01
2016,2,12,9,0,741.0,72.0,0.6,10.0,331.0,486.03,393.96
2016,2,12,9,15,770.0,75.5,0.55,10.5,374.5,524.46,422.42
2016,2,12,9,30,799.0,79.0,0.5,11.0,418.0,561.89,449.15
2016,2,12,9,45,732.5,98.5,0.45,11.5,430.5,559.74,444.96
2016,2,12,10,0,666.0,118.0,0.4,12.0,443.0,550.64,435.86
2016,2,12,10,15,573.5,157.5,0.4,12.5,450.5,538.65,424.38
2016,2,12,10,30,481.0,197.0,0.4,13.0,458.0,524.81,411.34
2016,2,12,10,45,494.0,202.0,0.45,13.5,480.5,539.61,421.63
2016,2,12,11,0,507.0,207.0,0.5,14.0,503.0,552.75,430.27
2016,2,12,11,15,534.5,204.0,0.55,14.0,524.0,565.4,439.64
2016,2,12,11,30,562.0,201.0,0.6,14.0,545.0,576.14,447.59
2016,2,12,11,45,532.0,215.5,0.65,14.5,545.5,565.33,438.17
2016,2,12,12,0,502.0,230.0,0.7,15.0,546.0,552.88,427.81
2016,2,12,12,15,700.5,164.5,0.7,15.0,606.5,603.53,466.8
2016,2,12,12,30,899.0,99.0,0.7,15.0,667.0,644.15,496.87
2016,2,12,12,45,897.0,98.5,0.75,15.0,660.5,623.68,481.15
2016,2,12,13,0,895.0,98.0,0.8,15.0,654.0,600.15,463.6
2016,2,12,13,15,890.0,97.0,0.8,14.5,639.5,571.98,442.63
2016,2,12,13,30,885.0,96.0,0.8,14.0,625.0,541.56,419.45
2016,2,12,13,45,876.5,94.5,0.85,14.0,603.0,506.88,392.11
2016,2,12,14,0,868.0,93.0,0.9,14.0,581.0,470.49,362.69
2016,2,12,14,15,855.5,91.0,0.9,13.5,552.0,430.5,330.05
2016,2,12,14,30,843.0,89.0,0.9,13.0,523.0,389.5,295.65
2016,2,12,14,45,760.0,96.5,0.95,13.0,467.5,331.33,248.03
2016,2,12,15,0,677.0,104.0,1.0,13.0,412.0,280.46,206.01
2016,2,12,15,15,668.5,95.0,0.95,12.5,376.5,238.38,169.01
2016,2,12,15,30,660.0,86.0,0.9,12.0,341.0,196.14,131.91
2016,2,12,15,45,609.5,86.0,0.85,12.0,299.5,155.88,99.27
2016,2,12,16,0,559.0,86.0,0.8,12.0,258.0,119.97,73.33
2016,2,12,16,15,513.5,76.5,0.75,11.5,214.0,80.26,49.11
2016,2,12,16,30,468.0,67.0,0.7,11.0,170.0,49.22,38.84
2016,2,12,16,45,400.0,55.0,0.7,10.5,127.5,41.65,31.83
2016,2,12,17,0,332.0,43.0,0.7,10.0,85.0,33.71,24.2
2016,2,12,17,15,166.0,30.0,0.7,9.5,51.0,23.39,13.25
2016,2,12,17,30,0.0,17.0,0.7,9.0,17.0,16.71,0.0
2016,2,12,17,45,0.0,8.5,0.75,9.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,213.5,13.0,1.05,6.5,31.5,73.97,0.0
2016,2,13,7,30,427.0,26.0,1.1,7.0,63.0,182.75,130.53
2016,2,13,7,45,530.0,33.5,1.15,7.5,110.0,246.11,192.3
2016,2,13,8,0,633.0,41.0,1.2,8.0,157.0,316.47,254.56
2016,2,13,8,15,693.0,46.5,1.15,8.5,206.5,371.79,303.03
2016,2,13,8,30,753.0,52.0,1.1,9.0,256.0,429.55,351.45
2016,2,13,8,45,792.5,55.0,1.1,9.5,304.5,475.93,389.32
2016,2,13,9,0,832.0,58.0,1.1,10.0,353.0,522.44,425.89
2016,2,13,9,15,857.5,61.0,1.0,10.5,397.5,557.77,451.98
2016,2,13,9,30,883.0,64.0,0.9,11.0,442.0,594.81,478.24
2016,2,13,9,45,906.5,64.0,0.85,11.5,482.0,625.61,499.46
2016,2,13,10,0,930.0,64.0,0.8,12.0,522.0,654.45,518.65
2016,2,13,10,15,942.0,65.5,0.75,12.5,555.0,675.39,531.53
2016,2,13,10,30,954.0,67.0,0.7,13.0,588.0,693.51,542.12
2016,2,13,10,45,963.0,67.5,0.7,13.5,613.5,705.59,548.86
2016,2,13,11,0,972.0,68.0,0.7,14.0,639.0,714.53,553.18
2016,2,13,11,15,977.5,69.0,0.7,14.0,657.5,718.45,555.13
2016,2,13,11,30,983.0,70.0,0.7,14.0,676.0,719.04,554.96
2016,2,13,11,45,987.0,70.0,0.7,14.5,686.0,714.23,549.86
2016,2,13,12,0,991.0,70.0,0.7,15.0,696.0,706.07,542.36
2016,2,13,12,15,991.0,70.0,0.7,15.0,698.0,692.06,531.69
2016,2,13,12,30,991.0,70.0,0.7,15.0,700.0,674.85,518.66
2016,2,13,12,45,982.5,72.5,0.75,15.0,692.5,652.0,501.95
2016,2,13,13,0,974.0,75.0,0.8,15.0,685.0,626.44,482.96
2016,2,13,13,15,969.5,74.5,0.8,15.0,670.5,597.53,460.67
2016,2,13,13,30,965.0,74.0,0.8,15.0,656.0,566.09,436.02
2016,2,13,13,45,958.5,73.0,0.85,15.0,633.5,530.82,408.35
2016,2,13,14,0,952.0,72.0,0.9,15.0,611.0,493.46,378.26
2016,2,13,14,15,941.0,70.5,1.0,14.5,581.0,451.89,344.99
2016,2,13,14,30,930.0,69.0,1.1,14.0,551.0,408.96,309.37
2016,2,13,14,45,913.5,67.5,1.2,14.0,514.5,363.08,269.79
2016,2,13,15,0,897.0,66.0,1.3,14.0,478.0,316.74,228.87
2016,2,13,15,15,875.0,63.5,1.25,13.5,436.0,267.97,185.78
2016,2,13,15,30,853.0,61.0,1.2,13.0,394.0,219.75,143.37
2016,2,13,15,45,823.0,57.5,1.2,12.5,347.5,166.89,99.04
2016,2,13,16,0,793.0,54.0,1.2,12.0,301.0,119.33,62.81
2016,2,13,16,15,745.5,50.0,1.15,11.0,252.0,72.71,35.26
2016,2,13,16,30,698.0,46.0,1.1,10.0,203.0,33.62,24.93
2016,2,13,16,45,619.0,40.0,1.05,9.5,154.0,30.44,21.9
2016,2,13,17,0,540.0,34.0,1.0,9.0,105.0,27.23,18.62
2016,2,13,17,15,390.5,24.0,1.05,8.5,64.0,19.77,10.68
2016,2,13,17,30,241.0,14.0,1.1,8.0,23.0,13.76,0.0
2016,2,13,17,45,120.5,7.0,1.15,7.5,11.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,7,15,216.5,12.5,1.2,6.5,32.5,84.19,0.0
2016,2,14,7,30,433.0,25.0,1.2,7.0,65.0,185.79,134.82
2016,2,14,7,45,533.0,32.0,1.3,8.0,111.0,247.89,194.28
2016,2,14,8,0,633.0,39.0,1.4,9.0,157.0,316.92,255.06
2016,2,14,8,15,689.0,43.5,1.3,9.5,205.5,369.49,301.14
2016,2,14,8,30,745.0,48.0,1.2,10.0,254.0,424.27,347.0
2016,2,14,8,45,714.0,60.5,1.15,10.5,286.0,445.3,364.52
2016,2,14,9,0,683.0,73.0,1.1,11.0,318.0,464.1,379.19
2016,2,14,9,15,773.5,66.5,1.15,11.5,376.0,523.1,425.4
2016,2,14,9,30,864.0,60.0,1.2,12.0,434.0,582.82,470.66
2016,2,14,9,45,683.5,114.5,1.3,12.5,426.5,553.78,445.51
2016,2,14,10,0,503.0,169.0,1.4,13.0,419.0,505.91,406.33
2016,2,14,10,15,705.5,120.5,1.4,13.5,495.5,592.05,473.32
2016,2,14,10,30,908.0,72.0,1.4,14.0,572.0,673.27,533.8
2016,2,14,10,45,546.5,176.5,1.4,14.5,481.5,552.06,436.65
2016,2,14,11,0,185.0,281.0,1.4,15.0,391.0,411.01,323.5
2016,2,14,11,15,357.5,248.5,1.4,15.0,468.0,493.93,389.94
2016,2,14,11,30,530.0,216.0,1.4,15.0,545.0,575.3,451.88
2016,2,14,11,45,736.0,146.0,1.4,15.5,610.5,635.02,496.85
2016,2,14,12,0,942.0,76.0,1.4,16.0,676.0,685.17,533.96
2016,2,14,12,15,943.0,76.0,1.4,16.0,678.0,672.36,523.33
2016,2,14,12,30,944.0,76.0,1.4,16.0,680.0,656.46,510.96
2016,2,14,12,45,662.0,173.5,1.45,16.0,595.0,565.59,440.63
2016,2,14,13,0,380.0,271.0,1.5,16.0,510.0,478.71,372.87
2016,2,14,13,15,659.0,171.5,1.45,16.0,575.5,525.04,409.93
2016,2,14,13,30,938.0,72.0,1.4,16.0,641.0,554.3,431.25
2016,2,14,13,45,930.0,72.0,1.4,16.0,619.5,520.07,403.03
2016,2,14,14,0,922.0,72.0,1.4,16.0,598.0,483.9,373.17
2016,2,14,14,15,912.5,70.5,1.35,15.5,569.5,443.95,340.11
2016,2,14,14,30,903.0,69.0,1.3,15.0,541.0,402.6,305.02
2016,2,14,14,45,886.0,68.0,1.3,15.0,505.5,358.01,266.21
2016,2,14,15,0,869.0,67.0,1.3,15.0,470.0,313.04,226.35
2016,2,14,15,15,847.5,65.0,1.25,14.5,429.0,265.95,184.82
2016,2,14,15,30,826.0,63.0,1.2,14.0,388.0,216.04,141.2
2016,2,14,15,45,790.0,60.5,1.2,14.0,341.5,167.65,100.6
2016,2,14,16,0,754.0,58.0,1.2,14.0,295.0,121.82,65.67
2016,2,14,16,15,705.5,53.5,1.15,13.5,247.0,76.44,38.22
2016,2,14,16,30,657.0,49.0,1.1,13.0,199.0,36.12,26.85
2016,2,14,16,45,570.5,43.0,1.1,12.5,151.0,33.07,23.98
2016,2,14,17,0,484.0,37.0,1.1,12.0,103.0,27.45,18.59
2016,2,14,17,15,242.0,30.5,1.05,11.5,63.5,24.22,14.43
2016,2,14,17,30,0.0,24.0,1.0,11.0,24.0,23.59,0.0
2016,2,14,17,45,0.0,12.0,1.0,11.0,12.0,11.8,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.0,12.5,1.15,9.5,36.5,94.85,2.82
2016,2,15,7,30,496.0,25.0,1.1,10.0,73.0,208.81,151.71
2016,2,15,7,45,592.0,31.5,1.1,10.5,121.0,271.78,211.22
2016,2,15,8,0,688.0,38.0,1.1,11.0,169.0,341.28,272.01
2016,2,15,8,15,742.0,42.0,1.05,11.5,219.0,394.59,318.08
2016,2,15,8,30,796.0,46.0,1.0,12.0,269.0,446.91,361.42
2016,2,15,8,45,830.5,49.0,0.95,12.5,317.0,492.27,397.48
2016,2,15,9,0,865.0,52.0,0.9,13.0,365.0,537.53,431.92
2016,2,15,9,15,888.5,54.0,0.9,13.5,409.5,574.78,459.47
2016,2,15,9,30,912.0,56.0,0.9,14.0,454.0,610.57,485.1
2016,2,15,9,45,929.0,57.5,0.9,14.5,493.5,640.01,505.36
2016,2,15,10,0,946.0,59.0,0.9,15.0,533.0,667.14,523.49
2016,2,15,10,15,957.5,60.5,0.9,15.5,566.0,688.18,536.85
2016,2,15,10,30,969.0,62.0,0.9,16.0,599.0,706.31,547.55
2016,2,15,10,45,976.5,62.5,0.9,16.5,624.5,717.64,553.33
2016,2,15,11,0,984.0,63.0,0.9,17.0,650.0,725.77,557.02
2016,2,15,11,15,989.0,64.0,0.9,17.0,668.5,729.45,558.81
2016,2,15,11,30,994.0,65.0,0.9,17.0,687.0,729.75,558.44
2016,2,15,11,45,996.5,65.5,0.9,17.0,696.5,724.47,554.37
2016,2,15,12,0,999.0,66.0,0.9,17.0,706.0,715.81,547.94
2016,2,15,12,15,999.0,66.0,0.9,17.0,708.0,701.68,537.25
2016,2,15,12,30,999.0,66.0,0.9,17.0,710.0,684.32,524.17
2016,2,15,12,45,993.5,67.5,0.9,17.5,703.0,662.01,506.42
2016,2,15,13,0,988.0,69.0,0.9,18.0,696.0,636.83,486.43
2016,2,15,13,15,983.5,68.5,0.9,17.5,681.5,607.51,464.97
2016,2,15,13,30,979.0,68.0,0.9,17.0,667.0,575.6,441.07
2016,2,15,13,45,970.5,68.0,0.95,17.0,644.0,539.8,413.2
2016,2,15,14,0,962.0,68.0,1.0,17.0,621.0,501.98,383.0
2016,2,15,14,15,951.5,66.5,0.95,17.0,591.0,460.11,348.32
2016,2,15,14,30,941.0,65.0,0.9,17.0,561.0,416.81,311.69
2016,2,15,14,45,925.0,64.0,0.9,17.0,524.5,370.93,272.47
2016,2,15,15,0,909.0,63.0,0.9,17.0,488.0,324.51,231.98
2016,2,15,15,15,888.5,60.5,0.85,16.5,446.0,275.35,189.2
2016,2,15,15,30,868.0,58.0,0.8,16.0,404.0,226.59,146.79
2016,2,15,15,45,836.0,56.0,0.8,15.5,357.0,177.13,105.6
2016,2,15,16,0,804.0,54.0,0.8,15.0,310.0,126.2,66.52
2016,2,15,16,15,758.5,50.0,0.75,14.0,260.5,78.7,37.41
2016,2,15,16,30,713.0,46.0,0.7,13.0,211.0,35.23,26.07
2016,2,15,16,45,639.0,40.0,0.7,12.5,162.0,30.04,21.32
2016,2,15,17,0,565.0,34.0,0.7,12.0,113.0,26.79,18.09
2016,2,15,17,15,426.5,25.0,0.7,11.5,70.5,20.39,11.48
2016,2,15,17,30,288.0,16.0,0.7,11.0,28.0,13.61,0.0
2016,2,15,17,45,144.0,8.0,0.75,11.0,14.0,7.86,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,13.5,0.9,9.5,37.0,94.44,19.24
2016,2,16,7,30,475.0,27.0,0.9,10.0,74.0,205.7,151.14
2016,2,16,7,45,568.0,34.0,0.9,10.5,122.0,267.89,208.84
2016,2,16,8,0,661.0,41.0,0.9,11.0,170.0,336.3,268.34
2016,2,16,8,15,715.5,46.0,0.8,11.5,220.0,390.36,314.32
2016,2,16,8,30,770.0,51.0,0.7,12.0,270.0,446.46,359.69
2016,2,16,8,45,805.0,54.5,0.65,12.5,318.0,492.16,395.38
2016,2,16,9,0,840.0,58.0,0.6,13.0,366.0,534.64,427.23
2016,2,16,9,15,863.5,60.5,0.55,13.5,410.0,571.87,453.88
2016,2,16,9,30,887.0,63.0,0.5,14.0,454.0,607.7,478.53
2016,2,16,9,45,908.0,63.0,0.5,15.0,493.5,637.41,497.78
2016,2,16,10,0,929.0,63.0,0.5,16.0,533.0,665.07,515.03
2016,2,16,10,15,940.0,64.5,0.45,16.5,565.5,685.56,526.98
2016,2,16,10,30,951.0,66.0,0.4,17.0,598.0,703.19,536.28
2016,2,16,10,45,958.0,67.5,0.4,17.5,623.5,715.14,542.32
2016,2,16,11,0,965.0,69.0,0.4,18.0,649.0,723.92,546.34
2016,2,16,11,15,970.0,69.5,0.35,18.0,667.0,727.01,546.88
2016,2,16,11,30,975.0,70.0,0.3,18.0,685.0,726.79,545.39
2016,2,16,11,45,977.0,70.5,0.25,18.5,694.5,721.24,539.49
2016,2,16,12,0,979.0,71.0,0.2,19.0,704.0,712.38,531.45
2016,2,16,12,15,979.0,71.0,0.2,19.0,706.0,698.44,521.26
2016,2,16,12,30,979.0,71.0,0.2,19.0,708.0,681.33,508.83
2016,2,16,12,45,978.5,70.0,0.2,19.5,701.5,659.8,492.31
2016,2,16,13,0,978.0,69.0,0.2,20.0,695.0,635.28,473.53
2016,2,16,13,15,974.0,68.5,0.2,20.0,680.5,606.43,452.3
2016,2,16,13,30,970.0,68.0,0.2,20.0,666.0,574.99,428.79
2016,2,16,13,45,962.5,67.5,0.2,20.0,643.5,539.4,401.76
2016,2,16,14,0,955.0,67.0,0.2,20.0,621.0,501.76,372.53
2016,2,16,14,15,945.0,66.0,0.2,20.0,591.0,460.74,340.03
2016,2,16,14,30,935.0,65.0,0.2,20.0,561.0,418.27,305.52
2016,2,16,14,45,921.5,63.0,0.25,20.0,525.0,372.44,267.88
2016,2,16,15,0,908.0,61.0,0.3,20.0,489.0,325.91,228.67
2016,2,16,15,15,888.0,58.5,0.3,19.5,447.0,276.82,187.11
2016,2,16,15,30,868.0,56.0,0.3,19.0,405.0,228.09,145.67
2016,2,16,15,45,841.0,53.0,0.35,18.5,359.0,178.43,104.84
2016,2,16,16,0,814.0,50.0,0.4,18.0,313.0,130.29,68.19
2016,2,16,16,15,770.5,46.5,0.5,17.5,264.0,79.02,35.8
2016,2,16,16,30,727.0,43.0,0.6,17.0,215.0,35.15,25.55
2016,2,16,16,45,657.0,38.0,0.7,16.5,166.0,28.02,19.17
2016,2,16,17,0,587.0,33.0,0.8,16.0,117.0,25.62,16.75
2016,2,16,17,15,293.5,32.0,0.8,15.5,74.0,25.22,15.41
2016,2,16,17,30,0.0,31.0,0.8,15.0,31.0,26.8,0.0
2016,2,16,17,45,0.0,15.5,0.85,14.5,15.5,15.24,0.0
2016,2,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,1.25,11.0,5.5,5.3,0.0
2016,2,17,7,30,0.0,11.0,1.3,11.0,11.0,10.6,3.08
2016,2,17,7,45,0.0,17.5,1.4,11.5,17.5,16.88,8.72
2016,2,17,8,0,0.0,24.0,1.5,12.0,24.0,23.15,14.27
2016,2,17,8,15,0.0,31.5,1.55,12.0,31.5,30.4,20.62
2016,2,17,8,30,0.0,39.0,1.6,12.0,39.0,37.65,26.9
2016,2,17,8,45,0.0,46.5,1.7,12.0,46.5,44.91,33.09
2016,2,17,9,0,0.0,54.0,1.8,12.0,54.0,52.17,39.21
2016,2,17,9,15,180.5,114.0,1.85,12.0,194.5,232.39,192.88
2016,2,17,9,30,361.0,174.0,1.9,12.0,335.0,411.04,337.38
2016,2,17,9,45,195.0,187.5,1.95,12.5,275.5,320.91,261.71
2016,2,17,10,0,29.0,201.0,2.0,13.0,216.0,224.5,180.51
2016,2,17,10,15,14.5,140.0,2.05,13.0,147.5,146.44,116.83
2016,2,17,10,30,0.0,79.0,2.1,13.0,79.0,76.42,58.57
2016,2,17,10,45,0.0,92.5,2.2,13.5,92.5,89.52,69.29
2016,2,17,11,0,0.0,106.0,2.3,14.0,106.0,102.75,79.93
2016,2,17,11,15,0.5,133.0,2.35,13.5,133.5,129.54,101.96
2016,2,17,11,30,1.0,160.0,2.4,13.0,161.0,156.29,123.83
2016,2,17,11,45,1.5,162.0,2.45,13.0,163.0,158.38,125.41
2016,2,17,12,0,2.0,164.0,2.5,13.0,165.0,160.45,127.05
2016,2,17,12,15,173.5,229.5,2.5,13.0,343.0,338.31,272.74
2016,2,17,12,30,345.0,295.0,2.5,13.0,521.0,506.65,403.49
2016,2,17,12,45,336.5,294.0,2.55,13.0,512.5,490.84,390.02
2016,2,17,13,0,328.0,293.0,2.6,13.0,504.0,474.34,377.06
2016,2,17,13,15,566.5,212.0,2.6,13.0,567.5,519.67,414.08
2016,2,17,13,30,805.0,131.0,2.6,13.0,631.0,550.35,437.82
2016,2,17,13,45,574.0,192.5,2.65,13.0,543.0,465.76,369.99
2016,2,17,14,0,343.0,254.0,2.7,13.0,455.0,394.3,313.03
2016,2,17,14,15,356.0,237.5,2.7,12.5,437.0,369.65,293.44
2016,2,17,14,30,369.0,221.0,2.7,12.0,419.0,343.44,271.8
2016,2,17,14,45,332.5,211.5,2.7,12.0,381.0,304.7,239.87
2016,2,17,15,0,296.0,202.0,2.7,12.0,343.0,268.41,209.91
2016,2,17,15,15,288.5,184.0,2.65,11.5,311.5,235.05,181.87
2016,2,17,15,30,281.0,166.0,2.6,11.0,280.0,202.12,154.02
2016,2,17,15,45,262.5,150.5,2.6,11.0,247.5,169.95,127.26
2016,2,17,16,0,244.0,135.0,2.6,11.0,215.0,139.31,102.74
2016,2,17,16,15,225.0,115.5,2.6,11.0,180.0,107.22,78.7
2016,2,17,16,30,206.0,96.0,2.6,11.0,145.0,77.08,59.15
2016,2,17,16,45,173.0,76.0,2.65,11.0,111.0,59.98,48.25
2016,2,17,17,0,140.0,56.0,2.7,11.0,77.0,45.11,34.4
2016,2,17,17,15,70.0,38.0,2.7,10.5,48.5,32.74,22.32
2016,2,17,17,30,0.0,20.0,2.7,10.0,20.0,18.81,0.0
2016,2,17,17,45,0.0,10.0,2.75,10.0,10.0,9.83,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,5.5,1.4,7.0,5.5,5.3,0.0
2016,2,18,7,30,0.0,11.0,1.4,7.0,11.0,10.6,3.25
2016,2,18,7,45,0.0,18.0,1.45,7.5,18.0,17.36,9.36
2016,2,18,8,0,0.0,25.0,1.5,8.0,25.0,24.12,15.41
2016,2,18,8,15,0.0,33.0,1.5,8.0,33.0,31.85,22.28
2016,2,18,8,30,0.0,41.0,1.5,8.0,41.0,39.59,29.05
2016,2,18,8,45,0.0,48.5,1.55,8.5,48.5,46.85,35.25
2016,2,18,9,0,0.0,56.0,1.6,9.0,56.0,54.11,41.35
2016,2,18,9,15,0.0,79.0,1.6,9.0,79.0,76.47,60.4
2016,2,18,9,30,0.0,102.0,1.6,9.0,102.0,99.46,79.72
2016,2,18,9,45,399.0,104.5,1.6,9.5,310.0,372.19,311.41
2016,2,18,10,0,798.0,107.0,1.6,10.0,518.0,641.97,521.25
2016,2,18,10,15,411.5,163.5,1.55,10.0,376.5,453.78,369.48
2016,2,18,10,30,25.0,220.0,1.5,10.0,235.0,234.41,188.61
2016,2,18,10,45,82.0,256.0,1.5,10.0,306.0,314.56,254.52
2016,2,18,11,0,139.0,292.0,1.5,10.0,377.0,394.29,317.17
2016,2,18,11,15,281.5,278.5,1.45,10.0,456.5,479.51,384.63
2016,2,18,11,30,424.0,265.0,1.4,10.0,536.0,558.58,445.46
2016,2,18,11,45,419.0,273.0,1.4,10.5,544.5,557.93,442.73
2016,2,18,12,0,414.0,281.0,1.4,11.0,553.0,555.79,439.62
2016,2,18,12,15,229.0,282.5,1.4,11.0,433.0,427.03,339.51
2016,2,18,12,30,44.0,284.0,1.4,11.0,313.0,304.22,241.68
2016,2,18,12,45,22.0,214.5,1.4,11.0,229.0,220.62,175.98
2016,2,18,13,0,0.0,145.0,1.4,11.0,145.0,140.11,110.91
2016,2,18,13,15,184.0,208.0,1.4,11.0,323.0,303.48,245.09
2016,2,18,13,30,368.0,271.0,1.4,11.0,501.0,452.73,360.23
2016,2,18,13,45,233.5,272.5,1.4,11.0,416.5,373.24,296.7
2016,2,18,14,0,99.0,274.0,1.4,11.0,332.0,302.82,241.43
2016,2,18,14,15,171.0,259.5,1.35,10.5,354.0,313.17,250.03
2016,2,18,14,30,243.0,245.0,1.3,10.0,376.0,319.09,253.83
2016,2,18,14,45,236.0,228.5,1.3,10.0,349.0,289.64,229.54
2016,2,18,15,0,229.0,212.0,1.3,10.0,322.0,260.45,205.36
2016,2,18,15,15,502.5,146.5,1.2,9.5,360.5,256.54,193.09
2016,2,18,15,30,776.0,81.0,1.1,9.0,399.0,234.06,161.79
2016,2,18,15,45,751.0,75.0,1.05,9.0,354.0,185.92,119.78
2016,2,18,16,0,726.0,69.0,1.0,9.0,309.0,139.4,81.97
2016,2,18,16,15,677.0,63.5,0.95,8.5,260.5,90.24,48.42
2016,2,18,16,30,628.0,58.0,0.9,8.0,212.0,48.7,30.49
2016,2,18,16,45,555.5,50.5,0.9,7.5,164.0,35.88,27.17
2016,2,18,17,0,483.0,43.0,0.9,7.0,116.0,32.08,23.39
2016,2,18,17,15,348.0,32.0,0.95,6.5,74.0,24.73,15.98
2016,2,18,17,30,213.0,21.0,1.0,6.0,32.0,16.9,1.55
2016,2,18,17,45,106.5,10.5,1.05,6.0,16.0,10.32,0.0
2016,2,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,7,15,206.5,16.5,1.2,6.5,40.0,95.11,49.24
2016,2,19,7,30,413.0,33.0,1.2,7.0,80.0,200.12,153.29
2016,2,19,7,45,504.0,41.5,1.3,7.5,126.5,261.51,209.39
2016,2,19,8,0,595.0,50.0,1.4,8.0,173.0,329.3,269.06
2016,2,19,8,15,651.5,55.5,1.4,8.0,222.0,382.93,316.12
2016,2,19,8,30,708.0,61.0,1.4,8.0,271.0,436.85,361.89
2016,2,19,8,45,490.5,107.0,1.45,8.5,264.0,393.03,326.31
2016,2,19,9,0,273.0,153.0,1.5,9.0,257.0,327.77,271.85
2016,2,19,9,15,551.5,114.5,1.45,9.5,355.0,464.46,383.82
2016,2,19,9,30,830.0,76.0,1.4,10.0,453.0,602.62,491.05
2016,2,19,9,45,594.5,144.5,1.4,10.5,426.0,544.85,441.28
2016,2,19,10,0,359.0,213.0,1.4,11.0,399.0,464.52,375.13
2016,2,19,10,15,625.0,148.5,1.35,11.0,497.0,584.46,470.75
2016,2,19,10,30,891.0,84.0,1.3,11.0,595.0,695.34,554.56
2016,2,19,10,45,717.5,146.0,1.3,11.0,568.5,651.94,517.9
2016,2,19,11,0,544.0,208.0,1.3,11.0,542.0,595.29,472.66
2016,2,19,11,15,441.5,248.0,1.3,11.0,524.5,563.47,446.81
2016,2,19,11,30,339.0,288.0,1.3,11.0,507.0,525.99,416.41
2016,2,19,11,45,429.5,263.0,1.3,11.5,544.5,560.36,442.88
2016,2,19,12,0,520.0,238.0,1.3,12.0,582.0,588.53,463.72
2016,2,19,12,15,402.5,275.0,1.25,11.5,541.5,536.01,422.45
2016,2,19,12,30,285.0,312.0,1.2,11.0,501.0,488.2,384.98
2016,2,19,12,45,578.0,211.5,1.2,11.0,590.5,564.09,446.59
2016,2,19,13,0,871.0,111.0,1.2,11.0,680.0,625.56,494.1
2016,2,19,13,15,628.0,190.0,1.15,10.5,595.5,539.21,425.97
2016,2,19,13,30,385.0,269.0,1.1,10.0,511.0,461.54,365.18
2016,2,19,13,45,398.0,255.0,1.1,10.0,498.0,440.27,348.94
2016,2,19,14,0,411.0,241.0,1.1,10.0,485.0,417.3,330.51
2016,2,19,14,15,237.5,239.5,1.05,10.0,379.0,323.22,256.88
2016,2,19,14,30,64.0,238.0,1.0,10.0,273.0,245.84,196.7
2016,2,19,14,45,32.0,133.5,0.95,10.0,151.0,137.48,109.57
2016,2,19,15,0,0.0,29.0,0.9,10.0,29.0,28.01,18.43
2016,2,19,15,15,0.0,26.5,0.85,9.5,26.5,25.58,16.53
2016,2,19,15,30,0.0,24.0,0.8,9.0,24.0,23.17,14.53
2016,2,19,15,45,0.0,21.0,0.75,9.0,21.0,20.26,12.06
2016,2,19,16,0,0.0,18.0,0.7,9.0,18.0,17.36,9.57
2016,2,19,16,15,0.0,15.0,0.65,8.5,15.0,14.47,7.07
2016,2,19,16,30,0.0,12.0,0.6,8.0,12.0,11.57,4.54
2016,2,19,16,45,0.0,9.0,0.55,8.0,9.0,8.67,2.31
2016,2,19,17,0,0.0,6.0,0.5,8.0,6.0,5.78,0.0
2016,2,19,17,15,0.0,4.0,0.5,7.5,4.0,3.85,0.0
2016,2,19,17,30,0.0,2.0,0.5,7.0,2.0,1.93,0.0
2016,2,19,17,45,0.0,1.0,0.55,7.0,1.0,0.98,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,7,15,87.0,21.0,0.95,3.5,31.0,57.31,31.86
2016,2,20,7,30,174.0,42.0,0.9,4.0,62.0,126.41,98.68
2016,2,20,7,45,215.0,60.5,0.9,4.5,97.5,163.35,133.02
2016,2,20,8,0,256.0,79.0,0.9,5.0,133.0,209.23,173.89
2016,2,20,8,15,278.5,97.5,0.85,5.5,170.0,248.66,208.18
2016,2,20,8,30,301.0,116.0,0.8,6.0,207.0,288.82,241.86
2016,2,20,8,45,323.0,130.5,0.8,6.5,242.5,324.54,271.01
2016,2,20,9,0,345.0,145.0,0.8,7.0,278.0,360.66,299.66
2016,2,20,9,15,403.5,152.5,0.75,7.5,325.0,417.78,344.21
2016,2,20,9,30,462.0,160.0,0.7,8.0,372.0,469.73,383.39
2016,2,20,9,45,671.0,122.5,0.65,8.5,459.0,573.25,462.74
2016,2,20,10,0,880.0,85.0,0.6,9.0,546.0,677.41,538.75
2016,2,20,10,15,691.5,145.0,0.5,9.0,521.0,628.18,496.56
2016,2,20,10,30,503.0,205.0,0.4,9.0,496.0,565.74,446.47
2016,2,20,10,45,464.5,228.5,0.3,9.5,506.0,564.88,443.16
2016,2,20,11,0,426.0,252.0,0.2,10.0,516.0,561.48,437.25
2016,2,20,11,15,397.5,268.0,0.2,10.5,519.5,551.14,427.9
2016,2,20,11,30,369.0,284.0,0.2,11.0,523.0,544.01,420.91
2016,2,20,11,45,392.5,283.0,0.2,11.5,541.5,553.76,427.18
2016,2,20,12,0,416.0,282.0,0.2,12.0,560.0,561.81,431.92
2016,2,20,12,15,395.0,288.0,0.25,12.0,552.0,545.68,419.93
2016,2,20,12,30,374.0,294.0,0.3,12.0,544.0,528.75,407.63
2016,2,20,12,45,659.0,191.5,0.35,12.0,627.0,598.44,462.6
2016,2,20,13,0,944.0,89.0,0.4,12.0,710.0,651.48,502.74
2016,2,20,13,15,939.5,88.5,0.45,12.0,695.5,622.79,480.68
2016,2,20,13,30,935.0,88.0,0.5,12.0,681.0,591.62,457.39
2016,2,20,13,45,928.0,86.5,0.55,12.0,658.5,555.92,430.11
2016,2,20,14,0,921.0,85.0,0.6,12.0,636.0,518.23,400.54
2016,2,20,14,15,910.5,83.5,0.65,11.5,606.0,477.23,368.2
2016,2,20,14,30,900.0,82.0,0.7,11.0,576.0,434.89,333.64
2016,2,20,14,45,889.5,78.5,0.75,11.0,540.5,389.61,295.03
2016,2,20,15,0,879.0,75.0,0.8,11.0,505.0,343.45,254.62
2016,2,20,15,15,858.5,72.5,0.85,10.5,462.5,291.59,209.46
2016,2,20,15,30,838.0,70.0,0.9,10.0,420.0,243.36,166.72
2016,2,20,15,45,813.5,65.5,0.95,10.0,374.0,193.43,123.11
2016,2,20,16,0,789.0,61.0,1.0,10.0,328.0,144.97,83.25
2016,2,20,16,15,745.5,56.5,1.05,9.0,278.5,96.86,50.12
2016,2,20,16,30,702.0,52.0,1.1,8.0,229.0,52.66,29.68
2016,2,20,16,45,629.5,46.0,1.15,7.5,178.5,34.62,26.05
2016,2,20,17,0,557.0,40.0,1.2,7.0,128.0,31.65,23.07
2016,2,20,17,15,432.0,30.5,1.2,6.5,83.5,22.89,14.57
2016,2,20,17,30,307.0,21.0,1.2,6.0,39.0,16.5,4.42
2016,2,20,17,45,153.5,10.5,1.25,5.5,19.5,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,3.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,4.0,14.0,13.76,0.0
2016,2,21,7,15,246.0,23.5,1.0,4.5,53.0,119.71,75.74
2016,2,21,7,30,492.0,33.0,1.0,5.0,92.0,228.4,177.93
2016,2,21,7,45,580.5,40.5,1.05,6.0,142.0,292.53,235.96
2016,2,21,8,0,669.0,48.0,1.1,7.0,192.0,362.32,296.61
2016,2,21,8,15,721.5,52.5,1.1,7.5,243.5,416.61,343.23
2016,2,21,8,30,774.0,57.0,1.1,8.0,295.0,472.69,389.38
2016,2,21,8,45,811.5,60.0,1.15,8.5,344.5,520.22,427.44
2016,2,21,9,0,849.0,63.0,1.2,9.0,394.0,567.71,464.22
2016,2,21,9,15,872.5,66.0,1.2,9.0,439.0,603.12,491.31
2016,2,21,9,30,896.0,69.0,1.2,9.0,484.0,640.27,519.01
2016,2,21,9,45,914.0,70.5,1.2,9.5,524.5,670.41,539.92
2016,2,21,10,0,932.0,72.0,1.2,10.0,565.0,698.29,558.66
2016,2,21,10,15,944.0,73.5,1.2,10.0,598.0,719.64,572.64
2016,2,21,10,30,956.0,75.0,1.2,10.0,631.0,738.12,584.63
2016,2,21,10,45,964.5,76.0,1.2,10.5,657.5,750.61,591.32
2016,2,21,11,0,973.0,77.0,1.2,11.0,684.0,759.9,595.87
2016,2,21,11,15,978.0,77.5,1.15,11.0,702.5,762.93,596.59
2016,2,21,11,30,983.0,78.0,1.1,11.0,721.0,762.59,595.14
2016,2,21,11,45,986.0,78.5,1.1,11.5,731.0,757.5,590.07
2016,2,21,12,0,989.0,79.0,1.1,12.0,741.0,749.02,582.82
2016,2,21,12,15,989.5,79.0,1.05,12.0,743.0,735.02,572.3
2016,2,21,12,30,990.0,79.0,1.0,12.0,745.0,717.77,558.72
2016,2,21,12,45,988.5,78.5,1.0,12.0,738.5,695.61,542.02
2016,2,21,13,0,987.0,78.0,1.0,12.0,732.0,670.44,522.92
2016,2,21,13,15,982.5,77.5,1.05,12.0,717.0,640.66,500.6
2016,2,21,13,30,978.0,77.0,1.1,12.0,702.0,608.28,475.81
2016,2,21,13,45,969.5,77.0,1.15,12.0,678.5,571.9,447.34
2016,2,21,14,0,961.0,77.0,1.2,12.0,655.0,533.5,416.52
2016,2,21,14,15,950.5,75.5,1.2,11.5,624.5,491.0,382.11
2016,2,21,14,30,940.0,74.0,1.2,11.0,594.0,447.08,345.49
2016,2,21,14,45,923.5,73.0,1.3,11.0,556.5,400.25,305.31
2016,2,21,15,0,907.0,72.0,1.4,11.0,519.0,352.94,263.6
2016,2,21,15,15,886.5,69.5,1.4,10.5,476.0,302.98,219.24
2016,2,21,15,30,866.0,67.0,1.4,10.0,433.0,249.98,172.07
2016,2,21,15,45,835.5,64.0,1.45,10.0,385.5,198.87,127.22
2016,2,21,16,0,805.0,61.0,1.5,10.0,338.0,149.77,86.62
2016,2,21,16,15,761.5,57.0,1.45,9.0,287.0,101.09,52.51
2016,2,21,16,30,718.0,53.0,1.4,8.0,236.0,56.33,31.08
2016,2,21,16,45,649.5,46.5,1.4,7.5,185.5,34.89,26.3
2016,2,21,17,0,581.0,40.0,1.4,7.0,135.0,31.43,22.89
2016,2,21,17,15,457.0,31.0,1.4,6.5,89.0,25.3,16.77
2016,2,21,17,30,333.0,22.0,1.4,6.0,43.0,17.29,5.95
2016,2,21,17,45,166.5,11.0,1.4,6.0,21.5,10.81,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,4.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,5.0,17.0,16.71,0.0
2016,2,22,7,15,263.5,24.5,1.0,5.5,57.5,128.68,85.56
2016,2,22,7,30,527.0,32.0,1.0,6.0,98.0,242.65,189.24
2016,2,22,7,45,608.0,39.0,1.0,6.5,148.0,304.84,245.8
2016,2,22,8,0,689.0,46.0,1.0,7.0,198.0,372.14,304.6
2016,2,22,8,15,739.0,50.5,0.95,7.5,249.0,426.11,350.48
2016,2,22,8,30,789.0,55.0,0.9,8.0,300.0,481.72,395.58
2016,2,22,8,45,821.5,58.5,0.9,8.5,349.0,527.72,431.73
2016,2,22,9,0,854.0,62.0,0.9,9.0,398.0,570.12,463.94
2016,2,22,9,15,877.0,64.5,0.9,9.5,443.5,608.12,491.71
2016,2,22,9,30,900.0,67.0,0.9,10.0,489.0,644.63,517.56
2016,2,22,9,45,916.5,68.5,0.95,11.0,528.5,673.99,537.12
2016,2,22,10,0,933.0,70.0,1.0,12.0,568.0,701.02,554.16
2016,2,22,10,15,944.5,71.5,0.95,12.0,601.5,722.12,567.11
2016,2,22,10,30,956.0,73.0,0.9,12.0,635.0,740.33,578.02
2016,2,22,10,45,963.5,74.5,0.9,12.5,661.0,752.71,584.47
2016,2,22,11,0,971.0,76.0,0.9,13.0,687.0,761.86,588.81
2016,2,22,11,15,976.0,77.0,0.9,13.0,705.5,765.43,590.49
2016,2,22,11,30,981.0,78.0,0.9,13.0,724.0,765.62,590.04
2016,2,22,11,45,982.5,79.0,0.95,13.5,734.0,760.01,585.35
2016,2,22,12,0,984.0,80.0,1.0,14.0,744.0,751.03,578.5
2016,2,22,12,15,984.5,80.0,1.0,14.0,745.5,737.05,568.73
2016,2,22,12,30,985.0,80.0,1.0,14.0,747.0,719.84,556.11
2016,2,22,12,45,979.0,81.5,1.05,14.0,739.5,696.88,539.5
2016,2,22,13,0,973.0,83.0,1.1,14.0,732.0,671.1,520.57
2016,2,22,13,15,969.0,82.5,1.1,14.0,717.0,641.86,498.3
2016,2,22,13,30,965.0,82.0,1.1,14.0,702.0,610.03,473.68
2016,2,22,13,45,959.5,80.5,1.1,14.0,679.5,574.03,445.44
2016,2,22,14,0,954.0,79.0,1.1,14.0,657.0,535.88,414.87
