Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,14,15,944.5,77.5,1.1,14.0,627.0,493.97,380.63
2016,2,22,14,30,935.0,76.0,1.1,14.0,597.0,450.57,344.29
2016,2,22,14,45,922.0,74.0,1.1,14.0,560.5,404.16,304.66
2016,2,22,15,0,909.0,72.0,1.1,14.0,524.0,357.01,263.44
2016,2,22,15,15,890.0,69.5,1.05,13.5,481.5,307.24,219.82
2016,2,22,15,30,871.0,67.0,1.0,13.0,439.0,254.28,173.27
2016,2,22,15,45,843.5,64.0,0.95,12.5,391.5,203.29,129.14
2016,2,22,16,0,816.0,61.0,0.9,12.0,344.0,154.02,88.7
2016,2,22,16,15,775.5,57.0,0.85,11.0,293.5,104.81,54.03
2016,2,22,16,30,735.0,53.0,0.8,10.0,243.0,59.21,31.52
2016,2,22,16,45,667.5,47.0,0.8,9.5,192.0,35.15,26.35
2016,2,22,17,0,600.0,41.0,0.8,9.0,141.0,32.2,23.45
2016,2,22,17,15,479.5,32.0,0.85,8.5,94.0,26.12,17.43
2016,2,22,17,30,359.0,23.0,0.9,8.0,47.0,18.08,7.25
2016,2,22,17,45,179.5,11.5,0.95,7.5,23.5,11.3,0.0
2016,2,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,8.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,8.0,18.0,17.69,0.0
2016,2,23,7,15,217.0,28.5,0.35,8.0,56.5,119.74,81.9
2016,2,23,7,30,434.0,39.0,0.3,8.0,95.0,221.77,172.17
2016,2,23,7,45,526.0,45.0,0.3,8.5,142.5,283.57,226.35
2016,2,23,8,0,618.0,51.0,0.3,9.0,190.0,351.5,283.89
2016,2,23,8,15,667.5,55.5,0.3,9.5,238.0,400.31,324.58
2016,2,23,8,30,717.0,60.0,0.3,10.0,286.0,453.5,367.0
2016,2,23,8,45,758.5,60.0,0.35,10.5,333.0,498.37,402.0
2016,2,23,9,0,800.0,60.0,0.4,11.0,380.0,543.52,436.18
2016,2,23,9,15,765.0,77.5,0.4,11.5,410.5,562.02,448.24
2016,2,23,9,30,730.0,95.0,0.4,12.0,441.0,577.68,457.92
2016,2,23,9,45,842.0,84.0,0.4,12.5,514.0,650.22,510.14
2016,2,23,10,0,954.0,73.0,0.4,13.0,587.0,722.74,559.36
2016,2,23,10,15,965.0,75.0,0.4,13.5,621.0,744.33,570.99
2016,2,23,10,30,976.0,77.0,0.4,14.0,655.0,762.95,581.28
2016,2,23,10,45,983.5,78.0,0.4,14.5,681.0,774.89,587.08
2016,2,23,11,0,991.0,79.0,0.4,15.0,707.0,783.55,590.84
2016,2,23,11,15,995.5,79.5,0.35,15.0,725.0,786.19,590.94
2016,2,23,11,30,1000.0,80.0,0.3,15.0,743.0,785.41,588.97
2016,2,23,11,45,1001.0,81.0,0.3,15.5,753.0,779.26,583.39
2016,2,23,12,0,1002.0,82.0,0.3,16.0,763.0,769.7,575.75
2016,2,23,12,15,1001.5,82.0,0.25,16.0,764.0,754.75,564.93
2016,2,23,12,30,1001.0,82.0,0.2,16.0,765.0,736.53,551.68
2016,2,23,12,45,998.0,82.0,0.2,16.0,757.5,713.55,535.31
2016,2,23,13,0,995.0,82.0,0.2,16.0,750.0,687.59,516.67
2016,2,23,13,15,990.0,81.5,0.15,16.0,734.0,657.13,493.98
2016,2,23,13,30,985.0,81.0,0.1,16.0,718.0,624.08,469.15
2016,2,23,13,45,976.0,80.5,0.1,16.5,694.0,586.51,440.27
2016,2,23,14,0,967.0,80.0,0.1,17.0,670.0,546.95,409.36
2016,2,23,14,15,956.0,78.5,0.15,17.0,639.0,503.78,376.21
2016,2,23,14,30,945.0,77.0,0.2,17.0,608.0,459.21,340.99
2016,2,23,14,45,930.0,75.0,0.25,17.0,570.0,411.54,302.37
2016,2,23,15,0,915.0,73.0,0.3,17.0,532.0,363.27,262.11
2016,2,23,15,15,894.5,70.5,0.35,16.5,488.5,312.68,219.61
2016,2,23,15,30,874.0,68.0,0.4,16.0,445.0,259.02,174.02
2016,2,23,15,45,845.0,65.0,0.5,15.5,396.5,207.47,130.62
2016,2,23,16,0,816.0,62.0,0.6,15.0,348.0,157.76,90.49
2016,2,23,16,15,773.0,57.5,0.7,14.0,297.0,107.72,55.31
2016,2,23,16,30,730.0,53.0,0.8,13.0,246.0,61.53,31.81
2016,2,23,16,45,656.5,47.5,0.95,12.5,193.5,35.4,26.23
2016,2,23,17,0,583.0,42.0,1.1,12.0,141.0,32.95,23.82
2016,2,23,17,15,464.0,33.0,1.1,11.5,94.5,24.62,15.93
2016,2,23,17,30,345.0,24.0,1.1,11.0,48.0,18.86,8.32
2016,2,23,17,45,172.5,12.0,1.15,10.5,24.0,11.8,0.0
2016,2,23,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,85.5,7.0,1.05,5.5,10.0,0.0,0.0
2016,2,24,7,0,171.0,14.0,0.9,6.0,20.0,63.18,0.0
2016,2,24,7,15,317.0,25.5,0.85,6.5,59.5,152.38,107.97
2016,2,24,7,30,463.0,37.0,0.8,7.0,99.0,232.47,182.53
2016,2,24,7,45,547.5,45.0,0.8,8.0,148.5,294.91,237.83
2016,2,24,8,0,632.0,53.0,0.8,9.0,198.0,363.07,295.75
2016,2,24,8,15,683.5,58.0,0.7,9.5,248.5,414.1,338.09
2016,2,24,8,30,735.0,63.0,0.6,10.0,299.0,469.73,381.95
2016,2,24,8,45,772.0,66.5,0.55,10.5,348.0,516.9,417.77
2016,2,24,9,0,809.0,70.0,0.5,11.0,397.0,564.07,452.18
2016,2,24,9,15,833.0,73.0,0.45,11.5,441.5,602.29,478.71
2016,2,24,9,30,857.0,76.0,0.4,12.0,486.0,639.1,503.38
2016,2,24,9,45,875.0,78.0,0.35,13.0,525.5,665.91,519.34
2016,2,24,10,0,893.0,80.0,0.3,14.0,565.0,693.84,535.2
2016,2,24,10,15,905.0,81.5,0.3,14.5,598.0,714.71,547.11
2016,2,24,10,30,917.0,83.0,0.3,15.0,631.0,732.83,557.19
2016,2,24,10,45,925.0,84.5,0.35,15.5,656.5,745.21,564.2
2016,2,24,11,0,933.0,86.0,0.4,16.0,682.0,754.5,569.3
2016,2,24,11,15,938.0,87.0,0.4,16.0,700.0,757.95,570.84
2016,2,24,11,30,943.0,88.0,0.4,16.0,718.0,758.15,570.41
2016,2,24,11,45,944.5,89.0,0.4,16.5,727.5,752.63,565.24
2016,2,24,12,0,946.0,90.0,0.4,17.0,737.0,743.87,558.12
2016,2,24,12,15,946.5,90.0,0.4,17.0,739.0,730.23,548.9
2016,2,24,12,30,947.0,90.0,0.4,17.0,741.0,713.47,537.08
2016,2,24,12,45,948.5,88.0,0.45,17.0,735.0,692.32,522.64
2016,2,24,13,0,950.0,86.0,0.5,17.0,729.0,668.19,505.85
2016,2,24,13,15,946.0,85.5,0.5,16.5,714.0,639.39,485.58
2016,2,24,13,30,942.0,85.0,0.5,16.0,699.0,608.06,463.02
2016,2,24,13,45,936.5,83.0,0.5,16.0,676.5,572.15,435.76
2016,2,24,14,0,931.0,81.0,0.5,16.0,654.0,534.14,406.28
2016,2,24,14,15,920.5,79.5,0.5,16.0,623.5,492.43,373.24
2016,2,24,14,30,910.0,78.0,0.5,16.0,593.0,449.36,338.25
2016,2,24,14,45,896.0,76.0,0.55,16.0,556.5,403.4,300.41
2016,2,24,15,0,882.0,74.0,0.6,16.0,520.0,356.83,260.95
2016,2,24,15,15,861.5,71.5,0.55,15.5,477.5,307.6,218.69
2016,2,24,15,30,841.0,69.0,0.5,15.0,435.0,255.36,173.61
2016,2,24,15,45,811.0,66.0,0.5,14.5,387.5,205.06,130.81
2016,2,24,16,0,781.0,63.0,0.5,14.0,340.0,156.75,91.42
2016,2,24,16,15,738.5,58.5,0.55,13.0,290.0,108.33,56.86
2016,2,24,16,30,696.0,54.0,0.6,12.0,240.0,63.74,33.29
2016,2,24,16,45,628.5,48.0,0.7,11.0,189.5,35.63,26.64
2016,2,24,17,0,561.0,42.0,0.8,10.0,139.0,29.88,21.32
2016,2,24,17,15,447.5,32.5,0.8,9.5,93.5,23.96,15.58
2016,2,24,17,30,334.0,23.0,0.8,9.0,48.0,17.68,8.06
2016,2,24,17,45,167.0,11.5,0.85,8.5,24.0,11.3,0.0
2016,2,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,25,6,45,80.0,7.5,0.85,7.5,10.5,7.37,0.0
2016,2,25,7,0,160.0,15.0,0.8,8.0,21.0,61.67,0.0
2016,2,25,7,15,299.5,27.5,0.7,8.5,61.0,150.05,107.86
2016,2,25,7,30,439.0,40.0,0.6,9.0,101.0,228.8,179.01
2016,2,25,7,45,513.5,49.0,0.5,9.5,148.5,287.72,230.76
2016,2,25,8,0,588.0,58.0,0.4,10.0,196.0,351.56,284.4
2016,2,25,8,15,640.5,64.0,0.35,10.5,246.0,405.27,328.16
2016,2,25,8,30,693.0,70.0,0.3,11.0,296.0,461.05,371.63
2016,2,25,8,45,725.5,75.5,0.25,11.5,343.0,506.55,405.51
2016,2,25,9,0,758.0,81.0,0.2,12.0,390.0,549.94,436.63
2016,2,25,9,15,783.0,84.5,0.15,12.5,434.0,588.13,462.88
2016,2,25,9,30,808.0,88.0,0.1,13.0,478.0,625.06,487.47
2016,2,25,9,45,826.5,90.5,0.1,14.0,517.0,655.04,506.06
2016,2,25,10,0,845.0,93.0,0.1,15.0,556.0,682.95,522.79
2016,2,25,10,15,857.5,95.0,0.1,15.5,588.0,703.86,534.9
2016,2,25,10,30,870.0,97.0,0.1,16.0,620.0,722.13,545.03
2016,2,25,10,45,883.0,96.5,0.1,16.5,646.5,732.5,549.85
2016,2,25,11,0,896.0,96.0,0.1,17.0,673.0,742.98,554.95
2016,2,25,11,15,901.5,97.0,0.1,17.0,690.5,746.68,556.62
2016,2,25,11,30,907.0,98.0,0.1,17.0,708.0,747.24,556.45
2016,2,25,11,45,911.5,98.0,0.15,17.5,718.0,742.92,552.76
2016,2,25,12,0,916.0,98.0,0.2,18.0,728.0,735.44,547.24
2016,2,25,12,15,916.5,98.0,0.2,18.0,730.0,722.08,538.28
2016,2,25,12,30,917.0,98.0,0.2,18.0,732.0,705.72,526.7
2016,2,25,12,45,922.0,94.5,0.25,18.0,727.0,685.83,513.3
2016,2,25,13,0,927.0,91.0,0.3,18.0,722.0,662.9,497.58
2016,2,25,13,15,923.0,90.0,0.3,18.0,707.0,634.11,476.69
2016,2,25,13,30,919.0,89.0,0.3,18.0,692.0,602.87,453.7
2016,2,25,13,45,911.0,88.0,0.35,18.0,669.5,567.21,427.59
2016,2,25,14,0,903.0,87.0,0.4,18.0,647.0,529.67,399.38
2016,2,25,14,15,892.5,85.5,0.4,18.0,617.0,488.85,367.45
2016,2,25,14,30,882.0,84.0,0.4,18.0,587.0,446.74,333.65
2016,2,25,14,45,864.0,83.0,0.45,18.0,550.0,398.31,294.62
2016,2,25,15,0,846.0,82.0,0.5,18.0,513.0,352.34,256.29
2016,2,25,15,15,825.0,79.5,0.55,17.5,471.5,304.24,215.86
2016,2,25,15,30,804.0,77.0,0.6,17.0,430.0,256.79,175.27
2016,2,25,15,45,771.5,74.0,0.65,16.5,383.0,207.64,133.89
2016,2,25,16,0,739.0,71.0,0.7,16.0,336.0,160.82,95.97
2016,2,25,16,15,695.5,65.5,0.75,15.0,286.5,113.36,61.92
2016,2,25,16,30,652.0,60.0,0.8,14.0,237.0,66.39,35.15
2016,2,25,16,45,590.5,52.5,0.85,13.0,188.0,36.06,26.8
2016,2,25,17,0,529.0,45.0,0.9,12.0,139.0,32.3,23.31
2016,2,25,17,15,418.5,35.0,0.9,11.5,94.0,26.05,17.3
2016,2,25,17,30,308.0,25.0,0.9,11.0,49.0,19.41,9.71
2016,2,25,17,45,154.0,12.5,0.95,11.0,24.5,12.29,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,8.5,10.5,10.32,0.0
2016,2,26,7,0,0.0,21.0,0.7,9.0,21.0,22.57,0.0
2016,2,26,7,15,162.0,34.0,0.6,9.5,57.0,111.51,81.24
2016,2,26,7,30,324.0,47.0,0.5,10.0,93.0,193.47,151.93
2016,2,26,7,45,378.5,61.5,0.45,10.5,136.0,245.21,197.2
2016,2,26,8,0,433.0,76.0,0.4,11.0,179.0,300.59,243.95
2016,2,26,8,15,469.5,88.5,0.4,11.0,224.0,347.68,283.13
2016,2,26,8,30,506.0,101.0,0.4,11.0,269.0,396.15,322.11
2016,2,26,8,45,545.5,106.5,0.4,11.5,311.0,442.17,357.44
2016,2,26,9,0,585.0,112.0,0.4,12.0,353.0,486.77,390.64
2016,2,26,9,15,459.0,156.0,0.45,12.5,358.0,467.5,373.3
2016,2,26,9,30,333.0,200.0,0.5,13.0,363.0,436.07,346.93
2016,2,26,9,45,586.0,148.5,0.55,13.5,462.0,563.31,445.27
2016,2,26,10,0,839.0,97.0,0.6,14.0,561.0,687.18,535.69
2016,2,26,10,15,852.5,99.0,0.6,14.0,594.0,708.73,548.18
2016,2,26,10,30,866.0,101.0,0.6,14.0,627.0,727.65,560.05
2016,2,26,10,45,874.0,103.0,0.65,14.0,652.0,739.87,568.1
2016,2,26,11,0,882.0,105.0,0.7,14.0,677.0,749.11,574.29
2016,2,26,11,15,702.5,174.5,0.7,14.0,638.0,692.03,531.42
2016,2,26,11,30,523.0,244.0,0.7,14.0,599.0,627.52,482.33
2016,2,26,11,45,418.5,283.5,0.7,14.5,570.0,583.09,447.91
2016,2,26,12,0,314.0,323.0,0.7,15.0,541.0,542.7,415.85
2016,2,26,12,15,392.0,298.5,0.7,15.0,571.0,564.36,433.13
2016,2,26,12,30,470.0,274.0,0.7,15.0,601.0,584.85,448.54
2016,2,26,12,45,677.0,195.0,0.7,15.0,661.0,630.36,483.79
2016,2,26,13,0,884.0,116.0,0.7,15.0,721.0,664.29,509.44
2016,2,26,13,15,879.0,115.0,0.7,15.0,706.0,635.33,487.28
2016,2,26,13,30,874.0,114.0,0.7,15.0,691.0,604.12,463.84
2016,2,26,13,45,870.5,110.0,0.75,15.0,669.0,568.75,437.42
2016,2,26,14,0,867.0,106.0,0.8,15.0,647.0,531.38,408.74
2016,2,26,14,15,854.0,104.0,0.8,14.5,616.0,489.69,376.29
2016,2,26,14,30,841.0,102.0,0.8,14.0,585.0,447.05,342.13
2016,2,26,14,45,643.0,146.0,0.8,14.0,502.0,373.41,284.8
2016,2,26,15,0,445.0,190.0,0.8,14.0,419.0,315.99,240.96
2016,2,26,15,15,609.5,137.5,0.75,13.5,423.0,294.83,218.41
2016,2,26,15,30,774.0,85.0,0.7,13.0,427.0,259.72,181.88
2016,2,26,15,45,750.5,78.5,0.7,12.5,381.5,210.4,139.31
2016,2,26,16,0,727.0,72.0,0.7,12.0,336.0,162.57,99.43
2016,2,26,16,15,682.5,67.0,0.7,11.5,286.5,112.6,62.26
2016,2,26,16,30,638.0,62.0,0.7,11.0,237.0,69.73,37.76
2016,2,26,16,45,577.0,54.5,0.7,10.5,188.5,37.53,28.43
2016,2,26,17,0,516.0,47.0,0.7,10.0,140.0,33.86,24.96
2016,2,26,17,15,404.5,37.0,0.7,9.5,95.5,27.69,18.98
2016,2,26,17,30,293.0,27.0,0.7,9.0,51.0,21.16,11.59
2016,2,26,17,45,146.5,13.5,0.7,8.5,25.5,13.27,0.0
2016,2,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,6.5,14.0,13.76,0.0
2016,2,27,7,0,0.0,28.0,0.6,7.0,28.0,32.83,0.09
2016,2,27,7,15,248.5,33.5,0.6,7.5,70.5,141.01,105.17
2016,2,27,7,30,497.0,39.0,0.6,8.0,113.0,254.33,201.17
2016,2,27,7,45,581.0,45.0,0.6,8.5,163.5,314.04,253.71
2016,2,27,8,0,665.0,51.0,0.6,9.0,214.0,382.63,311.71
2016,2,27,8,15,712.0,56.0,0.55,9.5,264.5,436.03,355.3
2016,2,27,8,30,759.0,61.0,0.5,10.0,315.0,490.9,398.09
2016,2,27,8,45,795.0,63.0,0.5,10.5,364.0,537.03,433.03
2016,2,27,9,0,831.0,65.0,0.5,11.0,413.0,583.04,466.7
2016,2,27,9,15,853.0,68.0,0.5,11.5,457.5,617.54,490.9
2016,2,27,9,30,875.0,71.0,0.5,12.0,502.0,653.91,515.76
2016,2,27,9,45,890.5,73.0,0.5,12.5,541.0,682.97,534.26
2016,2,27,10,0,906.0,75.0,0.5,13.0,580.0,709.73,550.46
2016,2,27,10,15,917.5,76.5,0.5,13.0,613.0,730.59,563.46
2016,2,27,10,30,929.0,78.0,0.5,13.0,646.0,748.64,574.59
2016,2,27,10,45,935.0,80.0,0.55,13.5,671.5,760.29,581.18
2016,2,27,11,0,941.0,82.0,0.6,14.0,697.0,768.77,585.77
2016,2,27,11,15,946.0,82.5,0.6,14.0,714.5,771.7,586.99
2016,2,27,11,30,951.0,83.0,0.6,14.0,732.0,771.35,586.19
2016,2,27,11,45,951.5,84.5,0.6,14.0,741.5,765.53,581.84
2016,2,27,12,0,952.0,86.0,0.6,14.0,751.0,756.45,575.47
2016,2,27,12,15,952.5,86.0,0.6,14.0,752.5,742.63,566.0
2016,2,27,12,30,953.0,86.0,0.6,14.0,754.0,725.67,554.52
2016,2,27,12,45,947.0,87.5,0.65,14.0,746.5,702.91,538.83
2016,2,27,13,0,941.0,89.0,0.7,14.0,739.0,677.43,520.74
2016,2,27,13,15,937.5,88.5,0.7,14.0,724.0,648.93,499.56
2016,2,27,13,30,934.0,88.0,0.7,14.0,709.0,617.9,476.13
2016,2,27,13,45,930.5,85.5,0.75,14.0,687.0,582.58,449.6
2016,2,27,14,0,927.0,83.0,0.8,14.0,665.0,545.06,420.64
2016,2,27,14,15,917.5,81.5,0.8,14.0,635.5,503.65,387.49
2016,2,27,14,30,908.0,80.0,0.8,14.0,606.0,460.83,352.32
2016,2,27,14,45,895.0,78.0,0.85,14.0,569.5,415.0,314.13
2016,2,27,15,0,882.0,76.0,0.9,14.0,533.0,368.47,274.25
2016,2,27,15,15,863.0,73.5,0.85,13.5,490.0,315.91,228.94
2016,2,27,15,30,844.0,71.0,0.8,13.0,447.0,266.93,185.8
2016,2,27,15,45,818.0,67.0,0.8,12.5,400.5,215.9,141.46
2016,2,27,16,0,792.0,63.0,0.8,12.0,354.0,166.49,99.93
2016,2,27,16,15,752.0,59.0,0.8,11.5,303.5,117.62,63.26
2016,2,27,16,30,712.0,55.0,0.8,11.0,253.0,72.32,36.97
2016,2,27,16,45,653.5,49.0,0.8,10.5,202.5,35.94,27.0
2016,2,27,17,0,595.0,43.0,0.8,10.0,152.0,33.03,24.23
2016,2,27,17,15,486.5,34.5,0.85,9.5,105.0,25.22,16.84
2016,2,27,17,30,378.0,26.0,0.9,9.0,58.0,20.0,10.91
2016,2,27,17,45,189.0,13.0,0.95,8.5,29.0,12.78,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.5,1.0,5.5,12.5,12.29,0.0
2016,2,28,7,0,0.0,25.0,1.0,6.0,25.0,27.57,4.58
2016,2,28,7,15,129.0,40.0,1.0,6.5,59.5,102.52,77.28
2016,2,28,7,30,258.0,55.0,1.0,7.0,94.0,180.12,144.77
2016,2,28,7,45,308.0,71.5,1.05,7.5,135.5,229.89,189.01
2016,2,28,8,0,358.0,88.0,1.1,8.0,177.0,283.03,234.95
2016,2,28,8,15,402.0,98.0,1.1,8.5,218.5,328.5,273.26
2016,2,28,8,30,446.0,108.0,1.1,9.0,260.0,376.13,312.11
2016,2,28,8,45,447.5,126.5,1.15,9.5,297.5,410.49,338.97
2016,2,28,9,0,449.0,145.0,1.2,10.0,335.0,443.35,363.92
2016,2,28,9,15,344.5,182.0,1.2,10.0,337.0,420.89,344.07
2016,2,28,9,30,240.0,219.0,1.2,10.0,339.0,392.26,319.27
2016,2,28,9,45,211.0,240.5,1.2,10.5,352.0,398.62,322.49
2016,2,28,10,0,182.0,262.0,1.2,11.0,365.0,402.96,323.77
2016,2,28,10,15,220.0,274.0,1.15,11.0,405.0,442.59,354.07
2016,2,28,10,30,258.0,286.0,1.1,11.0,445.0,488.36,388.12
2016,2,28,10,45,370.5,267.5,1.05,11.5,506.0,549.2,434.0
2016,2,28,11,0,483.0,249.0,1.0,12.0,567.0,615.7,482.39
2016,2,28,11,15,504.5,248.0,1.0,12.0,588.0,627.51,490.02
2016,2,28,11,30,526.0,247.0,1.0,12.0,609.0,637.44,496.86
2016,2,28,11,45,481.5,269.0,1.0,12.5,603.5,621.01,482.4
2016,2,28,12,0,437.0,291.0,1.0,13.0,598.0,603.19,467.3
2016,2,28,12,15,371.5,311.5,1.0,13.0,573.0,566.39,439.13
2016,2,28,12,30,306.0,332.0,1.0,13.0,548.0,532.88,413.34
2016,2,28,12,45,296.0,330.5,1.0,13.0,538.0,515.48,400.47
2016,2,28,13,0,286.0,329.0,1.0,13.0,528.0,497.58,387.02
2016,2,28,13,15,374.0,296.5,1.0,13.0,550.5,509.24,396.91
2016,2,28,13,30,462.0,264.0,1.0,13.0,573.0,515.31,401.87
2016,2,28,13,45,368.5,278.5,1.0,13.0,520.5,460.75,359.65
2016,2,28,14,0,275.0,293.0,1.0,13.0,468.0,410.91,321.31
2016,2,28,14,15,260.5,280.5,0.95,12.5,440.0,379.54,297.61
2016,2,28,14,30,246.0,268.0,0.9,12.0,412.0,350.98,275.59
2016,2,28,14,45,522.5,185.5,0.9,12.0,466.0,367.23,284.91
2016,2,28,15,0,799.0,103.0,0.9,12.0,520.0,364.97,275.68
2016,2,28,15,15,603.5,134.5,0.85,12.0,435.0,294.65,220.2
2016,2,28,15,30,408.0,166.0,0.8,12.0,350.0,242.81,181.61
2016,2,28,15,45,349.5,155.5,0.8,12.0,301.0,203.22,150.06
2016,2,28,16,0,291.0,145.0,0.8,12.0,252.0,165.57,121.0
2016,2,28,16,15,264.0,128.5,0.8,11.5,216.0,131.81,95.3
2016,2,28,16,30,237.0,112.0,0.8,11.0,180.0,100.66,73.77
2016,2,28,16,45,210.5,92.0,0.8,10.5,143.5,71.48,58.9
2016,2,28,17,0,184.0,72.0,0.8,10.0,107.0,57.06,45.78
2016,2,28,17,15,139.0,52.0,0.8,9.5,74.0,42.07,31.81
2016,2,28,17,30,94.0,32.0,0.8,9.0,41.0,26.52,16.59
2016,2,28,17,45,47.0,16.0,0.8,9.0,20.5,15.73,0.0
2016,2,28,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,45,133.0,10.0,0.85,5.5,17.5,46.02,0.0
2016,2,29,7,0,266.0,20.0,0.9,6.0,35.0,119.53,61.9
2016,2,29,7,15,396.0,30.0,0.85,6.5,79.0,194.16,149.27
2016,2,29,7,30,526.0,40.0,0.8,7.0,123.0,274.09,219.94
2016,2,29,7,45,606.0,46.0,0.8,8.0,174.5,334.71,272.99
2016,2,29,8,0,686.0,52.0,0.8,9.0,226.0,403.51,330.43
2016,2,29,8,15,731.5,56.5,0.75,9.5,277.5,456.99,373.81
2016,2,29,8,30,777.0,61.0,0.7,10.0,329.0,511.78,416.33
2016,2,29,8,45,812.0,63.5,0.7,10.5,378.5,558.96,451.83
2016,2,29,9,0,847.0,66.0,0.7,11.0,428.0,605.92,486.0
2016,2,29,9,15,575.0,139.5,0.65,11.5,396.5,532.49,425.57
2016,2,29,9,30,303.0,213.0,0.6,12.0,365.0,436.41,347.74
2016,2,29,9,45,610.0,144.0,0.55,13.0,480.5,586.33,463.31
2016,2,29,10,0,917.0,75.0,0.5,14.0,596.0,730.14,563.49
2016,2,29,10,15,927.5,76.5,0.5,14.5,628.5,750.52,573.2
2016,2,29,10,30,938.0,78.0,0.5,15.0,661.0,768.02,582.72
2016,2,29,10,45,942.5,80.5,0.5,15.5,686.0,779.15,588.0
2016,2,29,11,0,947.0,83.0,0.5,16.0,711.0,787.05,591.28
2016,2,29,11,15,951.5,84.0,0.45,16.0,728.5,790.07,591.66
2016,2,29,11,30,956.0,85.0,0.4,16.0,746.0,789.78,590.04
2016,2,29,11,45,961.0,84.0,0.4,16.5,756.0,784.44,585.02
2016,2,29,12,0,966.0,83.0,0.4,17.0,766.0,775.78,578.0
2016,2,29,12,15,966.5,83.0,0.35,17.0,767.5,761.65,567.74
2016,2,29,12,30,967.0,83.0,0.3,17.0,769.0,744.33,555.55
2016,2,29,12,45,968.5,81.0,0.3,17.5,763.0,722.55,540.27
2016,2,29,13,0,970.0,79.0,0.3,18.0,757.0,697.72,521.8
2016,2,29,13,15,966.0,78.5,0.35,18.0,741.5,668.03,501.28
2016,2,29,13,30,962.0,78.0,0.4,18.0,726.0,635.75,478.49
2016,2,29,13,45,955.0,77.0,0.45,18.0,703.0,598.91,451.86
2016,2,29,14,0,948.0,76.0,0.5,18.0,680.0,560.03,422.97
2016,2,29,14,15,938.0,74.5,0.5,18.0,649.0,517.39,389.96
2016,2,29,14,30,928.0,73.0,0.5,18.0,618.0,473.33,354.94
2016,2,29,14,45,908.5,73.5,0.5,18.5,580.0,426.16,316.04
2016,2,29,15,0,889.0,74.0,0.5,19.0,542.0,378.79,276.09
2016,2,29,15,15,869.5,71.5,0.5,18.5,499.0,328.81,234.3
2016,2,29,15,30,850.0,69.0,0.5,18.0,456.0,279.22,191.98
2016,2,29,15,45,813.0,68.5,0.5,17.5,407.0,224.73,146.28
2016,2,29,16,0,776.0,68.0,0.5,17.0,358.0,176.55,106.74
2016,2,29,16,15,735.0,63.5,0.55,16.5,307.5,127.42,69.77
2016,2,29,16,30,694.0,59.0,0.6,16.0,257.0,82.01,42.04
2016,2,29,16,45,624.5,53.5,0.7,15.5,205.5,36.16,26.63
2016,2,29,17,0,555.0,48.0,0.8,15.0,154.0,33.9,24.54
2016,2,29,17,15,450.0,38.5,0.8,14.5,107.5,28.25,19.2
2016,2,29,17,30,345.0,29.0,0.8,14.0,61.0,22.27,13.07
2016,2,29,17,45,172.5,14.5,0.8,14.0,30.5,10.98,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,6,45,161.5,10.0,0.8,8.5,20.0,54.45,0.0
2016,3,1,7,0,323.0,20.0,0.7,9.0,40.0,137.14,79.28
2016,3,1,7,15,449.0,29.5,0.65,9.5,86.5,211.36,161.38
2016,3,1,7,30,575.0,39.0,0.6,10.0,133.0,292.4,231.9
2016,3,1,7,45,646.5,45.0,0.55,10.5,185.0,354.75,285.67
2016,3,1,8,0,718.0,51.0,0.5,11.0,237.0,421.33,340.46
2016,3,1,8,15,761.5,55.5,0.5,11.5,289.0,475.13,383.39
2016,3,1,8,30,805.0,60.0,0.5,12.0,341.0,530.04,425.42
2016,3,1,8,45,836.5,62.5,0.55,12.5,391.0,576.19,459.88
2016,3,1,9,0,868.0,65.0,0.6,13.0,441.0,618.35,490.55
2016,3,1,9,15,888.5,67.5,0.6,13.0,486.0,656.05,517.35
2016,3,1,9,30,909.0,70.0,0.6,13.0,531.0,692.04,541.71
2016,3,1,9,45,927.5,70.5,0.65,13.5,571.5,722.4,560.94
2016,3,1,10,0,946.0,71.0,0.7,14.0,612.0,750.46,578.47
2016,3,1,10,15,956.0,72.5,0.7,14.0,645.0,770.94,591.01
2016,3,1,10,30,966.0,74.0,0.7,14.0,678.0,788.41,601.62
2016,3,1,10,45,973.0,74.5,0.75,14.5,703.5,799.44,607.64
2016,3,1,11,0,980.0,75.0,0.8,15.0,729.0,807.2,611.61
2016,3,1,11,15,984.5,76.0,0.8,15.0,747.0,810.27,612.92
2016,3,1,11,30,989.0,77.0,0.8,15.0,765.0,809.91,612.11
2016,3,1,11,45,991.5,77.0,0.8,15.5,775.0,803.6,606.34
2016,3,1,12,0,994.0,77.0,0.8,16.0,785.0,793.87,598.49
2016,3,1,12,15,994.5,77.0,0.8,16.0,786.5,779.36,588.68
2016,3,1,12,30,995.0,77.0,0.8,16.0,788.0,761.55,576.77
2016,3,1,12,45,994.0,76.5,0.8,16.0,781.0,739.04,561.73
2016,3,1,13,0,993.0,76.0,0.8,16.0,774.0,713.47,543.75
2016,3,1,13,15,989.5,75.5,0.8,15.5,759.0,683.42,522.78
2016,3,1,13,30,986.0,75.0,0.8,15.0,744.0,650.69,499.4
2016,3,1,13,45,979.0,74.5,0.8,15.0,720.5,613.49,471.29
2016,3,1,14,0,972.0,74.0,0.8,15.0,697.0,574.18,440.93
2016,3,1,14,15,963.0,73.0,0.8,14.5,666.5,531.51,408.02
2016,3,1,14,30,954.0,72.0,0.8,14.0,636.0,487.27,372.82
2016,3,1,14,45,940.0,71.0,0.8,14.0,598.0,439.7,333.3
2016,3,1,15,0,926.0,70.0,0.8,14.0,560.0,391.44,292.11
2016,3,1,15,15,908.0,67.5,0.8,13.5,516.5,340.15,248.09
2016,3,1,15,30,890.0,65.0,0.8,13.0,473.0,289.06,203.31
2016,3,1,15,45,864.5,62.5,0.8,13.0,425.0,236.82,157.35
2016,3,1,16,0,839.0,60.0,0.8,13.0,377.0,182.18,110.68
2016,3,1,16,15,801.5,56.5,0.75,12.0,325.5,130.92,70.94
2016,3,1,16,30,764.0,53.0,0.7,11.0,274.0,82.94,40.6
2016,3,1,16,45,706.0,47.5,0.7,10.5,221.5,36.65,27.67
2016,3,1,17,0,648.0,42.0,0.7,10.0,169.0,31.3,22.77
2016,3,1,17,15,546.5,34.5,0.75,9.5,119.5,26.75,18.36
2016,3,1,17,30,445.0,27.0,0.8,9.0,70.0,22.04,13.35
2016,3,1,17,45,222.5,13.5,0.85,8.5,35.0,10.74,0.0
2016,3,1,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,61.0,11.5,0.8,7.5,15.5,28.43,0.0
2016,3,2,7,0,122.0,23.0,0.7,8.0,31.0,79.27,48.89
2016,3,2,7,15,170.5,41.5,0.65,8.5,64.0,126.76,98.11
2016,3,2,7,30,219.0,60.0,0.6,9.0,97.0,174.19,140.35
2016,3,2,7,45,246.0,79.0,0.55,9.5,133.5,209.1,171.3
2016,3,2,8,0,273.0,98.0,0.5,10.0,170.0,252.22,207.74
2016,3,2,8,15,288.5,116.5,0.5,10.5,206.5,289.82,238.49
2016,3,2,8,30,304.0,135.0,0.5,11.0,243.0,327.63,268.36
2016,3,2,8,45,580.5,100.5,0.5,12.0,342.0,472.57,382.65
2016,3,2,9,0,857.0,66.0,0.5,13.0,441.0,616.74,489.62
2016,3,2,9,15,877.0,68.5,0.5,13.0,486.0,653.9,514.49
2016,3,2,9,30,897.0,71.0,0.5,13.0,531.0,689.36,538.2
2016,3,2,9,45,911.5,73.0,0.55,13.5,570.0,718.45,556.5
2016,3,2,10,0,926.0,75.0,0.6,14.0,609.0,745.09,573.05
2016,3,2,10,15,936.5,76.5,0.6,14.0,642.0,765.63,585.63
2016,3,2,10,30,947.0,78.0,0.6,14.0,675.0,783.25,596.31
2016,3,2,10,45,953.5,79.0,0.65,14.5,700.5,794.27,602.35
2016,3,2,11,0,960.0,80.0,0.7,15.0,726.0,802.07,606.39
2016,3,2,11,15,964.5,81.0,0.7,15.0,744.0,805.07,607.64
2016,3,2,11,30,969.0,82.0,0.7,15.0,762.0,804.7,606.84
2016,3,2,11,45,970.0,83.0,0.75,15.5,771.0,798.38,601.9
2016,3,2,12,0,971.0,84.0,0.8,16.0,780.0,788.72,594.9
2016,3,2,12,15,971.0,84.5,0.8,15.5,781.5,774.56,586.39
2016,3,2,12,30,971.0,85.0,0.8,15.0,783.0,757.19,575.81
2016,3,2,12,45,907.5,114.5,0.8,15.0,762.0,722.64,551.48
2016,3,2,13,0,844.0,144.0,0.8,15.0,741.0,687.58,525.33
2016,3,2,13,15,839.0,143.0,0.8,14.5,726.0,659.03,505.55
2016,3,2,13,30,834.0,142.0,0.8,14.0,711.0,628.36,483.68
2016,3,2,13,45,614.5,207.5,0.8,14.0,619.5,537.57,415.01
2016,3,2,14,0,395.0,273.0,0.8,14.0,528.0,459.65,355.6
2016,3,2,14,15,609.5,196.5,0.8,14.0,569.5,474.7,367.26
2016,3,2,14,30,824.0,120.0,0.8,14.0,611.0,475.22,364.93
2016,3,2,14,45,641.0,158.5,0.8,14.0,526.5,398.23,304.85
2016,3,2,15,0,458.0,197.0,0.8,14.0,442.0,336.66,257.55
2016,3,2,15,15,474.5,175.5,0.75,13.5,411.5,299.36,226.39
2016,3,2,15,30,491.0,154.0,0.7,13.0,381.0,260.07,192.59
2016,3,2,15,45,443.0,144.5,0.7,12.5,333.5,215.32,156.25
2016,3,2,16,0,395.0,135.0,0.7,12.0,286.0,174.86,124.11
2016,3,2,16,15,360.0,122.5,0.65,11.5,246.0,137.86,95.66
2016,3,2,16,30,325.0,110.0,0.6,11.0,206.0,108.38,76.09
2016,3,2,16,45,296.5,91.5,0.6,10.5,166.5,69.32,57.0
2016,3,2,17,0,268.0,73.0,0.6,10.0,127.0,54.27,43.43
2016,3,2,17,15,213.5,54.5,0.6,9.5,89.5,41.33,31.4
2016,3,2,17,30,159.0,36.0,0.6,9.0,52.0,27.77,18.42
2016,3,2,17,45,79.5,18.0,0.65,9.0,26.0,14.0,0.0
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.5,8.5,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,0.4,9.0,17.0,16.41,6.68
2016,3,3,7,15,0.0,34.5,0.3,9.5,34.5,34.07,23.24
2016,3,3,7,30,0.0,52.0,0.2,10.0,52.0,52.18,39.27
2016,3,3,7,45,0.0,71.5,0.15,10.5,71.5,72.25,56.67
2016,3,3,8,0,0.0,91.0,0.1,11.0,91.0,92.04,73.38
2016,3,3,8,15,4.0,109.0,0.1,11.5,111.0,112.14,89.97
2016,3,3,8,30,8.0,127.0,0.1,12.0,131.0,132.43,106.37
2016,3,3,8,45,149.5,154.5,0.1,12.5,221.0,258.57,210.14
2016,3,3,9,0,291.0,182.0,0.1,13.0,311.0,388.18,310.63
2016,3,3,9,15,227.5,209.0,0.1,13.0,316.0,374.79,297.25
2016,3,3,9,30,164.0,236.0,0.1,13.0,321.0,364.34,287.36
2016,3,3,9,45,261.5,241.0,0.15,13.5,388.0,445.68,349.35
2016,3,3,10,0,359.0,246.0,0.2,14.0,455.0,522.75,405.51
2016,3,3,10,15,227.0,272.0,0.2,14.0,407.0,450.07,348.28
2016,3,3,10,30,95.0,298.0,0.2,14.0,359.0,373.88,288.93
2016,3,3,10,45,227.5,299.5,0.25,14.5,452.0,478.49,369.07
2016,3,3,11,0,360.0,301.0,0.3,15.0,545.0,582.97,444.19
2016,3,3,11,15,228.0,320.5,0.35,14.5,476.5,496.34,379.21
2016,3,3,11,30,96.0,340.0,0.4,14.0,408.0,410.26,314.89
2016,3,3,11,45,98.5,342.0,0.5,14.0,413.0,411.35,317.02
2016,3,3,12,0,101.0,344.0,0.6,14.0,418.0,412.07,318.01
2016,3,3,12,15,103.5,349.0,0.65,13.5,424.5,415.32,321.15
2016,3,3,12,30,106.0,354.0,0.7,13.0,431.0,418.04,323.91
2016,3,3,12,45,176.5,350.5,0.75,13.0,477.0,459.02,355.91
2016,3,3,13,0,247.0,347.0,0.8,13.0,523.0,494.46,382.99
2016,3,3,13,15,253.0,335.5,0.75,13.0,512.5,478.12,370.28
2016,3,3,13,30,259.0,324.0,0.7,13.0,502.0,460.17,356.8
2016,3,3,13,45,226.0,319.0,0.7,13.0,470.5,426.38,331.27
2016,3,3,14,0,193.0,314.0,0.7,13.0,439.0,393.75,306.6
2016,3,3,14,15,124.0,287.5,0.65,13.0,366.5,326.48,255.26
2016,3,3,14,30,55.0,261.0,0.6,13.0,294.0,267.04,209.73
2016,3,3,14,45,44.5,239.0,0.55,13.0,264.5,239.07,188.38
2016,3,3,15,0,34.0,217.0,0.5,13.0,235.0,212.17,167.55
2016,3,3,15,15,17.0,180.0,0.45,12.5,189.0,174.65,138.51
2016,3,3,15,30,0.0,143.0,0.4,12.0,143.0,135.26,107.65
2016,3,3,15,45,18.0,147.0,0.35,12.0,154.5,141.55,112.63
2016,3,3,16,0,36.0,151.0,0.3,12.0,166.0,141.35,111.86
2016,3,3,16,15,30.5,131.5,0.3,11.5,143.0,120.5,95.32
2016,3,3,16,30,25.0,112.0,0.3,11.0,120.0,100.34,79.34
2016,3,3,16,45,17.5,92.0,0.3,11.0,97.0,83.78,66.15
2016,3,3,17,0,10.0,72.0,0.3,11.0,74.0,65.9,53.61
2016,3,3,17,15,5.0,51.5,0.35,11.0,52.5,47.83,37.0
2016,3,3,17,30,0.0,31.0,0.4,11.0,31.0,29.48,19.86
2016,3,3,17,45,0.0,15.5,0.5,11.0,15.5,14.96,1.34
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
