Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,8.5,11.5,11.3,0.0
2016,3,4,7,0,0.0,23.0,0.6,9.0,23.0,22.52,11.82
2016,3,4,7,15,9.5,43.0,0.6,9.5,45.0,47.88,34.83
2016,3,4,7,30,19.0,63.0,0.6,10.0,67.0,76.71,60.07
2016,3,4,7,45,28.5,84.0,0.6,10.5,91.5,104.19,83.85
2016,3,4,8,0,38.0,105.0,0.6,11.0,116.0,131.99,107.39
2016,3,4,8,15,44.0,125.5,0.6,11.0,140.0,157.68,128.81
2016,3,4,8,30,50.0,146.0,0.6,11.0,164.0,183.51,149.91
2016,3,4,8,45,25.0,141.0,0.65,11.5,150.0,161.58,130.8
2016,3,4,9,0,0.0,136.0,0.7,12.0,136.0,134.69,107.63
2016,3,4,9,15,2.0,150.5,0.7,12.0,152.0,150.27,120.21
2016,3,4,9,30,4.0,165.0,0.7,12.0,168.0,165.91,132.57
2016,3,4,9,45,2.0,124.5,0.75,12.5,126.0,122.85,96.89
2016,3,4,10,0,0.0,84.0,0.8,13.0,84.0,81.27,62.4
2016,3,4,10,15,0.0,102.0,0.8,13.0,102.0,98.87,76.84
2016,3,4,10,30,0.0,120.0,0.8,13.0,120.0,116.57,91.11
2016,3,4,10,45,7.0,177.5,0.85,13.5,182.5,178.69,140.99
2016,3,4,11,0,14.0,235.0,0.9,14.0,245.0,240.98,189.54
2016,3,4,11,15,24.0,264.5,0.9,13.5,282.0,277.34,217.87
2016,3,4,11,30,34.0,294.0,0.9,13.0,319.0,317.59,249.03
2016,3,4,11,45,18.5,227.5,0.9,13.0,241.5,235.22,184.7
2016,3,4,12,0,3.0,161.0,0.9,13.0,164.0,158.38,123.88
2016,3,4,12,15,1.5,147.5,0.9,13.0,149.0,144.01,112.57
2016,3,4,12,30,0.0,134.0,0.9,13.0,134.0,129.76,101.11
2016,3,4,12,45,21.0,221.0,0.9,13.0,236.5,228.6,180.41
2016,3,4,13,0,42.0,308.0,0.9,13.0,339.0,323.96,254.01
2016,3,4,13,15,43.0,301.0,0.85,13.0,332.0,315.14,246.61
2016,3,4,13,30,44.0,294.0,0.8,13.0,325.0,306.19,239.82
2016,3,4,13,45,22.0,167.5,0.8,13.0,183.0,172.92,135.84
2016,3,4,14,0,0.0,41.0,0.8,13.0,41.0,39.64,27.54
2016,3,4,14,15,5.5,121.5,0.8,12.5,125.0,119.88,94.29
2016,3,4,14,30,11.0,202.0,0.8,12.0,209.0,197.09,156.87
2016,3,4,14,45,5.5,150.0,0.85,12.0,153.5,145.75,115.47
2016,3,4,15,0,0.0,98.0,0.9,12.0,98.0,94.62,73.94
2016,3,4,15,15,0.0,117.5,0.95,12.0,117.5,112.64,89.25
2016,3,4,15,30,0.0,137.0,1.0,12.0,137.0,129.93,103.81
2016,3,4,15,45,0.0,107.0,1.05,12.0,107.0,102.16,81.0
2016,3,4,16,0,0.0,77.0,1.1,12.0,77.0,74.33,57.89
2016,3,4,16,15,0.0,66.5,1.15,11.5,66.5,64.28,49.67
2016,3,4,16,30,0.0,56.0,1.2,11.0,56.0,54.11,41.15
2016,3,4,16,45,0.0,45.0,1.25,11.0,45.0,43.46,31.99
2016,3,4,17,0,0.0,34.0,1.3,11.0,34.0,32.82,24.05
2016,3,4,17,15,0.0,24.0,1.35,11.0,24.0,23.16,15.09
2016,3,4,17,30,0.0,14.0,1.4,11.0,14.0,13.5,6.08
2016,3,4,17,45,0.0,7.0,1.45,11.0,7.0,6.75,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.0,1.15,10.5,11.0,10.81,0.0
2016,3,5,7,0,0.0,22.0,1.2,11.0,22.0,21.24,11.08
2016,3,5,7,15,0.0,42.0,1.2,11.0,42.0,42.62,30.36
2016,3,5,7,30,0.0,62.0,1.2,11.0,62.0,63.47,48.73
2016,3,5,7,45,8.5,82.0,1.2,11.0,84.5,87.88,69.93
2016,3,5,8,0,17.0,102.0,1.2,11.0,107.0,112.7,91.2
2016,3,5,8,15,22.5,121.5,1.2,11.0,129.5,135.79,110.61
2016,3,5,8,30,28.0,141.0,1.2,11.0,152.0,164.85,134.64
2016,3,5,8,45,14.0,74.0,1.25,11.0,79.5,82.33,65.04
2016,3,5,9,0,0.0,7.0,1.3,11.0,7.0,6.75,0.16
2016,3,5,9,15,0.0,69.0,1.3,11.0,69.0,66.71,51.34
2016,3,5,9,30,0.0,131.0,1.3,11.0,131.0,128.27,102.53
2016,3,5,9,45,15.0,183.5,1.35,11.5,193.0,192.04,154.48
2016,3,5,10,0,30.0,236.0,1.4,12.0,255.0,262.93,210.69
2016,3,5,10,15,15.0,186.5,1.5,12.5,196.0,194.29,154.68
2016,3,5,10,30,0.0,137.0,1.6,13.0,137.0,133.38,104.73
2016,3,5,10,45,0.0,141.5,1.75,13.5,141.5,137.7,108.04
2016,3,5,11,0,0.0,146.0,1.9,14.0,146.0,142.02,111.19
2016,3,5,11,15,0.0,131.5,2.05,14.0,131.5,127.67,99.49
2016,3,5,11,30,0.0,117.0,2.2,14.0,117.0,113.44,87.9
2016,3,5,11,45,2.0,142.0,2.35,14.0,143.5,139.27,108.89
2016,3,5,12,0,4.0,167.0,2.5,14.0,170.0,164.97,129.59
2016,3,5,12,15,13.0,221.0,2.6,13.5,231.0,223.72,176.98
2016,3,5,12,30,22.0,275.0,2.7,13.0,292.0,281.69,223.19
2016,3,5,12,45,14.5,233.5,2.8,13.0,245.0,235.51,186.5
2016,3,5,13,0,7.0,192.0,2.9,13.0,198.0,189.98,150.22
2016,3,5,13,15,6.5,188.5,2.9,12.5,194.0,185.84,147.34
2016,3,5,13,30,6.0,185.0,2.9,12.0,190.0,181.72,144.41
2016,3,5,13,45,3.0,148.0,2.95,12.0,150.5,144.37,114.18
2016,3,5,14,0,0.0,111.0,3.0,12.0,111.0,107.27,83.9
2016,3,5,14,15,0.0,116.5,3.0,12.0,116.5,112.44,88.36
2016,3,5,14,30,0.0,122.0,3.0,12.0,122.0,117.54,92.75
2016,3,5,14,45,0.0,69.0,3.05,12.0,69.0,66.73,50.66
2016,3,5,15,0,0.0,16.0,3.1,12.0,16.0,15.45,7.49
2016,3,5,15,15,0.0,18.5,3.1,12.0,18.5,17.86,9.59
2016,3,5,15,30,0.0,21.0,3.1,12.0,21.0,20.27,11.7
2016,3,5,15,45,0.0,22.0,3.15,12.0,22.0,21.24,12.58
2016,3,5,16,0,0.0,23.0,3.2,12.0,23.0,22.2,13.46
2016,3,5,16,15,0.0,19.5,3.25,11.5,19.5,18.81,10.62
2016,3,5,16,30,0.0,16.0,3.3,11.0,16.0,15.43,7.74
2016,3,5,16,45,0.0,13.0,3.4,11.0,13.0,12.53,5.23
2016,3,5,17,0,0.0,10.0,3.5,11.0,10.0,9.64,3.08
2016,3,5,17,15,0.0,7.0,3.5,10.5,7.0,6.74,0.4
2016,3,5,17,30,0.0,4.0,3.5,10.0,4.0,3.85,0.0
2016,3,5,17,45,0.0,2.0,3.5,10.0,2.0,1.93,0.0
2016,3,5,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,6,45,107.5,17.0,1.3,6.5,26.5,59.38,0.0
2016,3,6,7,0,215.0,34.0,1.3,7.0,53.0,130.93,96.07
2016,3,6,7,15,335.5,46.5,1.3,7.5,99.0,199.44,158.89
2016,3,6,7,30,456.0,59.0,1.3,8.0,145.0,280.22,229.21
2016,3,6,7,45,535.5,66.5,1.3,8.5,197.0,345.01,285.18
2016,3,6,8,0,615.0,74.0,1.3,9.0,249.0,414.71,343.26
2016,3,6,8,15,663.0,80.0,1.35,9.0,300.5,469.81,388.65
2016,3,6,8,30,711.0,86.0,1.4,9.0,352.0,526.49,434.0
2016,3,6,8,45,744.5,90.5,1.45,9.5,401.5,573.65,469.93
2016,3,6,9,0,778.0,95.0,1.5,10.0,451.0,620.63,504.79
2016,3,6,9,15,538.0,162.5,1.5,10.0,420.0,549.38,446.01
2016,3,6,9,30,298.0,230.0,1.5,10.0,389.0,459.68,372.34
2016,3,6,9,45,580.5,167.5,1.5,10.0,504.5,604.53,488.56
2016,3,6,10,0,863.0,105.0,1.5,10.0,620.0,752.73,598.82
2016,3,6,10,15,574.0,203.5,1.5,10.0,553.5,651.55,518.21
2016,3,6,10,30,285.0,302.0,1.5,10.0,487.0,534.58,424.47
2016,3,6,10,45,595.5,205.5,1.5,10.5,612.0,677.08,537.11
2016,3,6,11,0,906.0,109.0,1.5,11.0,737.0,808.55,631.53
2016,3,6,11,15,911.5,110.0,1.5,11.0,754.5,811.92,631.69
2016,3,6,11,30,917.0,111.0,1.5,11.0,772.0,812.09,631.25
2016,3,6,11,45,470.0,195.5,1.5,11.0,534.5,555.47,440.81
2016,3,6,12,0,23.0,280.0,1.5,11.0,297.0,289.44,228.2
2016,3,6,12,15,54.0,317.0,1.5,11.0,357.5,349.3,276.67
2016,3,6,12,30,85.0,354.0,1.5,11.0,418.0,404.49,319.14
2016,3,6,12,45,90.5,353.0,1.5,11.0,420.0,403.42,318.06
2016,3,6,13,0,96.0,352.0,1.5,11.0,422.0,401.79,316.93
2016,3,6,13,15,96.5,344.0,1.55,11.0,413.5,389.8,308.0
2016,3,6,13,30,97.0,336.0,1.6,11.0,405.0,377.57,298.9
2016,3,6,13,45,172.0,326.0,1.65,11.0,442.0,404.65,321.03
2016,3,6,14,0,247.0,316.0,1.7,11.0,479.0,426.85,338.52
2016,3,6,14,15,341.5,279.5,1.75,10.5,494.5,427.12,339.51
2016,3,6,14,30,436.0,243.0,1.8,10.0,510.0,419.24,333.24
2016,3,6,14,45,274.0,247.5,1.85,10.0,412.0,336.85,268.19
2016,3,6,15,0,112.0,252.0,1.9,10.0,314.0,271.71,217.57
2016,3,6,15,15,89.5,228.0,1.9,9.5,275.5,236.27,189.8
2016,3,6,15,30,67.0,204.0,1.9,9.0,237.0,203.06,163.58
2016,3,6,15,45,61.0,183.0,1.9,9.0,210.5,178.36,143.47
2016,3,6,16,0,55.0,162.0,1.9,9.0,184.0,154.36,123.83
2016,3,6,16,15,47.5,141.5,1.85,8.5,159.0,131.28,105.22
2016,3,6,16,30,40.0,121.0,1.8,8.0,134.0,109.1,87.38
2016,3,6,16,45,29.5,99.5,1.75,8.0,108.0,87.1,69.63
2016,3,6,17,0,19.0,78.0,1.7,8.0,82.0,68.37,56.6
2016,3,6,17,15,9.5,56.5,1.7,7.5,58.5,52.19,41.57
2016,3,6,17,30,0.0,35.0,1.7,7.0,35.0,33.1,23.65
2016,3,6,17,45,0.0,17.5,1.7,7.0,17.5,16.89,5.87
2016,3,6,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,7,6,45,141.0,15.5,1.15,4.5,28.0,69.96,0.0
2016,3,7,7,0,282.0,31.0,1.1,5.0,56.0,151.68,113.88
2016,3,7,7,15,375.0,43.5,1.1,5.0,100.5,214.2,172.62
2016,3,7,7,30,468.0,56.0,1.1,5.0,145.0,284.66,235.49
2016,3,7,7,45,528.5,64.5,1.15,5.0,194.0,342.11,286.48
2016,3,7,8,0,589.0,73.0,1.2,5.0,243.0,403.13,338.82
2016,3,7,8,15,647.0,73.0,1.25,5.0,291.5,456.07,383.3
2016,3,7,8,30,705.0,73.0,1.3,5.0,340.0,509.28,426.87
2016,3,7,8,45,615.0,109.5,1.4,5.5,364.5,518.04,431.82
2016,3,7,9,0,525.0,146.0,1.5,6.0,389.0,512.98,425.71
2016,3,7,9,15,576.5,145.5,1.5,6.0,436.0,562.35,464.31
2016,3,7,9,30,628.0,145.0,1.5,6.0,483.0,609.78,500.31
2016,3,7,9,45,461.0,208.0,1.55,6.0,465.5,564.99,461.49
2016,3,7,10,0,294.0,271.0,1.6,6.0,448.0,508.34,413.69
2016,3,7,10,15,147.5,212.0,1.6,6.0,301.0,330.58,271.76
2016,3,7,10,30,1.0,153.0,1.6,6.0,154.0,150.0,120.92
2016,3,7,10,45,0.5,95.5,1.6,6.5,96.0,92.85,73.34
2016,3,7,11,0,0.0,38.0,1.6,7.0,38.0,36.75,25.77
2016,3,7,11,15,81.0,200.0,1.6,7.0,259.0,264.62,217.15
2016,3,7,11,30,162.0,362.0,1.6,7.0,480.0,488.56,391.98
2016,3,7,11,45,90.5,314.5,1.65,7.0,380.5,379.22,304.6
2016,3,7,12,0,19.0,267.0,1.7,7.0,281.0,273.82,220.15
2016,3,7,12,15,9.5,143.5,1.75,7.0,150.5,145.98,116.97
2016,3,7,12,30,0.0,20.0,1.8,7.0,20.0,19.34,10.85
2016,3,7,12,45,32.0,179.0,1.9,7.0,202.5,195.86,159.32
2016,3,7,13,0,64.0,338.0,2.0,7.0,385.0,367.63,296.57
2016,3,7,13,15,39.5,289.5,2.05,7.0,318.5,302.64,244.17
2016,3,7,13,30,15.0,241.0,2.1,7.0,252.0,240.38,194.28
2016,3,7,13,45,19.5,249.0,2.15,7.0,262.5,249.34,202.02
2016,3,7,14,0,24.0,257.0,2.2,7.0,273.0,257.71,209.04
2016,3,7,14,15,61.0,272.5,2.2,7.0,310.5,285.65,232.06
2016,3,7,14,30,98.0,288.0,2.2,7.0,348.0,311.78,253.06
2016,3,7,14,45,82.0,265.5,2.25,7.0,314.0,278.85,226.55
2016,3,7,15,0,66.0,243.0,2.3,7.0,280.0,247.4,201.32
2016,3,7,15,15,99.5,229.5,2.25,7.0,280.0,241.26,195.77
2016,3,7,15,30,133.0,216.0,2.2,7.0,280.0,228.17,183.83
2016,3,7,15,45,66.5,147.5,2.2,7.0,179.5,150.66,121.13
2016,3,7,16,0,0.0,79.0,2.2,7.0,79.0,76.24,60.61
2016,3,7,16,15,0.0,68.0,2.15,7.0,68.0,65.73,51.78
2016,3,7,16,30,0.0,57.0,2.1,7.0,57.0,55.08,42.64
2016,3,7,16,45,245.5,61.0,2.1,7.0,114.0,49.7,33.74
2016,3,7,17,0,491.0,65.0,2.1,7.0,171.0,47.49,37.9
2016,3,7,17,15,390.0,53.5,2.05,6.5,123.5,40.66,31.36
2016,3,7,17,30,289.0,42.0,2.0,6.0,76.0,32.27,23.1
2016,3,7,17,45,144.5,21.0,2.0,6.0,38.0,16.19,6.1
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,182.5,15.5,1.1,4.0,33.5,84.31,16.4
2016,3,8,7,0,365.0,31.0,1.1,5.0,67.0,182.46,138.81
2016,3,8,7,15,473.0,40.5,1.1,5.5,115.5,251.84,202.9
2016,3,8,7,30,581.0,50.0,1.1,6.0,164.0,330.21,271.78
2016,3,8,7,45,642.0,56.5,1.1,6.5,216.5,390.37,324.0
2016,3,8,8,0,703.0,63.0,1.1,7.0,269.0,451.51,375.0
2016,3,8,8,15,743.0,67.5,1.05,7.5,321.0,504.32,417.06
2016,3,8,8,30,783.0,72.0,1.0,8.0,373.0,557.93,458.0
2016,3,8,8,45,806.5,76.5,1.0,8.5,421.5,601.61,490.24
2016,3,8,9,0,830.0,81.0,1.0,9.0,470.0,644.32,520.79
2016,3,8,9,15,849.0,84.0,0.95,9.0,514.0,681.0,546.3
2016,3,8,9,30,868.0,87.0,0.9,9.0,558.0,715.91,569.06
2016,3,8,9,45,874.0,92.5,0.9,9.5,595.0,742.15,584.93
2016,3,8,10,0,880.0,98.0,0.9,10.0,632.0,765.62,598.8
2016,3,8,10,15,889.5,100.0,0.9,10.0,663.5,781.52,608.43
2016,3,8,10,30,899.0,102.0,0.9,10.0,695.0,798.23,618.8
2016,3,8,10,45,906.5,102.5,0.9,10.0,719.5,808.85,625.0
2016,3,8,11,0,914.0,103.0,0.9,10.0,744.0,816.39,629.27
2016,3,8,11,15,917.5,104.0,0.95,10.0,760.5,818.22,630.56
2016,3,8,11,30,921.0,105.0,1.0,10.0,777.0,816.83,629.83
2016,3,8,11,45,597.5,233.5,1.05,10.0,671.5,695.79,541.15
2016,3,8,12,0,274.0,362.0,1.1,10.0,566.0,567.4,441.7
2016,3,8,12,15,205.5,367.5,1.05,10.0,521.0,512.67,400.63
2016,3,8,12,30,137.0,373.0,1.0,10.0,476.0,462.53,361.79
2016,3,8,12,45,76.5,313.0,0.95,10.0,370.0,356.03,280.6
2016,3,8,13,0,16.0,253.0,0.9,10.0,264.0,254.57,201.33
2016,3,8,13,15,31.5,281.5,0.95,10.0,303.5,290.14,230.24
2016,3,8,13,30,47.0,310.0,1.0,10.0,343.0,323.72,256.56
2016,3,8,13,45,149.5,314.5,1.05,10.0,415.5,382.56,303.5
2016,3,8,14,0,252.0,319.0,1.1,10.0,488.0,434.2,343.38
2016,3,8,14,15,209.5,307.5,1.15,9.5,443.5,390.01,309.38
2016,3,8,14,30,167.0,296.0,1.2,9.0,399.0,348.73,277.97
2016,3,8,14,45,241.0,268.5,1.3,9.0,408.0,346.06,275.78
2016,3,8,15,0,315.0,241.0,1.4,9.0,417.0,333.65,264.55
2016,3,8,15,15,157.5,190.5,1.35,8.5,278.5,224.61,179.04
2016,3,8,15,30,0.0,140.0,1.3,8.0,140.0,132.86,107.48
2016,3,8,15,45,34.0,154.0,1.3,8.0,167.5,148.88,120.31
2016,3,8,16,0,68.0,168.0,1.3,8.0,195.0,162.24,130.18
2016,3,8,16,15,62.5,147.0,1.2,7.5,169.5,138.23,110.58
2016,3,8,16,30,57.0,126.0,1.1,7.0,144.0,114.91,91.79
2016,3,8,16,45,49.5,104.5,1.05,7.0,118.0,91.92,73.5
2016,3,8,17,0,42.0,83.0,1.0,7.0,92.0,72.23,60.34
2016,3,8,17,15,28.0,61.5,0.95,6.5,67.0,54.61,44.02
2016,3,8,17,30,14.0,40.0,0.9,6.0,42.0,36.54,27.0
2016,3,8,17,45,7.0,20.0,0.85,6.0,21.0,19.07,8.83
2016,3,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,45,175.0,16.0,1.05,6.5,33.5,84.33,30.15
2016,3,9,7,0,350.0,32.0,1.1,7.0,67.0,179.91,137.34
2016,3,9,7,15,452.5,41.0,1.05,7.0,114.5,246.4,198.25
2016,3,9,7,30,555.0,50.0,1.0,7.0,162.0,321.38,264.18
2016,3,9,7,45,277.5,63.0,1.0,7.5,119.0,219.18,182.81
2016,3,9,8,0,0.0,76.0,1.0,8.0,76.0,74.61,59.11
2016,3,9,8,15,0.0,90.5,0.95,8.5,90.5,89.06,71.53
2016,3,9,8,30,0.0,105.0,0.9,9.0,105.0,103.47,83.38
2016,3,9,8,45,18.0,147.0,0.85,9.5,155.5,158.24,129.13
2016,3,9,9,0,36.0,189.0,0.8,10.0,206.0,220.86,179.82
2016,3,9,9,15,23.5,189.0,0.8,10.0,200.5,204.9,165.76
2016,3,9,9,30,11.0,189.0,0.8,10.0,195.0,195.42,157.33
2016,3,9,9,45,436.0,143.0,0.8,10.5,410.0,480.57,391.12
2016,3,9,10,0,861.0,97.0,0.8,11.0,625.0,754.42,590.78
2016,3,9,10,15,580.5,202.0,0.75,11.0,565.5,662.72,516.78
2016,3,9,10,30,300.0,307.0,0.7,11.0,506.0,555.0,431.9
2016,3,9,10,45,274.5,324.5,0.7,11.5,512.0,552.57,429.16
2016,3,9,11,0,249.0,342.0,0.7,12.0,518.0,543.11,420.3
2016,3,9,11,15,291.0,341.5,0.7,12.0,552.0,577.26,445.44
2016,3,9,11,30,333.0,341.0,0.7,12.0,586.0,604.68,465.13
2016,3,9,11,45,307.0,352.0,0.7,12.5,580.0,590.12,452.5
2016,3,9,12,0,281.0,363.0,0.7,13.0,574.0,574.75,439.86
2016,3,9,12,15,219.0,370.0,0.7,13.0,535.0,525.86,403.36
2016,3,9,12,30,157.0,377.0,0.7,13.0,496.0,481.29,369.91
2016,3,9,12,45,120.5,365.5,0.75,13.5,456.0,438.57,337.95
2016,3,9,13,0,84.0,354.0,0.8,14.0,416.0,396.78,306.34
2016,3,9,13,15,168.5,350.0,0.75,14.0,471.0,443.03,342.38
2016,3,9,13,30,253.0,346.0,0.7,14.0,526.0,483.36,372.35
2016,3,9,13,45,335.0,314.5,0.7,14.0,545.5,489.99,377.76
2016,3,9,14,0,417.0,283.0,0.7,14.0,565.0,491.19,378.89
2016,3,9,14,15,275.0,290.0,0.7,14.0,472.5,406.5,314.7
2016,3,9,14,30,133.0,297.0,0.7,14.0,380.0,334.38,260.13
2016,3,9,14,45,156.0,279.0,0.7,14.0,370.5,319.88,249.37
2016,3,9,15,0,179.0,261.0,0.7,14.0,361.0,303.24,236.06
2016,3,9,15,15,109.0,229.5,0.65,13.5,289.5,245.41,192.04
2016,3,9,15,30,39.0,198.0,0.6,13.0,218.0,191.23,151.11
2016,3,9,15,45,56.5,184.5,0.6,13.0,209.5,179.66,141.65
2016,3,9,16,0,74.0,171.0,0.6,13.0,201.0,166.14,130.12
2016,3,9,16,15,66.5,150.0,0.55,12.5,174.5,141.49,110.66
2016,3,9,16,30,59.0,129.0,0.5,12.0,148.0,117.72,92.07
2016,3,9,16,45,51.0,107.0,0.5,11.5,121.5,94.17,73.91
2016,3,9,17,0,43.0,85.0,0.5,11.0,95.0,73.79,60.78
2016,3,9,17,15,28.0,63.5,0.5,10.5,69.5,56.2,44.79
2016,3,9,17,30,13.0,42.0,0.5,10.0,44.0,38.19,28.08
2016,3,9,17,45,6.5,24.0,0.5,10.0,25.0,22.82,12.01
2016,3,9,18,0,0.0,6.0,0.5,10.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,0.5,9.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.5,16.5,1.1,8.5,36.5,91.96,43.42
2016,3,10,7,0,383.0,33.0,1.1,9.0,73.0,194.69,148.85
2016,3,10,7,15,483.5,41.5,1.1,9.5,122.0,261.82,209.37
2016,3,10,7,30,584.0,50.0,1.1,10.0,171.0,337.16,274.61
2016,3,10,7,45,646.0,55.5,1.1,10.5,223.5,394.78,323.79
2016,3,10,8,0,708.0,61.0,1.1,11.0,276.0,458.85,376.04
2016,3,10,8,15,746.5,65.5,1.1,11.0,328.0,511.27,417.95
2016,3,10,8,30,785.0,70.0,1.1,11.0,380.0,564.41,459.06
2016,3,10,8,45,774.0,78.0,1.15,11.5,415.5,590.37,477.7
2016,3,10,9,0,763.0,86.0,1.2,12.0,451.0,613.3,493.7
2016,3,10,9,15,612.5,145.0,1.2,12.5,455.0,595.02,475.36
2016,3,10,9,30,462.0,204.0,1.2,13.0,459.0,560.75,445.28
2016,3,10,9,45,677.0,147.0,1.25,13.5,550.0,667.49,527.07
2016,3,10,10,0,892.0,90.0,1.3,14.0,641.0,770.24,598.88
2016,3,10,10,15,705.0,165.0,1.3,14.0,614.0,724.19,563.2
2016,3,10,10,30,518.0,240.0,1.3,14.0,587.0,660.33,512.97
2016,3,10,10,45,444.0,278.5,1.3,14.0,583.5,643.08,498.47
2016,3,10,11,0,370.0,317.0,1.3,14.0,580.0,618.14,478.07
2016,3,10,11,15,368.5,326.0,1.25,14.0,593.5,622.95,480.68
2016,3,10,11,30,367.0,335.0,1.2,14.0,607.0,626.29,481.97
2016,3,10,11,45,372.0,335.0,1.2,14.5,613.0,624.15,479.25
2016,3,10,12,0,377.0,335.0,1.2,15.0,619.0,620.63,475.62
2016,3,10,12,15,652.5,219.0,1.15,15.0,711.5,706.09,541.99
2016,3,10,12,30,928.0,103.0,1.1,15.0,804.0,775.46,591.97
2016,3,10,12,45,638.0,223.0,1.1,15.0,703.0,668.53,512.06
2016,3,10,13,0,348.0,343.0,1.1,15.0,602.0,566.51,433.81
2016,3,10,13,15,314.0,343.0,1.05,14.5,573.0,531.6,409.17
2016,3,10,13,30,280.0,343.0,1.0,14.0,544.0,497.7,384.39
2016,3,10,13,45,370.0,305.0,0.95,14.0,561.5,503.03,389.38
2016,3,10,14,0,460.0,267.0,0.9,14.0,579.0,500.52,387.58
2016,3,10,14,15,408.5,269.5,0.85,14.0,537.5,457.46,354.13
2016,3,10,14,30,357.0,272.0,0.8,14.0,496.0,416.05,322.1
2016,3,10,14,45,207.5,258.5,0.75,14.0,387.0,324.92,252.74
2016,3,10,15,0,58.0,245.0,0.7,14.0,278.0,247.1,193.74
2016,3,10,15,15,145.5,230.5,0.65,13.5,304.5,255.67,199.8
2016,3,10,15,30,233.0,216.0,0.6,13.0,331.0,258.9,199.78
2016,3,10,15,45,121.0,180.0,0.6,13.0,239.5,188.09,145.94
2016,3,10,16,0,9.0,144.0,0.6,13.0,148.0,135.98,108.06
2016,3,10,16,15,4.5,126.5,0.6,12.5,128.5,118.24,94.29
2016,3,10,16,30,0.0,109.0,0.6,12.0,109.0,101.03,80.56
2016,3,10,16,45,0.0,89.5,0.6,11.5,89.5,82.9,65.52
2016,3,10,17,0,0.0,70.0,0.6,11.0,70.0,65.19,53.17
2016,3,10,17,15,0.0,51.0,0.65,10.5,51.0,48.15,37.66
2016,3,10,17,30,0.0,32.0,0.7,10.0,32.0,30.85,21.69
2016,3,10,17,45,0.0,18.5,0.75,10.0,18.5,17.86,8.53
2016,3,10,18,0,0.0,5.0,0.8,10.0,5.0,4.91,0.0
2016,3,10,18,15,0.0,2.5,0.85,10.0,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,1.95,8.0,3.0,2.89,0.0
2016,3,11,7,0,0.0,6.0,2.0,8.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,10.0,2.05,8.0,10.0,9.64,2.7
2016,3,11,7,30,0.0,14.0,2.1,8.0,14.0,13.5,6.16
2016,3,11,7,45,0.0,18.5,2.2,8.0,18.5,17.84,10.02
2016,3,11,8,0,0.0,23.0,2.3,8.0,23.0,22.19,13.82
2016,3,11,8,15,0.0,27.5,2.35,8.0,27.5,26.54,17.58
2016,3,11,8,30,0.0,32.0,2.4,8.0,32.0,30.89,21.3
2016,3,11,8,45,0.0,35.0,2.5,8.5,35.0,33.8,23.68
2016,3,11,9,0,0.0,38.0,2.6,9.0,38.0,36.71,26.03
2016,3,11,9,15,0.0,64.0,2.6,9.0,64.0,61.88,47.44
2016,3,11,9,30,0.0,90.0,2.6,9.0,90.0,87.08,68.61
2016,3,11,9,45,3.0,138.0,2.65,9.5,140.0,137.05,110.12
2016,3,11,10,0,6.0,186.0,2.7,10.0,190.0,187.46,151.11
2016,3,11,10,15,15.5,224.0,2.75,10.0,234.5,232.82,187.84
2016,3,11,10,30,25.0,262.0,2.8,10.0,279.0,278.2,224.09
2016,3,11,10,45,15.0,219.5,2.9,10.0,230.0,226.93,182.3
2016,3,11,11,0,5.0,177.0,3.0,10.0,181.0,176.49,141.05
2016,3,11,11,15,63.0,273.5,2.85,10.0,320.5,321.76,259.4
2016,3,11,11,30,121.0,370.0,2.7,10.0,460.0,467.25,372.61
2016,3,11,11,45,66.5,303.5,2.6,10.0,353.0,351.08,280.52
2016,3,11,12,0,12.0,237.0,2.5,10.0,246.0,239.44,190.98
2016,3,11,12,15,11.5,229.5,2.45,10.0,238.5,231.17,184.63
2016,3,11,12,30,11.0,222.0,2.4,10.0,231.0,222.95,178.04
2016,3,11,12,45,73.0,298.0,2.35,10.0,353.0,340.03,272.46
2016,3,11,13,0,135.0,374.0,2.3,10.0,475.0,451.55,359.05
2016,3,11,13,15,67.5,229.5,2.35,10.0,280.0,264.82,212.4
2016,3,11,13,30,0.0,85.0,2.4,10.0,85.0,82.3,63.29
2016,3,11,13,45,5.0,148.0,2.5,10.0,151.5,145.66,116.07
2016,3,11,14,0,10.0,211.0,2.6,10.0,218.0,207.53,166.61
2016,3,11,14,15,36.5,247.0,2.55,9.5,270.5,251.14,202.45
2016,3,11,14,30,63.0,283.0,2.5,9.0,323.0,292.56,236.14
2016,3,11,14,45,31.5,154.0,2.45,9.0,174.0,159.24,128.03
2016,3,11,15,0,0.0,25.0,2.4,9.0,25.0,24.15,15.04
2016,3,11,15,15,0.0,66.5,2.35,8.5,66.5,64.3,49.57
2016,3,11,15,30,0.0,108.0,2.3,8.0,108.0,103.7,83.34
2016,3,11,15,45,5.0,127.5,2.3,8.0,129.5,122.22,99.08
2016,3,11,16,0,10.0,147.0,2.3,8.0,151.0,138.89,113.25
2016,3,11,16,15,5.5,129.5,2.25,7.5,131.5,121.06,98.78
2016,3,11,16,30,1.0,112.0,2.2,7.0,112.0,103.74,84.6
2016,3,11,16,45,0.5,91.5,2.2,7.0,91.5,84.69,68.3
2016,3,11,17,0,0.0,71.0,2.2,7.0,71.0,66.1,54.88
2016,3,11,17,15,0.0,52.0,2.2,6.5,52.0,49.07,39.12
2016,3,11,17,30,0.0,33.0,2.2,6.0,33.0,31.78,22.92
2016,3,11,17,45,0.0,19.0,2.2,6.0,19.0,18.34,9.4
2016,3,11,18,0,0.0,5.0,2.2,6.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,2.2,6.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,45,26.5,22.0,0.95,5.5,25.0,36.0,19.58
2016,3,12,7,0,53.0,44.0,1.0,6.0,50.0,74.83,57.27
2016,3,12,7,15,85.5,66.5,1.05,6.0,82.5,115.9,94.03
2016,3,12,7,30,118.0,89.0,1.1,6.0,115.0,158.85,132.11
2016,3,12,7,45,144.0,111.0,1.2,6.5,151.0,199.96,167.73
2016,3,12,8,0,170.0,133.0,1.3,7.0,187.0,242.6,203.76
2016,3,12,8,15,194.0,151.0,1.35,7.0,222.5,280.64,235.52
2016,3,12,8,30,218.0,169.0,1.4,7.0,258.0,327.18,273.5
2016,3,12,8,45,229.0,190.5,1.45,7.5,293.5,363.14,301.45
2016,3,12,9,0,240.0,212.0,1.5,8.0,329.0,398.83,328.67
2016,3,12,9,15,204.0,236.5,1.55,8.0,342.0,397.12,325.64
2016,3,12,9,30,168.0,261.0,1.6,8.0,355.0,400.22,326.43
2016,3,12,9,45,262.5,265.5,1.65,8.5,424.5,483.15,391.9
2016,3,12,10,0,357.0,270.0,1.7,9.0,494.0,561.26,451.56
2016,3,12,10,15,339.0,290.0,1.7,9.0,511.0,570.75,456.6
2016,3,12,10,30,321.0,310.0,1.7,9.0,528.0,578.31,460.78
2016,3,12,10,45,310.0,325.0,1.75,9.0,542.0,584.39,464.42
2016,3,12,11,0,299.0,340.0,1.8,9.0,556.0,589.01,467.03
2016,3,12,11,15,153.5,270.5,1.8,9.0,381.5,395.07,317.06
2016,3,12,11,30,8.0,201.0,1.8,9.0,207.0,201.98,161.04
2016,3,12,11,45,100.0,292.5,1.85,9.5,368.5,370.14,297.1
2016,3,12,12,0,192.0,384.0,1.9,10.0,530.0,527.71,417.13
2016,3,12,12,15,277.0,367.0,1.9,10.0,579.0,571.42,450.53
2016,3,12,12,30,362.0,350.0,1.9,10.0,628.0,608.55,479.4
2016,3,12,12,45,314.0,358.5,1.95,10.0,597.5,571.62,450.68
2016,3,12,13,0,266.0,367.0,2.0,10.0,567.0,535.69,423.08
2016,3,12,13,15,180.0,358.0,2.0,10.0,492.5,459.98,364.49
2016,3,12,13,30,94.0,349.0,2.0,10.0,418.0,390.15,309.8
2016,3,12,13,45,73.5,326.5,2.0,10.0,379.5,351.96,280.4
2016,3,12,14,0,53.0,304.0,2.0,10.0,341.0,315.32,251.83
2016,3,12,14,15,182.0,295.0,1.95,10.0,412.5,367.9,294.5
2016,3,12,14,30,311.0,286.0,1.9,10.0,484.0,408.97,326.01
2016,3,12,14,45,198.5,272.5,1.9,10.0,396.0,334.7,267.1
2016,3,12,15,0,86.0,259.0,1.9,10.0,308.0,270.63,216.91
2016,3,12,15,15,66.0,232.5,1.85,10.0,269.0,234.66,188.46
2016,3,12,15,30,46.0,206.0,1.8,10.0,230.0,200.78,161.5
2016,3,12,15,45,24.0,172.5,1.75,10.0,185.0,166.65,134.37
2016,3,12,16,0,2.0,139.0,1.7,10.0,140.0,130.56,105.52
2016,3,12,16,15,1.0,121.0,1.65,9.5,121.5,113.31,91.61
2016,3,12,16,30,0.0,103.0,1.6,9.0,103.0,96.26,77.57
2016,3,12,16,45,0.0,84.5,1.6,9.0,84.5,79.05,62.94
2016,3,12,17,0,0.0,66.0,1.6,9.0,66.0,62.1,50.86
2016,3,12,17,15,0.0,49.0,1.55,8.5,49.0,46.64,36.66
2016,3,12,17,30,0.0,32.0,1.5,8.0,32.0,30.91,22.0
2016,3,12,17,45,0.0,18.5,1.5,8.0,18.5,17.85,9.14
2016,3,12,18,0,0.0,5.0,1.5,8.0,5.0,4.91,0.0
2016,3,12,18,15,0.0,2.5,1.5,8.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,9.0,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,1.4,9.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,1.4,9.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,1.4,9.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,1.45,9.5,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,1.5,10.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,1.5,10.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,1.5,10.0,7.0,6.75,0.21
2016,3,13,8,45,0.0,27.0,1.55,10.0,27.0,26.07,16.88
2016,3,13,9,0,0.0,47.0,1.6,10.0,47.0,45.41,33.36
2016,3,13,9,15,0.0,65.5,1.6,10.0,65.5,63.33,48.45
2016,3,13,9,30,0.0,84.0,1.6,10.0,84.0,81.27,63.39
2016,3,13,9,45,7.5,153.0,1.6,10.5,158.0,155.48,124.82
2016,3,13,10,0,15.0,222.0,1.6,11.0,232.0,230.98,185.33
2016,3,13,10,15,9.0,196.5,1.6,11.0,203.0,199.95,159.63
2016,3,13,10,30,3.0,171.0,1.6,11.0,174.0,169.41,134.62
2016,3,13,10,45,3.0,165.0,1.65,11.0,167.5,163.25,129.54
2016,3,13,11,0,3.0,159.0,1.7,11.0,161.0,157.15,124.48
2016,3,13,11,15,4.5,172.5,1.7,11.0,176.0,171.47,135.99
2016,3,13,11,30,6.0,186.0,1.7,11.0,191.0,185.7,147.34
2016,3,13,11,45,3.0,146.5,1.7,11.0,149.0,144.51,113.88
2016,3,13,12,0,0.0,107.0,1.7,11.0,107.0,103.68,80.53
2016,3,13,12,15,2.5,141.0,1.7,11.0,143.5,138.53,109.14
2016,3,13,12,30,5.0,175.0,1.7,11.0,180.0,173.14,137.15
2016,3,13,12,45,9.5,210.5,1.75,11.0,218.5,210.29,167.01
2016,3,13,13,0,14.0,246.0,1.8,11.0,257.0,246.85,196.12
2016,3,13,13,15,7.0,156.0,1.75,11.0,161.5,155.3,122.71
2016,3,13,13,30,0.0,66.0,1.7,11.0,66.0,63.88,47.84
2016,3,13,13,45,3.0,129.0,1.65,11.0,131.0,126.37,99.68
2016,3,13,14,0,6.0,192.0,1.6,11.0,196.0,187.55,149.4
2016,3,13,14,15,3.0,130.0,1.55,10.5,132.0,126.89,100.29
2016,3,13,14,30,0.0,68.0,1.5,10.0,68.0,65.78,49.98
2016,3,13,14,45,0.0,39.5,1.5,10.0,39.5,38.18,26.87
2016,3,13,15,0,0.0,11.0,1.5,10.0,11.0,10.62,3.45
2016,3,13,15,15,0.0,32.5,1.45,10.0,32.5,31.4,21.28
2016,3,13,15,30,0.0,54.0,1.4,10.0,54.0,52.19,39.12
2016,3,13,15,45,0.0,30.0,1.4,10.0,30.0,28.97,19.34
2016,3,13,16,0,0.0,6.0,1.4,10.0,6.0,5.79,0.0
2016,3,13,16,15,0.0,5.0,1.35,10.0,5.0,4.82,0.0
2016,3,13,16,30,0.0,4.0,1.3,10.0,4.0,3.86,0.0
2016,3,13,16,45,0.0,3.5,1.3,10.0,3.5,3.37,0.0
2016,3,13,17,0,0.0,3.0,1.3,10.0,3.0,2.89,0.0
2016,3,13,17,15,0.0,2.0,1.25,9.5,2.0,1.93,0.0
2016,3,13,17,30,0.0,1.0,1.2,9.0,1.0,0.96,0.0
2016,3,13,17,45,0.0,0.5,1.2,9.0,0.5,0.48,0.0
2016,3,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.2,6.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.2,6.0,9.0,8.85,0.0
2016,3,14,6,45,36.5,28.0,1.25,6.5,32.5,48.65,31.54
2016,3,14,7,0,73.0,47.0,1.3,7.0,56.0,85.97,66.75
2016,3,14,7,15,98.0,69.0,1.3,7.0,87.5,124.29,101.18
2016,3,14,7,30,123.0,91.0,1.3,7.0,119.0,163.93,136.32
2016,3,14,7,45,134.0,114.5,1.35,7.5,152.0,199.74,167.12
2016,3,14,8,0,145.0,138.0,1.4,8.0,185.0,235.77,197.23
2016,3,14,8,15,161.0,157.5,1.4,8.0,218.0,270.16,225.65
2016,3,14,8,30,177.0,177.0,1.4,8.0,251.0,305.21,254.02
2016,3,14,8,45,311.5,178.0,1.45,8.5,326.0,404.72,335.28
2016,3,14,9,0,446.0,179.0,1.5,9.0,401.0,512.53,419.9
2016,3,14,9,15,434.5,201.0,1.5,9.0,433.0,537.94,437.23
2016,3,14,9,30,423.0,223.0,1.5,9.0,465.0,561.03,453.18
2016,3,14,9,45,447.5,231.5,1.5,9.5,502.5,594.63,476.94
