Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,10,0,472.0,240.0,1.5,10.0,540.0,627.42,499.61
2016,3,14,10,15,369.5,283.0,1.5,10.0,525.5,589.9,468.1
2016,3,14,10,30,267.0,326.0,1.5,10.0,511.0,555.24,438.96
2016,3,14,10,45,293.0,333.0,1.5,10.0,542.5,581.76,458.86
2016,3,14,11,0,319.0,340.0,1.5,10.0,574.0,607.35,477.4
2016,3,14,11,15,293.0,354.5,1.5,10.0,573.0,598.01,468.99
2016,3,14,11,30,267.0,369.0,1.5,10.0,572.0,587.47,460.08
2016,3,14,11,45,409.0,327.0,1.5,10.0,641.5,651.01,510.09
2016,3,14,12,0,551.0,285.0,1.5,10.0,711.0,714.52,558.19
2016,3,14,12,15,508.5,298.0,1.5,10.0,691.5,683.59,533.95
2016,3,14,12,30,466.0,311.0,1.5,10.0,672.0,652.08,510.16
2016,3,14,12,45,489.0,300.0,1.55,10.5,675.0,644.57,504.69
2016,3,14,13,0,512.0,289.0,1.6,11.0,678.0,634.65,497.09
2016,3,14,13,15,322.0,326.0,1.6,11.0,569.0,525.59,413.03
2016,3,14,13,30,132.0,363.0,1.6,11.0,460.0,427.1,335.9
2016,3,14,13,45,273.5,328.0,1.6,11.0,520.5,471.48,372.58
2016,3,14,14,0,415.0,293.0,1.6,11.0,581.0,506.57,399.95
2016,3,14,14,15,211.0,244.5,1.6,10.5,391.0,336.84,268.68
2016,3,14,14,30,7.0,196.0,1.6,10.0,201.0,190.39,152.03
2016,3,14,14,45,398.0,160.0,1.65,10.0,391.5,319.09,255.81
2016,3,14,15,0,789.0,124.0,1.7,10.0,582.0,421.42,329.79
2016,3,14,15,15,590.0,160.0,1.7,9.5,488.5,345.73,268.66
2016,3,14,15,30,391.0,196.0,1.7,9.0,395.0,289.64,225.46
2016,3,14,15,45,542.5,150.0,1.75,9.0,397.0,263.12,197.09
2016,3,14,16,0,694.0,104.0,1.8,9.0,399.0,223.96,156.0
2016,3,14,16,15,652.0,97.5,1.7,8.5,347.5,174.64,114.62
2016,3,14,16,30,610.0,91.0,1.6,8.0,296.0,129.35,80.01
2016,3,14,16,45,555.0,82.0,1.55,8.0,244.5,85.53,52.92
2016,3,14,17,0,500.0,73.0,1.5,8.0,193.0,52.89,42.73
2016,3,14,17,15,408.0,61.5,1.45,7.5,143.5,45.52,35.87
2016,3,14,17,30,316.0,50.0,1.4,7.0,94.0,38.08,28.63
2016,3,14,17,45,158.0,34.0,1.4,6.5,56.0,26.44,16.88
2016,3,14,18,0,0.0,18.0,1.4,6.0,18.0,16.88,0.0
2016,3,14,18,15,0.0,9.0,1.4,5.5,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,6.5,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,13.0,1.0,4.0,16.0,38.19,0.0
2016,3,15,6,45,239.0,27.0,1.05,4.5,54.5,131.12,94.72
2016,3,15,7,0,392.0,41.0,1.1,5.0,93.0,216.28,173.09
2016,3,15,7,15,483.0,50.5,1.1,5.5,143.5,283.66,233.53
2016,3,15,7,30,574.0,60.0,1.1,6.0,194.0,358.18,298.12
2016,3,15,7,45,637.5,65.0,1.15,6.5,247.5,419.71,350.28
2016,3,15,8,0,701.0,70.0,1.2,7.0,301.0,484.78,403.4
2016,3,15,8,15,738.5,74.5,1.2,7.5,353.0,534.67,442.49
2016,3,15,8,30,776.0,79.0,1.2,8.0,405.0,587.7,482.62
2016,3,15,8,45,807.0,81.0,1.2,9.0,455.0,633.83,515.34
2016,3,15,9,0,838.0,83.0,1.2,10.0,505.0,679.39,546.09
2016,3,15,9,15,856.5,86.0,1.2,10.0,549.5,716.25,570.87
2016,3,15,9,30,875.0,89.0,1.2,10.0,594.0,747.35,591.31
2016,3,15,9,45,890.5,90.0,1.25,10.5,633.0,775.85,609.31
2016,3,15,10,0,906.0,91.0,1.3,11.0,672.0,801.97,625.56
2016,3,15,10,15,915.5,92.5,1.25,11.5,704.0,821.33,635.76
2016,3,15,10,30,925.0,94.0,1.2,12.0,736.0,837.75,643.97
2016,3,15,10,45,932.5,94.5,1.15,12.5,761.0,848.45,648.27
2016,3,15,11,0,940.0,95.0,1.1,13.0,786.0,855.96,650.54
2016,3,15,11,15,944.0,96.0,1.1,13.0,803.0,857.94,651.15
2016,3,15,11,30,948.0,97.0,1.1,13.0,820.0,856.6,649.74
2016,3,15,11,45,950.5,97.0,1.1,13.0,828.5,849.72,644.75
2016,3,15,12,0,953.0,97.0,1.1,13.0,837.0,839.57,637.74
2016,3,15,12,15,953.0,97.0,1.1,13.0,837.5,824.25,627.37
2016,3,15,12,30,953.0,97.0,1.1,13.0,838.0,805.8,615.0
2016,3,15,12,45,954.5,95.0,1.15,13.0,830.5,783.41,600.64
2016,3,15,13,0,956.0,93.0,1.2,13.0,823.0,758.01,584.16
2016,3,15,13,15,952.0,92.0,1.2,13.0,807.0,726.98,563.07
2016,3,15,13,30,948.0,91.0,1.2,13.0,791.0,693.44,538.44
2016,3,15,13,45,943.0,89.5,1.2,13.0,767.0,656.47,510.81
2016,3,15,14,0,938.0,88.0,1.2,13.0,743.0,617.38,481.0
2016,3,15,14,15,929.0,86.5,1.2,13.0,712.0,574.23,447.42
2016,3,15,14,30,920.0,85.0,1.2,13.0,681.0,529.65,411.83
2016,3,15,14,45,908.5,83.0,1.25,13.0,643.0,482.28,373.36
2016,3,15,15,0,897.0,81.0,1.3,13.0,605.0,434.13,333.03
2016,3,15,15,15,880.5,78.5,1.3,12.5,561.0,383.21,289.76
2016,3,15,15,30,864.0,76.0,1.3,12.0,517.0,332.44,245.42
2016,3,15,15,45,841.5,73.0,1.3,12.0,469.0,276.2,195.71
2016,3,15,16,0,819.0,70.0,1.3,12.0,421.0,225.04,150.16
2016,3,15,16,15,786.0,66.0,1.25,11.5,369.0,172.96,106.0
2016,3,15,16,30,753.0,62.0,1.2,11.0,317.0,123.79,68.04
2016,3,15,16,45,705.0,56.5,1.2,10.5,264.0,75.73,38.88
2016,3,15,17,0,657.0,51.0,1.2,10.0,211.0,36.96,28.01
2016,3,15,17,15,577.0,44.0,1.2,9.0,159.5,33.25,24.6
2016,3,15,17,30,497.0,37.0,1.2,8.0,108.0,26.91,18.57
2016,3,15,17,45,353.5,26.0,1.3,7.5,66.0,19.5,11.07
2016,3,15,18,0,210.0,15.0,1.4,7.0,24.0,11.54,0.0
2016,3,15,18,15,105.0,7.5,1.4,6.5,12.0,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,78.5,7.0,1.05,4.5,10.0,6.88,0.0
2016,3,16,6,30,157.0,14.0,0.9,5.0,20.0,60.89,0.0
2016,3,16,6,45,314.0,26.0,0.8,6.0,61.5,157.04,115.37
2016,3,16,7,0,471.0,38.0,0.7,7.0,103.0,245.96,195.33
2016,3,16,7,15,557.5,46.0,0.7,7.5,155.0,313.43,255.1
2016,3,16,7,30,644.0,54.0,0.7,8.0,207.0,387.62,318.24
2016,3,16,7,45,697.0,59.0,0.7,8.5,261.0,444.38,365.26
2016,3,16,8,0,750.0,64.0,0.7,9.0,315.0,506.45,414.4
2016,3,16,8,15,785.0,68.0,0.75,9.5,368.0,558.68,454.48
2016,3,16,8,30,820.0,72.0,0.8,10.0,421.0,611.24,493.53
2016,3,16,8,45,845.0,75.0,0.85,10.5,470.5,655.98,525.63
2016,3,16,9,0,870.0,78.0,0.9,11.0,520.0,695.8,552.3
2016,3,16,9,15,887.5,80.5,0.85,11.5,565.0,732.27,574.6
2016,3,16,9,30,905.0,83.0,0.8,12.0,610.0,766.8,595.07
2016,3,16,9,45,917.5,85.0,0.8,12.5,649.5,794.78,611.44
2016,3,16,10,0,930.0,87.0,0.8,13.0,689.0,820.16,625.97
2016,3,16,10,15,939.5,88.5,0.8,13.5,721.0,839.84,636.59
2016,3,16,10,30,949.0,90.0,0.8,14.0,753.0,856.51,645.27
2016,3,16,10,45,955.0,91.5,0.85,14.5,778.0,867.21,650.93
2016,3,16,11,0,961.0,93.0,0.9,15.0,803.0,874.62,654.59
2016,3,16,11,15,965.0,93.5,0.9,15.0,820.0,876.02,654.79
2016,3,16,11,30,969.0,94.0,0.9,15.0,837.0,874.04,652.98
2016,3,16,11,45,971.0,94.5,0.9,15.5,845.5,867.09,646.86
2016,3,16,12,0,973.0,95.0,0.9,16.0,854.0,856.78,638.72
2016,3,16,12,15,973.0,95.0,0.9,16.0,854.5,841.11,628.38
2016,3,16,12,30,973.0,95.0,0.9,16.0,855.0,822.25,616.04
2016,3,16,12,45,975.5,92.0,0.9,16.0,847.5,799.14,600.93
2016,3,16,13,0,978.0,89.0,0.9,16.0,840.0,772.92,583.76
2016,3,16,13,15,974.0,88.5,0.9,16.0,823.5,741.73,563.16
2016,3,16,13,30,970.0,88.0,0.9,16.0,807.0,707.95,539.38
2016,3,16,13,45,963.5,86.5,0.9,16.0,782.5,669.29,511.28
2016,3,16,14,0,957.0,85.0,0.9,16.0,758.0,628.57,481.06
2016,3,16,14,15,948.0,84.0,0.9,16.0,726.0,585.1,448.03
2016,3,16,14,30,939.0,83.0,0.9,16.0,694.0,540.16,412.98
2016,3,16,14,45,926.5,81.0,0.9,16.0,655.5,491.47,374.12
2016,3,16,15,0,914.0,79.0,0.9,16.0,617.0,442.05,333.53
2016,3,16,15,15,897.0,76.5,0.85,15.5,572.0,390.1,290.19
2016,3,16,15,30,880.0,74.0,0.8,15.0,527.0,338.33,245.82
2016,3,16,15,45,856.5,71.5,0.8,15.0,478.0,285.3,199.58
2016,3,16,16,0,833.0,69.0,0.8,15.0,429.0,229.6,151.24
2016,3,16,16,15,800.0,65.0,0.8,14.0,376.5,176.69,107.23
2016,3,16,16,30,767.0,61.0,0.8,13.0,324.0,126.67,68.94
2016,3,16,16,45,717.5,56.0,0.8,12.5,270.0,78.08,39.29
2016,3,16,17,0,668.0,51.0,0.8,12.0,216.0,36.79,27.63
2016,3,16,17,15,588.5,44.0,0.8,11.0,163.5,33.07,24.26
2016,3,16,17,30,509.0,37.0,0.8,10.0,111.0,26.75,18.31
2016,3,16,17,45,365.5,26.5,0.8,9.5,68.0,19.81,11.35
2016,3,16,18,0,222.0,16.0,0.8,9.0,25.0,12.36,0.0
2016,3,16,18,15,111.0,8.0,0.8,9.0,12.5,7.86,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,112.0,7.5,1.25,6.5,12.0,36.52,0.0
2016,3,17,6,30,224.0,15.0,1.2,7.0,24.0,94.84,0.0
2016,3,17,6,45,373.0,25.5,1.2,8.0,67.5,178.49,132.48
2016,3,17,7,0,522.0,36.0,1.2,9.0,111.0,262.82,208.53
2016,3,17,7,15,603.0,43.0,1.1,9.5,163.5,329.95,268.03
2016,3,17,7,30,684.0,50.0,1.0,10.0,216.0,402.99,329.86
2016,3,17,7,45,733.0,55.0,0.95,10.5,271.0,462.18,378.34
2016,3,17,8,0,782.0,60.0,0.9,11.0,326.0,523.56,426.28
2016,3,17,8,15,815.0,63.5,0.8,11.5,379.0,575.26,464.33
2016,3,17,8,30,848.0,67.0,0.7,12.0,432.0,627.12,500.75
2016,3,17,8,45,870.5,70.0,0.65,13.0,482.0,667.26,526.5
2016,3,17,9,0,893.0,73.0,0.6,14.0,532.0,710.07,552.08
2016,3,17,9,15,909.5,75.5,0.55,14.5,577.0,746.5,573.44
2016,3,17,9,30,926.0,78.0,0.5,15.0,622.0,780.86,592.99
2016,3,17,9,45,937.5,80.0,0.45,15.5,661.0,808.54,607.69
2016,3,17,10,0,949.0,82.0,0.4,16.0,700.0,833.51,620.48
2016,3,17,10,15,957.5,83.0,0.35,16.5,732.0,852.13,629.02
2016,3,17,10,30,966.0,84.0,0.3,17.0,764.0,867.66,635.62
2016,3,17,10,45,971.0,85.5,0.25,17.5,788.5,877.68,638.78
2016,3,17,11,0,976.0,87.0,0.2,18.0,813.0,884.34,640.01
2016,3,17,11,15,979.5,87.5,0.2,18.0,830.0,885.33,639.92
2016,3,17,11,30,983.0,88.0,0.2,18.0,847.0,882.9,637.89
2016,3,17,11,45,984.5,88.5,0.25,18.5,855.0,875.43,632.57
2016,3,17,12,0,986.0,89.0,0.3,19.0,863.0,864.57,625.32
2016,3,17,12,15,986.0,89.0,0.35,19.0,863.0,848.71,616.21
2016,3,17,12,30,986.0,89.0,0.4,19.0,863.0,829.61,605.12
2016,3,17,12,45,983.5,88.5,0.45,19.0,854.5,805.03,590.49
2016,3,17,13,0,981.0,88.0,0.5,19.0,846.0,777.52,573.9
2016,3,17,13,15,976.5,87.5,0.5,19.0,829.5,745.84,553.63
2016,3,17,13,30,972.0,87.0,0.5,19.0,813.0,711.61,530.49
2016,3,17,13,45,965.5,86.0,0.55,19.0,788.0,673.29,504.11
2016,3,17,14,0,959.0,85.0,0.6,19.0,763.0,632.9,475.51
2016,3,17,14,15,950.0,83.5,0.6,18.5,731.0,588.82,443.71
2016,3,17,14,30,941.0,82.0,0.6,18.0,699.0,543.28,409.77
2016,3,17,14,45,928.0,80.5,0.6,18.0,660.0,494.66,371.7
2016,3,17,15,0,915.0,79.0,0.6,18.0,621.0,445.36,331.94
2016,3,17,15,15,898.5,76.5,0.55,18.0,576.0,393.46,288.8
2016,3,17,15,30,882.0,74.0,0.5,18.0,531.0,341.7,244.74
2016,3,17,15,45,858.0,71.5,0.5,18.0,481.5,288.35,199.13
2016,3,17,16,0,834.0,69.0,0.5,18.0,432.0,232.37,151.38
2016,3,17,16,15,801.0,65.5,0.5,17.0,379.5,179.73,108.19
2016,3,17,16,30,768.0,62.0,0.5,16.0,327.0,129.99,70.44
2016,3,17,16,45,719.0,57.0,0.55,15.5,273.0,81.22,40.55
2016,3,17,17,0,670.0,52.0,0.6,15.0,219.0,37.53,27.93
2016,3,17,17,15,591.5,45.0,0.65,14.0,166.5,33.83,24.64
2016,3,17,17,30,513.0,38.0,0.7,13.0,114.0,27.47,18.72
2016,3,17,17,45,371.0,27.5,0.8,12.5,70.5,20.58,11.93
2016,3,17,18,0,229.0,17.0,0.9,12.0,27.0,13.18,0.0
2016,3,17,18,15,114.5,8.5,0.85,11.5,13.5,8.36,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.0,36.92,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,26.0,96.69,16.82
2016,3,18,6,45,359.0,28.0,0.85,7.5,69.5,178.16,134.17
2016,3,18,7,0,502.0,39.0,0.8,8.0,113.0,264.08,210.63
2016,3,18,7,15,582.0,46.0,0.8,8.5,165.5,329.68,268.58
2016,3,18,7,30,662.0,53.0,0.8,9.0,218.0,398.87,327.36
2016,3,18,7,45,468.0,93.0,0.8,9.5,222.5,367.75,303.23
2016,3,18,8,0,274.0,133.0,0.8,10.0,227.0,312.08,257.51
2016,3,18,8,15,160.0,154.5,0.75,10.0,211.5,267.86,220.52
2016,3,18,8,30,46.0,176.0,0.7,10.0,196.0,214.95,175.04
2016,3,18,8,45,92.5,205.5,0.7,10.5,251.5,278.56,226.64
2016,3,18,9,0,139.0,235.0,0.7,11.0,307.0,351.84,283.57
2016,3,18,9,15,176.0,255.0,0.7,11.5,354.0,401.83,320.93
2016,3,18,9,30,213.0,275.0,0.7,12.0,401.0,452.86,358.38
2016,3,18,9,45,255.0,287.5,0.7,12.5,448.0,507.67,397.87
2016,3,18,10,0,297.0,300.0,0.7,13.0,495.0,555.36,431.37
2016,3,18,10,15,422.0,274.5,0.7,13.0,565.5,635.37,490.49
2016,3,18,10,30,547.0,249.0,0.7,13.0,636.0,710.92,544.67
2016,3,18,10,45,750.5,172.0,0.7,13.5,722.5,799.3,606.77
2016,3,18,11,0,954.0,95.0,0.7,14.0,809.0,878.79,656.83
2016,3,18,11,15,958.0,96.0,0.7,14.0,826.0,880.61,656.2
2016,3,18,11,30,962.0,97.0,0.7,14.0,843.0,879.05,654.68
2016,3,18,11,45,964.0,97.0,0.7,14.5,851.5,871.5,648.2
2016,3,18,12,0,966.0,97.0,0.7,15.0,860.0,860.63,639.76
2016,3,18,12,15,966.0,97.5,0.7,15.0,860.5,845.42,629.8
2016,3,18,12,30,966.0,98.0,0.7,15.0,861.0,827.04,617.87
2016,3,18,12,45,949.0,105.0,0.75,15.0,849.0,799.46,600.69
2016,3,18,13,0,932.0,112.0,0.8,15.0,837.0,769.57,581.89
2016,3,18,13,15,928.0,111.5,0.8,15.0,820.5,739.31,561.82
2016,3,18,13,30,924.0,111.0,0.8,15.0,804.0,706.62,538.49
2016,3,18,13,45,915.5,110.5,0.8,15.0,779.0,668.88,511.13
2016,3,18,14,0,907.0,110.0,0.8,15.0,754.0,629.32,481.89
2016,3,18,14,15,897.0,108.0,0.8,14.5,722.0,585.98,450.02
2016,3,18,14,30,887.0,106.0,0.8,14.0,690.0,538.84,414.43
2016,3,18,14,45,873.5,103.5,0.85,14.0,651.5,490.82,376.61
2016,3,18,15,0,860.0,101.0,0.9,14.0,613.0,442.34,337.16
2016,3,18,15,15,841.5,98.0,0.95,13.5,568.5,391.37,295.13
2016,3,18,15,30,823.0,95.0,1.0,13.0,524.0,340.91,252.19
2016,3,18,15,45,799.0,90.5,1.05,12.5,475.5,288.39,206.8
2016,3,18,16,0,775.0,86.0,1.1,12.0,427.0,237.44,162.37
2016,3,18,16,15,739.5,81.5,1.1,11.5,374.5,183.0,116.44
2016,3,18,16,30,704.0,77.0,1.1,11.0,322.0,134.97,78.78
2016,3,18,16,45,653.0,70.5,1.1,10.5,269.0,87.81,48.46
2016,3,18,17,0,602.0,64.0,1.1,10.0,216.0,45.97,36.17
2016,3,18,17,15,519.0,55.0,1.05,9.5,164.5,39.37,30.13
2016,3,18,17,30,436.0,46.0,1.0,9.0,113.0,34.61,25.48
2016,3,18,17,45,301.0,33.0,1.0,8.5,70.5,25.62,16.63
2016,3,18,18,0,166.0,20.0,1.0,8.0,28.0,15.68,0.22
2016,3,18,18,15,83.0,10.0,0.95,7.5,14.0,9.83,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,6.5,9.0,8.85,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,17.73,2.11
2016,3,19,6,45,54.0,37.0,0.35,7.5,45.0,66.41,49.02
2016,3,19,7,0,108.0,56.0,0.3,8.0,72.0,111.58,88.87
2016,3,19,7,15,129.0,78.0,0.3,8.5,105.0,150.0,122.63
2016,3,19,7,30,150.0,100.0,0.3,9.0,138.0,189.49,156.4
2016,3,19,7,45,165.0,121.5,0.35,9.5,172.0,226.27,186.97
2016,3,19,8,0,180.0,143.0,0.4,10.0,206.0,263.66,217.16
2016,3,19,8,15,234.0,161.0,0.4,10.5,256.0,328.79,268.85
2016,3,19,8,30,288.0,179.0,0.4,11.0,306.0,389.83,315.66
2016,3,19,8,45,316.5,196.5,0.45,11.5,350.0,435.59,349.52
2016,3,19,9,0,345.0,214.0,0.5,12.0,394.0,481.96,383.25
2016,3,19,9,15,605.5,150.5,0.5,12.0,499.0,621.43,489.71
2016,3,19,9,30,866.0,87.0,0.5,12.0,604.0,753.81,582.34
2016,3,19,9,45,876.0,90.0,0.5,12.5,641.5,780.17,596.0
2016,3,19,10,0,886.0,93.0,0.5,13.0,679.0,803.96,609.39
2016,3,19,10,15,895.5,94.5,0.5,13.0,710.0,822.98,620.68
2016,3,19,10,30,905.0,96.0,0.5,13.0,741.0,839.12,630.17
2016,3,19,10,45,912.5,96.5,0.5,13.5,765.5,849.57,634.83
2016,3,19,11,0,920.0,97.0,0.5,14.0,790.0,856.9,637.61
2016,3,19,11,15,924.0,98.0,0.5,14.0,806.5,858.69,638.08
2016,3,19,11,30,928.0,99.0,0.5,14.0,823.0,857.23,636.64
2016,3,19,11,45,696.5,211.0,0.55,14.5,757.5,779.15,583.25
2016,3,19,12,0,465.0,323.0,0.6,15.0,692.0,694.25,519.92
2016,3,19,12,15,415.5,344.5,0.6,15.0,674.5,663.86,498.59
2016,3,19,12,30,366.0,366.0,0.6,15.0,657.0,636.3,478.33
2016,3,19,12,45,436.0,334.5,0.6,15.0,677.5,647.19,487.76
2016,3,19,13,0,506.0,303.0,0.6,15.0,698.0,652.63,492.73
2016,3,19,13,15,721.5,196.0,0.6,15.0,746.5,681.38,516.93
2016,3,19,13,30,937.0,89.0,0.6,15.0,795.0,697.3,530.9
2016,3,19,13,45,930.5,88.0,0.65,15.0,771.0,660.01,503.98
2016,3,19,14,0,924.0,87.0,0.7,15.0,747.0,620.73,475.58
2016,3,19,14,15,916.0,86.0,0.7,14.5,716.5,578.86,444.73
2016,3,19,14,30,908.0,85.0,0.7,14.0,686.0,535.52,411.77
2016,3,19,14,45,895.5,83.5,0.7,14.0,648.5,488.38,374.19
2016,3,19,15,0,883.0,82.0,0.7,14.0,611.0,440.59,334.98
2016,3,19,15,15,867.0,79.5,0.7,13.5,567.5,390.2,293.19
2016,3,19,15,30,851.0,77.0,0.7,13.0,524.0,339.95,250.26
2016,3,19,15,45,828.5,74.5,0.75,13.0,476.0,284.41,202.12
2016,3,19,16,0,806.0,72.0,0.8,13.0,428.0,234.01,157.76
2016,3,19,16,15,774.0,68.0,0.85,12.5,377.0,182.32,113.92
2016,3,19,16,30,742.0,64.0,0.9,12.0,326.0,133.46,75.34
2016,3,19,16,45,693.0,59.5,0.95,11.5,273.0,86.22,44.89
2016,3,19,17,0,644.0,55.0,1.0,11.0,220.0,44.11,34.35
2016,3,19,17,15,568.0,48.0,0.95,10.5,168.5,33.1,24.37
2016,3,19,17,30,492.0,41.0,0.9,10.0,117.0,29.79,21.11
2016,3,19,17,45,246.0,36.0,0.9,9.5,74.0,27.67,18.44
2016,3,19,18,0,0.0,31.0,0.9,9.0,31.0,27.43,7.38
2016,3,19,18,15,0.0,15.5,0.9,8.5,15.5,15.24,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,6,15,25.5,9.5,0.75,7.5,11.0,16.3,0.0
2016,3,20,6,30,51.0,19.0,0.7,8.0,22.0,43.36,17.96
2016,3,20,6,45,102.0,38.0,0.7,9.0,51.5,90.82,68.53
2016,3,20,7,0,153.0,57.0,0.7,10.0,81.0,137.52,109.82
2016,3,20,7,15,177.0,78.0,0.7,10.5,116.0,178.45,145.77
2016,3,20,7,30,201.0,99.0,0.7,11.0,151.0,220.75,181.8
2016,3,20,7,45,214.5,120.5,0.75,11.5,187.0,259.28,213.62
2016,3,20,8,0,228.0,142.0,0.8,12.0,223.0,298.14,244.71
2016,3,20,8,15,255.0,162.0,0.8,12.0,265.5,343.81,280.84
2016,3,20,8,30,282.0,182.0,0.8,12.0,308.0,390.51,316.88
2016,3,20,8,45,291.0,203.5,0.85,12.5,345.5,427.4,343.89
2016,3,20,9,0,300.0,225.0,0.9,13.0,383.0,463.7,369.96
2016,3,20,9,15,294.0,247.0,0.9,13.0,412.5,488.8,387.28
2016,3,20,9,30,288.0,269.0,0.9,13.0,442.0,512.38,403.32
2016,3,20,9,45,330.5,278.0,0.95,13.5,488.5,558.04,436.27
2016,3,20,10,0,373.0,287.0,1.0,14.0,535.0,604.01,468.65
2016,3,20,10,15,638.5,192.5,1.0,14.0,641.0,730.18,563.73
2016,3,20,10,30,904.0,98.0,1.0,14.0,747.0,844.12,640.95
2016,3,20,10,45,908.5,100.5,1.05,14.0,771.0,854.16,646.06
2016,3,20,11,0,913.0,103.0,1.1,14.0,795.0,861.03,650.58
2016,3,20,11,15,917.0,104.0,1.1,14.0,811.0,862.72,651.03
2016,3,20,11,30,921.0,105.0,1.1,14.0,827.0,861.19,649.52
2016,3,20,11,45,536.5,255.0,1.15,14.0,676.5,695.18,531.6
2016,3,20,12,0,152.0,405.0,1.2,14.0,526.0,522.26,399.21
2016,3,20,12,15,132.5,402.0,1.2,14.0,507.5,498.69,382.94
2016,3,20,12,30,113.0,399.0,1.2,14.0,489.0,473.7,364.3
2016,3,20,12,45,77.5,370.0,1.2,14.0,431.5,414.85,320.32
2016,3,20,13,0,42.0,341.0,1.2,14.0,374.0,357.95,277.38
2016,3,20,13,15,56.0,348.0,1.2,14.0,391.5,371.04,288.05
2016,3,20,13,30,70.0,355.0,1.2,14.0,409.0,382.88,297.27
2016,3,20,13,45,68.5,342.5,1.2,14.0,393.5,365.88,284.56
2016,3,20,14,0,67.0,330.0,1.2,14.0,378.0,348.92,272.01
2016,3,20,14,15,43.5,288.0,1.2,13.5,319.0,293.56,230.2
2016,3,20,14,30,20.0,246.0,1.2,13.0,260.0,243.42,191.92
2016,3,20,14,45,19.5,233.0,1.2,13.0,246.0,229.44,181.45
2016,3,20,15,0,19.0,220.0,1.2,13.0,232.0,215.49,170.77
2016,3,20,15,15,17.5,205.0,1.15,12.5,215.5,199.4,158.58
2016,3,20,15,30,16.0,190.0,1.1,12.0,199.0,183.46,146.4
2016,3,20,15,45,159.0,185.0,1.1,12.0,256.5,207.55,162.23
2016,3,20,16,0,302.0,180.0,1.1,12.0,314.0,219.73,166.07
2016,3,20,16,15,291.0,159.5,1.05,11.5,276.5,182.68,135.39
2016,3,20,16,30,280.0,139.0,1.0,11.0,239.0,146.77,106.72
2016,3,20,16,45,265.0,117.5,0.95,11.0,200.0,111.09,80.2
2016,3,20,17,0,250.0,96.0,0.9,11.0,161.0,77.21,59.01
2016,3,20,17,15,219.5,76.0,0.9,10.5,123.5,60.0,48.54
2016,3,20,17,30,189.0,56.0,0.9,10.0,86.0,45.18,34.86
2016,3,20,17,45,126.5,38.0,0.9,10.0,54.5,31.29,21.62
2016,3,20,18,0,64.0,20.0,0.9,10.0,23.0,16.89,3.7
2016,3,20,18,15,32.0,10.0,0.9,10.0,11.5,9.83,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,0.9,7.5,11.5,14.76,0.0
2016,3,21,6,30,32.0,21.0,0.9,8.0,23.0,36.36,17.35
2016,3,21,6,45,78.0,41.5,0.9,8.5,52.5,81.1,61.37
2016,3,21,7,0,124.0,62.0,0.9,9.0,82.0,132.43,106.5
2016,3,21,7,15,150.5,84.0,0.95,9.0,117.5,174.37,143.54
2016,3,21,7,30,177.0,106.0,1.0,9.0,153.0,217.95,181.18
2016,3,21,7,45,199.5,125.5,1.05,9.5,189.0,257.87,214.49
2016,3,21,8,0,222.0,145.0,1.1,10.0,225.0,299.01,247.87
2016,3,21,8,15,330.0,151.0,1.15,10.0,289.5,378.66,313.1
2016,3,21,8,30,438.0,157.0,1.2,10.0,354.0,473.77,388.31
2016,3,21,8,45,399.0,186.0,1.25,10.0,381.0,490.96,399.37
2016,3,21,9,0,360.0,215.0,1.3,10.0,408.0,496.63,402.13
2016,3,21,9,15,373.0,232.5,1.3,10.0,446.0,532.43,428.48
2016,3,21,9,30,386.0,250.0,1.3,10.0,484.0,567.45,453.58
2016,3,21,9,45,372.5,271.5,1.35,10.5,509.0,585.14,464.41
2016,3,21,10,0,359.0,293.0,1.4,11.0,534.0,600.76,473.79
2016,3,21,10,15,435.5,279.5,1.45,11.0,585.0,656.76,515.95
2016,3,21,10,30,512.0,266.0,1.5,11.0,636.0,706.64,552.87
2016,3,21,10,45,272.5,290.5,1.55,11.0,488.0,528.6,416.85
2016,3,21,11,0,33.0,315.0,1.6,11.0,340.0,342.9,269.82
2016,3,21,11,15,18.0,236.0,1.6,11.0,250.0,245.3,194.27
2016,3,21,11,30,3.0,157.0,1.6,11.0,160.0,154.99,121.98
2016,3,21,11,45,5.0,169.5,1.65,11.5,174.0,168.67,133.03
2016,3,21,12,0,7.0,182.0,1.7,12.0,188.0,182.23,143.64
2016,3,21,12,15,7.0,182.0,1.7,12.0,188.0,181.93,143.34
2016,3,21,12,30,7.0,182.0,1.7,12.0,188.0,181.61,143.09
2016,3,21,12,45,9.0,206.5,1.7,12.0,214.5,206.37,162.89
2016,3,21,13,0,11.0,231.0,1.7,12.0,241.0,230.79,182.24
2016,3,21,13,15,10.5,227.0,1.7,12.0,236.0,225.9,178.39
2016,3,21,13,30,10.0,223.0,1.7,12.0,231.0,221.02,174.67
2016,3,21,13,45,5.0,146.0,1.7,12.0,150.0,143.99,113.1
2016,3,21,14,0,0.0,69.0,1.7,12.0,69.0,66.79,50.09
2016,3,21,14,15,0.0,105.0,1.65,11.5,105.0,101.55,79.14
2016,3,21,14,30,0.0,141.0,1.6,11.0,141.0,135.66,107.44
2016,3,21,14,45,0.0,142.0,1.6,11.0,142.0,136.38,108.19
2016,3,21,15,0,0.0,143.0,1.6,11.0,143.0,137.04,109.0
2016,3,21,15,15,0.0,82.5,1.6,10.5,82.5,79.81,61.93
2016,3,21,15,30,0.0,22.0,1.6,10.0,22.0,21.25,12.58
2016,3,21,15,45,2.0,85.0,1.6,10.0,86.0,82.77,65.08
2016,3,21,16,0,4.0,148.0,1.6,10.0,150.0,139.69,113.01
2016,3,21,16,15,2.0,111.0,1.5,9.5,112.0,105.5,84.73
2016,3,21,16,30,0.0,74.0,1.4,9.0,74.0,71.33,56.14
2016,3,21,16,45,0.0,62.0,1.35,9.0,62.0,59.92,46.49
2016,3,21,17,0,0.0,50.0,1.3,9.0,50.0,48.3,36.46
2016,3,21,17,15,148.5,56.0,1.3,8.5,80.0,45.03,35.43
2016,3,21,17,30,297.0,62.0,1.3,8.0,110.0,47.05,36.88
2016,3,21,17,45,206.0,43.0,1.3,8.0,70.5,33.29,23.64
2016,3,21,18,0,115.0,24.0,1.3,8.0,31.0,18.82,6.04
2016,3,21,18,15,57.5,12.0,1.3,7.5,15.5,11.8,0.0
2016,3,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.0,12.0,1.1,5.5,20.0,46.19,0.0
2016,3,22,6,30,244.0,24.0,1.1,6.0,40.0,122.4,76.39
2016,3,22,6,45,379.0,35.0,1.15,6.5,86.0,200.29,157.0
2016,3,22,7,0,514.0,46.0,1.2,7.0,132.0,286.81,233.32
2016,3,22,7,15,589.5,53.0,1.2,7.0,185.5,352.53,291.75
2016,3,22,7,30,665.0,60.0,1.2,7.0,239.0,423.75,352.69
2016,3,22,7,45,434.0,104.5,1.3,7.5,231.0,370.87,310.02
2016,3,22,8,0,203.0,149.0,1.4,8.0,223.0,285.99,238.79
2016,3,22,8,15,250.0,167.0,1.4,8.0,271.5,348.43,290.39
2016,3,22,8,30,297.0,185.0,1.4,8.0,320.0,406.08,336.3
2016,3,22,8,45,347.0,197.0,1.45,8.5,371.5,461.09,378.89
2016,3,22,9,0,397.0,209.0,1.5,9.0,423.0,518.03,422.03
2016,3,22,9,15,201.0,196.0,1.5,9.0,305.0,365.44,298.67
2016,3,22,9,30,5.0,183.0,1.5,9.0,187.0,184.28,147.97
2016,3,22,9,45,234.5,221.0,1.55,9.5,380.0,423.47,345.26
2016,3,22,10,0,464.0,259.0,1.6,10.0,573.0,657.16,522.65
2016,3,22,10,15,445.0,280.5,1.6,10.0,592.5,667.31,526.17
2016,3,22,10,30,426.0,302.0,1.6,10.0,612.0,675.05,530.14
2016,3,22,10,45,240.0,324.0,1.65,10.5,500.0,537.62,423.53
2016,3,22,11,0,54.0,346.0,1.7,11.0,388.0,392.22,308.27
2016,3,22,11,15,249.0,337.5,1.7,11.0,534.5,553.11,435.97
2016,3,22,11,30,444.0,329.0,1.7,11.0,681.0,704.6,549.09
2016,3,22,11,45,315.0,369.0,1.7,11.0,620.5,628.72,489.07
2016,3,22,12,0,186.0,409.0,1.7,11.0,560.0,554.47,431.39
2016,3,22,12,15,196.5,408.5,1.7,11.0,567.5,556.2,433.37
2016,3,22,12,30,207.0,408.0,1.7,11.0,575.0,556.91,434.01
2016,3,22,12,45,285.5,387.5,1.75,11.0,615.5,589.13,459.87
2016,3,22,13,0,364.0,367.0,1.8,11.0,656.0,615.46,480.81
2016,3,22,13,15,223.5,366.5,1.85,11.0,543.0,504.4,395.93
2016,3,22,13,30,83.0,366.0,1.9,11.0,430.0,402.17,316.55
2016,3,22,13,45,45.0,280.0,1.95,11.0,314.5,294.11,233.39
2016,3,22,14,0,7.0,194.0,2.0,11.0,199.0,190.35,151.06
2016,3,22,14,15,223.5,231.0,2.0,10.5,381.5,337.07,271.56
2016,3,22,14,30,440.0,268.0,2.0,10.0,564.0,466.94,372.3
2016,3,22,14,45,476.5,238.5,2.05,10.0,543.0,435.84,346.39
2016,3,22,15,0,513.0,209.0,2.1,10.0,522.0,401.03,317.54
2016,3,22,15,15,444.0,211.0,2.1,9.5,468.0,350.38,276.5
2016,3,22,15,30,375.0,213.0,2.1,9.0,414.0,308.98,242.85
2016,3,22,15,45,405.0,185.5,2.1,9.0,384.5,269.03,207.65
2016,3,22,16,0,435.0,158.0,2.1,9.0,355.0,229.39,171.82
2016,3,22,16,15,217.5,95.5,2.0,8.5,194.0,119.67,87.71
2016,3,22,16,30,0.0,33.0,1.9,8.0,33.0,31.86,22.17
2016,3,22,16,45,0.0,27.5,1.85,8.0,27.5,26.54,17.63
2016,3,22,17,0,0.0,22.0,1.8,8.0,22.0,21.22,12.98
2016,3,22,17,15,267.5,32.0,1.7,7.5,76.0,19.98,12.71
2016,3,22,17,30,535.0,42.0,1.6,7.0,130.0,30.17,21.81
2016,3,22,17,45,404.0,32.0,1.55,6.5,84.5,23.93,15.6
2016,3,22,18,0,273.0,22.0,1.5,6.0,39.0,17.25,6.02
2016,3,22,18,15,136.5,11.0,1.45,6.0,19.5,10.81,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,59.0,12.5,1.0,4.5,16.5,29.19,0.0
2016,3,23,6,30,118.0,25.0,1.0,5.0,33.0,82.84,54.47
2016,3,23,6,45,176.0,43.5,1.0,5.5,68.0,133.64,105.66
2016,3,23,7,0,234.0,62.0,1.0,6.0,103.0,186.74,153.4
2016,3,23,7,15,267.5,81.0,1.0,6.5,143.0,226.45,189.05
2016,3,23,7,30,301.0,100.0,1.0,7.0,183.0,275.47,231.16
2016,3,23,7,45,327.0,116.5,1.0,7.5,223.5,319.31,267.58
2016,3,23,8,0,353.0,133.0,1.0,8.0,264.0,372.45,310.11
2016,3,23,8,15,341.0,157.5,1.0,8.5,299.0,395.82,327.35
2016,3,23,8,30,329.0,182.0,1.0,9.0,334.0,425.1,348.65
2016,3,23,8,45,279.5,212.0,1.05,9.5,350.5,432.44,351.77
2016,3,23,9,0,230.0,242.0,1.1,10.0,367.0,427.64,345.57
2016,3,23,9,15,457.0,198.5,1.05,10.5,472.0,569.38,456.48
2016,3,23,9,30,684.0,155.0,1.0,11.0,577.0,709.33,559.37
2016,3,23,9,45,639.0,185.0,0.95,11.5,598.0,716.78,558.98
2016,3,23,10,0,594.0,215.0,0.9,12.0,619.0,717.27,555.37
2016,3,23,10,15,545.0,245.0,0.85,12.0,628.5,713.85,549.98
2016,3,23,10,30,496.0,275.0,0.8,12.0,638.0,706.8,542.15
2016,3,23,10,45,734.5,184.0,0.8,12.5,740.5,813.44,619.43
2016,3,23,11,0,973.0,93.0,0.8,13.0,843.0,911.07,681.34
2016,3,23,11,15,755.5,197.5,0.8,13.0,787.5,839.87,631.98
2016,3,23,11,30,538.0,302.0,0.8,13.0,732.0,757.01,571.04
2016,3,23,11,45,761.0,198.0,0.8,13.5,812.0,829.03,625.02
2016,3,23,12,0,984.0,94.0,0.8,14.0,892.0,889.56,662.9
2016,3,23,12,15,781.0,195.5,0.8,14.0,828.5,815.88,612.95
2016,3,23,12,30,578.0,297.0,0.8,14.0,765.0,739.82,556.87
2016,3,23,12,45,773.0,198.5,0.85,14.0,817.5,775.51,587.53
2016,3,23,13,0,968.0,100.0,0.9,14.0,870.0,799.76,605.75
2016,3,23,13,15,758.0,190.5,0.95,14.0,786.5,710.96,542.55
2016,3,23,13,30,548.0,281.0,1.0,14.0,703.0,630.1,482.37
2016,3,23,13,45,531.5,274.0,1.05,14.0,673.0,591.58,455.47
2016,3,23,14,0,515.0,267.0,1.1,14.0,643.0,553.0,427.47
2016,3,23,14,15,567.0,236.0,1.1,13.5,633.5,530.82,412.09
2016,3,23,14,30,619.0,205.0,1.1,13.0,624.0,503.62,391.93
2016,3,23,14,45,676.5,170.5,1.1,13.0,604.5,470.14,365.31
2016,3,23,15,0,734.0,136.0,1.1,13.0,585.0,430.86,332.9
2016,3,23,15,15,793.5,112.5,1.1,12.5,567.0,399.15,304.92
2016,3,23,15,30,853.0,89.0,1.1,12.0,549.0,357.74,267.55
2016,3,23,15,45,828.0,86.0,1.1,12.0,499.0,304.4,220.69
2016,3,23,16,0,803.0,83.0,1.1,12.0,449.0,252.69,174.93
2016,3,23,16,15,769.5,79.0,1.1,11.5,396.0,200.5,130.16
2016,3,23,16,30,736.0,75.0,1.1,11.0,343.0,151.36,90.38
2016,3,23,16,45,687.5,69.0,1.1,10.5,289.0,98.9,53.64
2016,3,23,17,0,639.0,63.0,1.1,10.0,235.0,54.95,33.11
2016,3,23,17,15,562.5,55.0,1.1,9.0,182.0,38.36,29.35
2016,3,23,17,30,486.0,47.0,1.1,8.0,129.0,34.48,25.63
2016,3,23,17,45,355.0,35.5,1.15,7.5,83.5,27.02,18.34
2016,3,23,18,0,224.0,24.0,1.2,7.0,38.0,19.05,7.96
2016,3,23,18,15,112.0,12.0,1.2,6.5,19.0,11.8,0.0
2016,3,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,6,15,119.5,13.0,1.05,5.5,22.0,47.55,0.0
2016,3,24,6,30,239.0,26.0,1.1,6.0,44.0,128.08,89.14
2016,3,24,6,45,357.0,38.0,1.15,7.0,89.5,198.71,157.32
2016,3,24,7,0,475.0,50.0,1.2,8.0,135.0,279.36,227.93
2016,3,24,7,15,547.5,58.0,1.2,8.5,187.0,343.84,284.21
2016,3,24,7,30,620.0,66.0,1.2,9.0,239.0,413.58,342.69
2016,3,24,7,45,663.0,72.5,1.25,9.5,291.5,469.73,388.4
2016,3,24,8,0,706.0,79.0,1.3,10.0,344.0,527.71,433.92
2016,3,24,8,15,708.0,86.0,1.25,10.5,383.5,561.6,458.61
2016,3,24,8,30,710.0,93.0,1.2,11.0,423.0,593.67,481.14
2016,3,24,8,45,758.5,96.5,1.2,11.5,482.5,650.17,521.88
2016,3,24,9,0,807.0,100.0,1.2,12.0,542.0,709.61,562.03
2016,3,24,9,15,825.0,103.5,1.15,12.0,586.5,746.07,585.27
2016,3,24,9,30,843.0,107.0,1.1,12.0,631.0,780.69,607.1
2016,3,24,9,45,840.0,117.5,1.1,12.5,666.0,804.14,620.47
2016,3,24,10,0,837.0,128.0,1.1,13.0,701.0,824.45,631.75
2016,3,24,10,15,848.0,130.0,1.1,13.0,732.0,844.11,643.78
2016,3,24,10,30,859.0,132.0,1.1,13.0,763.0,861.01,653.99
2016,3,24,10,45,870.5,131.0,1.15,13.5,788.5,872.27,660.05
2016,3,24,11,0,882.0,130.0,1.2,14.0,814.0,880.54,664.27
2016,3,24,11,15,887.0,131.0,1.2,14.0,830.5,878.98,662.53
2016,3,24,11,30,892.0,132.0,1.2,14.0,847.0,877.97,661.43
2016,3,24,11,45,898.5,130.0,1.2,14.5,856.0,872.06,655.96
2016,3,24,12,0,905.0,128.0,1.2,15.0,865.0,863.0,648.58
2016,3,24,12,15,905.5,128.5,1.2,15.0,865.5,848.47,638.87
2016,3,24,12,30,906.0,129.0,1.2,15.0,866.0,830.96,627.31
2016,3,24,12,45,920.5,119.5,1.25,15.0,862.0,811.46,615.12
2016,3,24,13,0,935.0,110.0,1.3,15.0,858.0,788.55,600.58
2016,3,24,13,15,931.5,109.0,1.3,14.5,841.5,757.74,581.03
