Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,13,30,928.0,108.0,1.3,14.0,825.0,724.47,559.04
2016,3,24,13,45,924.0,106.0,1.35,14.0,801.0,687.66,532.56
2016,3,24,14,0,920.0,104.0,1.4,14.0,777.0,648.75,503.86
2016,3,24,14,15,910.5,102.0,1.4,14.0,745.0,604.84,470.33
2016,3,24,14,30,901.0,100.0,1.4,14.0,713.0,559.62,434.95
2016,3,24,14,45,890.5,97.0,1.45,14.0,674.5,511.93,396.98
2016,3,24,15,0,880.0,94.0,1.5,14.0,636.0,463.46,357.18
2016,3,24,15,15,862.5,91.5,1.5,13.5,591.5,408.68,311.82
2016,3,24,15,30,845.0,89.0,1.5,13.0,547.0,357.59,267.95
2016,3,24,15,45,809.0,89.5,1.5,13.0,496.0,304.59,221.61
2016,3,24,16,0,773.0,90.0,1.5,13.0,445.0,254.39,177.45
2016,3,24,16,15,739.0,85.5,1.5,12.5,392.5,199.61,130.64
2016,3,24,16,30,705.0,81.0,1.5,12.0,340.0,151.17,91.29
2016,3,24,16,45,653.0,75.0,1.5,11.5,286.0,103.44,58.11
2016,3,24,17,0,601.0,69.0,1.5,11.0,232.0,61.15,37.68
2016,3,24,17,15,527.0,60.0,1.45,10.5,180.0,42.53,32.92
2016,3,24,17,30,453.0,51.0,1.4,10.0,128.0,37.97,28.56
2016,3,24,17,45,342.0,37.5,1.4,9.5,84.0,28.74,19.73
2016,3,24,18,0,231.0,24.0,1.4,9.0,40.0,18.86,8.32
2016,3,24,18,15,115.5,12.0,1.35,8.5,20.0,11.8,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,6,15,137.0,14.5,1.1,5.5,25.5,54.74,0.0
2016,3,25,6,30,274.0,29.0,1.1,6.0,51.0,145.5,104.74
2016,3,25,6,45,387.5,40.5,1.1,6.5,97.5,215.06,171.3
2016,3,25,7,0,501.0,52.0,1.1,7.0,144.0,295.22,241.89
2016,3,25,7,15,572.0,60.0,1.1,7.5,197.0,360.51,298.73
2016,3,25,7,30,643.0,68.0,1.1,8.0,250.0,430.85,357.44
2016,3,25,7,45,684.5,74.5,1.15,8.5,303.5,487.26,403.13
2016,3,25,8,0,726.0,81.0,1.2,9.0,357.0,545.33,448.47
2016,3,25,8,15,758.0,85.0,1.2,9.5,409.0,593.24,484.28
2016,3,25,8,30,790.0,89.0,1.2,10.0,461.0,643.93,520.99
2016,3,25,8,45,818.0,90.5,1.3,10.5,510.5,688.76,552.46
2016,3,25,9,0,846.0,92.0,1.4,11.0,560.0,732.74,582.25
2016,3,25,9,15,862.5,94.5,1.4,11.0,603.5,767.97,605.41
2016,3,25,9,30,879.0,97.0,1.4,11.0,647.0,796.96,624.02
2016,3,25,9,45,893.0,98.0,1.4,11.5,685.5,824.37,640.34
2016,3,25,10,0,907.0,99.0,1.4,12.0,724.0,849.31,654.82
2016,3,25,10,15,915.5,101.0,1.35,12.0,755.0,868.09,665.59
2016,3,25,10,30,924.0,103.0,1.3,12.0,786.0,883.88,674.39
2016,3,25,10,45,929.5,104.0,1.3,12.5,810.0,892.99,678.24
2016,3,25,11,0,935.0,105.0,1.3,13.0,834.0,898.9,680.13
2016,3,25,11,15,939.0,105.5,1.25,13.0,850.0,899.77,679.29
2016,3,25,11,30,943.0,106.0,1.2,13.0,866.0,897.35,676.45
2016,3,25,11,45,945.5,106.0,1.2,13.5,874.0,889.89,669.94
2016,3,25,12,0,948.0,106.0,1.2,14.0,882.0,879.17,661.46
2016,3,25,12,15,948.0,106.0,1.2,14.0,881.5,863.24,650.85
2016,3,25,12,30,948.0,106.0,1.2,14.0,881.0,844.21,638.29
2016,3,25,12,45,953.0,101.5,1.2,14.5,874.0,821.56,622.2
2016,3,25,13,0,958.0,97.0,1.2,15.0,867.0,795.81,604.09
2016,3,25,13,15,954.0,96.0,1.2,14.5,850.0,764.04,584.05
2016,3,25,13,30,950.0,95.0,1.2,14.0,833.0,729.8,562.14
2016,3,25,13,45,946.5,93.0,1.25,14.0,808.5,692.61,535.62
2016,3,25,14,0,943.0,91.0,1.3,14.0,784.0,653.23,506.73
2016,3,25,14,15,934.5,89.5,1.3,14.0,752.0,609.5,473.41
2016,3,25,14,30,926.0,88.0,1.3,14.0,720.0,564.32,438.14
2016,3,25,14,45,915.5,85.5,1.35,14.0,681.5,516.05,399.82
2016,3,25,15,0,905.0,83.0,1.4,14.0,643.0,466.95,359.59
2016,3,25,15,15,889.5,80.5,1.45,13.5,598.5,415.33,316.75
2016,3,25,15,30,874.0,78.0,1.5,13.0,554.0,363.81,272.57
2016,3,25,15,45,851.0,75.5,1.55,13.0,505.0,310.47,225.56
2016,3,25,16,0,828.0,73.0,1.6,13.0,456.0,254.38,175.95
2016,3,25,16,15,798.0,69.5,1.6,12.5,403.5,201.79,130.24
2016,3,25,16,30,768.0,66.0,1.6,12.0,351.0,151.82,89.04
2016,3,25,16,45,715.5,62.5,1.6,11.5,296.0,102.98,54.88
2016,3,25,17,0,663.0,59.0,1.6,11.0,241.0,56.09,31.16
2016,3,25,17,15,591.5,52.0,1.55,10.0,188.0,35.46,26.61
2016,3,25,17,30,520.0,45.0,1.5,9.0,135.0,32.3,23.6
2016,3,25,17,45,384.0,35.0,1.5,8.5,89.0,26.18,17.61
2016,3,25,18,0,248.0,25.0,1.5,8.0,43.0,19.67,9.48
2016,3,25,18,15,124.0,12.5,1.45,7.5,21.5,12.29,0.0
2016,3,25,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,184.0,12.5,0.9,6.5,28.5,67.5,0.0
2016,3,26,6,30,368.0,25.0,0.9,7.0,57.0,175.02,128.16
2016,3,26,6,45,478.0,33.5,0.9,7.5,105.0,241.43,191.72
2016,3,26,7,0,588.0,42.0,0.9,8.0,153.0,321.53,262.06
2016,3,26,7,15,650.5,47.5,0.95,8.5,206.0,384.15,316.55
2016,3,26,7,30,713.0,53.0,1.0,9.0,259.0,450.89,372.17
2016,3,26,7,45,754.0,57.0,1.1,9.5,313.0,507.26,417.81
2016,3,26,8,0,795.0,61.0,1.2,10.0,367.0,565.11,463.01
2016,3,26,8,15,822.5,64.0,1.15,10.5,419.0,610.16,495.98
2016,3,26,8,30,850.0,67.0,1.1,11.0,471.0,658.83,529.45
2016,3,26,8,45,869.0,69.5,1.1,11.5,519.0,700.31,556.47
2016,3,26,9,0,888.0,72.0,1.1,12.0,567.0,740.39,582.0
2016,3,26,9,15,902.5,74.0,1.1,12.5,610.5,774.78,603.08
2016,3,26,9,30,917.0,76.0,1.1,13.0,654.0,807.01,622.43
2016,3,26,9,45,926.0,78.5,1.1,13.5,691.5,832.98,637.3
2016,3,26,10,0,935.0,81.0,1.1,14.0,729.0,856.17,650.26
2016,3,26,10,15,943.0,82.5,1.1,14.0,760.5,874.49,661.15
2016,3,26,10,30,951.0,84.0,1.1,14.0,792.0,889.73,670.11
2016,3,26,10,45,953.0,86.5,1.1,14.5,815.0,897.78,673.15
2016,3,26,11,0,955.0,89.0,1.1,15.0,838.0,902.49,674.2
2016,3,26,11,15,958.0,89.5,1.05,15.0,853.5,902.59,672.79
2016,3,26,11,30,961.0,90.0,1.0,15.0,869.0,899.34,669.37
2016,3,26,11,45,962.5,90.5,1.0,15.0,876.5,891.51,663.95
2016,3,26,12,0,964.0,91.0,1.0,15.0,884.0,880.37,656.52
2016,3,26,12,15,963.5,91.0,1.0,15.0,883.0,863.87,645.68
2016,3,26,12,30,963.0,91.0,1.0,15.0,882.0,844.24,632.88
2016,3,26,12,45,957.5,92.5,1.05,15.0,872.0,819.25,617.28
2016,3,26,13,0,952.0,94.0,1.1,15.0,862.0,791.54,599.78
2016,3,26,13,15,947.5,93.0,1.1,15.0,845.0,759.56,578.6
2016,3,26,13,30,943.0,92.0,1.1,15.0,828.0,725.15,555.64
2016,3,26,13,45,932.5,93.0,1.1,15.0,802.0,686.53,527.92
2016,3,26,14,0,922.0,94.0,1.1,15.0,776.0,646.2,498.09
2016,3,26,14,15,913.0,92.5,1.1,15.0,743.5,602.93,465.46
2016,3,26,14,30,904.0,91.0,1.1,15.0,711.0,558.31,430.96
2016,3,26,14,45,884.5,92.0,1.1,15.0,671.0,509.78,392.55
2016,3,26,15,0,865.0,93.0,1.1,15.0,631.0,461.22,353.05
2016,3,26,15,15,847.5,90.5,1.1,14.5,587.0,407.0,308.79
2016,3,26,15,30,830.0,88.0,1.1,14.0,543.0,356.52,266.02
2016,3,26,15,45,798.5,87.0,1.1,14.0,493.0,304.01,220.51
2016,3,26,16,0,767.0,86.0,1.1,14.0,443.0,253.83,176.61
2016,3,26,16,15,639.0,97.5,1.1,13.5,371.5,195.68,131.05
2016,3,26,16,30,511.0,109.0,1.1,13.0,300.0,154.2,101.69
2016,3,26,16,45,550.0,89.0,1.1,12.5,266.0,111.2,67.51
2016,3,26,17,0,589.0,69.0,1.1,12.0,232.0,64.41,38.4
2016,3,26,17,15,515.5,60.5,1.1,11.5,181.0,42.53,32.81
2016,3,26,17,30,442.0,52.0,1.1,11.0,130.0,38.45,28.93
2016,3,26,17,45,321.0,39.5,1.15,10.5,86.0,30.24,21.07
2016,3,26,18,0,200.0,27.0,1.2,10.0,42.0,20.99,10.82
2016,3,26,18,15,100.0,13.5,1.15,9.5,21.0,13.27,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,6,15,150.0,15.0,1.0,7.0,28.5,72.2,0.0
2016,3,27,6,30,300.0,30.0,1.0,7.0,57.0,158.31,118.05
2016,3,27,6,45,414.0,40.0,1.05,7.5,104.5,228.76,182.98
2016,3,27,7,0,528.0,50.0,1.1,8.0,152.0,309.69,253.8
2016,3,27,7,15,595.5,57.0,1.05,8.5,205.5,373.79,308.99
2016,3,27,7,30,663.0,64.0,1.0,9.0,259.0,442.65,365.66
2016,3,27,7,45,712.0,68.0,0.95,9.5,314.0,499.22,410.42
2016,3,27,8,0,761.0,72.0,0.9,10.0,369.0,560.58,456.9
2016,3,27,8,15,791.5,75.5,0.9,10.0,421.5,611.0,494.6
2016,3,27,8,30,822.0,79.0,0.9,10.0,474.0,661.36,530.91
2016,3,27,8,45,841.0,83.5,0.9,10.5,522.5,704.25,558.77
2016,3,27,9,0,860.0,88.0,0.9,11.0,571.0,745.73,585.1
2016,3,27,9,15,876.0,90.5,0.9,11.0,615.0,776.71,604.72
2016,3,27,9,30,892.0,93.0,0.9,11.0,659.0,809.91,625.85
2016,3,27,9,45,902.5,95.5,0.95,11.5,697.0,836.41,641.82
2016,3,27,10,0,913.0,98.0,1.0,12.0,735.0,860.24,656.02
2016,3,27,10,15,922.0,99.5,1.05,12.0,766.5,878.92,667.97
2016,3,27,10,30,931.0,101.0,1.1,12.0,798.0,894.61,678.07
2016,3,27,10,45,935.5,103.0,1.2,12.5,822.0,903.89,683.57
2016,3,27,11,0,940.0,105.0,1.3,13.0,846.0,909.92,687.04
2016,3,27,11,15,944.0,106.0,1.35,13.0,862.5,911.19,687.97
2016,3,27,11,30,948.0,107.0,1.4,13.0,879.0,909.15,686.86
2016,3,27,11,45,949.0,108.0,1.45,13.0,886.5,901.28,681.99
2016,3,27,12,0,950.0,109.0,1.5,13.0,894.0,890.17,675.08
2016,3,27,12,15,950.5,109.0,1.5,13.0,894.0,874.46,664.52
2016,3,27,12,30,951.0,109.0,1.5,13.0,894.0,855.64,651.96
2016,3,27,12,45,957.0,104.5,1.55,13.0,887.5,833.6,637.86
2016,3,27,13,0,963.0,100.0,1.6,13.0,881.0,808.41,621.55
2016,3,27,13,15,960.0,99.5,1.6,12.5,864.5,777.55,601.81
2016,3,27,13,30,957.0,99.0,1.6,12.0,848.0,744.14,580.13
2016,3,27,13,45,950.0,98.5,1.65,12.0,823.5,705.75,552.43
2016,3,27,14,0,943.0,98.0,1.7,12.0,799.0,665.39,522.32
2016,3,27,14,15,935.5,96.5,1.7,11.5,767.0,622.07,489.78
2016,3,27,14,30,928.0,95.0,1.7,11.0,735.0,577.22,455.08
2016,3,27,14,45,913.5,95.0,1.75,11.0,696.0,529.05,416.17
2016,3,27,15,0,899.0,95.0,1.8,11.0,657.0,480.37,375.68
2016,3,27,15,15,883.0,92.0,1.8,10.5,612.0,424.62,329.04
2016,3,27,15,30,867.0,89.0,1.8,10.0,567.0,372.43,283.74
2016,3,27,15,45,757.0,99.5,1.85,10.0,490.0,305.47,227.54
2016,3,27,16,0,647.0,110.0,1.9,10.0,413.0,244.92,177.2
2016,3,27,16,15,570.5,111.5,1.85,9.5,356.0,196.92,137.5
2016,3,27,16,30,494.0,113.0,1.8,9.0,299.0,156.72,106.33
2016,3,27,16,45,439.0,105.5,1.8,9.0,252.5,117.66,78.14
2016,3,27,17,0,384.0,98.0,1.8,9.0,206.0,84.24,59.28
2016,3,27,17,15,337.5,81.0,1.7,8.5,161.5,59.16,48.29
2016,3,27,17,30,291.0,64.0,1.6,8.0,117.0,47.87,37.81
2016,3,27,17,45,202.5,46.5,1.55,7.5,77.5,35.54,26.11
2016,3,27,18,0,114.0,29.0,1.5,7.0,38.0,24.14,13.88
2016,3,27,18,15,57.0,14.5,1.5,6.5,19.0,14.25,0.0
2016,3,27,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.5,2.15,4.5,33.0,84.91,13.28
2016,3,28,6,30,368.0,31.0,2.2,5.0,66.0,185.07,141.38
2016,3,28,6,45,487.0,39.0,2.3,5.5,117.0,259.05,210.37
2016,3,28,7,0,606.0,47.0,2.4,6.0,168.0,340.67,283.45
2016,3,28,7,15,670.0,53.0,2.4,6.0,223.5,406.09,341.9
2016,3,28,7,30,734.0,59.0,2.4,6.0,279.0,475.64,401.66
2016,3,28,7,45,778.0,63.0,2.45,6.5,335.0,534.97,450.52
2016,3,28,8,0,822.0,67.0,2.5,7.0,391.0,595.88,498.91
2016,3,28,8,15,849.0,70.0,2.5,7.0,444.5,645.68,537.77
2016,3,28,8,30,876.0,73.0,2.5,7.0,498.0,690.96,571.08
2016,3,28,8,45,896.0,75.5,2.5,7.5,547.5,733.94,600.39
2016,3,28,9,0,916.0,78.0,2.5,8.0,597.0,775.48,628.11
2016,3,28,9,15,930.0,80.0,2.45,8.0,641.5,810.11,651.11
2016,3,28,9,30,944.0,82.0,2.4,8.0,686.0,842.45,672.27
2016,3,28,9,45,954.0,84.0,2.4,8.0,724.5,869.05,689.58
2016,3,28,10,0,964.0,86.0,2.4,8.0,763.0,892.81,704.89
2016,3,28,10,15,792.5,166.0,2.4,8.0,738.0,851.46,673.9
2016,3,28,10,30,621.0,246.0,2.4,8.0,713.0,793.5,628.94
2016,3,28,10,45,605.0,264.0,2.45,8.5,730.5,797.25,630.0
2016,3,28,11,0,589.0,282.0,2.5,9.0,748.0,800.08,629.83
2016,3,28,11,15,340.0,342.0,2.5,9.0,612.5,640.11,506.24
2016,3,28,11,30,91.0,402.0,2.5,9.0,477.0,476.54,376.33
2016,3,28,11,45,318.0,363.0,2.5,9.0,627.0,631.58,500.68
2016,3,28,12,0,545.0,324.0,2.5,9.0,777.0,775.48,609.94
2016,3,28,12,15,384.5,372.5,2.5,9.0,692.0,678.79,533.95
2016,3,28,12,30,224.0,421.0,2.5,9.0,607.0,586.78,461.92
2016,3,28,12,45,386.5,366.5,2.5,9.0,683.0,651.72,515.18
2016,3,28,13,0,549.0,312.0,2.5,9.0,759.0,707.56,559.42
2016,3,28,13,15,748.5,210.5,2.45,9.0,807.0,734.89,583.26
2016,3,28,13,30,948.0,109.0,2.4,9.0,855.0,750.33,597.58
2016,3,28,13,45,686.0,210.5,2.4,9.0,741.5,640.42,510.62
2016,3,28,14,0,424.0,312.0,2.4,9.0,628.0,546.23,435.09
2016,3,28,14,15,275.5,323.5,2.35,9.0,525.5,454.05,362.74
2016,3,28,14,30,127.0,335.0,2.3,9.0,423.0,373.97,299.09
2016,3,28,14,45,510.0,216.0,2.3,9.0,540.5,440.54,353.36
2016,3,28,15,0,893.0,97.0,2.3,9.0,658.0,482.09,382.2
2016,3,28,15,15,875.5,94.5,2.25,8.5,612.5,426.45,334.38
2016,3,28,15,30,858.0,92.0,2.2,8.0,567.0,374.49,288.7
2016,3,28,15,45,474.0,148.0,2.2,8.0,406.5,264.49,203.79
2016,3,28,16,0,90.0,204.0,2.2,8.0,246.0,204.08,164.07
2016,3,28,16,15,161.0,179.0,2.1,7.5,244.0,185.58,146.13
2016,3,28,16,30,232.0,154.0,2.0,7.0,242.0,159.57,121.29
2016,3,28,16,45,213.0,133.5,1.95,7.0,205.5,126.36,95.16
2016,3,28,17,0,194.0,113.0,1.9,7.0,169.0,95.27,72.98
2016,3,28,17,15,354.0,81.5,1.8,6.5,156.5,59.42,48.91
2016,3,28,17,30,514.0,50.0,1.7,6.0,144.0,36.22,27.53
2016,3,28,17,45,397.0,39.0,1.6,5.5,97.0,29.38,20.86
2016,3,28,18,0,280.0,28.0,1.5,5.0,50.0,22.08,12.66
2016,3,28,18,15,140.0,14.0,1.45,5.0,25.0,13.76,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,6,15,167.0,16.5,0.8,4.5,33.5,82.56,27.82
2016,3,29,6,30,334.0,33.0,0.8,5.0,67.0,176.57,135.83
2016,3,29,6,45,447.5,42.5,0.85,5.5,117.0,249.13,201.75
2016,3,29,7,0,561.0,52.0,0.9,6.0,167.0,331.87,274.04
2016,3,29,7,15,625.5,58.5,0.85,6.5,221.0,395.94,328.83
2016,3,29,7,30,690.0,65.0,0.8,7.0,275.0,464.41,384.71
2016,3,29,7,45,743.5,67.5,0.8,7.5,331.5,523.43,431.3
2016,3,29,8,0,797.0,70.0,0.8,8.0,388.0,587.38,479.81
2016,3,29,8,15,825.0,73.5,0.75,8.5,441.0,637.59,515.51
2016,3,29,8,30,853.0,77.0,0.7,9.0,494.0,687.49,548.75
2016,3,29,8,45,877.5,78.0,0.65,9.5,544.5,727.14,573.05
2016,3,29,9,0,902.0,79.0,0.6,10.0,595.0,769.84,598.97
2016,3,29,9,15,917.0,81.0,0.55,10.0,639.5,804.88,620.05
2016,3,29,9,30,932.0,83.0,0.5,10.0,684.0,837.72,639.41
2016,3,29,9,45,944.0,84.5,0.5,10.5,722.5,865.14,654.72
2016,3,29,10,0,956.0,86.0,0.5,11.0,761.0,889.82,668.19
2016,3,29,10,15,964.0,87.0,0.5,11.0,793.0,907.69,678.39
2016,3,29,10,30,972.0,88.0,0.5,11.0,825.0,922.4,686.71
2016,3,29,10,45,977.5,89.0,0.5,11.5,849.0,931.72,690.41
2016,3,29,11,0,983.0,90.0,0.5,12.0,873.0,937.66,692.12
2016,3,29,11,15,986.5,91.0,0.5,12.0,889.0,938.47,691.96
2016,3,29,11,30,990.0,92.0,0.5,12.0,905.0,935.82,689.8
2016,3,29,11,45,991.0,92.5,0.55,12.0,912.5,927.11,685.0
2016,3,29,12,0,992.0,93.0,0.6,12.0,920.0,915.02,678.17
2016,3,29,12,15,771.5,208.5,0.6,12.0,851.5,836.39,626.51
2016,3,29,12,30,551.0,324.0,0.6,12.0,783.0,755.62,567.11
2016,3,29,12,45,768.0,208.5,0.65,12.0,840.5,796.03,602.03
2016,3,29,13,0,985.0,93.0,0.7,12.0,898.0,823.86,622.3
2016,3,29,13,15,569.5,246.0,0.7,12.0,709.0,642.83,492.02
2016,3,29,13,30,154.0,399.0,0.7,12.0,520.0,481.93,369.08
2016,3,29,13,45,77.0,217.5,0.75,12.0,278.0,256.84,201.69
2016,3,29,14,0,0.0,36.0,0.8,12.0,36.0,34.83,23.38
2016,3,29,14,15,471.0,62.0,0.8,11.5,390.0,329.29,268.21
2016,3,29,14,30,942.0,88.0,0.8,11.0,744.0,583.58,456.99
2016,3,29,14,45,814.5,124.0,0.85,11.0,669.5,509.51,396.46
2016,3,29,15,0,687.0,160.0,0.9,11.0,595.0,444.41,345.48
2016,3,29,15,15,783.5,121.5,0.9,10.5,584.0,417.11,321.56
2016,3,29,15,30,880.0,83.0,0.9,10.0,573.0,380.34,287.72
2016,3,29,15,45,856.5,80.5,0.9,10.0,523.0,322.28,237.09
2016,3,29,16,0,833.0,78.0,0.9,10.0,473.0,269.54,190.13
2016,3,29,16,15,802.5,74.0,0.9,9.5,419.5,215.83,143.25
2016,3,29,16,30,772.0,70.0,0.9,9.0,366.0,164.82,100.39
2016,3,29,16,45,729.0,65.0,0.95,9.0,311.0,114.76,63.12
2016,3,29,17,0,686.0,60.0,1.0,9.0,256.0,69.18,37.84
2016,3,29,17,15,618.0,53.0,1.0,8.0,202.5,35.65,27.05
2016,3,29,17,30,550.0,46.0,1.0,7.0,149.0,32.49,24.09
2016,3,29,17,45,436.5,36.5,1.05,6.5,101.0,26.88,18.59
2016,3,29,18,0,323.0,27.0,1.1,6.0,53.0,20.91,11.89
2016,3,29,18,15,161.5,13.5,1.1,5.5,26.5,13.27,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,4.5,35.0,86.81,40.2
2016,3,30,6,30,346.0,34.0,0.6,5.0,70.0,183.59,142.33
2016,3,30,6,45,445.0,44.0,0.6,5.5,119.0,251.83,204.11
2016,3,30,7,0,544.0,54.0,0.6,6.0,168.0,328.89,271.14
2016,3,30,7,15,608.0,61.0,0.6,6.5,222.0,392.84,325.44
2016,3,30,7,30,672.0,68.0,0.6,7.0,276.0,461.15,380.94
2016,3,30,7,45,716.0,72.5,0.65,7.5,330.5,516.15,424.37
2016,3,30,8,0,760.0,77.0,0.7,8.0,385.0,575.62,469.67
2016,3,30,8,15,789.0,81.0,0.7,8.0,437.5,625.83,506.81
2016,3,30,8,30,818.0,85.0,0.7,8.0,490.0,675.85,542.18
2016,3,30,8,45,840.5,88.0,0.7,8.5,539.0,719.51,570.32
2016,3,30,9,0,863.0,91.0,0.7,9.0,588.0,761.93,597.08
2016,3,30,9,15,878.5,93.0,0.75,9.5,631.5,791.93,615.53
2016,3,30,9,30,894.0,95.0,0.8,10.0,675.0,824.22,635.58
2016,3,30,9,45,906.5,96.5,0.85,10.5,713.5,851.21,651.85
2016,3,30,10,0,919.0,98.0,0.9,11.0,752.0,875.6,666.37
2016,3,30,10,15,927.5,99.5,0.9,11.0,783.0,893.83,677.12
2016,3,30,10,30,936.0,101.0,0.9,11.0,814.0,909.03,686.01
2016,3,30,10,45,942.0,102.0,0.95,11.5,837.5,918.42,690.83
2016,3,30,11,0,948.0,103.0,1.0,12.0,861.0,924.57,693.69
2016,3,30,11,15,951.5,103.5,1.0,12.0,877.0,924.75,693.15
2016,3,30,11,30,955.0,104.0,1.0,12.0,893.0,921.61,690.64
2016,3,30,11,45,956.0,104.5,1.05,12.0,900.0,913.04,685.58
2016,3,30,12,0,957.0,105.0,1.1,12.0,907.0,901.21,678.51
2016,3,30,12,15,957.0,105.0,1.1,12.0,906.0,884.86,667.7
2016,3,30,12,30,957.0,105.0,1.1,12.0,905.0,865.4,654.93
2016,3,30,12,45,956.5,103.5,1.1,12.0,896.5,841.08,638.93
2016,3,30,13,0,956.0,102.0,1.1,12.0,888.0,813.88,621.01
2016,3,30,13,15,952.0,101.0,1.1,12.0,870.5,781.86,599.75
2016,3,30,13,30,948.0,100.0,1.1,12.0,853.0,747.4,576.69
2016,3,30,13,45,942.0,99.0,1.15,12.0,827.5,709.33,550.35
2016,3,30,14,0,936.0,98.0,1.2,12.0,802.0,669.28,521.19
2016,3,30,14,15,927.0,96.5,1.2,12.0,769.5,625.24,487.85
2016,3,30,14,30,918.0,95.0,1.2,12.0,737.0,579.83,452.62
2016,3,30,14,45,905.5,93.0,1.25,12.0,697.5,531.1,414.22
2016,3,30,15,0,893.0,91.0,1.3,12.0,658.0,481.76,374.09
2016,3,30,15,15,876.5,88.5,1.3,11.5,613.0,430.0,331.23
2016,3,30,15,30,860.0,86.0,1.3,11.0,568.0,374.65,284.26
2016,3,30,15,45,838.0,83.0,1.35,11.0,518.5,321.37,237.42
2016,3,30,16,0,816.0,80.0,1.4,11.0,469.0,269.43,191.02
2016,3,30,16,15,785.0,76.0,1.4,10.5,416.0,216.43,144.61
2016,3,30,16,30,754.0,72.0,1.4,10.0,363.0,166.2,102.22
2016,3,30,16,45,709.5,67.0,1.45,9.5,309.0,116.86,65.33
2016,3,30,17,0,665.0,62.0,1.5,9.0,255.0,68.56,36.86
2016,3,30,17,15,597.0,55.0,1.45,8.5,201.5,37.12,28.32
2016,3,30,17,30,529.0,48.0,1.4,8.0,148.0,34.06,25.41
2016,3,30,17,45,413.5,38.0,1.35,7.5,101.0,28.07,19.59
2016,3,30,18,0,298.0,28.0,1.3,7.0,54.0,21.7,12.68
2016,3,30,18,15,149.0,14.0,1.25,6.5,27.0,13.76,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,174.5,18.0,0.6,6.0,37.5,90.32,49.39
2016,3,31,6,30,349.0,36.0,0.6,6.0,75.0,188.41,146.65
2016,3,31,6,45,443.5,46.5,0.6,6.5,123.5,256.03,207.38
2016,3,31,7,0,538.0,57.0,0.6,7.0,172.0,331.97,273.09
2016,3,31,7,15,283.0,88.0,0.6,7.0,150.0,258.49,215.25
2016,3,31,7,30,28.0,119.0,0.6,7.0,128.0,142.81,117.5
2016,3,31,7,45,34.0,140.0,0.6,7.5,153.0,169.07,139.72
2016,3,31,8,0,40.0,161.0,0.6,8.0,178.0,195.59,161.04
2016,3,31,8,15,50.5,185.5,0.6,8.5,209.5,229.36,187.88
2016,3,31,8,30,61.0,210.0,0.6,9.0,241.0,263.5,214.41
2016,3,31,8,45,199.0,227.5,0.6,9.5,340.5,391.13,316.78
2016,3,31,9,0,337.0,245.0,0.6,10.0,440.0,526.54,419.2
2016,3,31,9,15,620.5,168.5,0.6,10.0,561.0,683.13,537.28
2016,3,31,9,30,904.0,92.0,0.6,10.0,682.0,832.36,639.18
2016,3,31,9,45,919.0,92.0,0.65,10.5,721.0,859.96,653.87
2016,3,31,10,0,934.0,92.0,0.7,11.0,760.0,885.03,668.72
2016,3,31,10,15,942.0,93.5,0.7,11.5,791.0,903.04,677.93
2016,3,31,10,30,950.0,95.0,0.7,12.0,822.0,917.96,685.24
2016,3,31,10,45,957.5,94.5,0.75,12.5,846.5,927.14,689.92
2016,3,31,11,0,965.0,94.0,0.8,13.0,871.0,933.07,692.68
2016,3,31,11,15,968.5,95.0,0.8,13.0,886.5,933.76,692.47
2016,3,31,11,30,972.0,96.0,0.8,13.0,902.0,931.07,690.28
2016,3,31,11,45,974.5,95.5,0.85,13.0,909.5,922.62,685.49
2016,3,31,12,0,977.0,95.0,0.9,13.0,917.0,910.84,678.66
2016,3,31,12,15,977.0,95.0,0.95,13.0,916.0,894.22,668.72
2016,3,31,12,30,977.0,95.0,1.0,13.0,915.0,874.42,656.73
2016,3,31,12,45,978.0,92.5,1.05,13.0,906.5,849.87,641.55
2016,3,31,13,0,979.0,90.0,1.1,13.0,898.0,822.32,624.27
2016,3,31,13,15,975.5,89.0,1.15,13.0,880.5,790.06,603.64
2016,3,31,13,30,972.0,88.0,1.2,13.0,863.0,755.25,581.06
2016,3,31,13,45,966.0,87.5,1.25,13.0,837.5,716.89,555.18
2016,3,31,14,0,960.0,87.0,1.3,13.0,812.0,676.48,525.77
2016,3,31,14,15,952.0,85.5,1.35,12.5,779.5,632.12,493.56
2016,3,31,14,30,944.0,84.0,1.4,12.0,747.0,586.26,459.11
2016,3,31,14,45,932.5,82.5,1.45,12.0,707.5,537.4,420.35
2016,3,31,15,0,921.0,81.0,1.5,12.0,668.0,487.79,379.74
2016,3,31,15,15,906.5,79.0,1.5,11.5,623.5,436.0,336.59
2016,3,31,15,30,892.0,77.0,1.5,11.0,579.0,384.21,292.04
2016,3,31,15,45,870.5,74.5,1.55,11.0,529.5,330.1,244.23
2016,3,31,16,0,849.0,72.0,1.6,11.0,480.0,277.16,196.71
2016,3,31,16,15,820.5,68.5,1.55,10.5,427.0,219.18,145.78
2016,3,31,16,30,792.0,65.0,1.5,10.0,374.0,167.82,101.98
2016,3,31,16,45,749.0,61.0,1.5,9.5,319.0,117.36,63.79
2016,3,31,17,0,706.0,57.0,1.5,9.0,264.0,71.35,37.26
2016,3,31,17,15,642.5,51.0,1.4,8.5,210.0,36.98,28.2
2016,3,31,17,30,579.0,45.0,1.3,8.0,156.0,31.33,22.95
2016,3,31,17,45,468.5,36.5,1.25,7.5,107.5,26.57,18.28
2016,3,31,18,0,358.0,28.0,1.2,7.0,59.0,21.54,12.72
2016,3,31,18,15,179.0,14.0,1.15,6.5,29.5,10.69,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,197.0,17.5,0.9,6.0,40.5,98.76,60.1
2016,4,1,6,30,394.0,35.0,0.9,6.0,81.0,205.87,161.44
2016,4,1,6,45,489.0,44.0,0.9,6.5,131.0,274.43,223.27
2016,4,1,7,0,584.0,53.0,0.9,7.0,181.0,351.32,290.1
2016,4,1,7,15,642.0,59.0,0.9,7.0,235.0,413.24,343.25
2016,4,1,7,30,700.0,65.0,0.9,7.0,289.0,476.54,395.56
2016,4,1,7,45,742.5,69.0,0.9,7.5,343.5,534.23,440.73
2016,4,1,8,0,785.0,73.0,0.9,8.0,398.0,593.41,485.29
2016,4,1,8,15,812.0,76.5,0.9,8.5,450.0,642.71,520.81
2016,4,1,8,30,839.0,80.0,0.9,9.0,502.0,691.64,553.66
2016,4,1,8,45,860.0,82.0,0.9,9.5,551.0,729.47,577.56
2016,4,1,9,0,881.0,84.0,0.9,10.0,600.0,770.23,603.24
2016,4,1,9,15,895.0,86.5,0.9,10.0,643.5,804.46,624.99
2016,4,1,9,30,909.0,89.0,0.9,10.0,687.0,836.5,645.12
2016,4,1,9,45,920.5,90.5,0.9,10.5,724.5,862.96,660.15
2016,4,1,10,0,932.0,92.0,0.9,11.0,762.0,886.74,673.35
2016,4,1,10,15,940.0,93.0,0.85,11.0,793.0,904.15,682.59
2016,4,1,10,30,948.0,94.0,0.8,11.0,824.0,918.48,689.89
2016,4,1,10,45,953.5,94.5,0.8,11.5,847.5,926.95,693.15
2016,4,1,11,0,959.0,95.0,0.8,12.0,871.0,932.15,694.46
2016,4,1,11,15,962.5,96.0,0.75,12.0,886.5,932.8,693.23
2016,4,1,11,30,966.0,97.0,0.7,12.0,902.0,930.08,690.01
2016,4,1,11,45,967.5,97.0,0.7,12.5,909.0,921.28,682.78
2016,4,1,12,0,969.0,97.0,0.7,13.0,916.0,909.19,673.64
2016,4,1,12,15,969.0,97.0,0.7,13.0,915.0,892.62,662.96
2016,4,1,12,30,969.0,97.0,0.7,13.0,914.0,872.92,650.34
2016,4,1,12,45,969.0,95.5,0.7,13.5,905.0,848.69,633.64
2016,4,1,13,0,969.0,94.0,0.7,14.0,896.0,821.52,615.08
2016,4,1,13,15,965.0,93.0,0.7,14.0,878.5,789.11,594.13
2016,4,1,13,30,961.0,92.0,0.7,14.0,861.0,754.22,571.41
2016,4,1,13,45,955.5,91.0,0.7,14.0,836.0,716.01,545.74
2016,4,1,14,0,950.0,90.0,0.7,14.0,811.0,675.76,516.76
2016,4,1,14,15,941.5,88.5,0.7,13.5,778.5,631.44,485.03
2016,4,1,14,30,933.0,87.0,0.7,13.0,746.0,585.69,451.26
2016,4,1,14,45,922.0,85.0,0.75,13.0,706.5,537.04,413.88
2016,4,1,15,0,911.0,83.0,0.8,13.0,667.0,487.62,374.58
2016,4,1,15,15,896.0,81.0,0.8,12.5,622.5,436.05,332.6
2016,4,1,15,30,881.0,79.0,0.8,12.0,578.0,384.55,289.25
2016,4,1,15,45,860.5,76.0,0.85,12.0,528.5,330.78,242.7
2016,4,1,16,0,840.0,73.0,0.9,12.0,479.0,273.96,192.92
2016,4,1,16,15,811.5,69.5,0.95,11.5,426.5,220.54,146.38
2016,4,1,16,30,783.0,66.0,1.0,11.0,374.0,169.6,103.27
2016,4,1,16,45,741.5,62.0,1.05,10.5,319.5,119.66,65.42
2016,4,1,17,0,700.0,58.0,1.1,10.0,265.0,74.03,38.64
2016,4,1,17,15,637.5,52.0,1.1,9.5,211.5,37.72,28.76
2016,4,1,17,30,575.0,46.0,1.1,9.0,158.0,32.02,23.5
2016,4,1,17,45,467.5,37.0,1.15,8.5,109.5,26.86,18.49
2016,4,1,18,0,360.0,28.0,1.2,8.0,61.0,21.36,12.65
2016,4,1,18,15,180.0,14.0,1.2,7.5,30.5,10.58,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,191.5,18.5,0.6,5.0,41.5,100.15,65.52
2016,4,2,6,30,383.0,37.0,0.6,5.0,83.0,205.64,162.53
2016,4,2,6,45,464.0,48.0,0.6,5.5,132.0,270.48,220.89
2016,4,2,7,0,545.0,59.0,0.6,6.0,181.0,342.35,283.23
2016,4,2,7,15,290.5,92.0,0.55,6.5,159.0,269.32,224.63
2016,4,2,7,30,36.0,125.0,0.5,7.0,137.0,154.09,126.91
2016,4,2,7,45,41.5,146.0,0.5,8.0,162.0,180.35,148.76
2016,4,2,8,0,47.0,167.0,0.5,9.0,187.0,206.82,169.49
2016,4,2,8,15,83.5,196.5,0.4,9.5,237.0,264.2,215.33
2016,4,2,8,30,120.0,226.0,0.3,10.0,287.0,331.43,266.97
2016,4,2,8,45,465.5,169.5,0.25,11.0,439.0,541.73,430.98
2016,4,2,9,0,811.0,113.0,0.2,12.0,591.0,756.73,581.29
2016,4,2,9,15,827.5,116.0,0.15,12.5,634.5,791.62,598.03
2016,4,2,9,30,844.0,119.0,0.1,13.0,678.0,824.55,616.17
2016,4,2,9,45,851.0,124.0,0.1,13.5,714.0,849.57,629.59
2016,4,2,10,0,858.0,129.0,0.1,14.0,750.0,871.87,641.29
2016,4,2,10,15,867.0,131.0,0.15,14.5,780.5,889.84,650.98
2016,4,2,10,30,876.0,133.0,0.2,15.0,811.0,904.94,659.04
2016,4,2,10,45,883.0,134.0,0.3,15.5,834.5,914.26,664.63
2016,4,2,11,0,890.0,135.0,0.4,16.0,858.0,916.53,666.09
2016,4,2,11,15,893.5,136.0,0.45,16.0,873.0,916.89,666.8
2016,4,2,11,30,897.0,137.0,0.5,16.0,888.0,914.12,665.68
2016,4,2,11,45,902.0,135.0,0.55,16.5,896.0,906.54,660.4
2016,4,2,12,0,907.0,133.0,0.6,17.0,904.0,895.85,653.3
2016,4,2,12,15,906.5,133.0,0.6,17.0,902.0,879.48,642.9
2016,4,2,12,30,906.0,133.0,0.6,17.0,900.0,860.2,630.75
2016,4,2,12,45,917.0,124.5,0.65,17.0,894.0,838.96,618.29
2016,4,2,13,0,928.0,116.0,0.7,17.0,888.0,814.49,603.67
2016,4,2,13,15,923.5,115.0,0.75,16.5,870.0,782.67,585.12
2016,4,2,13,30,919.0,114.0,0.8,16.0,852.0,748.52,564.78
2016,4,2,13,45,907.0,115.5,0.85,16.0,825.5,709.57,538.48
2016,4,2,14,0,895.0,117.0,0.9,16.0,799.0,669.13,509.95
2016,4,2,14,15,885.5,115.0,0.9,16.0,766.5,625.67,478.07
2016,4,2,14,30,876.0,113.0,0.9,16.0,734.0,578.5,442.73
2016,4,2,14,45,854.0,114.5,0.9,16.0,693.0,529.47,404.95
2016,4,2,15,0,832.0,116.0,0.9,16.0,652.0,480.82,366.41
2016,4,2,15,15,814.0,113.0,0.9,15.5,607.5,430.37,326.07
2016,4,2,15,30,796.0,110.0,0.9,15.0,563.0,380.49,284.89
2016,4,2,15,45,757.0,103.0,0.9,14.5,504.0,321.34,235.93
2016,4,2,16,0,718.0,96.0,0.9,14.0,445.0,262.06,186.16
2016,4,2,16,15,605.5,107.5,0.85,13.5,379.5,210.31,145.04
2016,4,2,16,30,493.0,119.0,0.8,13.0,314.0,170.36,115.54
2016,4,2,16,45,537.5,99.0,0.8,12.5,283.5,130.02,81.79
2016,4,2,17,0,582.0,79.0,0.8,12.0,253.0,84.93,50.13
2016,4,2,17,15,514.0,70.0,0.75,11.5,201.0,49.41,39.04
2016,4,2,17,30,446.0,61.0,0.7,11.0,149.0,45.29,35.23
2016,4,2,17,45,332.5,48.5,0.7,10.5,102.5,36.62,27.04
2016,4,2,18,0,219.0,36.0,0.7,10.0,56.0,27.94,18.27
2016,4,2,18,15,109.5,18.0,0.7,9.5,28.0,14.11,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,3,5,45,33.0,5.5,0.65,4.5,6.5,0.0,0.0
2016,4,3,6,0,66.0,11.0,0.6,5.0,13.0,29.86,0.0
2016,4,3,6,15,211.5,26.0,0.6,5.5,49.5,118.02,81.42
2016,4,3,6,30,357.0,41.0,0.6,6.0,86.0,201.58,159.59
2016,4,3,6,45,449.0,51.5,0.6,6.5,136.0,269.94,220.3
2016,4,3,7,0,541.0,62.0,0.6,7.0,186.0,346.21,285.71
2016,4,3,7,15,273.0,88.0,0.6,7.5,151.0,256.54,213.62
2016,4,3,7,30,5.0,114.0,0.6,8.0,116.0,118.15,95.91
2016,4,3,7,45,10.0,133.0,0.6,8.5,137.5,140.3,114.7
2016,4,3,8,0,15.0,152.0,0.6,9.0,159.0,162.75,132.8
2016,4,3,8,15,85.0,190.5,0.55,9.5,234.0,258.38,211.46
2016,4,3,8,30,155.0,229.0,0.5,10.0,309.0,360.04,291.02
2016,4,3,8,45,189.5,250.5,0.5,10.5,357.0,411.81,329.13
2016,4,3,9,0,224.0,272.0,0.5,11.0,405.0,464.82,367.68
2016,4,3,9,15,142.5,283.5,0.5,11.5,370.5,415.56,326.66
2016,4,3,9,30,61.0,295.0,0.5,12.0,336.0,354.17,277.12
2016,4,3,9,45,97.5,325.0,0.55,12.5,394.5,415.82,324.02
2016,4,3,10,0,134.0,355.0,0.6,13.0,453.0,485.56,374.56
2016,4,3,10,15,521.5,236.5,0.6,13.0,639.0,706.93,542.1
2016,4,3,10,30,909.0,118.0,0.6,13.0,825.0,916.43,682.39
2016,4,3,10,45,911.5,121.5,0.6,13.5,848.0,924.89,682.41
2016,4,3,11,0,914.0,125.0,0.6,14.0,871.0,930.14,683.73
2016,4,3,11,15,918.0,125.5,0.6,14.0,886.5,930.42,683.28
2016,4,3,11,30,922.0,126.0,0.6,14.0,902.0,927.49,680.98
2016,4,3,11,45,919.0,129.5,0.65,14.5,908.0,918.35,674.65
2016,4,3,12,0,916.0,133.0,0.7,15.0,914.0,906.12,666.5
2016,4,3,12,15,711.0,240.0,0.7,15.0,846.0,828.92,615.01
2016,4,3,12,30,506.0,347.0,0.7,15.0,778.0,749.55,557.04
2016,4,3,12,45,707.5,240.0,0.75,15.0,835.0,790.12,591.49
2016,4,3,13,0,909.0,133.0,0.8,15.0,892.0,818.84,613.3
2016,4,3,13,15,904.5,132.0,0.85,14.5,874.5,787.38,594.03
2016,4,3,13,30,900.0,131.0,0.9,14.0,857.0,753.66,573.73
2016,4,3,13,45,894.0,129.0,0.95,14.0,831.5,715.92,547.66
2016,4,3,14,0,888.0,127.0,1.0,14.0,806.0,674.82,518.59
2016,4,3,14,15,878.5,125.0,1.0,13.5,773.5,631.11,487.19
2016,4,3,14,30,869.0,123.0,1.0,13.0,741.0,586.27,453.99
2016,4,3,14,45,863.0,116.5,1.05,13.0,703.0,538.13,416.95
2016,4,3,15,0,857.0,110.0,1.1,13.0,665.0,489.0,377.88
2016,4,3,15,15,840.0,107.0,1.1,12.5,620.0,437.75,336.26
2016,4,3,15,30,823.0,104.0,1.1,12.0,575.0,386.95,293.64
2016,4,3,15,45,811.5,96.5,1.15,12.0,527.5,334.48,248.1
2016,4,3,16,0,800.0,89.0,1.2,12.0,480.0,282.38,201.95
2016,4,3,16,15,770.0,84.5,1.2,11.5,427.5,229.7,156.09
2016,4,3,16,30,740.0,80.0,1.2,11.0,375.0,179.73,113.73
2016,4,3,16,45,702.0,73.5,1.3,10.5,321.0,126.43,72.33
2016,4,3,17,0,664.0,67.0,1.4,10.0,267.0,80.52,43.63
2016,4,3,17,15,600.0,60.0,1.3,9.0,214.0,40.59,31.44
2016,4,3,17,30,536.0,53.0,1.2,8.0,161.0,37.75,28.84
