Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,17,45,426.5,43.0,1.2,7.5,112.5,31.97,23.24
2016,4,3,18,0,317.0,33.0,1.2,7.0,64.0,25.84,16.82
2016,4,3,18,15,158.5,16.5,1.15,6.5,32.0,12.68,0.0
2016,4,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,7.0,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,7.0,15.0,14.74,0.0
2016,4,4,6,15,199.0,27.0,1.2,7.5,53.5,115.75,81.85
2016,4,4,6,30,398.0,39.0,1.2,8.0,92.0,217.08,171.93
2016,4,4,6,45,490.5,48.5,1.25,8.5,143.0,286.68,233.93
2016,4,4,7,0,583.0,58.0,1.3,9.0,194.0,364.26,300.85
2016,4,4,7,15,642.5,64.0,1.25,9.5,249.0,427.65,353.86
2016,4,4,7,30,702.0,70.0,1.2,10.0,304.0,494.88,407.63
2016,4,4,7,45,744.5,74.5,1.2,10.5,360.0,551.04,451.02
2016,4,4,8,0,787.0,79.0,1.2,11.0,416.0,611.26,495.84
2016,4,4,8,15,815.5,82.5,1.2,11.0,469.5,661.82,532.68
2016,4,4,8,30,844.0,86.0,1.2,11.0,523.0,712.08,567.09
2016,4,4,8,45,866.0,88.5,1.2,11.5,573.0,755.71,594.99
2016,4,4,9,0,888.0,91.0,1.2,12.0,623.0,793.56,618.35
2016,4,4,9,15,903.0,93.5,1.2,12.0,667.5,828.65,640.66
2016,4,4,9,30,918.0,96.0,1.2,12.0,712.0,861.56,661.31
2016,4,4,9,45,712.5,182.5,1.25,12.5,676.0,805.38,620.28
2016,4,4,10,0,507.0,269.0,1.3,13.0,640.0,727.06,559.84
2016,4,4,10,15,731.5,186.0,1.3,13.0,745.5,839.84,642.99
2016,4,4,10,30,956.0,103.0,1.3,13.0,851.0,944.58,711.29
2016,4,4,10,45,961.0,104.5,1.35,13.5,874.5,953.46,714.38
2016,4,4,11,0,966.0,106.0,1.4,14.0,898.0,959.01,716.69
2016,4,4,11,15,969.5,106.5,1.4,14.0,913.5,958.86,715.96
2016,4,4,11,30,973.0,107.0,1.4,14.0,929.0,955.34,713.21
2016,4,4,11,45,974.0,107.5,1.4,14.0,936.0,946.29,707.01
2016,4,4,12,0,975.0,108.0,1.4,14.0,943.0,933.95,698.81
2016,4,4,12,15,975.0,108.0,1.4,14.0,942.0,917.03,687.71
2016,4,4,12,30,975.0,108.0,1.4,14.0,941.0,896.96,674.63
2016,4,4,12,45,976.0,106.0,1.4,14.0,932.0,872.69,658.79
2016,4,4,13,0,977.0,104.0,1.4,14.0,923.0,845.44,640.96
2016,4,4,13,15,973.0,103.5,1.4,14.0,905.5,813.06,619.6
2016,4,4,13,30,969.0,103.0,1.4,14.0,888.0,778.19,596.44
2016,4,4,13,45,963.5,101.5,1.4,14.0,862.0,739.05,569.77
2016,4,4,14,0,958.0,100.0,1.4,14.0,836.0,697.86,539.67
2016,4,4,14,15,949.0,98.5,1.4,14.0,802.5,652.75,505.98
2016,4,4,14,30,940.0,97.0,1.4,14.0,769.0,606.25,470.41
2016,4,4,14,45,926.0,96.0,1.45,14.0,728.5,556.52,431.7
2016,4,4,15,0,912.0,95.0,1.5,14.0,688.0,506.27,391.37
2016,4,4,15,15,895.5,92.5,1.55,13.5,642.0,453.38,348.4
2016,4,4,15,30,879.0,90.0,1.6,13.0,596.0,396.92,301.24
2016,4,4,15,45,853.0,88.0,1.65,12.5,544.5,342.08,254.07
2016,4,4,16,0,827.0,86.0,1.7,12.0,493.0,288.99,207.41
2016,4,4,16,15,796.5,82.0,1.7,11.5,439.0,235.19,160.22
2016,4,4,16,30,766.0,78.0,1.7,11.0,385.0,184.13,116.57
2016,4,4,16,45,716.0,74.0,1.7,10.5,329.0,130.36,74.9
2016,4,4,17,0,666.0,70.0,1.7,10.0,273.0,85.08,46.75
2016,4,4,17,15,598.5,63.0,1.6,9.5,218.5,42.94,33.49
2016,4,4,17,30,531.0,56.0,1.5,9.0,164.0,40.24,30.97
2016,4,4,17,45,415.0,45.5,1.4,8.5,114.5,34.12,25.08
2016,4,4,18,0,299.0,35.0,1.3,8.0,65.0,27.62,18.39
2016,4,4,18,15,149.5,17.5,1.2,7.5,32.5,13.5,0.0
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,88.5,7.0,0.9,5.5,9.5,0.0,0.0
2016,4,5,6,0,177.0,14.0,0.9,6.0,19.0,66.36,0.0
2016,4,5,6,15,334.5,25.0,0.85,6.5,61.0,162.6,118.44
2016,4,5,6,30,492.0,36.0,0.8,7.0,103.0,252.37,200.36
2016,4,5,6,45,571.5,44.0,0.8,7.5,155.0,319.16,260.13
2016,4,5,7,0,651.0,52.0,0.8,8.0,207.0,390.03,321.11
2016,4,5,7,15,704.0,57.0,0.7,8.5,262.5,452.34,372.17
2016,4,5,7,30,757.0,62.0,0.6,9.0,318.0,517.71,422.93
2016,4,5,7,45,791.5,66.5,0.55,10.0,373.0,573.79,463.74
2016,4,5,8,0,826.0,71.0,0.5,11.0,428.0,630.65,503.2
2016,4,5,8,15,851.0,74.0,0.5,11.5,481.0,679.64,536.01
2016,4,5,8,30,876.0,77.0,0.5,12.0,534.0,723.75,563.77
2016,4,5,8,45,895.5,79.0,0.55,12.5,583.5,765.91,590.45
2016,4,5,9,0,915.0,81.0,0.6,13.0,633.0,806.58,615.73
2016,4,5,9,15,928.5,83.0,0.6,13.5,676.5,840.66,635.34
2016,4,5,9,30,942.0,85.0,0.6,14.0,720.0,872.42,653.25
2016,4,5,9,45,951.5,87.0,0.65,14.5,758.0,898.28,668.14
2016,4,5,10,0,961.0,89.0,0.7,15.0,796.0,921.27,681.23
2016,4,5,10,15,968.0,90.0,0.7,15.5,826.5,938.01,689.3
2016,4,5,10,30,975.0,91.0,0.7,16.0,857.0,951.56,695.48
2016,4,5,10,45,979.5,92.0,0.75,16.5,880.0,959.64,699.34
2016,4,5,11,0,984.0,93.0,0.8,17.0,903.0,964.34,701.25
2016,4,5,11,15,987.0,93.5,0.8,17.0,918.0,963.79,700.28
2016,4,5,11,30,990.0,94.0,0.8,17.0,933.0,959.81,697.35
2016,4,5,11,45,991.0,94.0,0.85,17.5,940.0,950.17,690.71
2016,4,5,12,0,992.0,94.0,0.9,18.0,947.0,937.19,682.09
2016,4,5,12,15,991.5,94.0,0.9,18.0,945.5,919.67,671.02
2016,4,5,12,30,991.0,94.0,0.9,18.0,944.0,898.97,658.02
2016,4,5,12,45,988.5,94.0,0.95,18.0,934.0,873.6,642.88
2016,4,5,13,0,986.0,94.0,1.0,18.0,924.0,845.35,625.79
2016,4,5,13,15,982.5,93.0,1.0,18.0,906.0,812.64,604.88
2016,4,5,13,30,979.0,92.0,1.0,18.0,888.0,777.4,582.17
2016,4,5,13,45,973.5,91.0,1.0,18.5,862.0,738.44,555.72
2016,4,5,14,0,968.0,90.0,1.0,19.0,836.0,697.4,525.78
2016,4,5,14,15,960.0,88.5,0.95,19.0,803.0,652.53,492.81
2016,4,5,14,30,952.0,87.0,0.9,19.0,770.0,606.18,458.01
2016,4,5,14,45,941.0,85.5,0.9,19.0,730.5,557.04,420.71
2016,4,5,15,0,930.0,84.0,0.9,19.0,691.0,507.1,381.65
2016,4,5,15,15,915.0,81.5,0.9,18.5,645.5,454.06,339.74
2016,4,5,15,30,900.0,79.0,0.9,18.0,600.0,401.08,296.42
2016,4,5,15,45,879.5,76.5,0.9,17.5,549.5,346.67,250.76
2016,4,5,16,0,859.0,74.0,0.9,17.0,499.0,293.33,204.95
2016,4,5,16,15,831.5,71.0,0.85,16.5,445.5,235.17,155.26
2016,4,5,16,30,804.0,68.0,0.8,16.0,392.0,183.57,111.87
2016,4,5,16,45,764.0,63.5,0.8,15.5,336.5,131.9,72.28
2016,4,5,17,0,724.0,59.0,0.8,15.0,281.0,84.38,42.62
2016,4,5,17,15,663.0,53.0,0.8,14.0,226.5,39.79,30.08
2016,4,5,17,30,602.0,47.0,0.8,13.0,172.0,35.34,26.12
2016,4,5,17,45,499.5,38.5,0.8,12.0,122.0,27.58,18.96
2016,4,5,18,0,397.0,30.0,0.8,11.0,72.0,22.6,13.93
2016,4,5,18,15,198.5,15.0,0.75,10.5,36.0,11.08,0.0
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,7.5,0.95,9.5,10.5,27.18,0.0
2016,4,6,6,0,155.0,15.0,1.0,10.0,21.0,72.84,0.0
2016,4,6,6,15,308.0,27.0,1.0,10.5,62.5,156.95,114.67
2016,4,6,6,30,461.0,39.0,1.0,11.0,104.0,245.58,193.39
2016,4,6,6,45,545.5,47.5,1.0,12.0,156.5,314.16,253.16
2016,4,6,7,0,630.0,56.0,1.0,13.0,209.0,389.88,316.38
2016,4,6,7,15,684.0,61.5,0.95,13.5,264.5,449.64,364.99
2016,4,6,7,30,738.0,67.0,0.9,14.0,320.0,515.55,416.04
2016,4,6,7,45,772.5,71.5,0.9,15.0,374.5,570.99,456.51
2016,4,6,8,0,807.0,76.0,0.9,16.0,429.0,627.22,495.89
2016,4,6,8,15,832.5,79.5,0.9,16.5,482.0,676.51,528.97
2016,4,6,8,30,858.0,83.0,0.9,17.0,535.0,725.25,559.99
2016,4,6,8,45,875.0,86.5,0.9,17.5,583.5,762.29,582.21
2016,4,6,9,0,892.0,90.0,0.9,18.0,632.0,802.06,606.04
2016,4,6,9,15,905.5,92.5,0.85,18.5,675.5,836.03,624.76
2016,4,6,9,30,919.0,95.0,0.8,19.0,719.0,867.74,641.69
2016,4,6,9,45,926.5,98.0,0.75,19.5,755.5,892.45,653.83
2016,4,6,10,0,934.0,101.0,0.7,20.0,792.0,914.29,664.06
2016,4,6,10,15,940.5,102.5,0.65,20.5,822.0,930.65,670.78
2016,4,6,10,30,947.0,104.0,0.6,21.0,852.0,943.92,675.61
2016,4,6,10,45,948.5,107.0,0.6,21.5,874.0,951.13,677.82
2016,4,6,11,0,950.0,110.0,0.6,22.0,896.0,955.02,678.17
2016,4,6,11,15,952.5,110.5,0.55,22.5,910.5,953.89,674.53
2016,4,6,11,30,955.0,111.0,0.5,23.0,925.0,949.47,669.06
2016,4,6,11,45,954.0,112.5,0.45,23.5,930.5,939.73,660.54
2016,4,6,12,0,953.0,114.0,0.4,24.0,936.0,926.79,650.3
2016,4,6,12,15,952.0,114.0,0.4,24.0,934.0,909.25,639.69
2016,4,6,12,30,951.0,114.0,0.4,24.0,932.0,888.68,627.34
2016,4,6,12,45,941.0,117.5,0.4,24.0,920.0,861.43,610.87
2016,4,6,13,0,931.0,121.0,0.4,24.0,908.0,831.74,592.9
2016,4,6,13,15,926.0,120.0,0.4,24.0,889.5,799.27,573.09
2016,4,6,13,30,921.0,119.0,0.4,24.0,871.0,764.52,551.71
2016,4,6,13,45,687.5,215.0,0.4,24.0,766.5,662.51,481.17
2016,4,6,14,0,454.0,311.0,0.4,24.0,662.0,574.78,418.68
2016,4,6,14,15,389.5,319.5,0.4,24.0,612.5,525.25,384.44
2016,4,6,14,30,325.0,328.0,0.4,24.0,563.0,477.94,350.94
2016,4,6,14,45,370.5,297.5,0.4,24.0,551.5,457.17,336.65
2016,4,6,15,0,416.0,267.0,0.4,24.0,540.0,432.11,318.25
2016,4,6,15,15,480.0,225.0,0.4,24.0,519.5,396.67,291.46
2016,4,6,15,30,544.0,183.0,0.4,24.0,499.0,358.14,260.9
2016,4,6,15,45,480.0,182.5,0.4,24.5,444.0,308.07,222.03
2016,4,6,16,0,416.0,182.0,0.4,25.0,389.0,263.89,187.86
2016,4,6,16,15,421.0,159.5,0.45,24.0,349.5,222.22,154.87
2016,4,6,16,30,426.0,137.0,0.5,23.0,310.0,180.04,121.27
2016,4,6,16,45,389.0,124.5,0.6,22.0,265.5,140.97,92.94
2016,4,6,17,0,352.0,112.0,0.7,21.0,221.0,105.77,70.26
2016,4,6,17,15,315.5,93.5,0.8,20.0,177.5,69.7,55.23
2016,4,6,17,30,279.0,75.0,0.9,19.0,134.0,55.39,42.88
2016,4,6,17,45,219.0,56.5,1.0,18.0,94.5,42.64,31.49
2016,4,6,18,0,159.0,38.0,1.1,17.0,55.0,29.22,19.16
2016,4,6,18,15,79.5,19.0,1.05,16.5,27.5,16.09,2.88
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,9.5,9.0,8.85,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,18.17,0.0
2016,4,7,6,15,112.5,35.0,0.8,10.0,51.5,90.59,66.44
2016,4,7,6,30,225.0,52.0,0.8,10.0,85.0,166.5,132.44
2016,4,7,6,45,277.0,70.5,0.8,10.5,127.5,220.73,179.93
2016,4,7,7,0,329.0,89.0,0.8,11.0,170.0,279.28,229.73
2016,4,7,7,15,381.0,99.5,0.85,11.0,215.0,332.5,274.43
2016,4,7,7,30,433.0,110.0,0.9,11.0,260.0,389.52,320.94
2016,4,7,7,45,381.0,140.5,0.95,11.5,288.5,407.96,333.87
2016,4,7,8,0,329.0,171.0,1.0,12.0,317.0,412.79,335.83
2016,4,7,8,15,345.0,191.0,1.0,12.0,360.0,456.15,368.66
2016,4,7,8,30,361.0,211.0,1.0,12.0,403.0,499.48,400.44
2016,4,7,8,45,321.5,241.5,1.0,12.5,424.0,512.25,406.72
2016,4,7,9,0,282.0,272.0,1.0,13.0,445.0,521.35,410.37
2016,4,7,9,15,304.0,288.5,0.95,13.0,486.5,561.5,438.78
2016,4,7,9,30,326.0,305.0,0.9,13.0,528.0,601.46,466.22
2016,4,7,9,45,597.0,213.0,0.9,13.5,647.0,746.84,574.04
2016,4,7,10,0,868.0,121.0,0.9,14.0,766.0,886.51,666.53
2016,4,7,10,15,686.0,214.0,0.9,14.0,736.5,836.59,630.05
2016,4,7,10,30,504.0,307.0,0.9,14.0,707.0,773.1,581.57
2016,4,7,10,45,497.0,321.0,0.9,14.0,724.5,780.33,586.22
2016,4,7,11,0,490.0,335.0,0.9,14.0,742.0,785.43,588.57
2016,4,7,11,15,691.5,233.5,0.85,14.0,819.0,857.62,641.83
2016,4,7,11,30,893.0,132.0,0.8,14.0,896.0,919.03,680.14
2016,4,7,11,45,891.5,134.0,0.8,14.0,901.5,909.68,672.86
2016,4,7,12,0,890.0,136.0,0.8,14.0,907.0,897.35,664.81
2016,4,7,12,15,647.5,258.5,0.8,14.0,819.0,801.7,599.43
2016,4,7,12,30,405.0,381.0,0.8,14.0,731.0,703.91,527.14
2016,4,7,12,45,391.0,383.5,0.85,14.0,718.5,682.44,513.7
2016,4,7,13,0,377.0,386.0,0.9,14.0,706.0,660.4,498.77
2016,4,7,13,15,403.0,365.5,0.9,14.0,701.5,646.1,489.72
2016,4,7,13,30,429.0,345.0,0.9,14.0,697.0,628.5,478.11
2016,4,7,13,45,375.5,354.5,0.9,14.0,655.5,584.3,445.69
2016,4,7,14,0,322.0,364.0,0.9,14.0,614.0,541.73,414.43
2016,4,7,14,15,333.0,344.5,0.9,14.0,594.0,514.88,395.45
2016,4,7,14,30,344.0,325.0,0.9,14.0,574.0,486.73,374.93
2016,4,7,14,45,279.5,318.0,0.9,14.0,513.5,429.47,331.92
2016,4,7,15,0,215.0,311.0,0.9,14.0,453.0,381.08,295.41
2016,4,7,15,15,148.5,285.5,0.9,13.5,380.5,318.33,248.36
2016,4,7,15,30,82.0,260.0,0.9,13.0,308.0,266.14,209.16
2016,4,7,15,45,87.5,239.0,0.9,13.0,286.5,243.47,191.53
2016,4,7,16,0,93.0,218.0,0.9,13.0,265.0,220.28,173.0
2016,4,7,16,15,64.0,188.0,0.85,12.5,218.5,181.88,143.39
2016,4,7,16,30,35.0,158.0,0.8,12.0,172.0,146.82,116.45
2016,4,7,16,45,28.0,137.0,0.8,12.0,147.5,124.64,98.86
2016,4,7,17,0,21.0,116.0,0.8,12.0,123.0,107.21,85.09
2016,4,7,17,15,12.5,94.5,0.75,11.5,98.5,86.1,71.76
2016,4,7,17,30,4.0,73.0,0.7,11.0,74.0,67.07,54.74
2016,4,7,17,45,2.0,52.0,0.7,11.0,52.5,48.5,37.69
2016,4,7,18,0,0.0,31.0,0.7,11.0,31.0,29.64,20.17
2016,4,7,18,15,0.0,15.5,0.65,10.5,15.5,14.96,3.43
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.6,8.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,0.5,9.0,11.0,10.61,0.0
2016,4,8,6,15,0.0,30.5,0.5,9.0,30.5,30.61,19.74
2016,4,8,6,30,0.0,50.0,0.5,9.0,50.0,51.26,38.3
2016,4,8,6,45,10.5,71.0,0.5,9.5,74.0,77.83,61.52
2016,4,8,7,0,21.0,92.0,0.5,10.0,98.0,109.68,88.85
2016,4,8,7,15,31.0,114.0,0.5,10.0,124.0,139.12,113.75
2016,4,8,7,30,41.0,136.0,0.5,10.0,150.0,169.11,138.6
2016,4,8,7,45,70.5,163.5,0.5,10.5,193.0,218.35,178.73
2016,4,8,8,0,100.0,191.0,0.5,11.0,236.0,269.39,219.15
2016,4,8,8,15,55.5,187.0,0.45,11.0,212.5,234.29,189.05
2016,4,8,8,30,11.0,183.0,0.4,11.0,189.0,190.63,152.33
2016,4,8,8,45,62.5,234.0,0.4,11.5,272.5,291.03,232.62
2016,4,8,9,0,114.0,285.0,0.4,12.0,356.0,387.51,305.65
2016,4,8,9,15,101.0,302.5,0.4,12.0,368.5,396.29,310.01
2016,4,8,9,30,88.0,320.0,0.4,12.0,381.0,404.11,314.52
2016,4,8,9,45,74.5,330.0,0.4,12.0,383.5,402.56,312.15
2016,4,8,10,0,61.0,340.0,0.4,12.0,386.0,400.37,309.45
2016,4,8,10,15,92.5,368.5,0.4,12.0,441.0,456.59,351.12
2016,4,8,10,30,124.0,397.0,0.4,12.0,496.0,519.59,396.13
2016,4,8,10,45,136.5,410.5,0.45,12.0,522.5,542.25,411.8
2016,4,8,11,0,149.0,424.0,0.5,12.0,549.0,564.25,427.45
2016,4,8,11,15,84.5,367.0,0.5,12.0,438.5,440.53,336.84
2016,4,8,11,30,20.0,310.0,0.5,12.0,328.0,320.31,246.85
2016,4,8,11,45,13.5,243.5,0.5,12.0,256.0,248.63,193.14
2016,4,8,12,0,7.0,177.0,0.5,12.0,184.0,177.78,138.3
2016,4,8,12,15,7.5,176.5,0.5,12.0,183.5,177.43,138.41
2016,4,8,12,30,8.0,176.0,0.5,12.0,183.0,177.05,138.14
2016,4,8,12,45,11.0,212.0,0.55,12.0,221.5,213.81,167.14
2016,4,8,13,0,14.0,248.0,0.6,12.0,260.0,250.09,195.29
2016,4,8,13,15,13.0,243.5,0.6,12.0,254.5,244.2,190.6
2016,4,8,13,30,12.0,239.0,0.6,12.0,249.0,238.36,186.22
2016,4,8,13,45,11.5,232.0,0.65,12.0,241.5,230.52,180.44
2016,4,8,14,0,11.0,225.0,0.7,12.0,234.0,222.71,174.68
2016,4,8,14,15,10.0,216.5,0.7,12.0,224.0,213.22,167.5
2016,4,8,14,30,9.0,208.0,0.7,12.0,214.0,203.81,160.39
2016,4,8,14,45,4.5,112.0,0.7,12.0,115.0,110.49,85.87
2016,4,8,15,0,0.0,16.0,0.7,12.0,16.0,15.46,7.4
2016,4,8,15,15,0.0,15.0,0.65,12.0,15.0,14.49,6.66
2016,4,8,15,30,0.0,14.0,0.6,12.0,14.0,13.52,5.87
2016,4,8,15,45,0.0,34.5,0.6,12.0,34.5,33.33,22.77
2016,4,8,16,0,0.0,55.0,0.6,12.0,55.0,53.16,39.65
2016,4,8,16,15,19.0,108.0,0.55,11.5,116.0,105.21,82.95
2016,4,8,16,30,38.0,161.0,0.5,11.0,177.0,149.95,119.44
2016,4,8,16,45,31.0,140.0,0.5,11.0,152.0,127.54,101.34
2016,4,8,17,0,24.0,119.0,0.5,11.0,127.0,106.04,84.18
2016,4,8,17,15,15.0,97.0,0.45,10.5,101.5,88.28,70.15
2016,4,8,17,30,6.0,75.0,0.4,10.0,76.0,68.75,56.46
2016,4,8,17,45,3.0,53.5,0.4,10.0,54.0,49.8,39.06
2016,4,8,18,0,0.0,32.0,0.4,10.0,32.0,30.56,21.16
2016,4,8,18,15,0.0,16.0,0.4,9.5,16.0,15.44,4.55
2016,4,8,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.4,9.0,1.5,1.44,0.0
2016,4,9,6,30,0.0,3.0,0.4,9.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,5.0,0.4,9.5,5.0,4.82,0.0
2016,4,9,7,0,0.0,7.0,0.4,10.0,7.0,6.75,0.26
2016,4,9,7,15,0.0,8.5,0.4,10.0,8.5,8.2,1.53
2016,4,9,7,30,0.0,10.0,0.4,10.0,10.0,9.64,2.78
2016,4,9,7,45,0.0,15.0,0.45,10.5,15.0,14.47,6.93
2016,4,9,8,0,0.0,20.0,0.5,11.0,20.0,19.31,11.03
2016,4,9,8,15,0.0,51.5,0.5,11.0,51.5,49.77,36.99
2016,4,9,8,30,0.0,83.0,0.5,11.0,83.0,80.29,62.48
2016,4,9,8,45,0.0,117.0,0.5,11.5,117.5,114.0,89.94
2016,4,9,9,0,0.0,151.0,0.5,12.0,152.0,148.05,117.05
2016,4,9,9,15,9.0,198.0,0.5,12.0,204.5,202.78,160.65
2016,4,9,9,30,18.0,245.0,0.5,12.0,257.0,257.99,203.46
2016,4,9,9,45,33.0,287.0,0.5,12.0,311.0,321.22,251.61
2016,4,9,10,0,48.0,329.0,0.5,12.0,365.0,377.46,293.33
2016,4,9,10,15,100.5,365.5,0.5,12.0,445.0,460.62,355.32
2016,4,9,10,30,153.0,402.0,0.5,12.0,525.0,550.81,420.1
2016,4,9,10,45,142.0,413.0,0.5,12.0,529.5,550.06,417.55
2016,4,9,11,0,131.0,424.0,0.5,12.0,534.0,548.58,415.64
2016,4,9,11,15,77.0,374.0,0.5,12.0,439.5,441.16,337.06
2016,4,9,11,30,23.0,324.0,0.5,12.0,345.0,336.81,259.22
2016,4,9,11,45,19.5,301.0,0.5,12.5,318.5,310.22,239.5
2016,4,9,12,0,16.0,278.0,0.5,13.0,292.0,283.9,219.28
2016,4,9,12,15,14.5,262.0,0.5,12.5,275.0,266.33,206.46
2016,4,9,12,30,13.0,246.0,0.5,12.0,258.0,248.89,193.58
2016,4,9,12,45,42.5,328.0,0.5,12.0,365.0,351.16,272.14
2016,4,9,13,0,72.0,410.0,0.5,12.0,472.0,449.08,343.9
2016,4,9,13,15,58.5,386.5,0.5,12.0,436.5,412.54,316.11
2016,4,9,13,30,45.0,363.0,0.5,12.0,401.0,377.03,290.18
2016,4,9,13,45,28.0,292.5,0.5,12.0,316.0,296.81,230.33
2016,4,9,14,0,11.0,222.0,0.5,12.0,231.0,219.93,171.7
2016,4,9,14,15,11.0,223.5,0.5,12.0,232.0,220.42,172.78
2016,4,9,14,30,11.0,225.0,0.5,12.0,233.0,220.8,173.34
2016,4,9,14,45,17.5,238.5,0.55,12.0,250.5,235.42,185.24
2016,4,9,15,0,24.0,252.0,0.6,12.0,268.0,248.96,196.18
2016,4,9,15,15,16.0,219.5,0.6,11.5,230.0,213.96,169.3
2016,4,9,15,30,8.0,187.0,0.6,11.0,192.0,179.86,143.02
2016,4,9,15,45,4.0,159.0,0.6,11.0,161.5,152.03,121.11
2016,4,9,16,0,0.0,131.0,0.6,11.0,131.0,124.69,99.28
2016,4,9,16,15,0.0,108.0,0.6,11.0,108.0,103.24,81.93
2016,4,9,16,30,0.0,85.0,0.6,11.0,85.0,81.82,64.3
2016,4,9,16,45,0.0,73.0,0.6,11.0,73.0,70.49,54.96
2016,4,9,17,0,0.0,61.0,0.6,11.0,61.0,58.95,45.28
2016,4,9,17,15,0.0,49.0,0.55,10.5,49.0,47.33,35.43
2016,4,9,17,30,0.0,37.0,0.5,10.0,37.0,35.72,26.87
2016,4,9,17,45,0.0,26.5,0.5,9.5,26.5,25.57,17.49
2016,4,9,18,0,0.0,16.0,0.5,9.0,16.0,15.43,8.01
2016,4,9,18,15,0.0,8.0,0.5,9.0,8.0,7.71,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.5,0.7,8.0,6.5,6.39,0.0
2016,4,10,6,0,0.0,13.0,0.7,8.0,13.0,12.54,1.81
2016,4,10,6,15,0.0,30.0,0.7,8.0,30.0,29.39,19.09
2016,4,10,6,30,0.0,47.0,0.7,8.0,47.0,47.02,34.95
2016,4,10,6,45,0.5,68.0,0.75,8.5,68.0,69.13,54.37
2016,4,10,7,0,1.0,89.0,0.8,9.0,89.0,90.93,73.13
2016,4,10,7,15,7.5,109.0,0.8,9.0,111.5,114.71,93.4
2016,4,10,7,30,14.0,129.0,0.8,9.0,134.0,138.91,113.65
2016,4,10,7,45,7.0,82.0,0.8,9.0,84.5,83.99,66.81
2016,4,10,8,0,0.0,35.0,0.8,9.0,35.0,33.8,23.6
2016,4,10,8,15,0.0,42.5,0.8,9.0,42.5,41.06,29.78
2016,4,10,8,30,0.0,50.0,0.8,9.0,50.0,48.33,35.86
2016,4,10,8,45,0.0,58.5,0.85,9.5,58.5,56.57,42.62
2016,4,10,9,0,0.0,67.0,0.9,10.0,67.0,64.81,49.32
2016,4,10,9,15,0.0,60.0,0.9,10.0,60.0,58.04,43.49
2016,4,10,9,30,0.0,53.0,0.9,10.0,53.0,51.27,37.71
2016,4,10,9,45,0.0,58.0,0.95,10.0,58.0,56.13,41.69
2016,4,10,10,0,0.0,63.0,1.0,10.0,63.0,60.99,45.65
2016,4,10,10,15,0.0,65.5,1.0,10.0,65.5,63.42,47.59
2016,4,10,10,30,0.0,68.0,1.0,10.0,68.0,65.86,49.53
2016,4,10,10,45,0.0,84.5,1.05,10.5,84.5,81.88,62.59
2016,4,10,11,0,0.0,101.0,1.1,11.0,101.0,97.96,75.55
2016,4,10,11,15,0.0,105.0,1.1,11.0,105.0,101.86,78.64
2016,4,10,11,30,0.0,109.0,1.1,11.0,109.0,105.74,81.74
2016,4,10,11,45,0.0,116.0,1.15,11.0,116.0,112.53,87.23
2016,4,10,12,0,0.0,123.0,1.2,11.0,123.0,119.3,92.69
2016,4,10,12,15,0.0,104.5,1.2,11.0,104.5,101.31,78.06
2016,4,10,12,30,0.0,86.0,1.2,11.0,86.0,83.36,63.45
2016,4,10,12,45,0.0,100.5,1.3,11.0,100.5,97.38,74.98
2016,4,10,13,0,0.0,115.0,1.4,11.0,115.0,111.36,86.41
2016,4,10,13,15,0.0,108.5,1.4,10.5,108.5,105.06,81.46
2016,4,10,13,30,0.0,102.0,1.4,10.0,102.0,98.77,76.55
2016,4,10,13,45,0.0,96.0,1.45,10.0,96.0,92.97,71.89
2016,4,10,14,0,0.0,90.0,1.5,10.0,90.0,87.18,67.23
2016,4,10,14,15,0.0,95.5,1.5,10.0,95.5,92.47,71.72
2016,4,10,14,30,0.0,101.0,1.5,10.0,101.0,97.73,76.2
2016,4,10,14,45,0.0,91.0,1.5,10.0,91.0,88.11,68.38
2016,4,10,15,0,0.0,81.0,1.5,10.0,81.0,78.39,60.47
2016,4,10,15,15,0.0,61.0,1.45,9.5,61.0,59.0,44.47
2016,4,10,15,30,0.0,41.0,1.4,9.0,41.0,39.63,28.27
2016,4,10,15,45,0.0,54.5,1.4,9.0,54.5,52.68,39.53
2016,4,10,16,0,0.0,68.0,1.4,9.0,68.0,65.75,50.8
2016,4,10,16,15,0.0,63.0,1.3,9.0,63.0,60.9,46.84
2016,4,10,16,30,0.0,58.0,1.2,9.0,58.0,56.05,42.87
2016,4,10,16,45,0.0,49.5,1.15,9.0,49.5,47.82,35.93
2016,4,10,17,0,0.0,41.0,1.1,9.0,41.0,39.59,28.91
2016,4,10,17,15,0.0,33.0,1.0,8.5,33.0,31.85,22.26
2016,4,10,17,30,0.0,25.0,0.9,8.0,25.0,24.12,16.5
2016,4,10,17,45,0.0,18.0,0.85,8.0,18.0,17.36,10.16
2016,4,10,18,0,0.0,11.0,0.8,8.0,11.0,10.6,3.78
2016,4,10,18,15,0.0,5.5,0.75,7.5,5.5,5.3,0.0
2016,4,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,12.0,0.65,6.5,15.5,26.77,0.0
2016,4,11,6,0,109.0,24.0,0.6,7.0,31.0,75.59,42.7
2016,4,11,6,15,219.5,40.5,0.55,7.5,71.5,144.8,112.3
2016,4,11,6,30,330.0,57.0,0.5,8.0,112.0,219.52,177.41
2016,4,11,6,45,165.0,65.0,0.5,8.5,92.5,157.44,129.14
2016,4,11,7,0,0.0,73.0,0.5,9.0,73.0,72.27,56.91
2016,4,11,7,15,0.0,91.0,0.5,9.0,91.0,90.44,72.63
2016,4,11,7,30,0.0,109.0,0.5,9.0,109.0,108.51,87.7
2016,4,11,7,45,0.0,125.0,0.5,9.5,125.0,124.37,100.45
2016,4,11,8,0,0.0,141.0,0.5,10.0,141.0,140.2,112.94
2016,4,11,8,15,0.0,139.5,0.5,10.0,139.5,137.71,110.4
2016,4,11,8,30,0.0,138.0,0.5,10.0,138.0,135.56,108.25
2016,4,11,8,45,13.0,189.0,0.55,10.5,197.0,197.58,158.48
2016,4,11,9,0,26.0,240.0,0.6,11.0,256.0,260.51,207.67
2016,4,11,9,15,23.5,248.5,0.6,11.0,264.0,266.74,211.47
2016,4,11,9,30,21.0,257.0,0.6,11.0,272.0,272.86,215.59
2016,4,11,9,45,25.0,279.5,0.6,11.5,298.0,298.83,234.82
2016,4,11,10,0,29.0,302.0,0.6,12.0,324.0,332.4,259.37
2016,4,11,10,15,21.0,275.0,0.6,12.0,291.5,289.64,226.01
2016,4,11,10,30,13.0,248.0,0.6,12.0,259.0,254.92,199.09
2016,4,11,10,45,122.0,336.5,0.65,12.5,440.0,453.72,352.03
2016,4,11,11,0,231.0,425.0,0.7,13.0,621.0,639.85,484.28
2016,4,11,11,15,265.5,425.5,0.7,13.0,653.5,672.44,505.02
2016,4,11,11,30,300.0,426.0,0.7,13.0,686.0,698.0,522.72
2016,4,11,11,45,185.0,424.0,0.75,13.0,585.5,584.69,441.2
2016,4,11,12,0,70.0,422.0,0.8,13.0,485.0,474.78,360.69
2016,4,11,12,15,174.5,429.0,0.8,13.0,583.0,568.86,432.27
2016,4,11,12,30,279.0,436.0,0.8,13.0,681.0,656.66,495.32
2016,4,11,12,45,288.0,421.5,0.8,13.0,672.0,639.67,482.84
2016,4,11,13,0,297.0,407.0,0.8,13.0,663.0,621.66,470.83
2016,4,11,13,15,169.5,384.0,0.8,13.0,529.5,493.18,376.94
2016,4,11,13,30,42.0,361.0,0.8,13.0,396.0,373.28,287.05
2016,4,11,13,45,156.0,371.5,0.8,13.0,495.5,455.55,351.72
2016,4,11,14,0,270.0,382.0,0.8,13.0,595.0,527.6,405.26
2016,4,11,14,15,566.0,249.0,0.8,13.0,672.0,571.59,441.28
2016,4,11,14,30,862.0,116.0,0.8,13.0,749.0,596.16,461.03
2016,4,11,14,45,852.5,112.5,0.8,13.0,711.0,546.73,422.53
2016,4,11,15,0,843.0,109.0,0.8,13.0,673.0,499.14,384.99
2016,4,11,15,15,494.5,192.0,0.8,12.5,517.5,380.39,294.6
2016,4,11,15,30,146.0,275.0,0.8,12.0,362.0,300.19,235.11
2016,4,11,15,45,73.0,196.0,0.8,12.0,239.5,204.03,160.87
2016,4,11,16,0,0.0,117.0,0.8,12.0,117.0,111.98,88.33
2016,4,11,16,15,0.0,104.5,0.75,11.5,104.5,100.1,79.2
2016,4,11,16,30,0.0,92.0,0.7,11.0,92.0,88.26,69.72
2016,4,11,16,45,0.0,79.5,0.7,11.0,79.5,76.44,59.99
2016,4,11,17,0,0.0,67.0,0.7,11.0,67.0,64.66,50.14
2016,4,11,17,15,257.0,63.0,0.65,10.5,120.5,50.19,33.97
2016,4,11,17,30,514.0,59.0,0.6,10.0,174.0,41.5,32.11
2016,4,11,17,45,426.0,48.5,0.55,9.5,126.5,35.51,26.47
2016,4,11,18,0,338.0,38.0,0.5,9.0,79.0,29.11,20.18
2016,4,11,18,15,195.5,23.5,0.55,8.5,44.5,18.24,8.24
2016,4,11,18,30,53.0,9.0,0.6,8.0,10.0,8.85,0.0
2016,4,11,18,45,26.5,4.5,0.65,8.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,45,72.0,12.5,1.0,6.5,17.5,32.35,0.0
2016,4,12,6,0,144.0,25.0,1.0,7.0,35.0,89.62,55.57
2016,4,12,6,15,255.0,40.0,1.05,7.0,76.0,157.95,123.65
2016,4,12,6,30,366.0,55.0,1.1,7.0,117.0,233.33,190.48
2016,4,12,6,45,447.0,65.0,1.15,7.5,167.5,300.95,249.77
2016,4,12,7,0,528.0,75.0,1.2,8.0,218.0,374.21,311.96
2016,4,12,7,15,265.0,99.0,1.2,8.0,171.0,265.28,222.58
2016,4,12,7,30,2.0,123.0,1.2,8.0,124.0,124.81,101.56
2016,4,12,7,45,1.0,100.5,1.2,8.5,101.0,99.14,79.68
2016,4,12,8,0,0.0,78.0,1.2,9.0,78.0,75.43,59.17
2016,4,12,8,15,0.0,79.0,1.2,9.0,79.0,76.41,59.81
2016,4,12,8,30,0.0,80.0,1.2,9.0,80.0,77.38,60.42
2016,4,12,8,45,0.0,87.5,1.2,9.5,87.5,84.67,66.21
2016,4,12,9,0,0.0,95.0,1.2,10.0,95.0,91.98,71.96
2016,4,12,9,15,0.0,98.5,1.2,10.0,98.5,95.43,74.61
2016,4,12,9,30,0.0,102.0,1.2,10.0,102.0,98.89,77.28
2016,4,12,9,45,8.5,183.5,1.2,10.5,190.0,187.14,149.12
2016,4,12,10,0,17.0,265.0,1.2,11.0,278.0,276.51,219.1
2016,4,12,10,15,22.5,293.5,1.2,10.5,311.5,309.72,244.63
2016,4,12,10,30,28.0,322.0,1.2,10.0,345.0,349.68,275.41
2016,4,12,10,45,30.0,335.5,1.25,10.0,360.5,363.89,285.85
2016,4,12,11,0,32.0,349.0,1.3,10.0,376.0,377.83,296.26
2016,4,12,11,15,19.5,263.0,1.35,10.0,279.5,274.33,216.35
2016,4,12,11,30,7.0,177.0,1.4,10.0,183.0,178.32,140.58
2016,4,12,11,45,10.5,216.5,1.45,10.0,225.5,219.74,173.96
2016,4,12,12,0,14.0,256.0,1.5,10.0,268.0,260.84,206.27
2016,4,12,12,15,9.0,204.5,1.5,10.0,212.5,205.96,162.67
2016,4,12,12,30,4.0,153.0,1.5,10.0,157.0,151.56,119.16
2016,4,12,12,45,20.5,260.0,1.55,10.0,278.0,268.35,212.82
2016,4,12,13,0,37.0,367.0,1.6,10.0,399.0,381.57,300.13
2016,4,12,13,15,24.5,302.5,1.55,10.0,323.5,308.41,243.16
2016,4,12,13,30,12.0,238.0,1.5,10.0,248.0,237.56,187.93
2016,4,12,13,45,11.5,231.5,1.5,10.5,241.0,230.21,182.23
2016,4,12,14,0,11.0,225.0,1.5,11.0,234.0,222.88,176.33
2016,4,12,14,15,8.0,198.5,1.5,11.0,205.0,195.25,154.56
2016,4,12,14,30,5.0,172.0,1.5,11.0,176.0,167.95,132.92
2016,4,12,14,45,3.0,164.5,1.55,11.0,167.0,159.36,126.29
2016,4,12,15,0,1.0,157.0,1.6,11.0,158.0,150.94,119.76
2016,4,12,15,15,0.5,147.0,1.6,10.5,147.5,141.04,112.21
2016,4,12,15,30,0.0,137.0,1.6,10.0,137.0,131.2,104.66
2016,4,12,15,45,33.5,177.5,1.65,10.0,194.5,175.17,140.68
2016,4,12,16,0,67.0,218.0,1.7,10.0,252.0,214.89,172.33
2016,4,12,16,15,134.0,197.5,1.7,9.5,257.0,202.99,160.48
2016,4,12,16,30,201.0,177.0,1.7,9.0,262.0,188.54,145.81
2016,4,12,16,45,178.5,157.0,1.7,9.0,225.5,156.06,119.79
2016,4,12,17,0,156.0,137.0,1.7,9.0,189.0,125.98,96.78
2016,4,12,17,15,136.5,114.0,1.6,8.5,153.0,96.34,75.52
2016,4,12,17,30,117.0,91.0,1.5,8.0,117.0,74.52,62.22
2016,4,12,17,45,87.0,68.5,1.4,8.0,85.0,57.27,46.2
2016,4,12,18,0,57.0,46.0,1.3,8.0,53.0,39.48,29.45
2016,4,12,18,15,28.5,26.5,1.25,7.5,30.0,23.41,12.7
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,6.88,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,14.5,0.9,6.5,18.5,30.78,0.0
2016,4,13,6,0,117.0,29.0,0.9,7.0,37.0,81.76,53.31
2016,4,13,6,15,229.0,45.5,0.9,7.0,79.0,156.02,122.86
2016,4,13,6,30,341.0,62.0,0.9,7.0,121.0,232.62,190.15
2016,4,13,6,45,441.0,70.0,0.95,7.5,174.0,305.19,253.06
2016,4,13,7,0,541.0,78.0,1.0,8.0,227.0,386.31,321.18
2016,4,13,7,15,594.0,85.0,0.95,8.5,280.5,447.46,370.53
2016,4,13,7,30,647.0,92.0,0.9,9.0,334.0,511.73,420.38
2016,4,13,7,45,696.0,94.5,0.9,9.5,389.5,571.04,464.97
2016,4,13,8,0,745.0,97.0,0.9,10.0,445.0,632.32,509.53
2016,4,13,8,15,771.5,101.0,0.9,10.0,496.5,678.2,541.65
2016,4,13,8,30,798.0,105.0,0.9,10.0,548.0,726.46,574.13
2016,4,13,8,45,817.5,108.5,0.9,10.5,596.0,768.0,600.14
2016,4,13,9,0,837.0,112.0,0.9,11.0,644.0,808.13,624.77
2016,4,13,9,15,851.5,114.5,0.85,11.0,686.0,841.35,644.63
2016,4,13,9,30,866.0,117.0,0.8,11.0,728.0,872.44,662.87
2016,4,13,9,45,887.5,113.5,0.8,11.5,767.5,895.97,675.6
2016,4,13,10,0,909.0,110.0,0.8,12.0,807.0,922.22,690.17
2016,4,13,10,15,916.5,111.5,0.8,12.0,836.5,938.82,699.58
2016,4,13,10,30,924.0,113.0,0.8,12.0,866.0,952.41,707.26
2016,4,13,10,45,926.5,115.5,0.8,12.5,887.5,959.42,709.52
2016,4,13,11,0,929.0,118.0,0.8,13.0,909.0,963.22,709.92
2016,4,13,11,15,932.0,119.0,0.8,13.0,923.0,962.7,709.02
2016,4,13,11,30,935.0,120.0,0.8,13.0,937.0,958.97,706.24
2016,4,13,11,45,936.5,119.5,0.85,13.5,943.5,949.2,699.47
2016,4,13,12,0,938.0,119.0,0.9,14.0,950.0,936.31,690.83
2016,4,13,12,15,937.5,119.0,0.9,14.0,948.0,919.11,679.84
2016,4,13,12,30,937.0,119.0,0.9,14.0,946.0,898.96,667.02
2016,4,13,12,45,936.5,118.0,0.95,14.0,936.0,874.98,652.6
2016,4,13,13,0,936.0,117.0,1.0,14.0,926.0,848.25,636.28
2016,4,13,13,15,932.0,116.0,1.0,13.5,908.0,816.22,616.66
2016,4,13,13,30,928.0,115.0,1.0,13.0,890.0,781.86,595.31
2016,4,13,13,45,916.5,116.5,1.05,13.0,863.0,742.49,569.83
2016,4,13,14,0,905.0,118.0,1.1,13.0,836.0,701.62,541.12
2016,4,13,14,15,896.5,116.0,1.1,13.0,803.5,658.13,509.19
2016,4,13,14,30,888.0,114.0,1.1,13.0,771.0,613.37,475.53
2016,4,13,14,45,871.5,114.0,1.15,13.0,731.0,562.27,436.69
2016,4,13,15,0,855.0,114.0,1.2,13.0,691.0,513.62,398.4
2016,4,13,15,15,656.5,167.5,1.2,12.5,593.0,430.93,334.16
2016,4,13,15,30,458.0,221.0,1.2,12.0,495.0,367.93,285.41
2016,4,13,15,45,257.0,218.0,1.2,12.0,369.5,276.49,215.42
2016,4,13,16,0,56.0,215.0,1.2,12.0,244.0,209.61,166.29
2016,4,13,16,15,385.5,154.0,1.2,11.5,320.5,217.62,162.23
2016,4,13,16,30,715.0,93.0,1.2,11.0,397.0,203.35,135.44
2016,4,13,16,45,674.5,87.0,1.2,10.5,343.0,154.21,95.48
2016,4,13,17,0,634.0,81.0,1.2,10.0,289.0,109.29,63.53
2016,4,13,17,15,574.0,73.0,1.15,9.5,236.0,66.55,41.33
2016,4,13,17,30,514.0,65.0,1.1,9.0,183.0,46.47,36.73
2016,4,13,17,45,412.5,54.5,1.05,8.5,133.5,40.71,31.29
2016,4,13,18,0,311.0,44.0,1.0,8.0,84.0,33.59,24.31
2016,4,13,18,15,178.0,27.5,1.0,7.5,48.5,21.36,11.48
2016,4,13,18,30,45.0,11.0,1.0,7.0,13.0,10.81,0.0
2016,4,13,18,45,22.5,5.5,1.0,6.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
