Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,6.5,22.0,44.4,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,44.0,120.06,82.81
2016,4,14,6,15,340.5,40.5,1.25,7.0,90.0,194.07,153.56
2016,4,14,6,30,467.0,53.0,1.3,7.0,136.0,278.88,228.44
2016,4,14,6,45,541.0,62.0,1.4,7.0,189.5,346.2,288.18
2016,4,14,7,0,615.0,71.0,1.5,7.0,243.0,419.37,350.99
2016,4,14,7,15,507.0,99.5,1.5,7.5,261.0,413.61,346.36
2016,4,14,7,30,399.0,128.0,1.5,8.0,279.0,400.49,334.55
2016,4,14,7,45,588.0,112.0,1.55,8.5,370.5,523.12,433.75
2016,4,14,8,0,777.0,96.0,1.6,9.0,462.0,652.99,533.79
2016,4,14,8,15,709.5,118.5,1.6,9.0,481.0,658.65,534.83
2016,4,14,8,30,642.0,141.0,1.6,9.0,500.0,654.53,529.54
2016,4,14,8,45,747.0,128.0,1.65,9.5,579.5,739.89,591.31
2016,4,14,9,0,852.0,115.0,1.7,10.0,659.0,826.21,650.16
2016,4,14,9,15,865.5,117.5,1.7,10.0,701.5,858.92,670.58
2016,4,14,9,30,879.0,120.0,1.7,10.0,744.0,889.41,689.94
2016,4,14,9,45,899.0,117.0,1.7,10.5,782.5,912.32,702.73
2016,4,14,10,0,919.0,114.0,1.7,11.0,821.0,937.91,717.4
2016,4,14,10,15,925.5,115.5,1.7,11.0,850.0,953.64,726.64
2016,4,14,10,30,932.0,117.0,1.7,11.0,879.0,966.32,734.03
2016,4,14,10,45,930.0,121.5,1.75,11.5,899.0,971.26,735.73
2016,4,14,11,0,928.0,126.0,1.8,12.0,919.0,972.91,735.44
2016,4,14,11,15,622.0,276.0,1.8,12.0,811.5,850.55,649.53
2016,4,14,11,30,316.0,426.0,1.8,12.0,704.0,714.52,545.65
2016,4,14,11,45,315.0,426.5,1.8,12.0,705.0,707.1,541.41
2016,4,14,12,0,314.0,427.0,1.8,12.0,706.0,698.58,535.22
2016,4,14,12,15,295.0,434.0,1.85,12.0,696.0,679.95,521.66
2016,4,14,12,30,276.0,441.0,1.9,12.0,686.0,660.9,507.84
2016,4,14,12,45,231.0,442.5,2.0,12.0,646.0,614.84,474.22
2016,4,14,13,0,186.0,444.0,2.1,12.0,606.0,571.46,442.27
2016,4,14,13,15,277.0,413.5,2.1,12.0,649.0,602.34,467.8
2016,4,14,13,30,368.0,383.0,2.1,12.0,692.0,627.71,488.25
2016,4,14,13,45,327.0,382.5,2.15,12.0,651.0,582.83,454.52
2016,4,14,14,0,286.0,382.0,2.2,12.0,610.0,540.05,422.49
2016,4,14,14,15,584.5,252.0,2.2,11.5,693.5,589.75,465.85
2016,4,14,14,30,883.0,122.0,2.2,11.0,777.0,617.44,489.74
2016,4,14,14,45,540.0,222.0,2.2,11.0,616.5,484.71,384.48
2016,4,14,15,0,197.0,322.0,2.2,11.0,456.0,386.17,306.0
2016,4,14,15,15,504.5,219.0,2.2,10.5,530.5,412.15,326.44
2016,4,14,15,30,812.0,116.0,2.2,10.0,605.0,417.03,325.34
2016,4,14,15,45,798.0,109.0,2.2,10.0,557.0,364.63,279.09
2016,4,14,16,0,784.0,102.0,2.2,10.0,509.0,312.9,232.79
2016,4,14,16,15,651.5,114.5,2.15,9.5,429.0,247.27,179.09
2016,4,14,16,30,519.0,127.0,2.1,9.0,349.0,198.9,141.41
2016,4,14,16,45,475.5,119.5,2.1,9.0,302.0,157.77,108.08
2016,4,14,17,0,432.0,112.0,2.1,9.0,255.0,121.07,81.53
2016,4,14,17,15,392.5,96.0,2.0,8.5,208.5,82.19,57.75
2016,4,14,17,30,353.0,80.0,1.9,8.0,162.0,58.34,47.64
2016,4,14,17,45,287.5,63.5,1.85,8.0,119.0,47.43,37.42
2016,4,14,18,0,222.0,47.0,1.8,8.0,76.0,35.92,26.4
2016,4,14,18,15,111.0,29.5,1.75,7.5,44.0,24.54,14.36
2016,4,14,18,30,0.0,12.0,1.7,7.0,12.0,11.8,0.0
2016,4,14,18,45,0.0,6.0,1.7,6.5,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,136.0,14.0,1.2,4.5,25.0,53.23,0.0
2016,4,15,6,0,272.0,28.0,1.2,5.0,50.0,142.34,102.04
2016,4,15,6,15,392.5,39.0,1.2,5.5,96.5,214.0,170.78
2016,4,15,6,30,513.0,50.0,1.2,6.0,143.0,297.45,244.55
2016,4,15,6,45,587.5,57.0,1.3,6.5,197.5,364.94,304.01
2016,4,15,7,0,662.0,64.0,1.4,7.0,252.0,438.3,366.23
2016,4,15,7,15,709.0,69.5,1.45,7.5,308.0,499.55,416.34
2016,4,15,7,30,756.0,75.0,1.5,8.0,364.0,561.01,464.88
2016,4,15,7,45,785.5,80.0,1.55,8.5,418.5,615.14,505.95
2016,4,15,8,0,815.0,85.0,1.6,9.0,473.0,669.57,545.67
2016,4,15,8,15,838.5,89.0,1.6,9.0,525.5,718.5,579.61
2016,4,15,8,30,862.0,93.0,1.6,9.0,578.0,766.69,612.42
2016,4,15,8,45,876.5,97.0,1.6,9.5,626.0,806.75,637.71
2016,4,15,9,0,891.0,101.0,1.6,10.0,674.0,840.22,658.03
2016,4,15,9,15,904.0,103.5,1.55,10.5,717.0,873.45,677.38
2016,4,15,9,30,917.0,106.0,1.5,11.0,760.0,904.39,694.84
2016,4,15,9,45,930.0,106.5,1.45,11.5,797.5,930.67,708.93
2016,4,15,10,0,943.0,107.0,1.4,12.0,835.0,954.29,721.14
2016,4,15,10,15,949.5,108.0,1.35,12.0,865.0,969.78,729.21
2016,4,15,10,30,956.0,109.0,1.3,12.0,895.0,982.14,735.37
2016,4,15,10,45,962.0,109.5,1.3,12.5,917.5,990.32,738.4
2016,4,15,11,0,968.0,110.0,1.3,13.0,940.0,995.22,739.47
2016,4,15,11,15,970.5,110.5,1.35,13.0,954.0,993.62,738.69
2016,4,15,11,30,973.0,111.0,1.4,13.0,968.0,988.69,735.94
2016,4,15,11,45,976.5,109.5,1.45,13.0,975.0,979.33,730.42
2016,4,15,12,0,980.0,108.0,1.5,13.0,982.0,966.69,722.87
2016,4,15,12,15,979.0,108.0,1.5,13.0,979.0,948.41,710.94
2016,4,15,12,30,978.0,108.0,1.5,13.0,976.0,927.06,697.09
2016,4,15,12,45,979.0,105.5,1.55,13.5,966.5,901.96,680.2
2016,4,15,13,0,980.0,103.0,1.6,14.0,957.0,873.94,661.32
2016,4,15,13,15,976.0,102.0,1.65,14.0,938.0,840.71,640.03
2016,4,15,13,30,972.0,101.0,1.7,14.0,919.0,805.04,616.89
2016,4,15,13,45,968.5,98.5,1.75,14.0,893.0,766.03,591.15
2016,4,15,14,0,965.0,96.0,1.8,14.0,867.0,724.9,562.89
2016,4,15,14,15,956.5,94.5,1.8,14.0,833.0,679.64,529.24
2016,4,15,14,30,948.0,93.0,1.8,14.0,799.0,632.99,493.75
2016,4,15,14,45,937.0,91.0,1.8,14.0,758.5,583.39,455.09
2016,4,15,15,0,926.0,89.0,1.8,14.0,718.0,533.06,414.78
2016,4,15,15,15,911.0,86.5,1.75,13.5,672.0,480.03,371.73
2016,4,15,15,30,896.0,84.0,1.7,13.0,626.0,427.11,327.41
2016,4,15,15,45,875.0,81.5,1.65,13.0,575.0,372.48,280.05
2016,4,15,16,0,854.0,79.0,1.6,13.0,524.0,314.83,229.46
2016,4,15,16,15,827.5,76.0,1.55,12.5,471.0,260.99,181.98
2016,4,15,16,30,801.0,73.0,1.5,12.0,418.0,209.44,136.83
2016,4,15,16,45,763.5,68.5,1.45,12.0,362.5,157.59,93.87
2016,4,15,17,0,726.0,64.0,1.4,12.0,307.0,109.61,58.94
2016,4,15,17,15,672.5,58.0,1.3,11.5,252.5,63.86,34.73
2016,4,15,17,30,619.0,52.0,1.2,11.0,198.0,34.96,26.07
2016,4,15,17,45,535.5,44.0,1.2,10.5,147.0,30.88,22.25
2016,4,15,18,0,452.0,36.0,1.2,10.0,96.0,26.55,17.96
2016,4,15,18,15,301.0,24.5,1.2,9.5,56.5,18.6,9.65
2016,4,15,18,30,150.0,13.0,1.2,9.0,17.0,12.78,0.0
2016,4,15,18,45,75.0,6.5,1.2,8.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,16,5,45,154.5,14.0,0.7,5.5,27.0,59.18,0.0
2016,4,16,6,0,309.0,28.0,0.6,6.0,54.0,156.05,113.63
2016,4,16,6,15,421.0,38.5,0.5,6.5,101.0,226.09,179.41
2016,4,16,6,30,533.0,49.0,0.4,7.0,148.0,307.02,249.56
2016,4,16,6,45,601.5,56.0,0.35,8.0,202.0,372.71,304.93
2016,4,16,7,0,670.0,63.0,0.3,9.0,256.0,443.72,361.78
2016,4,16,7,15,714.5,68.5,0.25,9.5,311.5,501.55,406.44
2016,4,16,7,30,759.0,74.0,0.2,10.0,367.0,564.38,452.8
2016,4,16,7,45,790.0,78.0,0.15,11.0,421.5,618.49,489.83
2016,4,16,8,0,821.0,82.0,0.1,12.0,476.0,673.02,525.03
2016,4,16,8,15,843.5,85.5,0.15,12.5,528.0,720.88,555.46
2016,4,16,8,30,866.0,89.0,0.2,13.0,580.0,767.92,584.85
2016,4,16,8,45,882.5,91.5,0.3,14.0,627.5,803.34,605.71
2016,4,16,9,0,899.0,94.0,0.4,15.0,675.0,841.66,628.54
2016,4,16,9,15,911.5,96.5,0.4,15.0,718.0,874.71,648.05
2016,4,16,9,30,924.0,99.0,0.4,15.0,761.0,905.41,665.98
2016,4,16,9,45,935.5,99.5,0.45,15.5,798.0,930.54,680.1
2016,4,16,10,0,947.0,100.0,0.5,16.0,835.0,952.94,692.57
2016,4,16,10,15,954.0,101.5,0.5,16.5,865.0,969.48,700.29
2016,4,16,10,30,961.0,103.0,0.5,17.0,895.0,982.88,706.19
2016,4,16,10,45,963.5,105.0,0.55,17.5,916.5,989.47,709.13
2016,4,16,11,0,966.0,107.0,0.6,18.0,938.0,992.74,710.24
2016,4,16,11,15,968.5,107.5,0.6,18.0,952.0,991.14,708.69
2016,4,16,11,30,971.0,108.0,0.6,18.0,966.0,986.22,705.29
2016,4,16,11,45,974.0,107.0,0.65,18.0,972.5,976.93,700.46
2016,4,16,12,0,977.0,106.0,0.7,18.0,979.0,964.38,693.71
2016,4,16,12,15,976.0,105.5,0.7,18.0,976.5,945.65,682.12
2016,4,16,12,30,975.0,105.0,0.7,18.0,974.0,923.87,668.73
2016,4,16,12,45,976.0,102.5,0.75,18.5,964.0,898.85,653.04
2016,4,16,13,0,977.0,100.0,0.8,19.0,954.0,870.92,635.45
2016,4,16,13,15,973.0,99.5,0.8,19.0,935.5,838.26,615.05
2016,4,16,13,30,969.0,99.0,0.8,19.0,917.0,803.16,592.96
2016,4,16,13,45,962.5,98.5,0.85,19.0,890.5,764.06,568.74
2016,4,16,14,0,956.0,98.0,0.9,19.0,864.0,723.03,542.23
2016,4,16,14,15,948.0,96.5,0.9,18.5,830.5,678.41,511.58
2016,4,16,14,30,940.0,95.0,0.9,18.0,797.0,632.4,478.99
2016,4,16,14,45,928.5,93.0,0.9,18.0,757.0,582.86,441.98
2016,4,16,15,0,917.0,91.0,0.9,18.0,717.0,532.66,403.36
2016,4,16,15,15,902.5,89.0,0.9,17.5,671.5,480.7,362.9
2016,4,16,15,30,888.0,87.0,0.9,17.0,626.0,428.81,321.07
2016,4,16,15,45,870.0,83.5,0.9,17.0,576.5,374.7,275.71
2016,4,16,16,0,852.0,80.0,0.9,17.0,527.0,317.3,226.81
2016,4,16,16,15,826.5,76.5,0.9,16.5,473.5,263.34,180.49
2016,4,16,16,30,801.0,73.0,0.9,16.0,420.0,211.58,136.16
2016,4,16,16,45,766.5,68.5,0.9,15.5,365.5,160.09,94.28
2016,4,16,17,0,732.0,64.0,0.9,15.0,311.0,112.16,59.66
2016,4,16,17,15,679.5,58.5,0.85,14.0,256.5,66.47,35.42
2016,4,16,17,30,627.0,53.0,0.8,13.0,202.0,35.64,26.46
2016,4,16,17,45,541.0,45.0,0.8,12.0,150.5,31.6,22.77
2016,4,16,18,0,455.0,37.0,0.8,11.0,99.0,27.31,18.6
2016,4,16,18,15,311.5,25.0,0.85,10.5,59.0,18.93,10.06
2016,4,16,18,30,168.0,13.0,0.9,10.0,19.0,12.78,0.0
2016,4,16,18,45,84.0,6.5,0.95,10.0,9.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,156.0,14.0,0.9,9.5,28.0,71.2,0.0
2016,4,17,6,0,312.0,28.0,0.8,10.0,56.0,158.18,115.33
2016,4,17,6,15,419.5,38.5,0.75,10.5,103.0,227.02,178.58
2016,4,17,6,30,527.0,49.0,0.7,11.0,150.0,306.3,246.93
2016,4,17,6,45,588.5,57.0,0.65,11.5,202.5,369.67,300.63
2016,4,17,7,0,650.0,65.0,0.6,12.0,255.0,437.76,355.64
2016,4,17,7,15,695.0,70.5,0.6,12.5,310.0,497.57,402.21
2016,4,17,7,30,740.0,76.0,0.6,13.0,365.0,557.47,447.03
2016,4,17,7,45,768.5,81.5,0.6,14.0,418.5,610.94,484.35
2016,4,17,8,0,797.0,87.0,0.6,15.0,472.0,664.68,519.97
2016,4,17,8,15,820.5,90.5,0.6,15.5,523.5,712.45,550.15
2016,4,17,8,30,844.0,94.0,0.6,16.0,575.0,759.51,579.18
2016,4,17,8,45,859.0,97.5,0.6,16.5,622.5,798.84,602.35
2016,4,17,9,0,874.0,101.0,0.6,17.0,670.0,831.63,620.88
2016,4,17,9,15,887.5,103.5,0.6,17.5,712.0,864.84,639.53
2016,4,17,9,30,901.0,106.0,0.6,18.0,754.0,895.82,656.51
2016,4,17,9,45,914.0,106.0,0.6,18.5,791.0,921.25,669.79
2016,4,17,10,0,927.0,106.0,0.6,19.0,828.0,944.08,681.43
2016,4,17,10,15,934.0,107.5,0.6,19.5,857.5,960.3,688.95
2016,4,17,10,30,941.0,109.0,0.6,20.0,887.0,973.46,694.7
2016,4,17,10,45,947.5,109.0,0.6,20.5,909.5,981.45,697.36
2016,4,17,11,0,954.0,109.0,0.6,21.0,932.0,986.23,698.24
2016,4,17,11,15,957.0,109.5,0.6,21.0,946.0,985.06,696.96
2016,4,17,11,30,960.0,110.0,0.6,21.0,960.0,980.61,693.89
2016,4,17,11,45,962.5,109.0,0.6,21.5,966.5,970.95,686.46
2016,4,17,12,0,965.0,108.0,0.6,22.0,973.0,958.07,677.26
2016,4,17,12,15,964.5,108.0,0.6,22.0,971.0,940.41,666.55
2016,4,17,12,30,964.0,108.0,0.6,22.0,969.0,919.72,654.07
2016,4,17,12,45,964.0,106.5,0.65,22.0,959.0,895.07,640.13
2016,4,17,13,0,964.0,105.0,0.7,22.0,949.0,867.58,624.33
2016,4,17,13,15,960.5,104.0,0.7,22.0,930.5,835.15,604.37
2016,4,17,13,30,957.0,103.0,0.7,22.0,912.0,800.31,582.77
2016,4,17,13,45,953.0,101.0,0.75,22.0,886.5,761.92,559.42
2016,4,17,14,0,949.0,99.0,0.8,22.0,861.0,721.48,533.8
2016,4,17,14,15,941.5,97.5,0.8,21.5,828.0,677.45,504.04
2016,4,17,14,30,934.0,96.0,0.8,21.0,795.0,631.99,472.36
2016,4,17,14,45,925.5,93.0,0.85,21.0,756.5,583.41,437.07
2016,4,17,15,0,917.0,90.0,0.9,21.0,718.0,533.92,399.88
2016,4,17,15,15,903.5,87.5,0.85,20.5,673.0,481.97,359.63
2016,4,17,15,30,890.0,85.0,0.8,20.0,628.0,430.0,318.04
2016,4,17,15,45,873.5,81.5,0.8,20.0,579.0,376.33,273.63
2016,4,17,16,0,857.0,78.0,0.8,20.0,530.0,323.41,228.72
2016,4,17,16,15,832.5,75.0,0.75,19.0,477.0,265.65,180.32
2016,4,17,16,30,808.0,72.0,0.7,18.0,424.0,214.19,136.84
2016,4,17,16,45,774.5,67.5,0.7,17.5,369.5,162.44,94.97
2016,4,17,17,0,741.0,63.0,0.7,17.0,315.0,114.13,60.04
2016,4,17,17,15,690.5,57.5,0.7,16.0,260.5,67.94,35.12
2016,4,17,17,30,640.0,52.0,0.7,15.0,206.0,38.05,28.39
2016,4,17,17,45,558.5,44.0,0.75,14.0,154.0,30.61,21.7
2016,4,17,18,0,477.0,36.0,0.8,13.0,102.0,26.25,17.53
2016,4,17,18,15,335.5,25.0,0.8,12.5,61.5,18.79,10.0
2016,4,17,18,30,194.0,14.0,0.8,12.0,21.0,13.76,0.0
2016,4,17,18,45,97.0,7.0,0.85,12.0,10.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,171.0,14.5,0.45,11.5,30.5,77.59,2.55
2016,4,18,6,0,342.0,29.0,0.5,12.0,61.0,170.88,125.07
2016,4,18,6,15,448.0,39.0,0.45,12.5,109.0,240.47,187.65
2016,4,18,6,30,554.0,49.0,0.4,13.0,157.0,320.25,255.28
2016,4,18,6,45,621.5,55.5,0.35,13.5,211.5,386.22,309.88
2016,4,18,7,0,689.0,62.0,0.3,14.0,266.0,454.86,364.11
2016,4,18,7,15,731.5,67.0,0.3,14.0,321.5,514.73,410.35
2016,4,18,7,30,774.0,72.0,0.3,14.0,377.0,576.61,456.36
2016,4,18,7,45,803.0,76.5,0.3,14.5,431.5,630.62,494.06
2016,4,18,8,0,832.0,81.0,0.3,15.0,486.0,684.88,529.64
2016,4,18,8,15,854.0,84.0,0.35,15.5,538.0,732.18,559.57
2016,4,18,8,30,876.0,87.0,0.4,16.0,590.0,774.04,585.32
2016,4,18,8,45,891.5,90.0,0.45,17.0,637.5,814.09,608.42
2016,4,18,9,0,907.0,93.0,0.5,18.0,685.0,852.37,629.98
2016,4,18,9,15,918.5,95.0,0.5,18.5,727.0,884.16,647.26
2016,4,18,9,30,930.0,97.0,0.5,19.0,769.0,913.56,662.92
2016,4,18,9,45,942.0,97.0,0.55,19.5,806.0,938.64,676.82
2016,4,18,10,0,954.0,97.0,0.6,20.0,843.0,961.01,689.07
2016,4,18,10,15,960.0,98.0,0.6,20.0,872.0,976.13,697.11
2016,4,18,10,30,966.0,99.0,0.6,20.0,901.0,988.1,703.39
2016,4,18,10,45,970.0,99.5,0.6,20.5,922.5,994.48,705.04
2016,4,18,11,0,974.0,100.0,0.6,21.0,944.0,997.55,704.87
2016,4,18,11,15,976.5,101.0,0.6,21.0,958.0,996.42,703.65
2016,4,18,11,30,979.0,102.0,0.6,21.0,972.0,991.95,700.57
2016,4,18,11,45,979.0,102.0,0.6,21.5,977.5,980.9,692.31
2016,4,18,12,0,979.0,102.0,0.6,22.0,983.0,966.63,682.29
2016,4,18,12,15,978.0,102.0,0.6,22.0,980.5,948.34,671.24
2016,4,18,12,30,977.0,102.0,0.6,22.0,978.0,927.0,658.4
2016,4,18,12,45,971.5,103.5,0.6,22.0,966.0,900.46,642.36
2016,4,18,13,0,966.0,105.0,0.6,22.0,954.0,871.28,624.68
2016,4,18,13,15,961.5,104.5,0.6,22.0,935.0,838.49,604.64
2016,4,18,13,30,957.0,104.0,0.6,22.0,916.0,803.35,582.99
2016,4,18,13,45,947.5,105.0,0.65,22.0,889.0,763.9,559.12
2016,4,18,14,0,938.0,106.0,0.7,22.0,862.0,722.78,533.09
2016,4,18,14,15,929.5,104.5,0.7,22.0,828.5,678.5,502.4
2016,4,18,14,30,921.0,103.0,0.7,22.0,795.0,632.91,470.0
2016,4,18,14,45,902.5,104.0,0.75,22.0,753.5,583.08,434.14
2016,4,18,15,0,884.0,105.0,0.8,22.0,712.0,533.21,397.06
2016,4,18,15,15,869.0,102.5,0.8,22.0,667.0,478.49,355.01
2016,4,18,15,30,854.0,100.0,0.8,22.0,622.0,427.29,314.18
2016,4,18,15,45,826.0,99.0,0.8,22.0,571.0,373.36,270.33
2016,4,18,16,0,798.0,98.0,0.8,22.0,520.0,321.46,227.12
2016,4,18,16,15,597.5,126.5,0.8,21.0,425.0,251.29,175.52
2016,4,18,16,30,397.0,155.0,0.8,20.0,330.0,204.08,143.88
2016,4,18,16,45,363.5,142.0,0.8,19.5,286.5,165.65,114.3
2016,4,18,17,0,330.0,129.0,0.8,19.0,243.0,135.22,92.84
2016,4,18,17,15,303.5,109.5,0.8,17.5,200.0,98.93,69.49
2016,4,18,17,30,277.0,90.0,0.8,16.0,157.0,70.06,56.43
2016,4,18,17,45,231.5,70.5,0.8,14.5,117.0,56.0,44.09
2016,4,18,18,0,186.0,51.0,0.8,13.0,77.0,41.37,30.82
2016,4,18,18,15,93.0,33.5,0.75,12.5,46.5,27.71,17.58
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,15.28,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,7.86,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,148.0,16.0,0.7,11.0,30.5,73.77,15.96
2016,4,19,6,0,296.0,32.0,0.7,11.0,61.0,159.02,118.28
2016,4,19,6,15,400.0,43.0,0.6,11.5,108.0,227.28,179.14
2016,4,19,6,30,504.0,54.0,0.5,12.0,155.0,305.44,245.61
2016,4,19,6,45,580.5,60.0,0.45,13.0,209.0,373.33,301.42
2016,4,19,7,0,657.0,66.0,0.4,14.0,263.0,447.18,359.2
2016,4,19,7,15,700.5,71.0,0.35,14.0,318.0,506.03,404.28
2016,4,19,7,30,744.0,76.0,0.3,14.0,373.0,564.91,447.7
2016,4,19,7,45,777.5,79.5,0.3,14.5,427.5,619.66,486.14
2016,4,19,8,0,811.0,83.0,0.3,15.0,482.0,675.02,522.73
2016,4,19,8,15,833.0,86.5,0.3,15.5,533.0,722.18,551.89
2016,4,19,8,30,855.0,90.0,0.3,16.0,584.0,768.51,579.9
2016,4,19,8,45,868.5,94.0,0.3,17.0,630.5,802.8,598.19
2016,4,19,9,0,882.0,98.0,0.3,18.0,677.0,839.89,618.1
2016,4,19,9,15,894.5,100.5,0.35,18.5,719.0,872.42,636.79
2016,4,19,9,30,907.0,103.0,0.4,19.0,761.0,902.66,653.98
2016,4,19,9,45,906.5,110.0,0.45,19.5,795.0,923.77,665.37
2016,4,19,10,0,906.0,117.0,0.5,20.0,829.0,941.74,674.97
2016,4,19,10,15,913.0,118.5,0.55,20.0,858.0,957.57,684.65
2016,4,19,10,30,920.0,120.0,0.6,20.0,887.0,970.4,692.61
2016,4,19,10,45,919.5,124.0,0.65,20.5,907.0,975.84,694.82
2016,4,19,11,0,919.0,128.0,0.7,21.0,927.0,978.06,695.26
2016,4,19,11,15,921.5,129.0,0.75,21.0,940.5,976.8,695.03
2016,4,19,11,30,924.0,130.0,0.8,21.0,954.0,972.38,692.98
2016,4,19,11,45,920.0,133.5,0.85,21.0,958.5,961.45,687.01
2016,4,19,12,0,916.0,137.0,0.9,21.0,963.0,947.52,679.29
2016,4,19,12,15,668.5,264.5,0.9,20.5,866.5,844.41,613.44
2016,4,19,12,30,421.0,392.0,0.9,20.0,770.0,740.45,540.21
2016,4,19,12,45,454.5,382.0,0.9,20.0,786.0,744.7,544.98
2016,4,19,13,0,488.0,372.0,0.9,20.0,802.0,746.15,546.54
2016,4,19,13,15,691.5,254.5,0.9,19.5,850.5,774.33,571.83
2016,4,19,13,30,895.0,137.0,0.9,19.0,899.0,790.47,586.62
2016,4,19,13,45,624.0,255.5,0.95,19.0,779.5,676.51,505.24
2016,4,19,14,0,353.0,374.0,1.0,19.0,660.0,580.74,434.32
2016,4,19,14,15,220.0,365.5,1.0,18.5,542.0,475.77,359.43
2016,4,19,14,30,87.0,357.0,1.0,18.0,424.0,381.83,290.54
2016,4,19,14,45,97.0,341.0,1.0,17.5,411.5,366.83,281.01
2016,4,19,15,0,107.0,325.0,1.0,17.0,399.0,350.85,269.94
2016,4,19,15,15,125.0,305.0,0.95,16.5,386.0,329.87,254.7
2016,4,19,15,30,143.0,285.0,0.9,16.0,373.0,311.14,240.69
2016,4,19,15,45,300.0,236.0,0.85,16.0,401.5,311.08,238.06
2016,4,19,16,0,457.0,187.0,0.8,16.0,430.0,295.31,220.63
2016,4,19,16,15,297.0,188.0,0.75,15.5,339.5,234.82,175.87
2016,4,19,16,30,137.0,189.0,0.7,15.0,249.0,190.07,145.54
2016,4,19,16,45,394.5,136.0,0.65,14.5,278.5,166.3,115.67
2016,4,19,17,0,652.0,83.0,0.6,14.0,308.0,123.48,71.52
2016,4,19,17,15,597.0,75.0,0.6,13.5,254.5,79.26,45.76
2016,4,19,17,30,542.0,67.0,0.6,13.0,201.0,47.02,36.66
2016,4,19,17,45,474.0,55.5,0.6,12.5,151.5,40.4,30.64
2016,4,19,18,0,406.0,44.0,0.6,12.0,102.0,33.31,23.92
2016,4,19,18,15,271.0,30.0,0.6,11.5,62.0,23.21,14.04
2016,4,19,18,30,136.0,16.0,0.6,11.0,22.0,12.38,0.0
2016,4,19,18,45,68.0,8.0,0.65,10.5,11.0,7.86,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,45,168.0,16.5,0.7,8.5,33.5,81.86,29.42
2016,4,20,6,0,336.0,33.0,0.7,9.0,67.0,175.47,132.64
2016,4,20,6,15,438.0,43.0,0.6,9.5,115.0,244.16,194.19
2016,4,20,6,30,540.0,53.0,0.5,10.0,163.0,322.42,261.11
2016,4,20,6,45,614.5,58.0,0.45,10.5,218.0,389.95,317.4
2016,4,20,7,0,689.0,63.0,0.4,11.0,273.0,460.72,373.79
2016,4,20,7,15,730.5,68.0,0.4,11.5,328.0,520.17,419.35
2016,4,20,7,30,772.0,73.0,0.4,12.0,383.0,581.54,464.5
2016,4,20,7,45,803.5,76.0,0.4,13.0,438.0,635.48,501.59
2016,4,20,8,0,835.0,79.0,0.4,14.0,493.0,689.84,536.18
2016,4,20,8,15,855.5,82.0,0.4,14.5,544.0,736.14,564.79
2016,4,20,8,30,876.0,85.0,0.4,15.0,595.0,776.9,589.07
2016,4,20,8,45,890.0,88.0,0.45,15.5,641.5,815.74,612.58
2016,4,20,9,0,904.0,91.0,0.5,16.0,688.0,852.73,634.61
2016,4,20,9,15,915.5,93.0,0.5,16.0,730.0,884.41,653.21
2016,4,20,9,30,927.0,95.0,0.5,16.0,772.0,913.71,670.23
2016,4,20,9,45,936.0,96.5,0.55,16.5,807.5,937.68,683.6
2016,4,20,10,0,945.0,98.0,0.6,17.0,843.0,958.83,695.28
2016,4,20,10,15,951.0,99.5,0.6,17.0,872.0,974.3,703.67
2016,4,20,10,30,957.0,101.0,0.6,17.0,901.0,986.64,710.27
2016,4,20,10,45,954.0,106.0,0.65,17.5,920.5,991.13,711.92
2016,4,20,11,0,951.0,111.0,0.7,18.0,940.0,992.25,711.71
2016,4,20,11,15,953.0,112.0,0.7,18.0,954.0,990.56,710.16
2016,4,20,11,30,955.0,113.0,0.7,18.0,968.0,985.61,706.75
2016,4,20,11,45,951.0,116.5,0.75,18.0,972.0,974.52,700.74
2016,4,20,12,0,947.0,120.0,0.8,18.0,976.0,960.34,692.91
2016,4,20,12,15,946.0,119.5,0.8,18.0,973.0,941.88,681.46
2016,4,20,12,30,945.0,119.0,0.8,18.0,970.0,920.51,668.25
2016,4,20,12,45,944.5,117.0,0.85,18.0,959.5,895.29,653.52
2016,4,20,13,0,944.0,115.0,0.9,18.0,949.0,867.34,636.95
2016,4,20,13,15,939.5,114.5,0.9,18.0,930.5,835.1,616.63
2016,4,20,13,30,935.0,114.0,0.9,18.0,912.0,800.57,594.72
2016,4,20,13,45,928.0,113.0,0.9,18.0,885.5,761.69,569.71
2016,4,20,14,0,921.0,112.0,0.9,18.0,859.0,721.04,542.57
2016,4,20,14,15,912.5,110.5,0.9,17.5,825.5,677.4,512.6
2016,4,20,14,30,904.0,109.0,0.9,17.0,792.0,632.5,480.83
2016,4,20,14,45,890.0,107.5,0.95,17.0,752.0,583.53,444.73
2016,4,20,15,0,876.0,106.0,1.0,17.0,712.0,534.2,407.18
2016,4,20,15,15,860.5,103.5,0.95,16.5,667.0,479.64,364.69
2016,4,20,15,30,845.0,101.0,0.9,16.0,622.0,428.65,323.48
2016,4,20,15,45,824.0,98.0,0.9,16.0,572.5,375.81,279.36
2016,4,20,16,0,803.0,95.0,0.9,16.0,523.0,324.3,235.29
2016,4,20,16,15,593.5,127.5,0.85,15.5,427.0,254.27,182.18
2016,4,20,16,30,384.0,160.0,0.8,15.0,331.0,207.89,150.38
2016,4,20,16,45,529.0,118.0,0.8,14.5,320.5,172.72,115.19
2016,4,20,17,0,674.0,76.0,0.8,14.0,310.0,121.52,68.78
2016,4,20,17,15,620.0,69.0,0.75,13.0,256.5,76.92,42.52
2016,4,20,17,30,566.0,62.0,0.7,12.0,203.0,42.48,32.75
2016,4,20,17,45,485.0,53.0,0.65,11.5,153.0,37.94,28.58
2016,4,20,18,0,404.0,44.0,0.6,11.0,103.0,33.11,23.88
2016,4,20,18,15,273.5,30.5,0.6,10.5,63.5,23.51,14.5
2016,4,20,18,30,143.0,17.0,0.6,10.0,24.0,13.21,0.0
2016,4,20,18,45,71.5,8.5,0.6,9.5,12.0,8.36,0.0
2016,4,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,5,45,66.0,19.5,0.35,9.5,26.5,48.21,20.06
2016,4,21,6,0,132.0,39.0,0.3,10.0,53.0,102.57,77.18
2016,4,21,6,15,186.5,58.0,0.25,10.5,90.0,152.27,121.05
2016,4,21,6,30,241.0,77.0,0.2,11.0,127.0,206.66,167.74
2016,4,21,6,45,276.0,96.5,0.2,11.5,169.5,256.47,209.49
2016,4,21,7,0,311.0,116.0,0.2,12.0,212.0,308.87,251.86
2016,4,21,7,15,348.0,129.0,0.25,12.0,255.5,365.18,296.58
2016,4,21,7,30,385.0,142.0,0.3,12.0,299.0,416.41,336.29
2016,4,21,7,45,352.0,171.5,0.35,12.5,329.5,432.74,346.85
2016,4,21,8,0,319.0,201.0,0.4,13.0,360.0,453.89,360.73
2016,4,21,8,15,263.5,233.0,0.45,13.0,373.5,457.59,361.29
2016,4,21,8,30,208.0,265.0,0.5,13.0,387.0,447.84,351.95
2016,4,21,8,45,154.5,286.5,0.55,13.5,381.5,432.19,337.66
2016,4,21,9,0,101.0,308.0,0.6,14.0,376.0,404.39,314.36
2016,4,21,9,15,104.0,329.5,0.65,14.0,403.0,430.26,333.28
2016,4,21,9,30,107.0,351.0,0.7,14.0,430.0,455.77,351.32
2016,4,21,9,45,156.0,372.0,0.75,14.0,492.5,529.39,405.42
2016,4,21,10,0,205.0,393.0,0.8,14.0,555.0,595.28,452.54
2016,4,21,10,15,166.5,407.5,0.8,14.0,542.0,574.67,435.3
2016,4,21,10,30,128.0,422.0,0.8,14.0,529.0,552.63,417.99
2016,4,21,10,45,141.0,435.0,0.85,14.5,556.0,575.47,433.85
2016,4,21,11,0,154.0,448.0,0.9,15.0,583.0,597.62,448.65
2016,4,21,11,15,172.5,455.5,0.9,15.0,609.0,618.41,463.09
2016,4,21,11,30,191.0,463.0,0.9,15.0,635.0,638.25,476.81
2016,4,21,11,45,200.0,458.5,0.9,15.0,639.5,636.49,475.52
2016,4,21,12,0,209.0,454.0,0.9,15.0,644.0,633.92,473.96
2016,4,21,12,15,232.5,455.5,0.9,15.0,666.5,648.91,484.85
2016,4,21,12,30,256.0,457.0,0.9,15.0,689.0,663.33,495.1
2016,4,21,12,45,273.0,440.0,0.95,15.0,684.5,651.14,487.72
2016,4,21,13,0,290.0,423.0,1.0,15.0,680.0,637.66,479.64
2016,4,21,13,15,211.5,428.0,1.0,15.0,614.0,570.45,430.71
2016,4,21,13,30,133.0,433.0,1.0,15.0,548.0,506.89,384.15
2016,4,21,13,45,72.0,330.5,1.05,15.5,393.0,364.1,279.42
2016,4,21,14,0,11.0,228.0,1.1,16.0,238.0,226.04,174.31
2016,4,21,14,15,88.5,301.0,1.1,15.5,369.0,338.7,263.19
2016,4,21,14,30,166.0,374.0,1.1,15.0,500.0,440.38,339.7
2016,4,21,14,45,95.0,318.0,1.15,15.0,389.5,346.2,268.3
2016,4,21,15,0,24.0,262.0,1.2,15.0,279.0,259.31,202.21
2016,4,21,15,15,162.5,266.5,1.2,14.5,368.5,314.95,246.56
2016,4,21,15,30,301.0,271.0,1.2,14.0,458.0,360.14,279.94
2016,4,21,15,45,313.0,245.0,1.2,14.0,426.0,324.89,251.03
2016,4,21,16,0,325.0,219.0,1.2,14.0,394.0,288.45,220.93
2016,4,21,16,15,166.5,185.0,1.15,13.5,274.5,205.57,158.68
2016,4,21,16,30,8.0,151.0,1.1,13.0,155.0,142.59,113.49
2016,4,21,16,45,359.5,108.5,1.1,13.0,235.5,140.66,97.21
2016,4,21,17,0,711.0,66.0,1.1,13.0,316.0,122.0,67.81
2016,4,21,17,15,660.0,60.5,1.0,12.5,262.0,77.0,40.8
2016,4,21,17,30,609.0,55.0,0.9,12.0,208.0,36.53,27.4
2016,4,21,17,45,531.0,47.5,0.85,11.5,158.0,32.99,24.15
2016,4,21,18,0,453.0,40.0,0.8,11.0,108.0,29.23,20.46
2016,4,21,18,15,226.5,33.0,0.8,10.5,67.0,25.35,16.17
2016,4,21,18,30,0.0,26.0,0.8,10.0,26.0,23.55,1.86
2016,4,21,18,45,0.0,13.0,0.8,9.5,13.0,12.78,0.0
2016,4,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,1.4,8.5,1.5,1.44,0.0
2016,4,22,6,0,0.0,3.0,1.5,9.0,3.0,2.89,0.0
2016,4,22,6,15,0.0,5.0,1.5,9.0,5.0,4.82,0.0
2016,4,22,6,30,0.0,7.0,1.5,9.0,7.0,6.75,0.23
2016,4,22,6,45,0.0,9.0,1.55,9.5,9.0,8.68,1.93
2016,4,22,7,0,0.0,11.0,1.6,10.0,11.0,10.61,3.6
2016,4,22,7,15,0.0,13.5,1.6,10.0,13.5,13.02,5.69
2016,4,22,7,30,0.0,16.0,1.6,10.0,16.0,15.44,7.75
2016,4,22,7,45,0.0,18.0,1.65,10.0,18.0,17.37,9.37
2016,4,22,8,0,0.0,20.0,1.7,10.0,20.0,19.31,10.98
2016,4,22,8,15,18.5,128.0,1.7,10.0,139.0,143.42,116.25
2016,4,22,8,30,37.0,236.0,1.7,10.0,258.0,274.35,222.41
2016,4,22,8,45,18.5,143.5,1.7,10.5,154.5,159.74,128.08
2016,4,22,9,0,0.0,51.0,1.7,11.0,51.0,49.33,35.9
2016,4,22,9,15,1.5,104.5,1.7,11.0,106.0,102.64,80.27
2016,4,22,9,30,3.0,158.0,1.7,11.0,161.0,157.0,124.46
2016,4,22,9,45,1.5,143.0,1.75,11.0,144.5,140.68,110.79
2016,4,22,10,0,0.0,128.0,1.8,11.0,128.0,124.48,97.4
2016,4,22,10,15,1.5,136.0,1.85,11.0,137.5,133.69,104.85
2016,4,22,10,30,3.0,144.0,1.9,11.0,147.0,142.9,112.24
2016,4,22,10,45,145.5,288.0,1.95,11.5,416.0,428.5,341.03
2016,4,22,11,0,288.0,432.0,2.0,12.0,685.0,711.11,547.93
2016,4,22,11,15,203.5,445.0,2.05,12.0,625.5,636.65,489.57
2016,4,22,11,30,119.0,458.0,2.1,12.0,566.0,567.83,437.33
2016,4,22,11,45,69.0,387.5,2.15,12.0,451.0,444.33,345.5
2016,4,22,12,0,19.0,317.0,2.2,12.0,336.0,325.06,254.07
2016,4,22,12,15,168.5,379.5,2.25,11.5,533.0,519.73,407.69
2016,4,22,12,30,318.0,442.0,2.3,11.0,730.0,702.34,543.91
2016,4,22,12,45,181.0,417.5,2.35,11.0,581.5,553.67,431.2
2016,4,22,13,0,44.0,393.0,2.4,11.0,433.0,412.71,322.62
2016,4,22,13,15,31.0,343.0,2.4,10.5,371.0,352.27,277.57
2016,4,22,13,30,18.0,293.0,2.4,10.0,309.0,294.56,233.33
2016,4,22,13,45,31.0,324.0,2.4,10.0,350.5,329.21,261.15
2016,4,22,14,0,44.0,355.0,2.4,10.0,392.0,363.45,288.06
2016,4,22,14,15,34.0,320.5,2.3,10.0,348.5,322.15,255.83
2016,4,22,14,30,24.0,286.0,2.2,10.0,305.0,285.6,227.37
2016,4,22,14,45,444.5,198.0,2.15,10.0,508.5,421.08,339.18
2016,4,22,15,0,865.0,110.0,2.1,10.0,712.0,533.0,424.26
2016,4,22,15,15,648.5,174.5,2.1,10.0,610.0,447.66,354.39
2016,4,22,15,30,432.0,239.0,2.1,10.0,508.0,383.32,302.78
2016,4,22,15,45,216.0,189.5,2.1,10.0,324.0,244.01,193.4
2016,4,22,16,0,0.0,140.0,2.1,10.0,140.0,133.27,106.76
2016,4,22,16,15,158.5,157.0,2.1,9.5,228.0,180.92,142.23
2016,4,22,16,30,317.0,174.0,2.1,9.0,316.0,212.21,161.41
2016,4,22,16,45,300.5,155.5,2.1,9.0,277.0,175.65,130.74
2016,4,22,17,0,284.0,137.0,2.1,9.0,238.0,140.87,103.06
2016,4,22,17,15,266.5,115.5,1.95,8.5,198.0,105.63,77.53
2016,4,22,17,30,249.0,94.0,1.8,8.0,158.0,72.84,60.83
2016,4,22,17,45,340.5,69.5,1.7,8.0,134.5,51.34,41.13
2016,4,22,18,0,432.0,45.0,1.6,8.0,111.0,33.68,24.72
2016,4,22,18,15,293.0,33.0,1.5,7.5,69.5,25.59,16.68
2016,4,22,18,30,154.0,21.0,1.4,7.0,28.0,16.48,1.43
2016,4,22,18,45,77.0,10.5,1.35,7.0,14.0,10.32,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,162.5,19.0,1.05,6.5,37.5,87.35,51.05
2016,4,23,6,0,325.0,38.0,1.1,7.0,75.0,180.16,140.21
2016,4,23,6,15,424.0,48.0,1.15,7.0,123.0,248.39,201.85
2016,4,23,6,30,523.0,58.0,1.2,7.0,171.0,325.66,269.86
2016,4,23,6,45,582.5,65.5,1.3,7.5,223.5,388.43,324.05
2016,4,23,7,0,642.0,73.0,1.4,8.0,276.0,455.57,379.89
2016,4,23,7,15,455.5,118.0,1.35,8.5,275.0,418.95,348.51
2016,4,23,7,30,269.0,163.0,1.3,9.0,274.0,360.29,298.36
2016,4,23,7,45,261.5,188.5,1.3,9.5,308.0,392.83,323.2
2016,4,23,8,0,254.0,214.0,1.3,10.0,342.0,423.87,345.56
2016,4,23,8,15,192.5,242.0,1.3,10.0,345.0,407.26,329.99
2016,4,23,8,30,131.0,270.0,1.3,10.0,348.0,394.21,317.19
2016,4,23,8,45,148.5,293.5,1.3,10.5,388.5,435.68,348.04
2016,4,23,9,0,166.0,317.0,1.3,11.0,429.0,477.43,378.14
2016,4,23,9,15,531.5,211.5,1.25,11.0,599.0,695.14,547.62
2016,4,23,9,30,897.0,106.0,1.2,11.0,769.0,906.32,693.1
2016,4,23,9,45,466.5,218.5,1.2,11.5,564.5,660.07,513.5
2016,4,23,10,0,36.0,331.0,1.2,12.0,360.0,369.25,286.49
2016,4,23,10,15,172.0,367.5,1.2,12.0,512.5,538.26,418.21
2016,4,23,10,30,308.0,404.0,1.2,12.0,665.0,707.48,540.04
2016,4,23,10,45,393.5,386.0,1.25,12.5,727.5,765.77,580.06
2016,4,23,11,0,479.0,368.0,1.3,13.0,790.0,828.29,623.27
2016,4,23,11,15,397.0,403.5,1.3,13.0,757.0,778.66,585.84
2016,4,23,11,30,315.0,439.0,1.3,13.0,724.0,732.78,551.84
2016,4,23,11,45,348.5,426.0,1.3,13.0,743.0,743.02,560.29
2016,4,23,12,0,382.0,413.0,1.3,13.0,762.0,751.51,566.89
2016,4,23,12,15,397.5,397.5,1.3,13.0,759.5,739.79,559.27
2016,4,23,12,30,413.0,382.0,1.3,13.0,757.0,727.56,551.46
2016,4,23,12,45,298.0,419.5,1.3,13.5,688.5,653.56,495.62
2016,4,23,13,0,183.0,457.0,1.3,14.0,620.0,584.9,443.43
2016,4,23,13,15,213.0,443.5,1.3,14.0,629.5,586.87,446.45
2016,4,23,13,30,243.0,430.0,1.3,14.0,639.0,586.68,447.19
2016,4,23,13,45,291.0,404.5,1.35,14.0,647.5,583.82,446.8
2016,4,23,14,0,339.0,379.0,1.4,14.0,656.0,578.92,444.67
2016,4,23,14,15,617.5,243.5,1.45,13.5,724.0,614.16,476.7
2016,4,23,14,30,896.0,108.0,1.5,13.0,792.0,632.72,494.26
2016,4,23,14,45,880.0,108.0,1.6,13.0,751.5,584.37,457.01
2016,4,23,15,0,864.0,108.0,1.7,13.0,711.0,535.84,419.02
2016,4,23,15,15,553.5,195.5,1.7,12.5,573.0,425.06,332.89
2016,4,23,15,30,243.0,283.0,1.7,12.0,435.0,352.34,276.99
2016,4,23,15,45,166.5,260.0,1.75,12.0,360.0,290.59,229.21
2016,4,23,16,0,90.0,237.0,1.8,12.0,285.0,240.92,191.06
2016,4,23,16,15,85.5,214.5,1.8,11.5,257.0,213.81,169.76
2016,4,23,16,30,81.0,192.0,1.8,11.0,229.0,187.26,148.6
2016,4,23,16,45,365.5,136.5,1.8,11.0,270.5,166.7,119.51
2016,4,23,17,0,650.0,81.0,1.8,11.0,312.0,128.85,76.37
2016,4,23,17,15,596.0,74.5,1.75,10.5,259.5,85.64,49.16
2016,4,23,17,30,542.0,68.0,1.7,10.0,207.0,48.3,38.28
2016,4,23,17,45,453.5,59.0,1.65,9.5,157.0,42.79,33.22
2016,4,23,18,0,365.0,50.0,1.6,9.0,107.0,38.25,28.75
2016,4,23,18,15,242.5,35.5,1.55,8.5,67.5,27.26,18.14
2016,4,23,18,30,120.0,21.0,1.5,8.0,28.0,16.41,2.76
2016,4,23,18,45,60.0,10.5,1.45,8.0,14.0,10.32,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
