Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,92.5,24.0,1.7,7.5,35.0,64.69,39.17
2016,4,24,6,0,185.0,48.0,1.8,8.0,70.0,135.21,105.41
2016,4,24,6,15,276.5,64.0,1.8,8.0,115.5,205.44,167.56
2016,4,24,6,30,368.0,80.0,1.8,8.0,161.0,278.53,231.65
2016,4,24,6,45,348.5,102.0,1.85,8.0,195.0,309.65,259.61
2016,4,24,7,0,329.0,124.0,1.9,8.0,229.0,330.95,278.27
2016,4,24,7,15,390.5,129.0,1.85,8.0,276.0,393.76,330.43
2016,4,24,7,30,452.0,134.0,1.8,8.0,323.0,453.66,378.85
2016,4,24,7,45,384.5,170.0,1.8,8.5,345.0,464.45,384.32
2016,4,24,8,0,317.0,206.0,1.8,9.0,367.0,460.52,378.17
2016,4,24,8,15,278.5,236.5,1.8,9.0,388.5,474.64,387.09
2016,4,24,8,30,240.0,267.0,1.8,9.0,410.0,476.37,386.22
2016,4,24,8,45,204.0,293.0,1.8,9.5,421.5,480.39,386.42
2016,4,24,9,0,168.0,319.0,1.8,10.0,433.0,481.59,384.37
2016,4,24,9,15,353.5,290.0,1.75,10.5,547.0,619.42,491.32
2016,4,24,9,30,539.0,261.0,1.7,11.0,661.0,764.71,597.48
2016,4,24,9,45,728.5,188.5,1.7,11.5,755.5,867.63,669.58
2016,4,24,10,0,918.0,116.0,1.7,12.0,850.0,962.36,730.53
2016,4,24,10,15,924.5,117.0,1.65,12.0,879.0,977.17,737.5
2016,4,24,10,30,931.0,118.0,1.6,12.0,908.0,988.96,743.51
2016,4,24,10,45,520.0,280.5,1.6,12.5,724.0,781.83,597.15
2016,4,24,11,0,109.0,443.0,1.6,13.0,540.0,545.71,416.47
2016,4,24,11,15,72.0,413.0,1.65,13.0,477.5,478.19,367.96
2016,4,24,11,30,35.0,383.0,1.7,13.0,415.0,411.5,317.73
2016,4,24,11,45,29.0,362.5,1.8,13.5,389.5,383.47,296.57
2016,4,24,12,0,23.0,342.0,1.9,14.0,364.0,353.1,273.3
2016,4,24,12,15,25.0,350.0,1.95,13.5,373.5,363.45,281.91
2016,4,24,12,30,27.0,358.0,2.0,13.0,383.0,370.76,288.08
2016,4,24,12,45,58.5,399.5,2.15,13.0,452.5,434.41,337.29
2016,4,24,13,0,90.0,441.0,2.3,13.0,522.0,495.45,383.6
2016,4,24,13,15,268.0,401.0,2.35,13.0,633.5,589.61,458.21
2016,4,24,13,30,446.0,361.0,2.4,13.0,745.0,672.35,522.1
2016,4,24,13,45,423.0,357.5,2.45,13.0,713.5,633.87,493.19
2016,4,24,14,0,400.0,354.0,2.5,13.0,682.0,598.29,466.94
2016,4,24,14,15,424.5,328.5,2.55,12.5,664.5,569.86,447.51
2016,4,24,14,30,449.0,303.0,2.6,12.0,647.0,541.11,427.12
2016,4,24,14,45,441.0,290.0,2.65,11.5,613.5,502.93,398.46
2016,4,24,15,0,433.0,277.0,2.7,11.0,580.0,464.89,369.25
2016,4,24,15,15,432.0,259.0,2.7,10.5,545.5,425.95,338.55
2016,4,24,15,30,431.0,241.0,2.7,10.0,511.0,386.75,306.82
2016,4,24,15,45,550.5,196.5,2.75,10.0,513.5,368.34,288.68
2016,4,24,16,0,670.0,152.0,2.8,10.0,516.0,337.53,258.23
2016,4,24,16,15,638.5,144.5,2.75,9.5,464.0,287.35,214.56
2016,4,24,16,30,607.0,137.0,2.7,9.0,412.0,240.23,173.62
2016,4,24,16,45,572.5,126.5,2.7,8.5,360.0,192.59,133.48
2016,4,24,17,0,538.0,116.0,2.7,8.0,308.0,148.62,98.86
2016,4,24,17,15,479.5,104.5,2.65,7.5,255.5,106.11,70.67
2016,4,24,17,30,421.0,93.0,2.6,7.0,203.0,69.73,58.27
2016,4,24,17,45,355.0,77.0,2.6,7.0,155.0,57.12,46.59
2016,4,24,18,0,289.0,61.0,2.6,7.0,107.0,46.41,36.35
2016,4,24,18,15,182.0,42.5,2.55,6.5,67.5,32.98,23.39
2016,4,24,18,30,75.0,24.0,2.5,6.0,28.0,20.07,6.07
2016,4,24,18,45,37.5,12.0,2.5,6.0,14.0,11.8,0.0
2016,4,24,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,15,45.0,5.5,1.5,3.5,6.5,0.0,0.0
2016,4,25,5,30,90.0,11.0,1.5,4.0,13.0,35.84,0.0
2016,4,25,5,45,260.0,22.5,1.55,4.5,50.0,126.28,84.36
2016,4,25,6,0,430.0,34.0,1.6,5.0,87.0,217.42,172.0
2016,4,25,6,15,522.0,42.0,1.65,5.5,137.5,285.71,234.55
2016,4,25,6,30,614.0,50.0,1.7,6.0,188.0,359.65,300.25
2016,4,25,6,45,676.0,55.0,1.75,6.5,243.5,425.52,357.3
2016,4,25,7,0,738.0,60.0,1.8,7.0,299.0,495.76,415.69
2016,4,25,7,15,775.0,64.0,1.8,7.0,354.5,553.71,462.76
2016,4,25,7,30,812.0,68.0,1.8,7.0,410.0,613.14,509.42
2016,4,25,7,45,838.5,71.5,1.85,7.5,464.0,665.93,548.1
2016,4,25,8,0,865.0,75.0,1.9,8.0,518.0,714.29,581.44
2016,4,25,8,15,885.0,77.5,1.9,8.0,570.0,760.57,613.29
2016,4,25,8,30,905.0,80.0,1.9,8.0,622.0,805.82,643.89
2016,4,25,8,45,919.0,82.5,1.9,8.5,669.0,844.86,668.41
2016,4,25,9,0,933.0,85.0,1.9,9.0,716.0,881.98,691.27
2016,4,25,9,15,944.5,87.0,1.9,9.0,758.5,914.24,711.75
2016,4,25,9,30,956.0,89.0,1.9,9.0,801.0,944.02,730.48
2016,4,25,9,45,963.5,91.0,1.95,9.5,837.0,967.56,744.17
2016,4,25,10,0,971.0,93.0,2.0,10.0,873.0,988.15,755.94
2016,4,25,10,15,977.0,94.5,2.0,10.0,902.0,1003.75,765.15
2016,4,25,10,30,983.0,96.0,2.0,10.0,931.0,1016.15,772.36
2016,4,25,10,45,987.0,97.0,2.05,10.5,952.5,1022.88,775.18
2016,4,25,11,0,991.0,98.0,2.1,11.0,974.0,1026.26,775.95
2016,4,25,11,15,993.0,98.5,2.1,11.0,987.5,1023.9,773.83
2016,4,25,11,30,995.0,99.0,2.1,11.0,1001.0,1018.19,769.68
2016,4,25,11,45,994.5,99.5,2.15,11.5,1006.0,1006.86,761.16
2016,4,25,12,0,994.0,100.0,2.2,12.0,1011.0,992.3,750.64
2016,4,25,12,15,993.0,100.0,2.2,12.0,1008.0,973.64,738.27
2016,4,25,12,30,992.0,100.0,2.2,12.0,1005.0,951.93,723.92
2016,4,25,12,45,981.0,105.0,2.2,12.0,991.5,923.72,705.2
2016,4,25,13,0,970.0,110.0,2.2,12.0,978.0,893.09,684.82
2016,4,25,13,15,966.0,109.0,2.2,12.0,959.0,860.05,662.71
2016,4,25,13,30,962.0,108.0,2.2,12.0,940.0,824.66,638.85
2016,4,25,13,45,956.5,106.5,2.2,12.0,913.5,785.53,612.17
2016,4,25,14,0,951.0,105.0,2.2,12.0,887.0,744.48,583.9
2016,4,25,14,15,942.5,103.5,2.15,12.0,853.0,699.77,550.36
2016,4,25,14,30,934.0,102.0,2.1,12.0,819.0,653.75,514.96
2016,4,25,14,45,923.5,100.0,2.1,12.0,779.5,605.07,477.0
2016,4,25,15,0,913.0,98.0,2.1,12.0,740.0,555.67,437.46
2016,4,25,15,15,898.5,95.5,2.1,11.5,694.5,503.48,395.4
2016,4,25,15,30,884.0,93.0,2.1,11.0,649.0,451.41,352.04
2016,4,25,15,45,865.5,90.0,2.1,11.0,599.0,393.75,302.51
2016,4,25,16,0,847.0,87.0,2.1,11.0,549.0,340.97,255.67
2016,4,25,16,15,821.5,83.5,2.05,10.5,496.0,287.15,207.87
2016,4,25,16,30,796.0,80.0,2.0,10.0,443.0,235.53,161.86
2016,4,25,16,45,761.0,75.5,2.0,10.0,388.0,183.91,117.26
2016,4,25,17,0,726.0,71.0,2.0,10.0,333.0,135.89,78.98
2016,4,25,17,15,675.5,65.5,1.95,9.5,278.5,86.24,46.01
2016,4,25,17,30,625.0,60.0,1.9,9.0,224.0,45.38,35.79
2016,4,25,17,45,544.0,52.5,1.85,8.5,172.0,36.68,27.83
2016,4,25,18,0,463.0,45.0,1.8,8.0,120.0,33.13,24.33
2016,4,25,18,15,333.0,33.5,1.7,7.5,77.0,25.54,16.86
2016,4,25,18,30,203.0,22.0,1.6,7.0,34.0,17.37,5.42
2016,4,25,18,45,101.5,11.0,1.55,6.5,17.0,10.81,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,5.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,5.0,10.0,9.83,0.0
2016,4,26,5,45,70.5,27.5,0.8,5.5,36.5,63.82,42.49
2016,4,26,6,0,141.0,45.0,0.8,6.0,63.0,114.36,89.91
2016,4,26,6,15,181.5,65.0,0.8,6.5,99.5,160.72,131.54
2016,4,26,6,30,222.0,85.0,0.8,7.0,136.0,210.31,175.11
2016,4,26,6,45,257.5,101.5,0.85,7.5,175.0,256.21,214.55
2016,4,26,7,0,293.0,118.0,0.9,8.0,214.0,304.93,255.16
2016,4,26,7,15,347.5,132.5,0.9,8.5,265.5,373.74,310.59
2016,4,26,7,30,402.0,147.0,0.9,9.0,317.0,438.43,360.97
2016,4,26,7,45,583.5,124.5,0.9,9.5,407.0,555.83,452.43
2016,4,26,8,0,765.0,102.0,0.9,10.0,497.0,679.35,543.36
2016,4,26,8,15,787.0,106.0,0.85,10.0,546.5,725.53,572.65
2016,4,26,8,30,809.0,110.0,0.8,10.0,596.0,770.94,601.66
2016,4,26,8,45,821.5,115.0,0.8,10.5,641.0,808.66,624.41
2016,4,26,9,0,834.0,120.0,0.8,11.0,686.0,844.55,645.67
2016,4,26,9,15,847.0,122.5,0.8,11.0,727.0,876.11,664.95
2016,4,26,9,30,860.0,125.0,0.8,11.0,768.0,905.51,682.71
2016,4,26,9,45,861.0,131.5,0.8,11.5,800.5,926.05,693.32
2016,4,26,10,0,862.0,138.0,0.8,12.0,833.0,943.65,702.14
2016,4,26,10,15,869.0,140.0,0.8,12.0,861.0,959.03,710.87
2016,4,26,10,30,876.0,142.0,0.8,12.0,889.0,966.42,714.55
2016,4,26,10,45,677.0,258.5,0.85,12.5,844.5,909.57,675.9
2016,4,26,11,0,478.0,375.0,0.9,13.0,800.0,837.29,621.39
2016,4,26,11,15,678.5,264.0,0.95,13.0,876.5,907.79,676.14
2016,4,26,11,30,879.0,153.0,1.0,13.0,953.0,966.9,714.9
2016,4,26,11,45,873.5,158.0,1.05,13.0,956.5,959.93,710.22
2016,4,26,12,0,868.0,163.0,1.1,13.0,960.0,945.94,702.01
2016,4,26,12,15,651.5,280.5,1.15,13.0,878.5,854.15,640.31
2016,4,26,12,30,435.0,398.0,1.2,13.0,797.0,764.02,574.12
2016,4,26,12,45,437.0,391.5,1.3,13.0,788.0,745.28,563.5
2016,4,26,13,0,439.0,385.0,1.4,13.0,779.0,725.32,550.96
2016,4,26,13,15,646.5,270.0,1.4,13.0,837.5,763.27,583.51
2016,4,26,13,30,854.0,155.0,1.4,13.0,896.0,788.98,604.86
2016,4,26,13,45,853.5,149.5,1.45,13.0,871.5,752.59,580.34
2016,4,26,14,0,853.0,144.0,1.5,13.0,847.0,714.26,553.49
2016,4,26,14,15,843.5,142.0,1.55,12.5,814.5,671.6,523.58
2016,4,26,14,30,834.0,140.0,1.6,12.0,782.0,627.99,492.06
2016,4,26,14,45,824.5,136.0,1.65,12.0,744.0,581.79,456.78
2016,4,26,15,0,815.0,132.0,1.7,12.0,706.0,535.05,420.05
2016,4,26,15,15,798.5,128.5,1.7,11.5,662.5,485.18,380.33
2016,4,26,15,30,782.0,125.0,1.7,11.0,619.0,435.84,339.79
2016,4,26,15,45,767.0,119.0,1.75,11.0,572.0,382.18,294.28
2016,4,26,16,0,752.0,113.0,1.8,11.0,525.0,332.5,250.78
2016,4,26,16,15,724.0,108.0,1.8,10.5,473.5,281.23,205.97
2016,4,26,16,30,696.0,103.0,1.8,10.0,422.0,232.49,163.18
2016,4,26,16,45,613.5,100.0,1.8,10.0,356.0,179.23,119.73
2016,4,26,17,0,531.0,97.0,1.8,10.0,290.0,134.58,86.21
2016,4,26,17,15,533.0,84.5,1.75,9.5,252.0,95.5,58.28
2016,4,26,17,30,535.0,72.0,1.7,9.0,214.0,56.48,39.07
2016,4,26,17,45,458.5,62.0,1.65,8.5,164.5,44.94,35.34
2016,4,26,18,0,382.0,52.0,1.6,8.0,115.0,39.54,30.12
2016,4,26,18,15,264.0,38.0,1.55,7.5,74.0,29.09,20.05
2016,4,26,18,30,146.0,24.0,1.5,7.0,33.0,18.75,7.12
2016,4,26,18,45,73.0,12.0,1.45,7.0,16.5,11.8,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,5,15,32.5,6.5,0.8,6.5,7.5,0.0,0.0
2016,4,27,5,30,65.0,13.0,0.8,7.0,15.0,31.26,0.0
2016,4,27,5,45,211.0,26.5,0.85,7.5,50.5,118.09,82.68
2016,4,27,6,0,357.0,40.0,0.9,8.0,86.0,198.88,156.6
2016,4,27,6,15,447.5,49.0,0.9,8.0,134.0,265.03,215.76
2016,4,27,6,30,538.0,58.0,0.9,8.0,182.0,339.31,280.31
2016,4,27,6,45,269.0,63.5,0.9,8.0,125.5,224.59,188.03
2016,4,27,7,0,0.0,69.0,0.9,8.0,69.0,66.86,52.37
2016,4,27,7,15,6.0,109.0,0.9,8.0,112.0,111.84,91.09
2016,4,27,7,30,12.0,149.0,0.9,8.0,155.0,157.69,129.32
2016,4,27,7,45,110.0,188.0,0.95,8.5,245.0,281.77,232.64
2016,4,27,8,0,208.0,227.0,1.0,9.0,335.0,399.04,325.84
2016,4,27,8,15,114.5,224.0,1.05,9.5,284.5,329.04,266.7
2016,4,27,8,30,21.0,221.0,1.1,10.0,234.0,237.46,190.57
2016,4,27,8,45,62.5,270.0,1.2,10.5,312.0,331.45,265.69
2016,4,27,9,0,104.0,319.0,1.3,11.0,390.0,419.65,333.1
2016,4,27,9,15,57.0,266.5,1.4,11.0,306.0,322.22,256.12
2016,4,27,9,30,10.0,214.0,1.5,11.0,222.0,219.43,173.88
2016,4,27,9,45,42.0,297.0,1.6,11.0,331.0,340.08,269.69
2016,4,27,10,0,74.0,380.0,1.7,11.0,440.0,455.82,357.61
2016,4,27,10,15,43.5,310.5,1.8,11.0,346.0,353.66,278.48
2016,4,27,10,30,13.0,241.0,1.9,11.0,252.0,248.21,195.83
2016,4,27,10,45,10.5,212.0,2.0,11.0,221.5,216.85,171.27
2016,4,27,11,0,8.0,183.0,2.1,11.0,191.0,185.75,146.44
2016,4,27,11,15,6.0,166.5,2.15,10.5,172.5,167.56,132.04
2016,4,27,11,30,4.0,150.0,2.2,10.0,154.0,149.45,117.57
2016,4,27,11,45,15.0,255.0,2.25,10.0,269.5,261.81,207.68
2016,4,27,12,0,26.0,360.0,2.3,10.0,385.0,376.34,296.41
2016,4,27,12,15,474.0,250.0,2.35,10.0,685.0,668.98,531.13
2016,4,27,12,30,922.0,140.0,2.4,10.0,985.0,933.7,721.84
2016,4,27,12,45,690.5,264.0,2.45,10.0,893.0,837.54,650.91
2016,4,27,13,0,459.0,388.0,2.5,10.0,801.0,745.2,579.1
2016,4,27,13,15,671.0,271.0,2.5,10.0,861.0,784.63,614.38
2016,4,27,13,30,883.0,154.0,2.5,10.0,921.0,811.5,637.09
2016,4,27,13,45,456.0,241.0,2.5,10.0,636.5,553.31,440.95
2016,4,27,14,0,29.0,328.0,2.5,10.0,352.0,329.19,260.24
2016,4,27,14,15,222.5,324.0,2.5,9.5,497.0,441.18,353.03
2016,4,27,14,30,416.0,320.0,2.5,9.0,642.0,539.31,430.43
2016,4,27,14,45,425.0,299.5,2.55,9.0,614.0,505.33,403.54
2016,4,27,15,0,434.0,279.0,2.6,9.0,586.0,470.11,375.88
2016,4,27,15,15,481.0,243.0,2.55,9.0,564.0,437.87,349.7
2016,4,27,15,30,528.0,207.0,2.5,9.0,542.0,401.0,318.67
2016,4,27,15,45,285.0,214.5,2.5,9.0,394.0,293.74,233.76
2016,4,27,16,0,42.0,222.0,2.5,9.0,246.0,214.56,173.22
2016,4,27,16,15,38.0,202.0,2.45,8.5,221.5,192.29,155.74
2016,4,27,16,30,34.0,182.0,2.4,8.0,197.0,170.5,138.35
2016,4,27,16,45,163.5,159.0,2.4,8.0,220.0,164.85,128.38
2016,4,27,17,0,293.0,136.0,2.4,8.0,243.0,145.72,106.84
2016,4,27,17,15,251.0,121.5,2.3,7.5,202.5,113.69,84.02
2016,4,27,17,30,209.0,107.0,2.2,7.0,162.0,85.88,67.12
2016,4,27,17,45,170.5,85.5,2.15,7.0,124.0,66.83,55.45
2016,4,27,18,0,132.0,64.0,2.1,7.0,86.0,51.12,40.71
2016,4,27,18,15,80.0,43.5,2.05,7.0,55.5,37.39,27.48
2016,4,27,18,30,28.0,23.0,2.0,7.0,25.0,20.5,9.04
2016,4,27,18,45,14.0,11.5,1.95,7.0,12.5,11.3,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,7.0,1.5,5.0,8.5,6.88,0.0
2016,4,28,5,30,73.0,14.0,1.5,5.0,17.0,34.74,0.0
2016,4,28,5,45,214.5,28.0,1.55,5.5,53.5,120.54,86.8
2016,4,28,6,0,356.0,42.0,1.6,6.0,90.0,201.73,161.05
2016,4,28,6,15,445.5,51.5,1.6,6.5,138.5,268.31,221.0
2016,4,28,6,30,535.0,61.0,1.6,7.0,187.0,342.88,286.21
2016,4,28,6,45,593.0,68.0,1.6,7.5,239.5,405.53,339.72
2016,4,28,7,0,651.0,75.0,1.6,8.0,292.0,472.37,394.58
2016,4,28,7,15,691.5,80.0,1.55,8.5,346.0,529.93,439.83
2016,4,28,7,30,732.0,85.0,1.5,9.0,400.0,589.41,484.84
2016,4,28,7,45,766.0,87.5,1.45,9.5,454.0,640.81,522.15
2016,4,28,8,0,800.0,90.0,1.4,10.0,508.0,695.31,558.93
2016,4,28,8,15,821.5,93.0,1.35,10.5,558.0,741.15,588.31
2016,4,28,8,30,843.0,96.0,1.3,11.0,608.0,786.12,616.42
2016,4,28,8,45,862.0,97.5,1.3,11.5,655.0,821.37,637.72
2016,4,28,9,0,881.0,99.0,1.3,12.0,702.0,859.94,661.12
2016,4,28,9,15,893.0,101.0,1.25,12.0,743.0,891.24,679.71
2016,4,28,9,30,905.0,103.0,1.2,12.0,784.0,920.25,696.63
2016,4,28,9,45,923.5,99.5,1.2,12.5,822.0,946.74,711.3
2016,4,28,10,0,942.0,96.0,1.2,13.0,860.0,970.84,724.33
2016,4,28,10,15,948.5,97.0,1.2,13.5,888.5,985.96,731.51
2016,4,28,10,30,955.0,98.0,1.2,14.0,917.0,998.01,736.87
2016,4,28,10,45,957.5,100.0,1.2,14.5,938.0,1004.19,738.58
2016,4,28,11,0,960.0,102.0,1.2,15.0,959.0,1007.1,738.39
2016,4,28,11,15,963.0,102.5,1.2,15.0,972.5,1005.68,736.97
2016,4,28,11,30,966.0,103.0,1.2,15.0,986.0,1001.0,733.65
2016,4,28,11,45,965.0,104.5,1.25,15.0,991.0,990.42,727.59
2016,4,28,12,0,964.0,106.0,1.3,15.0,996.0,976.71,719.64
2016,4,28,12,15,963.5,106.0,1.3,15.0,993.5,958.93,708.3
2016,4,28,12,30,963.0,106.0,1.3,15.0,991.0,938.19,695.13
2016,4,28,12,45,963.5,104.5,1.35,15.0,981.0,913.98,680.48
2016,4,28,13,0,964.0,103.0,1.4,15.0,971.0,886.96,663.9
2016,4,28,13,15,960.5,102.0,1.45,15.0,953.0,854.57,643.59
2016,4,28,13,30,957.0,101.0,1.5,15.0,935.0,819.83,621.52
2016,4,28,13,45,952.0,100.0,1.55,15.0,909.0,781.79,596.92
2016,4,28,14,0,947.0,99.0,1.6,15.0,883.0,741.82,570.66
2016,4,28,14,15,940.0,97.5,1.6,14.5,850.5,698.33,540.68
2016,4,28,14,30,933.0,96.0,1.6,14.0,818.0,653.42,508.15
2016,4,28,14,45,922.0,95.0,1.6,14.0,779.0,605.51,471.51
2016,4,28,15,0,911.0,94.0,1.6,14.0,740.0,556.94,433.35
2016,4,28,15,15,897.5,92.0,1.6,13.5,695.5,505.85,392.93
2016,4,28,15,30,884.0,90.0,1.6,13.0,651.0,454.78,351.15
2016,4,28,15,45,863.0,88.5,1.65,13.0,601.0,401.59,306.04
2016,4,28,16,0,842.0,87.0,1.7,13.0,551.0,345.46,257.55
2016,4,28,16,15,817.5,83.5,1.7,12.5,499.0,292.16,210.86
2016,4,28,16,30,793.0,80.0,1.7,12.0,447.0,240.95,165.63
2016,4,28,16,45,754.5,77.0,1.7,11.5,392.0,190.12,122.2
2016,4,28,17,0,716.0,74.0,1.7,11.0,337.0,143.26,84.84
2016,4,28,17,15,667.0,68.5,1.65,10.0,283.0,93.87,51.02
2016,4,28,17,30,618.0,63.0,1.6,9.0,229.0,53.23,32.94
2016,4,28,17,45,533.5,56.0,1.6,8.5,177.0,39.22,30.17
2016,4,28,18,0,449.0,49.0,1.6,8.0,125.0,36.29,27.25
2016,4,28,18,15,326.0,37.0,1.55,7.5,82.0,28.36,19.54
2016,4,28,18,30,203.0,25.0,1.5,7.0,39.0,19.85,9.16
2016,4,28,18,45,101.5,12.5,1.45,7.0,19.5,12.29,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,6.0,8.0,7.86,0.0
2016,4,29,5,30,0.0,16.0,0.9,6.0,16.0,15.94,0.0
2016,4,29,5,45,117.5,35.5,0.9,6.5,51.5,92.29,66.87
2016,4,29,6,0,235.0,55.0,0.9,7.0,87.0,170.85,136.31
2016,4,29,6,15,324.0,69.0,0.9,7.0,134.5,235.61,193.56
2016,4,29,6,30,413.0,83.0,0.9,7.0,182.0,308.76,256.84
2016,4,29,6,45,484.5,91.5,0.9,7.0,235.0,373.95,312.06
2016,4,29,7,0,556.0,100.0,0.9,7.0,288.0,447.55,372.2
2016,4,29,7,15,600.0,107.5,0.9,7.0,341.0,506.52,418.79
2016,4,29,7,30,644.0,115.0,0.9,7.0,394.0,567.7,465.7
2016,4,29,7,45,681.5,119.0,0.95,7.5,447.0,622.37,505.96
2016,4,29,8,0,719.0,123.0,1.0,8.0,500.0,678.03,545.91
2016,4,29,8,15,742.5,127.5,1.0,8.0,549.5,724.21,577.39
2016,4,29,8,30,766.0,132.0,1.0,8.0,599.0,769.83,607.72
2016,4,29,8,45,783.0,135.5,1.0,8.5,644.0,808.12,631.3
2016,4,29,9,0,800.0,139.0,1.0,9.0,689.0,841.87,651.46
2016,4,29,9,15,813.0,142.0,1.0,9.0,729.5,873.1,670.91
2016,4,29,9,30,826.0,145.0,1.0,9.0,770.0,902.24,688.85
2016,4,29,9,45,853.0,137.5,1.0,9.5,808.0,930.6,704.94
2016,4,29,10,0,880.0,130.0,1.0,10.0,846.0,951.68,716.1
2016,4,29,10,15,886.5,131.5,1.0,10.0,873.5,966.37,724.47
2016,4,29,10,30,893.0,133.0,1.0,10.0,901.0,978.17,731.12
2016,4,29,10,45,901.0,132.0,1.0,10.5,922.5,985.87,733.91
2016,4,29,11,0,909.0,131.0,1.0,11.0,944.0,990.56,734.91
2016,4,29,11,15,911.5,131.5,1.05,11.5,957.0,988.55,732.72
2016,4,29,11,30,914.0,132.0,1.1,12.0,970.0,983.47,728.74
2016,4,29,11,45,914.5,133.0,1.15,12.5,975.0,974.0,722.04
2016,4,29,12,0,915.0,134.0,1.2,13.0,980.0,961.55,713.53
2016,4,29,12,15,915.0,133.5,1.2,13.0,977.5,944.3,702.44
2016,4,29,12,30,915.0,133.0,1.2,13.0,975.0,924.25,689.62
2016,4,29,12,45,916.0,130.5,1.3,13.0,965.5,900.44,675.87
2016,4,29,13,0,917.0,128.0,1.4,13.0,956.0,873.97,660.16
2016,4,29,13,15,913.5,127.0,1.4,13.0,938.5,842.77,639.79
2016,4,29,13,30,910.0,126.0,1.4,13.0,921.0,809.36,617.82
2016,4,29,13,45,903.5,125.5,1.45,13.0,895.5,772.17,593.63
2016,4,29,14,0,897.0,125.0,1.5,13.0,870.0,733.26,567.62
2016,4,29,14,15,889.0,123.0,1.5,12.5,837.5,690.48,537.38
2016,4,29,14,30,881.0,121.0,1.5,12.0,805.0,646.47,505.42
2016,4,29,14,45,870.0,119.0,1.55,12.0,766.0,599.76,469.95
2016,4,29,15,0,859.0,117.0,1.6,12.0,727.0,549.42,430.78
2016,4,29,15,15,844.0,114.0,1.6,11.5,683.0,498.75,390.61
2016,4,29,15,30,829.0,111.0,1.6,11.0,639.0,448.39,349.35
2016,4,29,15,45,803.5,109.5,1.65,11.0,589.0,395.99,304.91
2016,4,29,16,0,778.0,108.0,1.7,11.0,539.0,345.4,260.91
2016,4,29,16,15,751.0,104.0,1.7,10.5,487.5,290.61,213.3
2016,4,29,16,30,724.0,100.0,1.7,10.0,436.0,241.54,170.06
2016,4,29,16,45,682.0,95.5,1.7,10.0,382.0,192.05,127.68
2016,4,29,17,0,640.0,91.0,1.7,10.0,328.0,146.91,91.47
2016,4,29,17,15,588.0,84.0,1.7,9.5,275.0,103.4,61.7
2016,4,29,17,30,536.0,77.0,1.7,9.0,222.0,65.58,43.55
2016,4,29,17,45,452.5,67.5,1.7,8.5,171.5,49.4,39.42
2016,4,29,18,0,369.0,58.0,1.7,8.0,121.0,43.44,33.72
2016,4,29,18,15,253.5,43.5,1.7,7.5,80.0,33.36,24.01
2016,4,29,18,30,138.0,29.0,1.7,7.0,39.0,22.74,11.85
2016,4,29,18,45,69.0,14.5,1.7,7.0,19.5,14.25,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,5,15,77.5,8.0,1.4,6.5,11.0,27.04,0.0
2016,4,30,5,30,155.0,16.0,1.4,7.0,22.0,72.59,0.0
2016,4,30,5,45,290.0,28.0,1.45,7.5,61.0,148.83,109.61
2016,4,30,6,0,425.0,40.0,1.5,8.0,100.0,228.68,182.04
2016,4,30,6,15,510.5,48.5,1.45,8.5,150.5,295.97,242.17
2016,4,30,6,30,596.0,57.0,1.4,9.0,201.0,370.87,306.76
2016,4,30,6,45,648.5,63.5,1.35,9.5,255.0,432.94,358.73
2016,4,30,7,0,701.0,70.0,1.3,10.0,309.0,498.68,411.37
2016,4,30,7,15,738.5,75.0,1.3,10.5,364.0,554.32,454.4
2016,4,30,7,30,776.0,80.0,1.3,11.0,419.0,614.01,498.86
2016,4,30,7,45,803.5,83.5,1.3,11.5,472.5,666.19,535.51
2016,4,30,8,0,831.0,87.0,1.3,12.0,526.0,718.46,570.23
2016,4,30,8,15,850.5,90.5,1.3,12.5,576.5,764.35,599.54
2016,4,30,8,30,870.0,94.0,1.3,13.0,627.0,804.4,624.22
2016,4,30,8,45,884.5,96.5,1.3,13.5,673.5,842.61,647.27
2016,4,30,9,0,899.0,99.0,1.3,14.0,720.0,879.02,668.76
2016,4,30,9,15,910.0,101.0,1.3,14.0,760.5,909.8,687.48
2016,4,30,9,30,921.0,103.0,1.3,14.0,801.0,938.21,704.58
2016,4,30,9,45,935.0,101.5,1.3,14.5,837.5,963.01,717.97
2016,4,30,10,0,949.0,100.0,1.3,15.0,874.0,985.23,729.64
2016,4,30,10,15,954.5,101.5,1.3,15.0,902.0,999.93,737.85
2016,4,30,10,30,960.0,103.0,1.3,15.0,930.0,1011.51,744.24
2016,4,30,10,45,963.0,104.0,1.35,15.5,950.5,1017.02,746.37
2016,4,30,11,0,966.0,105.0,1.4,16.0,971.0,1019.29,746.62
2016,4,30,11,15,968.0,105.5,1.4,16.0,984.0,1016.85,744.55
2016,4,30,11,30,970.0,106.0,1.4,16.0,997.0,1011.15,740.59
2016,4,30,11,45,970.5,106.0,1.4,16.0,1001.5,1000.36,733.52
2016,4,30,12,0,971.0,106.0,1.4,16.0,1006.0,986.42,724.59
2016,4,30,12,15,970.0,106.0,1.4,16.0,1003.0,968.07,712.92
2016,4,30,12,30,969.0,106.0,1.4,16.0,1000.0,946.77,699.44
2016,4,30,12,45,967.5,105.0,1.4,16.5,989.0,921.24,681.95
2016,4,30,13,0,966.0,104.0,1.4,17.0,978.0,893.0,662.75
2016,4,30,13,15,962.0,103.0,1.4,17.0,959.0,860.18,641.74
2016,4,30,13,30,958.0,102.0,1.4,17.0,940.0,825.04,619.08
2016,4,30,13,45,952.5,100.5,1.4,17.0,913.5,786.18,593.73
2016,4,30,14,0,947.0,99.0,1.4,17.0,887.0,745.43,566.85
2016,4,30,14,15,939.0,97.5,1.4,17.0,854.0,701.34,536.15
2016,4,30,14,30,931.0,96.0,1.4,17.0,821.0,655.93,502.9
2016,4,30,14,45,921.5,94.0,1.45,17.0,781.5,608.1,467.38
2016,4,30,15,0,912.0,92.0,1.5,17.0,742.0,559.49,430.15
2016,4,30,15,15,898.5,89.5,1.5,16.5,697.5,507.97,390.06
2016,4,30,15,30,885.0,87.0,1.5,16.0,653.0,456.49,348.62
2016,4,30,15,45,868.5,84.0,1.5,16.0,604.0,403.69,304.27
2016,4,30,16,0,852.0,81.0,1.5,16.0,555.0,351.65,259.39
2016,4,30,16,15,828.5,78.0,1.45,15.5,503.0,294.37,210.13
2016,4,30,16,30,805.0,75.0,1.4,15.0,451.0,243.27,165.41
2016,4,30,16,45,774.5,70.5,1.4,15.0,397.0,191.83,121.26
2016,4,30,17,0,744.0,66.0,1.4,15.0,343.0,143.47,82.24
2016,4,30,17,15,698.5,61.0,1.35,14.0,289.0,96.85,50.58
2016,4,30,17,30,653.0,56.0,1.3,13.0,235.0,55.18,31.19
2016,4,30,17,45,585.0,49.0,1.3,12.5,183.5,33.03,24.14
2016,4,30,18,0,517.0,42.0,1.3,12.0,132.0,29.69,20.96
2016,4,30,18,15,400.5,32.5,1.25,11.5,88.0,23.85,15.33
2016,4,30,18,30,284.0,23.0,1.2,11.0,44.0,17.59,8.05
2016,4,30,18,45,142.0,11.5,1.15,10.5,22.0,11.3,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,92.5,8.0,0.9,8.0,12.0,30.99,0.0
2016,5,1,5,30,185.0,16.0,0.8,8.0,24.0,82.55,7.53
2016,5,1,5,45,322.5,27.0,0.7,8.5,64.0,159.61,117.99
2016,5,1,6,0,460.0,38.0,0.6,9.0,104.0,241.33,190.6
2016,5,1,6,15,541.0,45.0,0.6,9.5,154.0,306.63,248.14
2016,5,1,6,30,622.0,52.0,0.6,10.0,204.0,376.61,307.6
2016,5,1,6,45,673.0,57.5,0.6,11.0,258.0,438.26,357.53
2016,5,1,7,0,724.0,63.0,0.6,12.0,312.0,503.31,407.7
2016,5,1,7,15,759.0,67.0,0.6,12.5,366.0,559.7,449.88
2016,5,1,7,30,794.0,71.0,0.6,13.0,420.0,617.41,491.43
2016,5,1,7,45,819.5,74.0,0.6,14.0,473.0,668.28,524.32
2016,5,1,8,0,845.0,77.0,0.6,15.0,526.0,714.61,552.55
2016,5,1,8,15,863.5,80.0,0.65,15.5,576.0,759.58,580.94
2016,5,1,8,30,882.0,83.0,0.7,16.0,626.0,803.45,608.11
2016,5,1,8,45,896.0,85.5,0.75,16.5,672.0,841.68,631.11
2016,5,1,9,0,910.0,88.0,0.8,17.0,718.0,878.05,652.69
2016,5,1,9,15,920.5,89.5,0.8,17.0,758.5,908.17,670.34
2016,5,1,9,30,931.0,91.0,0.8,17.0,799.0,935.87,686.44
2016,5,1,9,45,936.0,94.0,0.85,17.5,833.0,957.6,698.38
2016,5,1,10,0,941.0,97.0,0.9,18.0,867.0,976.39,708.57
2016,5,1,10,15,947.0,98.5,0.95,18.0,895.0,991.49,717.85
2016,5,1,10,30,953.0,100.0,1.0,18.0,923.0,1003.5,725.35
2016,5,1,10,45,955.0,101.5,1.05,18.5,943.5,1008.58,727.27
2016,5,1,11,0,957.0,103.0,1.1,19.0,964.0,1010.43,727.36
2016,5,1,11,15,959.5,104.0,1.1,19.0,977.0,1009.01,725.99
2016,5,1,11,30,962.0,105.0,1.1,19.0,990.0,1004.35,722.75
2016,5,1,11,45,960.5,106.5,1.15,19.0,994.5,993.29,716.57
2016,5,1,12,0,959.0,108.0,1.2,19.0,999.0,979.15,708.56
2016,5,1,12,15,958.5,108.0,1.2,19.0,996.5,961.43,697.51
2016,5,1,12,30,958.0,108.0,1.2,19.0,994.0,940.79,684.67
2016,5,1,12,45,954.0,108.5,1.2,19.0,982.5,914.83,668.45
2016,5,1,13,0,950.0,109.0,1.2,19.0,971.0,886.3,650.6
2016,5,1,13,15,946.5,108.5,1.2,18.5,953.0,854.79,631.92
2016,5,1,13,30,943.0,108.0,1.2,18.0,935.0,820.98,611.54
2016,5,1,13,45,935.0,108.5,1.2,18.0,908.5,782.66,586.79
2016,5,1,14,0,927.0,109.0,1.2,18.0,882.0,742.65,560.68
2016,5,1,14,15,919.0,107.5,1.15,18.0,849.0,699.3,530.01
2016,5,1,14,30,911.0,106.0,1.1,18.0,816.0,654.68,497.28
2016,5,1,14,45,897.5,105.5,1.1,18.0,776.5,606.76,461.84
2016,5,1,15,0,884.0,105.0,1.1,18.0,737.0,558.43,425.12
2016,5,1,15,15,870.0,102.5,1.05,17.5,693.0,507.91,386.17
2016,5,1,15,30,856.0,100.0,1.0,17.0,649.0,453.75,343.36
2016,5,1,15,45,834.0,98.0,1.0,17.0,599.5,400.92,299.92
2016,5,1,16,0,812.0,96.0,1.0,17.0,550.0,349.51,256.47
2016,5,1,16,15,786.5,92.5,0.95,16.5,498.0,297.43,212.14
2016,5,1,16,30,761.0,89.0,0.9,16.0,446.0,247.58,169.28
2016,5,1,16,45,722.5,85.0,0.9,15.5,391.5,193.89,124.57
2016,5,1,17,0,684.0,81.0,0.9,15.0,337.0,147.37,87.8
2016,5,1,17,15,634.0,74.5,0.85,14.0,283.5,101.97,56.77
2016,5,1,17,30,584.0,68.0,0.8,13.0,230.0,61.94,37.05
2016,5,1,17,45,507.0,60.0,0.8,12.5,179.0,42.19,32.37
2016,5,1,18,0,430.0,52.0,0.8,12.0,128.0,38.51,28.86
2016,5,1,18,15,315.0,40.0,0.85,11.5,85.5,30.7,21.4
2016,5,1,18,30,200.0,28.0,0.9,11.0,43.0,21.77,11.65
2016,5,1,18,45,100.0,14.0,0.95,10.5,21.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,51.5,9.5,0.6,7.5,12.0,22.35,0.0
2016,5,2,5,30,103.0,19.0,0.5,8.0,24.0,61.61,13.25
2016,5,2,5,45,226.5,33.5,0.4,8.5,61.5,133.45,99.52
2016,5,2,6,0,350.0,48.0,0.3,9.0,99.0,209.81,166.2
2016,5,2,6,15,432.5,58.0,0.25,9.0,147.5,274.71,222.61
2016,5,2,6,30,515.0,68.0,0.2,9.0,196.0,346.77,283.2
2016,5,2,6,45,567.5,76.0,0.2,9.5,247.5,407.29,332.25
2016,5,2,7,0,620.0,84.0,0.2,10.0,299.0,471.47,382.18
2016,5,2,7,15,659.5,90.0,0.2,10.5,352.0,528.55,424.74
2016,5,2,7,30,699.0,96.0,0.2,11.0,405.0,587.47,467.11
2016,5,2,7,45,727.5,100.5,0.2,11.5,457.0,638.44,502.19
2016,5,2,8,0,756.0,105.0,0.2,12.0,509.0,687.06,533.64
2016,5,2,8,15,777.5,109.0,0.2,12.5,558.0,732.54,561.79
2016,5,2,8,30,799.0,113.0,0.2,13.0,607.0,777.24,588.81
2016,5,2,8,45,815.5,115.5,0.25,14.0,652.0,815.08,610.42
2016,5,2,9,0,832.0,118.0,0.3,15.0,697.0,851.36,630.79
2016,5,2,9,15,844.5,120.5,0.3,15.5,737.0,882.34,647.7
2016,5,2,9,30,857.0,123.0,0.3,16.0,777.0,911.14,663.11
2016,5,2,9,45,877.0,119.0,0.35,16.5,814.0,932.27,674.63
2016,5,2,10,0,897.0,115.0,0.4,17.0,851.0,956.5,688.26
2016,5,2,10,15,903.5,116.5,0.45,17.5,878.5,971.44,696.06
2016,5,2,10,30,910.0,118.0,0.5,18.0,906.0,983.45,702.28
2016,5,2,10,45,913.0,120.0,0.55,18.5,926.5,989.65,705.06
2016,5,2,11,0,916.0,122.0,0.6,19.0,947.0,992.75,706.12
2016,5,2,11,15,918.5,122.5,0.65,19.0,959.5,990.77,705.52
2016,5,2,11,30,921.0,123.0,0.7,19.0,972.0,985.7,703.2
2016,5,2,11,45,918.5,125.5,0.75,19.0,976.0,974.93,697.44
2016,5,2,12,0,916.0,128.0,0.8,19.0,980.0,961.23,689.98
2016,5,2,12,15,915.0,128.0,0.8,19.0,977.0,943.62,679.12
2016,5,2,12,30,914.0,128.0,0.8,19.0,974.0,923.25,666.62
2016,5,2,12,45,907.0,130.0,0.85,19.0,962.0,897.02,651.33
2016,5,2,13,0,900.0,132.0,0.9,19.0,950.0,868.5,634.49
2016,5,2,13,15,895.5,131.0,0.95,19.0,931.5,837.03,615.56
2016,5,2,13,30,891.0,130.0,1.0,19.0,913.0,803.47,595.05
2016,5,2,13,45,881.0,130.5,1.05,19.0,886.0,765.33,571.19
2016,5,2,14,0,871.0,131.0,1.1,19.0,859.0,725.78,545.71
2016,5,2,14,15,862.0,129.0,1.1,18.5,826.5,683.39,516.86
2016,5,2,14,30,853.0,127.0,1.1,18.0,794.0,637.68,484.92
2016,5,2,14,45,837.5,126.5,1.1,18.0,754.5,590.65,450.13
2016,5,2,15,0,822.0,126.0,1.1,18.0,715.0,543.56,414.37
2016,5,2,15,15,806.0,123.0,1.05,17.5,671.5,494.15,376.37
2016,5,2,15,30,790.0,120.0,1.0,17.0,628.0,445.22,337.59
2016,5,2,15,45,764.5,118.0,1.0,16.5,579.5,394.25,296.45
2016,5,2,16,0,739.0,116.0,1.0,16.0,531.0,341.57,252.97
2016,5,2,16,15,712.0,111.5,0.95,15.5,480.5,291.58,210.63
2016,5,2,16,30,685.0,107.0,0.9,15.0,430.0,244.03,169.95
2016,5,2,16,45,642.5,102.5,0.85,14.5,377.0,196.31,130.35
2016,5,2,17,0,600.0,98.0,0.8,14.0,324.0,153.0,96.3
2016,5,2,17,15,549.5,89.5,0.75,13.0,272.5,110.11,66.65
2016,5,2,17,30,499.0,81.0,0.7,12.0,221.0,72.71,47.07
2016,5,2,17,45,422.0,71.0,0.7,11.5,172.0,51.47,40.83
2016,5,2,18,0,345.0,61.0,0.7,11.0,123.0,45.54,35.29
2016,5,2,18,15,245.0,45.5,0.65,10.5,82.5,34.73,25.1
2016,5,2,18,30,145.0,30.0,0.6,10.0,42.0,23.36,13.3
2016,5,2,18,45,72.5,15.0,0.55,9.5,21.0,14.74,0.0
2016,5,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,0.5,7.0,3.5,3.44,0.0
2016,5,3,5,30,0.0,7.0,0.5,7.0,7.0,6.75,0.0
2016,5,3,5,45,0.0,18.0,0.5,7.5,18.0,17.37,8.87
2016,5,3,6,0,0.0,29.0,0.5,8.0,29.0,27.99,18.53
2016,5,3,6,15,0.0,43.0,0.45,8.0,43.0,41.54,30.62
2016,5,3,6,30,0.0,57.0,0.4,8.0,57.0,55.35,42.78
2016,5,3,6,45,0.0,72.0,0.4,8.5,72.0,70.41,55.69
2016,5,3,7,0,0.0,87.0,0.4,9.0,87.0,85.42,68.24
2016,5,3,7,15,56.5,138.0,0.35,9.5,163.0,180.11,148.23
2016,5,3,7,30,113.0,189.0,0.3,10.0,239.0,284.15,231.71
2016,5,3,7,45,230.5,201.0,0.25,10.5,319.5,390.67,314.92
2016,5,3,8,0,348.0,213.0,0.2,11.0,400.0,497.35,394.5
2016,5,3,8,15,452.5,202.0,0.2,11.5,468.5,584.72,457.29
2016,5,3,8,30,557.0,191.0,0.2,12.0,537.0,669.14,516.2
2016,5,3,8,45,346.0,261.5,0.25,13.0,481.5,575.71,441.71
2016,5,3,9,0,135.0,332.0,0.3,14.0,426.0,469.84,358.69
2016,5,3,9,15,219.0,343.5,0.35,14.5,506.5,556.64,423.3
2016,5,3,9,30,303.0,355.0,0.4,15.0,587.0,654.79,491.36
2016,5,3,9,45,253.5,382.0,0.45,15.5,582.0,640.45,477.44
2016,5,3,10,0,204.0,409.0,0.5,16.0,577.0,615.49,457.87
2016,5,3,10,15,139.0,411.5,0.5,16.0,528.0,556.35,414.69
2016,5,3,10,30,74.0,414.0,0.5,16.0,479.0,488.6,365.18
2016,5,3,10,45,197.5,427.0,0.55,16.5,604.5,623.38,463.02
2016,5,3,11,0,321.0,440.0,0.6,17.0,730.0,756.1,552.93
2016,5,3,11,15,382.0,423.5,0.6,16.5,773.5,791.87,577.16
2016,5,3,11,30,443.0,407.0,0.6,16.0,817.0,829.19,603.46
2016,5,3,11,45,438.0,410.0,0.65,16.0,817.5,818.61,596.5
2016,5,3,12,0,433.0,413.0,0.7,16.0,818.0,806.59,589.27
2016,5,3,12,15,648.0,285.0,0.7,16.0,888.0,863.17,633.41
2016,5,3,12,30,863.0,157.0,0.7,16.0,958.0,907.68,663.35
2016,5,3,12,45,860.5,156.0,0.75,16.0,947.5,885.26,649.38
2016,5,3,13,0,858.0,155.0,0.8,16.0,937.0,858.07,633.21
2016,5,3,13,15,642.0,265.0,0.85,16.0,844.0,763.09,568.71
2016,5,3,13,30,426.0,375.0,0.9,16.0,751.0,677.45,506.22
2016,5,3,13,45,433.5,360.0,0.95,16.0,732.5,651.12,489.8
2016,5,3,14,0,441.0,345.0,1.0,16.0,714.0,623.52,471.43
2016,5,3,14,15,459.5,323.0,1.0,15.5,695.0,595.56,453.07
2016,5,3,14,30,478.0,301.0,1.0,15.0,676.0,565.52,432.68
2016,5,3,14,45,474.0,285.0,1.0,15.0,641.5,525.84,403.67
2016,5,3,15,0,470.0,269.0,1.0,15.0,607.0,485.94,373.91
2016,5,3,15,15,613.0,201.5,0.95,14.5,614.5,470.74,362.63
2016,5,3,15,30,756.0,134.0,0.9,14.0,622.0,441.63,338.64
2016,5,3,15,45,606.5,167.0,0.9,13.5,539.5,375.4,286.8
2016,5,3,16,0,457.0,200.0,0.9,13.0,457.0,322.65,246.07
2016,5,3,16,15,471.0,175.5,0.85,12.5,419.0,280.79,210.81
2016,5,3,16,30,485.0,151.0,0.8,12.0,381.0,237.57,173.6
2016,5,3,16,45,524.0,129.0,0.8,12.0,351.0,199.74,139.3
2016,5,3,17,0,563.0,107.0,0.8,12.0,321.0,157.72,102.51
2016,5,3,17,15,512.5,98.0,0.75,11.5,270.0,116.25,73.33
2016,5,3,17,30,462.0,89.0,0.7,11.0,219.0,79.55,53.09
2016,5,3,17,45,399.0,76.0,0.7,11.0,171.5,55.25,44.31
2016,5,3,18,0,336.0,63.0,0.7,11.0,124.0,47.04,36.65
2016,5,3,18,15,239.0,47.0,0.65,10.5,83.5,35.87,26.15
2016,5,3,18,30,142.0,31.0,0.6,10.0,43.0,24.12,14.18
2016,5,3,18,45,71.0,15.5,0.55,9.5,21.5,15.24,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
