Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,8.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,0.7,8.0,15.0,14.48,1.91
2016,5,4,5,45,19.5,35.5,0.7,8.0,38.5,46.19,32.64
2016,5,4,6,0,39.0,56.0,0.7,8.0,62.0,77.72,60.75
2016,5,4,6,15,59.5,78.5,0.65,8.0,92.0,113.3,92.14
2016,5,4,6,30,80.0,101.0,0.6,8.0,122.0,156.26,129.29
2016,5,4,6,45,101.0,122.0,0.6,8.5,154.0,193.38,160.53
2016,5,4,7,0,122.0,143.0,0.6,9.0,186.0,232.06,192.25
2016,5,4,7,15,163.0,165.5,0.55,9.0,233.0,286.53,236.49
2016,5,4,7,30,204.0,188.0,0.5,9.0,280.0,343.88,281.7
2016,5,4,7,45,213.0,212.0,0.45,9.5,318.0,382.95,310.21
2016,5,4,8,0,222.0,236.0,0.4,10.0,356.0,421.99,338.01
2016,5,4,8,15,262.5,253.5,0.35,10.0,408.0,486.75,385.57
2016,5,4,8,30,303.0,271.0,0.3,10.0,460.0,544.7,426.65
2016,5,4,8,45,244.5,302.5,0.3,10.5,462.0,527.99,410.32
2016,5,4,9,0,186.0,334.0,0.3,11.0,464.0,516.0,398.19
2016,5,4,9,15,186.5,355.0,0.35,11.0,492.0,540.84,415.65
2016,5,4,9,30,187.0,376.0,0.4,11.0,520.0,564.89,432.01
2016,5,4,9,45,228.5,388.0,0.45,11.5,571.5,616.05,467.94
2016,5,4,10,0,270.0,400.0,0.5,12.0,623.0,675.48,508.42
2016,5,4,10,15,269.0,415.0,0.5,12.5,643.0,689.69,515.52
2016,5,4,10,30,268.0,430.0,0.5,13.0,663.0,702.68,522.37
2016,5,4,10,45,315.5,423.5,0.55,13.5,704.0,738.26,546.9
2016,5,4,11,0,363.0,417.0,0.6,14.0,745.0,772.93,570.24
2016,5,4,11,15,369.0,420.0,0.65,14.0,757.5,776.67,572.77
2016,5,4,11,30,375.0,423.0,0.7,14.0,770.0,778.97,574.82
2016,5,4,11,45,339.0,442.5,0.75,14.5,757.5,757.25,558.52
2016,5,4,12,0,303.0,462.0,0.8,15.0,745.0,734.84,542.02
2016,5,4,12,15,332.5,446.5,0.85,15.0,757.0,736.86,545.26
2016,5,4,12,30,362.0,431.0,0.9,15.0,769.0,737.07,546.94
2016,5,4,12,45,395.5,414.0,0.95,15.5,779.0,737.23,547.67
2016,5,4,13,0,429.0,397.0,1.0,16.0,789.0,734.44,546.33
2016,5,4,13,15,377.5,411.5,1.05,16.0,751.0,691.61,516.35
2016,5,4,13,30,326.0,426.0,1.1,16.0,713.0,650.08,487.32
2016,5,4,13,45,380.5,387.0,1.15,16.0,713.0,639.67,482.56
2016,5,4,14,0,435.0,348.0,1.2,16.0,713.0,622.89,472.69
2016,5,4,14,15,453.5,326.0,1.2,15.5,694.5,595.21,454.32
2016,5,4,14,30,472.0,304.0,1.2,15.0,676.0,565.46,434.03
2016,5,4,14,45,420.0,307.5,1.25,15.0,626.0,515.85,397.26
2016,5,4,15,0,368.0,311.0,1.3,15.0,576.0,473.29,365.29
2016,5,4,15,15,278.0,306.5,1.3,14.5,500.0,406.29,315.12
2016,5,4,15,30,188.0,302.0,1.3,14.0,424.0,351.49,273.94
2016,5,4,15,45,176.0,278.5,1.3,13.5,386.0,315.07,246.34
2016,5,4,16,0,164.0,255.0,1.3,13.0,348.0,279.86,219.14
2016,5,4,16,15,83.0,201.0,1.25,12.5,248.0,205.82,162.24
2016,5,4,16,30,2.0,147.0,1.2,12.0,148.0,138.81,110.82
2016,5,4,16,45,1.0,129.0,1.15,12.0,129.5,121.56,97.14
2016,5,4,17,0,0.0,111.0,1.1,12.0,111.0,104.49,83.29
2016,5,4,17,15,0.0,93.5,1.0,11.5,93.5,88.13,69.91
2016,5,4,17,30,0.0,76.0,0.9,11.0,76.0,71.87,56.32
2016,5,4,17,45,0.0,59.5,0.85,10.5,59.5,56.65,45.68
2016,5,4,18,0,0.0,43.0,0.8,10.0,43.0,41.48,31.83
2016,5,4,18,15,0.0,29.0,0.75,9.5,29.0,28.0,19.32
2016,5,4,18,30,0.0,15.0,0.7,9.0,15.0,14.47,6.44
2016,5,4,18,45,0.0,7.5,0.65,9.0,7.5,7.37,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,0.6,7.5,3.0,2.95,0.0
2016,5,5,5,30,0.0,6.0,0.6,8.0,6.0,5.78,0.0
2016,5,5,5,45,0.0,13.5,0.6,8.5,13.5,13.02,5.29
2016,5,5,6,0,0.0,21.0,0.6,9.0,21.0,20.26,11.84
2016,5,5,6,15,0.0,31.0,0.6,9.0,31.0,29.92,20.45
2016,5,5,6,30,0.0,41.0,0.6,9.0,41.0,39.59,28.97
2016,5,5,6,45,0.0,52.0,0.6,9.5,52.0,50.23,38.11
2016,5,5,7,0,0.0,63.0,0.6,10.0,63.0,60.89,47.08
2016,5,5,7,15,0.0,84.0,0.6,10.0,84.0,81.64,64.57
2016,5,5,7,30,0.0,105.0,0.6,10.0,105.0,102.78,82.06
2016,5,5,7,45,19.5,160.0,0.65,10.5,170.5,173.32,140.41
2016,5,5,8,0,39.0,215.0,0.7,11.0,236.0,253.92,204.64
2016,5,5,8,15,30.0,222.0,0.7,11.0,239.0,253.86,203.13
2016,5,5,8,30,21.0,229.0,0.7,11.0,242.0,245.67,195.76
2016,5,5,8,45,34.5,264.5,0.7,11.5,288.0,302.2,239.36
2016,5,5,9,0,48.0,300.0,0.7,12.0,334.0,351.38,275.87
2016,5,5,9,15,31.0,273.5,0.7,12.0,296.0,307.11,240.69
2016,5,5,9,30,14.0,247.0,0.7,12.0,258.0,256.46,200.96
2016,5,5,9,45,10.5,213.0,0.7,12.5,221.5,218.69,171.12
2016,5,5,10,0,7.0,179.0,0.7,13.0,185.0,181.4,141.43
2016,5,5,10,15,8.5,188.5,0.7,13.0,196.0,192.14,149.91
2016,5,5,10,30,10.0,198.0,0.7,13.0,207.0,202.84,158.11
2016,5,5,10,45,18.0,274.0,0.75,13.5,290.5,285.53,221.56
2016,5,5,11,0,26.0,350.0,0.8,14.0,374.0,373.97,286.88
2016,5,5,11,15,99.0,415.0,0.8,14.0,507.0,506.83,385.09
2016,5,5,11,30,172.0,480.0,0.8,14.0,640.0,642.01,480.08
2016,5,5,11,45,93.5,376.5,0.8,14.0,463.5,461.44,349.82
2016,5,5,12,0,15.0,273.0,0.8,14.0,287.0,278.98,214.03
2016,5,5,12,15,7.5,191.5,0.8,14.0,198.5,192.48,148.53
2016,5,5,12,30,0.0,110.0,0.8,14.0,110.0,106.65,80.94
2016,5,5,12,45,4.0,142.0,0.8,14.0,146.0,140.96,108.72
2016,5,5,13,0,8.0,174.0,0.8,14.0,182.0,174.92,135.58
2016,5,5,13,15,27.0,283.5,0.8,14.0,308.0,293.72,227.7
2016,5,5,13,30,46.0,393.0,0.8,14.0,434.0,408.7,312.98
2016,5,5,13,45,148.0,404.0,0.85,14.0,529.5,487.76,372.79
2016,5,5,14,0,250.0,415.0,0.9,14.0,625.0,557.54,424.6
2016,5,5,14,15,263.5,395.0,0.9,13.5,609.0,535.4,409.22
2016,5,5,14,30,277.0,375.0,0.9,13.0,593.0,511.97,393.5
2016,5,5,14,45,139.5,262.5,0.9,13.0,372.5,322.78,252.07
2016,5,5,15,0,2.0,150.0,0.9,13.0,152.0,145.2,113.02
2016,5,5,15,15,1.0,123.0,0.9,13.0,124.0,119.01,92.71
2016,5,5,15,30,0.0,96.0,0.9,13.0,96.0,92.89,71.68
2016,5,5,15,45,0.0,75.5,0.95,13.0,75.5,73.04,55.56
2016,5,5,16,0,0.0,55.0,1.0,13.0,55.0,53.17,39.21
2016,5,5,16,15,0.0,66.5,1.0,12.5,66.5,64.3,48.82
2016,5,5,16,30,0.0,78.0,1.0,12.0,78.0,75.43,58.47
2016,5,5,16,45,0.0,95.0,1.0,12.0,95.0,91.09,71.85
2016,5,5,17,0,0.0,112.0,1.0,12.0,112.0,105.42,84.11
2016,5,5,17,15,0.0,94.5,0.95,11.5,94.5,89.05,70.67
2016,5,5,17,30,0.0,77.0,0.9,11.0,77.0,72.79,57.1
2016,5,5,17,45,0.0,61.0,0.85,10.5,61.0,57.98,46.88
2016,5,5,18,0,0.0,45.0,0.8,10.0,45.0,43.26,33.45
2016,5,5,18,15,0.0,30.5,0.75,9.5,30.5,29.45,20.65
2016,5,5,18,30,0.0,16.0,0.7,9.0,16.0,15.43,7.37
2016,5,5,18,45,0.0,8.0,0.7,9.0,8.0,7.71,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,0.65,7.0,2.5,2.46,0.0
2016,5,6,5,30,0.0,5.0,0.6,7.0,5.0,4.82,0.0
2016,5,6,5,45,0.0,11.0,0.6,7.5,11.0,10.6,3.32
2016,5,6,6,0,0.0,17.0,0.6,8.0,17.0,16.39,8.57
2016,5,6,6,15,0.0,25.0,0.6,8.0,25.0,24.12,15.49
2016,5,6,6,30,0.0,33.0,0.6,8.0,33.0,31.85,22.34
2016,5,6,6,45,0.0,41.5,0.6,8.5,41.5,40.07,29.45
2016,5,6,7,0,0.0,50.0,0.6,9.0,50.0,48.3,36.42
2016,5,6,7,15,73.5,122.0,0.6,9.0,155.5,179.55,148.94
2016,5,6,7,30,147.0,194.0,0.6,9.0,261.0,313.09,257.3
2016,5,6,7,45,73.5,155.0,0.6,9.5,188.5,212.07,173.02
2016,5,6,8,0,0.0,116.0,0.6,10.0,116.0,113.23,89.68
2016,5,6,8,15,38.0,197.5,0.6,10.0,221.5,233.15,188.47
2016,5,6,8,30,76.0,279.0,0.6,10.0,327.0,353.06,281.8
2016,5,6,8,45,124.5,308.0,0.6,10.5,393.0,434.23,342.27
2016,5,6,9,0,173.0,337.0,0.6,11.0,459.0,508.54,396.1
2016,5,6,9,15,106.5,331.0,0.6,11.0,407.5,435.69,339.09
2016,5,6,9,30,40.0,325.0,0.6,11.0,356.0,369.11,287.09
2016,5,6,9,45,34.5,326.5,0.65,11.0,354.0,364.5,283.72
2016,5,6,10,0,29.0,328.0,0.7,11.0,352.0,359.76,279.76
2016,5,6,10,15,21.5,292.0,0.7,11.0,310.0,307.74,239.95
2016,5,6,10,30,14.0,256.0,0.7,11.0,268.0,264.22,206.47
2016,5,6,10,45,13.0,243.0,0.75,11.5,255.0,250.04,195.32
2016,5,6,11,0,12.0,230.0,0.8,12.0,242.0,235.93,184.06
2016,5,6,11,15,10.5,208.0,0.8,12.0,218.5,212.59,165.84
2016,5,6,11,30,9.0,186.0,0.8,12.0,195.0,189.38,147.67
2016,5,6,11,45,7.5,171.0,0.85,12.0,178.5,173.11,134.91
2016,5,6,12,0,6.0,156.0,0.9,12.0,162.0,156.92,122.1
2016,5,6,12,15,10.5,210.0,0.9,12.0,220.0,213.14,166.6
2016,5,6,12,30,15.0,264.0,0.9,12.0,278.0,268.85,209.61
2016,5,6,12,45,7.5,158.0,0.95,12.0,165.0,159.43,123.9
2016,5,6,13,0,0.0,52.0,1.0,12.0,52.0,50.41,36.02
2016,5,6,13,15,5.0,128.0,1.0,11.5,133.0,127.88,99.65
2016,5,6,13,30,10.0,204.0,1.0,11.0,214.0,204.37,160.89
2016,5,6,13,45,5.0,165.0,1.0,11.0,170.0,162.88,127.63
2016,5,6,14,0,0.0,126.0,1.0,11.0,126.0,121.77,94.7
2016,5,6,14,15,0.0,114.5,0.95,11.0,114.5,110.71,85.95
2016,5,6,14,30,0.0,103.0,0.9,11.0,103.0,99.66,77.1
2016,5,6,14,45,0.0,68.0,0.9,11.0,68.0,65.83,49.41
2016,5,6,15,0,0.0,33.0,0.9,11.0,33.0,31.92,21.26
2016,5,6,15,15,0.0,55.0,0.9,10.5,55.0,53.21,39.31
2016,5,6,15,30,0.0,77.0,0.9,10.0,77.0,74.51,57.34
2016,5,6,15,45,0.0,100.5,0.9,10.0,100.5,97.09,76.34
2016,5,6,16,0,0.0,124.0,0.9,10.0,124.0,118.88,94.65
2016,5,6,16,15,0.0,78.5,0.85,10.0,78.5,75.92,59.0
2016,5,6,16,30,0.0,33.0,0.8,10.0,33.0,31.87,21.8
2016,5,6,16,45,0.0,23.0,0.8,10.0,23.0,22.2,13.59
2016,5,6,17,0,0.0,13.0,0.8,10.0,13.0,12.54,5.27
2016,5,6,17,15,0.0,11.0,0.7,9.5,11.0,10.61,3.63
2016,5,6,17,30,0.0,9.0,0.6,9.0,9.0,8.68,1.97
2016,5,6,17,45,166.0,38.0,0.55,9.0,69.5,26.29,18.49
2016,5,6,18,0,332.0,67.0,0.5,9.0,130.0,49.93,39.7
2016,5,6,18,15,235.5,51.0,0.45,8.5,89.0,38.88,29.2
2016,5,6,18,30,139.0,35.0,0.4,8.0,48.0,28.88,18.96
2016,5,6,18,45,69.5,17.5,0.4,8.0,24.0,14.81,0.0
2016,5,6,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,0.6,7.0,6.5,6.39,0.0
2016,5,7,5,30,0.0,13.0,0.6,7.0,13.0,12.54,2.87
2016,5,7,5,45,0.0,28.5,0.6,7.5,28.5,27.52,17.66
2016,5,7,6,0,0.0,44.0,0.6,8.0,44.0,43.4,31.88
2016,5,7,6,15,0.0,63.0,0.6,8.0,63.0,63.04,49.24
2016,5,7,6,30,0.0,82.0,0.6,8.0,82.0,82.41,66.09
2016,5,7,6,45,3.0,102.0,0.6,8.5,103.0,104.37,84.69
2016,5,7,7,0,6.0,122.0,0.6,9.0,124.0,126.45,102.96
2016,5,7,7,15,8.0,138.5,0.6,9.0,142.0,144.21,117.44
2016,5,7,7,30,10.0,155.0,0.6,9.0,160.0,162.11,131.82
2016,5,7,7,45,138.5,194.0,0.65,9.5,269.5,310.05,254.03
2016,5,7,8,0,267.0,233.0,0.7,10.0,379.0,461.8,371.88
2016,5,7,8,15,242.0,261.0,0.7,10.0,402.0,471.55,375.99
2016,5,7,8,30,217.0,289.0,0.7,10.0,425.0,487.45,385.87
2016,5,7,8,45,127.0,289.0,0.7,10.5,370.5,415.43,327.78
2016,5,7,9,0,37.0,289.0,0.7,11.0,316.0,329.91,259.19
2016,5,7,9,15,40.0,309.5,0.7,11.5,340.0,353.62,276.83
2016,5,7,9,30,43.0,330.0,0.7,12.0,364.0,377.17,293.32
2016,5,7,9,45,38.5,336.0,0.7,12.5,367.5,378.23,292.67
2016,5,7,10,0,34.0,342.0,0.7,13.0,371.0,379.09,292.11
2016,5,7,10,15,22.5,276.5,0.7,13.0,296.0,299.24,231.69
2016,5,7,10,30,11.0,211.0,0.7,13.0,221.0,216.69,168.33
2016,5,7,10,45,12.5,232.5,0.7,13.5,244.0,239.18,185.69
2016,5,7,11,0,14.0,254.0,0.7,14.0,267.0,261.54,202.2
2016,5,7,11,15,16.5,288.0,0.7,14.0,304.0,297.01,228.83
2016,5,7,11,30,19.0,322.0,0.7,14.0,341.0,332.19,254.85
2016,5,7,11,45,22.5,344.0,0.7,14.0,366.0,356.17,272.38
2016,5,7,12,0,26.0,366.0,0.7,14.0,391.0,382.64,291.69
2016,5,7,12,15,18.5,288.5,0.7,14.0,306.5,296.52,227.5
2016,5,7,12,30,11.0,211.0,0.7,14.0,222.0,214.11,165.16
2016,5,7,12,45,11.5,220.0,0.75,14.5,231.5,222.7,172.03
2016,5,7,13,0,12.0,229.0,0.8,15.0,241.0,231.18,178.33
2016,5,7,13,15,10.5,208.5,0.8,15.0,218.5,209.67,161.79
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,188.32,145.41
2016,5,7,13,45,9.5,199.0,0.85,15.0,207.5,198.65,153.74
2016,5,7,14,0,10.0,210.0,0.9,15.0,219.0,208.83,161.83
2016,5,7,14,15,9.5,206.0,0.9,14.5,214.0,204.0,158.52
2016,5,7,14,30,9.0,202.0,0.9,14.0,209.0,199.19,155.3
2016,5,7,14,45,6.0,179.5,0.9,14.0,184.5,175.61,136.95
2016,5,7,15,0,3.0,157.0,0.9,14.0,160.0,152.34,118.77
2016,5,7,15,15,1.5,152.5,0.85,13.5,154.5,147.01,115.04
2016,5,7,15,30,0.0,148.0,0.8,13.0,149.0,141.79,111.34
2016,5,7,15,45,0.0,136.0,0.8,13.0,136.5,130.33,102.4
2016,5,7,16,0,0.0,124.0,0.8,13.0,124.0,118.89,93.44
2016,5,7,16,15,0.0,97.0,0.75,12.5,97.0,93.56,73.05
2016,5,7,16,30,0.0,70.0,0.7,12.0,70.0,67.68,51.87
2016,5,7,16,45,0.0,80.5,0.7,12.0,80.5,77.81,60.66
2016,5,7,17,0,0.0,91.0,0.7,12.0,91.0,86.98,68.6
2016,5,7,17,15,0.0,77.0,0.65,11.5,77.0,73.81,57.76
2016,5,7,17,30,0.0,63.0,0.6,11.0,63.0,60.69,46.8
2016,5,7,17,45,211.0,60.0,0.6,11.0,100.5,42.43,32.85
2016,5,7,18,0,422.0,57.0,0.6,11.0,138.0,42.0,32.26
2016,5,7,18,15,321.0,45.0,0.6,10.5,95.5,33.93,24.6
2016,5,7,18,30,220.0,33.0,0.6,10.0,53.0,25.51,16.08
2016,5,7,18,45,110.0,16.5,0.6,9.5,26.5,12.85,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,15,77.0,12.5,0.6,7.5,17.5,32.86,0.0
2016,5,8,5,30,154.0,25.0,0.5,8.0,35.0,90.18,54.82
2016,5,8,5,45,267.5,37.5,0.45,8.5,74.5,155.51,119.72
2016,5,8,6,0,381.0,50.0,0.4,9.0,114.0,230.23,184.5
2016,5,8,6,15,455.0,59.5,0.4,9.5,161.5,293.09,238.78
2016,5,8,6,30,529.0,69.0,0.4,10.0,209.0,362.29,296.41
2016,5,8,6,45,264.5,83.0,0.4,10.5,153.0,252.24,207.89
2016,5,8,7,0,0.0,97.0,0.4,11.0,97.0,95.74,75.73
2016,5,8,7,15,8.0,130.0,0.4,11.0,133.5,134.94,108.88
2016,5,8,7,30,16.0,163.0,0.4,11.0,170.0,174.75,141.14
2016,5,8,7,45,25.5,189.0,0.4,11.5,202.0,208.52,167.62
2016,5,8,8,0,35.0,215.0,0.4,12.0,234.0,250.79,200.22
2016,5,8,8,15,38.0,236.5,0.4,12.0,259.0,276.07,219.06
2016,5,8,8,30,41.0,258.0,0.4,12.0,284.0,301.33,237.75
2016,5,8,8,45,175.5,288.0,0.45,12.5,411.0,455.25,356.73
2016,5,8,9,0,310.0,318.0,0.5,13.0,538.0,615.67,472.56
2016,5,8,9,15,578.0,221.0,0.5,13.0,659.0,765.52,581.09
2016,5,8,9,30,846.0,124.0,0.5,13.0,780.0,910.85,675.93
2016,5,8,9,45,494.5,270.0,0.55,13.5,657.5,753.85,564.26
2016,5,8,10,0,143.0,416.0,0.6,14.0,535.0,567.17,425.19
2016,5,8,10,15,150.0,424.0,0.65,14.0,552.5,580.7,436.92
2016,5,8,10,30,157.0,432.0,0.7,14.0,570.0,593.74,446.06
2016,5,8,10,45,83.5,313.0,0.75,14.5,386.5,398.93,304.86
2016,5,8,11,0,10.0,194.0,0.8,15.0,203.0,198.62,152.52
2016,5,8,11,15,24.0,298.0,0.85,15.0,320.5,318.32,245.1
2016,5,8,11,30,38.0,402.0,0.9,15.0,438.0,433.96,329.71
2016,5,8,11,45,21.5,275.5,0.95,15.5,296.0,291.0,222.72
2016,5,8,12,0,5.0,149.0,1.0,16.0,154.0,149.22,113.85
2016,5,8,12,15,9.5,205.5,1.0,16.0,215.0,207.91,160.14
2016,5,8,12,30,14.0,262.0,1.0,16.0,276.0,266.09,204.53
2016,5,8,12,45,15.0,258.5,1.05,16.0,273.5,262.83,201.94
2016,5,8,13,0,16.0,255.0,1.1,16.0,271.0,259.49,199.63
2016,5,8,13,15,15.5,251.0,1.1,15.5,265.5,254.39,196.22
2016,5,8,13,30,15.0,247.0,1.1,15.0,260.0,249.28,192.83
2016,5,8,13,45,14.5,245.0,1.1,15.0,257.5,246.08,190.54
2016,5,8,14,0,14.0,243.0,1.1,15.0,255.0,242.86,188.26
2016,5,8,14,15,13.0,234.5,1.1,15.0,245.5,233.19,181.01
2016,5,8,14,30,12.0,226.0,1.1,15.0,236.0,223.6,173.85
2016,5,8,14,45,10.5,216.5,1.1,15.0,225.0,212.85,165.77
2016,5,8,15,0,9.0,207.0,1.1,15.0,214.0,202.24,157.79
2016,5,8,15,15,5.5,182.0,1.05,14.5,186.5,176.45,138.01
2016,5,8,15,30,2.0,157.0,1.0,14.0,159.0,151.06,118.35
2016,5,8,15,45,1.5,157.5,1.0,14.0,159.0,150.8,118.57
2016,5,8,16,0,1.0,158.0,1.0,14.0,159.0,150.44,118.66
2016,5,8,16,15,21.0,174.5,1.0,13.5,185.0,170.2,134.82
2016,5,8,16,30,41.0,191.0,1.0,13.0,211.0,181.83,144.08
2016,5,8,16,45,56.0,174.0,1.0,13.0,198.0,166.2,130.98
2016,5,8,17,0,71.0,157.0,1.0,13.0,185.0,149.01,116.54
2016,5,8,17,15,63.5,135.0,0.95,12.5,157.5,124.45,97.27
2016,5,8,17,30,56.0,113.0,0.9,12.0,130.0,100.87,79.0
2016,5,8,17,45,266.0,82.0,0.9,11.5,137.0,59.26,47.82
2016,5,8,18,0,476.0,51.0,0.9,11.0,144.0,36.36,27.18
2016,5,8,18,15,375.5,41.0,0.85,10.5,100.5,30.41,21.5
2016,5,8,18,30,275.0,31.0,0.8,10.0,57.0,24.05,14.95
2016,5,8,18,45,137.5,15.5,0.8,10.0,28.5,11.75,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,96.5,12.5,0.8,7.0,19.5,38.29,0.0
2016,5,9,5,30,193.0,25.0,0.8,7.0,39.0,103.34,65.9
2016,5,9,5,45,309.5,37.0,0.8,7.5,80.0,172.17,133.75
2016,5,9,6,0,426.0,49.0,0.8,8.0,121.0,248.68,200.84
2016,5,9,6,15,213.0,48.5,0.8,8.0,84.5,165.31,136.24
2016,5,9,6,30,0.0,48.0,0.8,8.0,48.0,46.37,34.81
2016,5,9,6,45,0.0,59.5,0.85,8.5,59.5,57.5,44.52
2016,5,9,7,0,0.0,71.0,0.9,9.0,71.0,68.64,53.88
2016,5,9,7,15,3.5,112.0,0.9,9.0,113.5,112.85,91.32
2016,5,9,7,30,7.0,153.0,0.9,9.0,156.0,157.81,128.48
2016,5,9,7,45,3.5,152.0,0.9,9.5,153.5,153.34,123.8
2016,5,9,8,0,0.0,151.0,0.9,10.0,151.0,149.0,119.46
2016,5,9,8,15,1.5,157.5,0.9,10.0,158.5,156.29,125.09
2016,5,9,8,30,3.0,164.0,0.9,10.0,166.0,163.72,130.79
2016,5,9,8,45,15.0,218.5,0.95,10.5,229.0,229.23,183.19
2016,5,9,9,0,27.0,273.0,1.0,11.0,292.0,303.94,241.0
2016,5,9,9,15,33.0,299.5,1.0,11.5,324.5,336.65,264.85
2016,5,9,9,30,39.0,326.0,1.0,12.0,357.0,369.27,288.51
2016,5,9,9,45,34.0,328.5,1.0,12.5,356.5,366.16,284.7
2016,5,9,10,0,29.0,331.0,1.0,13.0,356.0,362.91,281.12
2016,5,9,10,15,241.0,350.0,1.0,13.0,562.0,596.94,459.47
2016,5,9,10,30,453.0,369.0,1.0,13.0,768.0,823.44,617.9
2016,5,9,10,45,700.0,237.0,1.05,13.5,869.0,924.38,688.42
2016,5,9,11,0,947.0,105.0,1.1,14.0,970.0,1014.59,744.43
2016,5,9,11,15,949.5,105.5,1.1,14.0,983.0,1012.63,741.41
2016,5,9,11,30,952.0,106.0,1.1,14.0,996.0,1007.52,737.85
2016,5,9,11,45,953.5,106.0,1.15,14.5,1001.0,997.85,731.12
2016,5,9,12,0,955.0,106.0,1.2,15.0,1006.0,985.12,722.56
2016,5,9,12,15,954.5,105.5,1.2,15.0,1003.5,967.09,711.15
2016,5,9,12,30,954.0,105.0,1.2,15.0,1001.0,946.2,697.99
2016,5,9,12,45,951.5,105.5,1.2,15.5,990.0,921.78,681.31
2016,5,9,13,0,949.0,106.0,1.2,16.0,979.0,894.76,663.0
2016,5,9,13,15,945.5,105.0,1.2,16.0,961.0,863.04,642.81
2016,5,9,13,30,942.0,104.0,1.2,16.0,943.0,829.06,621.04
2016,5,9,13,45,937.0,103.0,1.25,16.0,917.5,791.84,597.54
2016,5,9,14,0,932.0,102.0,1.3,16.0,892.0,752.77,572.45
2016,5,9,14,15,925.0,101.0,1.25,15.5,860.0,710.67,544.44
2016,5,9,14,30,918.0,100.0,1.2,15.0,828.0,667.21,513.3
2016,5,9,14,45,908.0,98.0,1.2,15.0,790.0,619.94,478.13
2016,5,9,15,0,898.0,96.0,1.2,15.0,752.0,571.97,441.49
2016,5,9,15,15,885.5,94.0,1.2,14.5,708.5,522.3,403.24
2016,5,9,15,30,873.0,92.0,1.2,14.0,665.0,472.58,363.64
2016,5,9,15,45,856.5,89.5,1.2,14.0,617.5,421.0,320.73
2016,5,9,16,0,840.0,87.0,1.2,14.0,570.0,366.06,274.13
2016,5,9,16,15,818.0,83.5,1.15,13.5,519.0,313.66,228.91
2016,5,9,16,30,796.0,80.0,1.1,13.0,468.0,263.08,184.55
2016,5,9,16,45,766.5,76.0,1.1,13.0,415.0,212.6,140.59
2016,5,9,17,0,737.0,72.0,1.1,13.0,362.0,165.09,100.76
2016,5,9,17,15,695.0,67.0,1.1,12.5,308.5,118.64,66.13
2016,5,9,17,30,653.0,62.0,1.1,12.0,255.0,73.24,38.49
2016,5,9,17,45,587.0,56.0,1.1,11.5,203.5,37.58,28.39
2016,5,9,18,0,521.0,50.0,1.1,11.0,152.0,35.35,26.3
2016,5,9,18,15,419.0,40.5,1.05,10.0,107.0,29.81,21.03
2016,5,9,18,30,317.0,31.0,1.0,9.0,62.0,23.89,14.98
2016,5,9,18,45,158.5,15.5,1.0,8.5,31.0,11.65,0.0
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,87.5,13.5,0.5,7.0,20.0,37.04,0.0
2016,5,10,5,30,175.0,27.0,0.5,7.0,40.0,101.3,66.65
2016,5,10,5,45,295.5,39.5,0.5,7.5,82.0,170.29,132.55
2016,5,10,6,0,416.0,52.0,0.5,8.0,124.0,248.65,200.55
2016,5,10,6,15,491.0,61.0,0.5,8.0,174.0,313.39,256.98
2016,5,10,6,30,566.0,70.0,0.5,8.0,224.0,384.47,316.84
2016,5,10,6,45,285.5,97.0,0.5,8.5,175.0,281.48,233.38
2016,5,10,7,0,5.0,124.0,0.5,9.0,126.0,127.78,103.24
2016,5,10,7,15,2.5,127.0,0.45,9.0,128.0,128.09,103.69
2016,5,10,7,30,0.0,130.0,0.4,9.0,130.0,128.61,103.63
2016,5,10,7,45,6.0,158.5,0.4,9.5,162.0,161.93,130.65
2016,5,10,8,0,12.0,187.0,0.4,10.0,194.0,195.62,157.21
2016,5,10,8,15,13.5,201.5,0.4,10.5,210.0,211.32,168.78
2016,5,10,8,30,15.0,216.0,0.4,11.0,226.0,227.09,180.37
2016,5,10,8,45,74.0,278.0,0.4,12.0,330.5,350.17,275.92
2016,5,10,9,0,133.0,340.0,0.4,13.0,435.0,477.8,368.78
2016,5,10,9,15,207.0,353.5,0.4,13.5,510.5,558.77,426.01
2016,5,10,9,30,281.0,367.0,0.4,14.0,586.0,650.65,489.2
2016,5,10,9,45,582.0,249.5,0.4,15.0,728.0,816.94,606.42
2016,5,10,10,0,883.0,132.0,0.4,16.0,870.0,972.3,702.14
2016,5,10,10,15,889.5,133.5,0.4,16.5,897.5,986.84,706.29
2016,5,10,10,30,896.0,135.0,0.4,17.0,925.0,998.51,711.14
2016,5,10,10,45,902.5,134.5,0.45,17.5,945.5,1005.22,714.23
2016,5,10,11,0,909.0,134.0,0.5,18.0,966.0,1008.95,715.7
2016,5,10,11,15,911.5,135.0,0.55,18.0,978.5,1007.34,715.39
2016,5,10,11,30,914.0,136.0,0.6,18.0,991.0,1002.71,713.42
2016,5,10,11,45,916.0,135.5,0.7,18.5,996.5,993.13,708.29
2016,5,10,12,0,918.0,135.0,0.8,19.0,1002.0,980.63,701.4
2016,5,10,12,15,917.0,134.5,0.85,19.0,998.5,962.54,691.3
2016,5,10,12,30,916.0,134.0,0.9,19.0,995.0,941.74,679.54
2016,5,10,12,45,913.5,133.5,0.95,19.0,984.0,917.03,665.24
2016,5,10,13,0,911.0,133.0,1.0,19.0,973.0,889.87,649.29
2016,5,10,13,15,907.0,132.0,1.05,19.0,954.5,858.69,630.59
2016,5,10,13,30,903.0,131.0,1.1,19.0,936.0,825.39,610.31
2016,5,10,13,45,895.5,130.0,1.15,19.0,910.0,787.51,586.71
2016,5,10,14,0,888.0,129.0,1.2,19.0,884.0,748.05,561.73
2016,5,10,14,15,879.5,127.5,1.2,18.5,851.5,706.06,533.78
2016,5,10,14,30,871.0,126.0,1.2,18.0,819.0,662.93,503.83
2016,5,10,14,45,859.5,123.5,1.25,18.0,780.5,613.59,468.16
2016,5,10,15,0,848.0,121.0,1.3,18.0,742.0,566.07,432.69
2016,5,10,15,15,833.5,118.0,1.3,17.5,698.5,516.41,394.98
2016,5,10,15,30,819.0,115.0,1.3,17.0,655.0,467.03,356.24
2016,5,10,15,45,802.0,111.0,1.3,17.0,607.5,416.27,314.64
2016,5,10,16,0,785.0,107.0,1.3,17.0,560.0,366.47,272.71
2016,5,10,16,15,760.5,103.0,1.3,16.5,509.0,315.6,229.71
2016,5,10,16,30,736.0,99.0,1.3,16.0,458.0,263.29,185.03
2016,5,10,16,45,706.0,93.0,1.3,15.5,406.0,213.8,142.9
2016,5,10,17,0,676.0,87.0,1.3,15.0,354.0,167.34,104.57
2016,5,10,17,15,631.0,80.5,1.25,14.0,301.5,122.16,71.13
2016,5,10,17,30,586.0,74.0,1.2,13.0,249.0,81.8,46.87
2016,5,10,17,45,523.0,65.5,1.2,12.5,199.0,45.44,35.32
2016,5,10,18,0,460.0,57.0,1.2,12.0,149.0,41.45,31.64
2016,5,10,18,15,360.0,46.0,1.15,11.5,105.0,34.78,25.32
2016,5,10,18,30,260.0,35.0,1.1,11.0,61.0,26.96,17.56
2016,5,10,18,45,130.0,17.5,1.05,10.5,30.5,13.56,0.32
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,118.5,13.0,0.7,7.5,22.0,45.23,0.0
2016,5,11,5,30,237.0,26.0,0.7,8.0,44.0,121.73,82.03
2016,5,11,5,45,352.5,36.5,0.7,8.5,86.5,188.88,146.86
2016,5,11,6,0,468.0,47.0,0.7,9.0,129.0,265.83,214.01
2016,5,11,6,15,539.0,54.5,0.65,9.0,179.0,329.34,269.48
2016,5,11,6,30,610.0,62.0,0.6,9.0,229.0,398.85,327.83
2016,5,11,6,45,367.5,106.5,0.6,9.5,213.5,338.76,279.31
2016,5,11,7,0,125.0,151.0,0.6,10.0,198.0,243.93,200.21
2016,5,11,7,15,134.0,175.0,0.55,10.5,232.0,280.24,229.3
2016,5,11,7,30,143.0,199.0,0.5,11.0,266.0,316.8,256.87
2016,5,11,7,45,154.5,223.5,0.45,11.5,303.5,355.92,285.68
2016,5,11,8,0,166.0,248.0,0.4,12.0,341.0,395.32,313.88
2016,5,11,8,15,116.5,263.5,0.4,12.5,331.5,376.65,296.53
2016,5,11,8,30,67.0,279.0,0.4,13.0,322.0,345.76,270.5
2016,5,11,8,45,210.5,294.0,0.4,13.5,442.0,492.04,382.26
2016,5,11,9,0,354.0,309.0,0.4,14.0,562.0,645.35,491.02
2016,5,11,9,15,624.0,210.5,0.4,14.5,686.0,798.11,598.58
2016,5,11,9,30,894.0,112.0,0.4,15.0,810.0,939.94,686.79
2016,5,11,9,45,898.5,116.0,0.45,15.5,843.0,961.22,696.49
2016,5,11,10,0,903.0,120.0,0.5,16.0,876.0,979.67,706.49
2016,5,11,10,15,909.0,121.5,0.55,16.0,903.5,994.03,715.38
2016,5,11,10,30,915.0,123.0,0.6,16.0,931.0,1005.47,722.62
2016,5,11,10,45,919.5,124.0,0.65,16.5,951.0,1011.95,725.6
2016,5,11,11,0,924.0,125.0,0.7,17.0,971.0,1015.38,726.86
2016,5,11,11,15,926.5,125.5,0.75,17.0,983.5,1013.31,726.22
2016,5,11,11,30,929.0,126.0,0.8,17.0,996.0,1008.18,723.85
2016,5,11,11,45,932.5,124.0,0.85,17.5,1001.5,998.49,717.4
2016,5,11,12,0,936.0,122.0,0.9,18.0,1007.0,985.81,709.21
2016,5,11,12,15,935.0,121.5,0.95,18.0,1004.0,967.54,698.89
2016,5,11,12,30,934.0,121.0,1.0,18.0,1001.0,946.52,686.87
2016,5,11,12,45,936.5,117.5,1.05,18.5,991.0,922.98,671.93
2016,5,11,13,0,939.0,114.0,1.1,19.0,981.0,896.72,655.22
2016,5,11,13,15,935.0,113.0,1.15,19.0,962.5,864.91,636.01
2016,5,11,13,30,931.0,112.0,1.2,19.0,944.0,830.89,615.19
2016,5,11,13,45,925.5,110.5,1.25,19.0,918.0,793.24,591.68
2016,5,11,14,0,920.0,109.0,1.3,19.0,892.0,753.8,566.64
2016,5,11,14,15,912.5,107.5,1.3,18.5,859.5,711.41,539.2
2016,5,11,14,30,905.0,106.0,1.3,18.0,827.0,667.73,508.77
2016,5,11,14,45,894.5,104.0,1.3,18.0,788.5,620.76,474.17
2016,5,11,15,0,884.0,102.0,1.3,18.0,750.0,573.17,438.2
2016,5,11,15,15,870.5,99.5,1.25,17.5,706.5,523.22,399.94
2016,5,11,15,30,857.0,97.0,1.2,17.0,663.0,473.36,360.54
2016,5,11,15,45,839.5,94.0,1.15,17.0,615.0,417.78,315.15
2016,5,11,16,0,822.0,91.0,1.1,17.0,567.0,366.92,272.19
2016,5,11,16,15,799.5,87.5,1.05,16.5,516.5,315.28,228.29
2016,5,11,16,30,777.0,84.0,1.0,16.0,466.0,265.52,185.3
2016,5,11,16,45,746.0,80.0,1.0,16.0,413.0,215.68,142.5
2016,5,11,17,0,715.0,76.0,1.0,16.0,360.0,168.97,103.72
2016,5,11,17,15,672.0,70.5,1.0,15.0,307.5,119.57,66.73
2016,5,11,17,30,629.0,65.0,1.0,14.0,255.0,77.99,41.56
2016,5,11,17,45,566.0,58.0,1.0,13.5,204.0,39.78,30.12
2016,5,11,18,0,503.0,51.0,1.0,13.0,153.0,35.92,26.6
2016,5,11,18,15,405.0,41.5,0.95,12.0,108.5,30.41,21.43
2016,5,11,18,30,307.0,32.0,0.9,11.0,64.0,24.53,15.56
2016,5,11,18,45,153.5,16.0,0.85,10.5,32.0,11.91,0.49
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,95.0,14.0,0.9,7.0,21.5,39.97,0.0
2016,5,12,5,30,190.0,28.0,0.9,7.0,43.0,109.2,75.24
2016,5,12,5,45,292.5,41.0,0.95,7.5,83.5,170.93,134.08
2016,5,12,6,0,395.0,54.0,1.0,8.0,124.0,243.66,198.04
2016,5,12,6,15,467.0,63.5,1.0,8.0,173.0,306.85,253.67
2016,5,12,6,30,539.0,73.0,1.0,8.0,222.0,376.1,312.7
2016,5,12,6,45,279.5,104.0,1.05,8.5,182.0,278.82,232.98
2016,5,12,7,0,20.0,135.0,1.1,9.0,142.0,148.81,121.6
2016,5,12,7,15,157.0,160.5,1.1,9.5,232.5,278.09,230.95
2016,5,12,7,30,294.0,186.0,1.1,10.0,323.0,413.32,339.24
2016,5,12,7,45,529.5,146.0,1.1,10.5,428.0,556.3,451.4
2016,5,12,8,0,765.0,106.0,1.1,11.0,533.0,708.87,563.31
2016,5,12,8,15,409.0,189.0,1.05,11.5,419.5,542.86,432.04
2016,5,12,8,30,53.0,272.0,1.0,12.0,306.0,326.52,257.65
2016,5,12,8,45,137.5,305.0,0.95,12.5,402.0,442.54,348.4
2016,5,12,9,0,222.0,338.0,0.9,13.0,498.0,553.43,429.26
2016,5,12,9,15,543.0,230.0,0.85,13.5,648.0,744.01,570.33
2016,5,12,9,30,864.0,122.0,0.8,14.0,798.0,924.43,688.28
2016,5,12,9,45,872.5,124.0,0.75,14.5,831.5,946.71,696.5
2016,5,12,10,0,881.0,126.0,0.7,15.0,865.0,966.41,705.36
2016,5,12,10,15,887.5,127.5,0.7,15.5,892.5,980.97,712.05
2016,5,12,10,30,894.0,129.0,0.7,16.0,920.0,992.7,717.08
2016,5,12,10,45,897.0,131.0,0.7,16.5,939.5,998.64,718.6
2016,5,12,11,0,900.0,133.0,0.7,17.0,959.0,1001.59,718.46
2016,5,12,11,15,903.0,133.5,0.75,17.0,971.5,1000.02,718.11
2016,5,12,11,30,906.0,134.0,0.8,17.0,984.0,995.46,716.06
2016,5,12,11,45,906.0,134.5,0.85,17.5,989.0,985.12,709.17
2016,5,12,12,0,906.0,135.0,0.9,18.0,994.0,971.92,700.63
2016,5,12,12,15,906.0,135.0,0.9,18.0,991.0,955.45,690.44
2016,5,12,12,30,906.0,135.0,0.9,18.0,988.0,936.28,678.63
2016,5,12,12,45,896.0,139.5,0.95,18.5,975.5,910.08,662.02
2016,5,12,13,0,886.0,144.0,1.0,19.0,963.0,881.76,644.05
2016,5,12,13,15,882.0,143.0,1.0,19.0,945.0,851.29,625.0
2016,5,12,13,30,878.0,142.0,1.0,19.0,927.0,818.78,604.52
2016,5,12,13,45,877.5,137.0,1.05,19.0,903.5,783.31,582.6
2016,5,12,14,0,877.0,132.0,1.1,19.0,880.0,745.85,559.04
2016,5,12,14,15,869.0,130.0,1.1,18.5,848.0,704.23,531.45
2016,5,12,14,30,861.0,128.0,1.1,18.0,816.0,661.46,501.89
2016,5,12,14,45,855.0,123.5,1.1,18.0,779.5,614.06,467.43
2016,5,12,15,0,849.0,119.0,1.1,18.0,743.0,567.98,432.92
2016,5,12,15,15,835.0,116.0,1.1,17.5,700.0,518.59,395.67
2016,5,12,15,30,821.0,113.0,1.1,17.0,657.0,469.43,357.37
2016,5,12,15,45,806.0,108.5,1.1,16.5,610.0,418.98,316.84
2016,5,12,16,0,791.0,104.0,1.1,16.0,563.0,369.3,275.64
2016,5,12,16,15,767.0,100.0,1.1,15.5,512.5,318.29,232.53
2016,5,12,16,30,743.0,96.0,1.1,15.0,462.0,265.96,187.76
2016,5,12,16,45,712.0,91.0,1.15,14.5,410.0,216.74,145.78
2016,5,12,17,0,681.0,86.0,1.2,14.0,358.0,170.64,107.5
2016,5,12,17,15,636.5,80.0,1.2,13.0,305.5,125.57,73.63
2016,5,12,17,30,592.0,74.0,1.2,12.0,253.0,85.24,48.64
2016,5,12,17,45,524.5,66.0,1.25,11.5,202.5,47.93,37.71
2016,5,12,18,0,457.0,58.0,1.3,11.0,152.0,42.0,32.3
2016,5,12,18,15,360.5,47.0,1.25,10.5,108.0,35.37,26.01
2016,5,12,18,30,264.0,36.0,1.2,10.0,64.0,27.65,18.39
2016,5,12,18,45,132.0,18.0,1.2,9.5,32.0,13.89,2.38
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.5,0.95,7.0,5.5,5.41,0.0
2016,5,13,5,30,0.0,11.0,1.0,7.0,11.0,10.6,2.74
2016,5,13,5,45,0.0,21.0,1.05,7.0,21.0,20.26,11.73
2016,5,13,6,0,0.0,31.0,1.1,7.0,31.0,29.92,20.46
2016,5,13,6,15,0.0,43.0,1.1,7.5,43.0,41.53,30.75
2016,5,13,6,30,0.0,55.0,1.1,8.0,55.0,53.14,40.86
2016,5,13,6,45,0.0,68.0,1.15,8.5,68.0,65.87,51.72
2016,5,13,7,0,0.0,81.0,1.2,9.0,81.0,78.82,62.55
2016,5,13,7,15,0.0,100.5,1.15,9.0,100.5,98.45,78.99
2016,5,13,7,30,0.0,120.0,1.1,9.0,120.0,118.06,95.15
2016,5,13,7,45,0.0,127.5,1.1,9.5,127.5,125.23,100.53
2016,5,13,8,0,0.0,135.0,1.1,10.0,135.0,132.46,105.94
2016,5,13,8,15,4.0,164.5,1.05,10.5,167.0,165.37,132.43
2016,5,13,8,30,8.0,194.0,1.0,11.0,199.0,198.51,158.49
2016,5,13,8,45,20.0,240.0,1.0,11.5,254.0,255.68,203.34
2016,5,13,9,0,32.0,286.0,1.0,12.0,309.0,322.23,254.1
2016,5,13,9,15,20.5,246.0,0.95,12.0,261.5,261.62,205.94
2016,5,13,9,30,9.0,206.0,0.9,12.0,214.0,210.49,165.39
2016,5,13,9,45,10.5,220.0,0.9,12.5,229.5,225.75,177.04
2016,5,13,10,0,12.0,234.0,0.9,13.0,245.0,240.98,188.25
2016,5,13,10,15,14.5,262.0,0.95,13.5,275.0,271.11,210.91
2016,5,13,10,30,17.0,290.0,1.0,14.0,305.0,301.11,233.1
2016,5,13,10,45,15.5,276.5,1.05,14.5,291.0,285.77,220.72
2016,5,13,11,0,14.0,263.0,1.1,15.0,277.0,270.54,208.7
2016,5,13,11,15,19.0,308.5,1.1,15.0,327.0,319.76,245.99
2016,5,13,11,30,24.0,354.0,1.1,15.0,377.0,372.96,285.28
2016,5,13,11,45,182.5,402.5,1.15,15.0,576.0,571.74,434.67
2016,5,13,12,0,341.0,451.0,1.2,15.0,775.0,763.06,569.1
2016,5,13,12,15,647.5,280.0,1.2,15.0,892.0,867.18,646.9
2016,5,13,12,30,954.0,109.0,1.2,15.0,1009.0,955.21,705.02
2016,5,13,12,45,951.5,108.5,1.3,15.0,998.5,929.91,689.17
2016,5,13,13,0,949.0,108.0,1.4,15.0,988.0,902.05,672.92
2016,5,13,13,15,946.0,107.5,1.4,14.5,970.0,871.34,654.44
2016,5,13,13,30,943.0,107.0,1.4,14.0,952.0,838.34,634.26
2016,5,13,13,45,938.5,105.5,1.45,14.0,926.5,801.15,610.42
2016,5,13,14,0,934.0,104.0,1.5,14.0,901.0,762.06,584.99
2016,5,13,14,15,927.0,102.5,1.5,13.5,869.5,719.58,557.23
2016,5,13,14,30,920.0,101.0,1.5,13.0,838.0,675.76,525.99
2016,5,13,14,45,912.0,98.5,1.55,13.0,800.0,629.28,491.36
2016,5,13,15,0,904.0,96.0,1.6,13.0,762.0,581.95,455.04
2016,5,13,15,15,891.5,94.0,1.6,12.5,718.5,532.15,416.22
2016,5,13,15,30,879.0,92.0,1.6,12.0,675.0,482.31,376.08
2016,5,13,15,45,866.0,88.0,1.6,12.0,628.5,430.67,332.62
2016,5,13,16,0,853.0,84.0,1.6,12.0,582.0,379.47,288.33
2016,5,13,16,15,832.5,81.0,1.55,11.5,531.0,323.24,239.6
2016,5,13,16,30,812.0,78.0,1.5,11.0,480.0,272.81,194.75
2016,5,13,16,45,788.5,73.0,1.5,11.0,428.0,221.86,149.43
2016,5,13,17,0,765.0,68.0,1.5,11.0,376.0,173.25,107.45
2016,5,13,17,15,725.5,63.5,1.5,10.5,322.5,125.88,70.68
2016,5,13,17,30,686.0,59.0,1.5,10.0,269.0,82.77,43.31
2016,5,13,17,45,633.0,53.0,1.5,10.0,218.0,42.61,33.13
2016,5,13,18,0,580.0,47.0,1.5,10.0,167.0,32.27,23.66
2016,5,13,18,15,486.5,39.0,1.45,9.5,120.0,27.93,19.48
2016,5,13,18,30,393.0,31.0,1.4,9.0,73.0,23.31,14.76
2016,5,13,18,45,196.5,15.5,1.35,8.5,36.5,11.3,1.47
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,15,135.5,13.5,0.6,7.5,25.0,51.19,0.0
2016,5,14,5,30,271.0,27.0,0.6,8.0,50.0,136.98,96.96
2016,5,14,5,45,385.5,36.0,0.65,8.5,93.0,202.7,158.57
2016,5,14,6,0,500.0,45.0,0.7,9.0,136.0,279.68,225.74
2016,5,14,6,15,567.5,51.5,0.7,9.5,186.0,342.09,279.86
2016,5,14,6,30,635.0,58.0,0.7,10.0,236.0,410.16,336.52
2016,5,14,6,45,678.0,63.5,0.7,10.5,289.0,466.36,381.69
2016,5,14,7,0,721.0,69.0,0.7,11.0,342.0,527.58,428.83
2016,5,14,7,15,753.0,73.0,0.7,11.0,395.0,582.23,470.02
2016,5,14,7,30,785.0,77.0,0.7,11.0,448.0,637.92,510.3
2016,5,14,7,45,809.5,80.0,0.7,11.5,499.5,687.74,542.94
2016,5,14,8,0,834.0,83.0,0.7,12.0,551.0,737.43,574.69
