Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,8,15,563.5,183.0,0.7,12.5,511.5,659.7,513.97
2016,5,14,8,30,293.0,283.0,0.7,13.0,472.0,553.9,429.8
2016,5,14,8,45,262.5,311.0,0.7,13.5,489.0,564.63,435.78
2016,5,14,9,0,232.0,339.0,0.7,14.0,506.0,563.7,432.23
2016,5,14,9,15,214.5,361.5,0.7,14.5,522.5,575.01,437.85
2016,5,14,9,30,197.0,384.0,0.7,15.0,539.0,584.7,442.15
2016,5,14,9,45,348.5,358.0,0.75,15.5,646.5,706.85,530.15
2016,5,14,10,0,500.0,332.0,0.8,16.0,754.0,831.52,614.96
2016,5,14,10,15,354.5,390.0,0.8,16.0,694.0,748.37,552.92
2016,5,14,10,30,209.0,448.0,0.8,16.0,634.0,661.24,489.54
2016,5,14,10,45,578.5,277.0,0.85,16.5,806.5,852.41,630.36
2016,5,14,11,0,948.0,106.0,0.9,17.0,979.0,1022.42,737.96
2016,5,14,11,15,696.5,263.5,0.95,17.0,910.0,943.15,685.88
2016,5,14,11,30,445.0,421.0,1.0,17.0,841.0,851.62,619.68
2016,5,14,11,45,697.5,265.5,1.05,17.0,927.0,927.33,679.35
2016,5,14,12,0,950.0,110.0,1.1,17.0,1013.0,990.53,719.61
2016,5,14,12,15,539.0,297.5,1.1,17.0,809.5,786.8,582.36
2016,5,14,12,30,128.0,485.0,1.1,17.0,606.0,585.2,433.46
2016,5,14,12,45,75.0,411.5,1.15,17.0,482.0,462.31,347.84
2016,5,14,13,0,22.0,338.0,1.2,17.0,358.0,344.22,261.38
2016,5,14,13,15,88.5,397.5,1.2,17.0,477.5,451.83,343.1
2016,5,14,13,30,155.0,457.0,1.2,17.0,597.0,552.3,415.64
2016,5,14,13,45,276.5,413.0,1.25,17.0,653.0,592.16,446.76
2016,5,14,14,0,398.0,369.0,1.3,17.0,709.0,625.5,473.03
2016,5,14,14,15,259.0,380.5,1.3,16.5,598.5,524.0,398.68
2016,5,14,14,30,120.0,392.0,1.3,16.0,488.0,436.12,333.59
2016,5,14,14,45,60.0,229.5,1.35,16.0,277.5,251.53,195.33
2016,5,14,15,0,0.0,67.0,1.4,16.0,67.0,64.85,47.52
2016,5,14,15,15,151.5,180.0,1.4,15.5,281.0,238.54,188.32
2016,5,14,15,30,303.0,293.0,1.4,15.0,495.0,396.69,308.7
2016,5,14,15,45,156.5,241.5,1.45,15.0,345.5,280.91,219.12
2016,5,14,16,0,10.0,190.0,1.5,15.0,196.0,182.75,143.75
2016,5,14,16,15,5.0,163.0,1.5,14.5,166.0,155.57,122.92
2016,5,14,16,30,0.0,136.0,1.5,14.0,136.0,128.98,102.05
2016,5,14,16,45,66.5,151.5,1.5,14.0,178.5,151.66,118.6
2016,5,14,17,0,133.0,167.0,1.5,14.0,221.0,164.17,126.05
2016,5,14,17,15,121.5,145.0,1.45,13.5,189.0,135.96,103.89
2016,5,14,17,30,110.0,123.0,1.4,13.0,157.0,109.14,83.54
2016,5,14,17,45,298.5,90.0,1.35,12.5,158.0,68.44,50.88
2016,5,14,18,0,487.0,57.0,1.3,12.0,159.0,40.76,31.06
2016,5,14,18,15,390.5,47.0,1.2,11.5,114.0,35.02,25.64
2016,5,14,18,30,294.0,37.0,1.1,11.0,69.0,28.91,19.54
2016,5,14,18,45,147.0,18.5,1.05,10.5,34.5,14.22,3.82
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,5,15,96.0,16.0,1.05,8.0,24.0,52.17,0.0
2016,5,15,5,30,192.0,32.0,1.1,8.0,48.0,116.69,83.62
2016,5,15,5,45,306.0,44.0,1.2,8.5,90.5,181.09,142.69
2016,5,15,6,0,420.0,56.0,1.3,9.0,133.0,258.68,210.45
2016,5,15,6,15,491.0,64.5,1.3,9.5,182.5,321.81,265.46
2016,5,15,6,30,562.0,73.0,1.3,10.0,232.0,390.81,323.5
2016,5,15,6,45,614.5,78.5,1.35,10.5,284.5,451.49,373.11
2016,5,15,7,0,667.0,84.0,1.4,11.0,337.0,515.66,423.76
2016,5,15,7,15,701.5,89.0,1.3,11.5,389.5,570.74,464.7
2016,5,15,7,30,736.0,94.0,1.2,12.0,442.0,627.15,504.99
2016,5,15,7,45,766.0,96.0,1.15,12.5,494.0,675.5,537.36
2016,5,15,8,0,796.0,98.0,1.1,13.0,546.0,726.74,570.33
2016,5,15,8,15,815.0,101.0,1.05,13.0,594.5,770.36,598.08
2016,5,15,8,30,834.0,104.0,1.0,13.0,643.0,812.98,624.66
2016,5,15,8,45,852.5,105.0,1.0,13.5,688.5,851.7,647.67
2016,5,15,9,0,871.0,106.0,1.0,14.0,734.0,883.8,665.95
2016,5,15,9,15,881.5,108.0,1.0,14.5,773.0,913.2,682.32
2016,5,15,9,30,892.0,110.0,1.0,15.0,812.0,940.32,697.08
2016,5,15,9,45,912.0,105.0,1.0,15.5,848.5,966.38,711.08
2016,5,15,10,0,932.0,100.0,1.0,16.0,885.0,990.18,723.55
2016,5,15,10,15,937.5,101.0,1.0,16.0,912.5,1004.0,731.04
2016,5,15,10,30,943.0,102.0,1.0,16.0,940.0,1014.82,736.87
2016,5,15,10,45,946.5,103.0,1.05,16.5,960.0,1020.65,739.33
2016,5,15,11,0,950.0,104.0,1.1,17.0,980.0,1023.36,739.99
2016,5,15,11,15,952.5,104.5,1.15,17.0,993.0,1021.44,739.28
2016,5,15,11,30,955.0,105.0,1.2,17.0,1006.0,1016.4,736.74
2016,5,15,11,45,955.5,105.5,1.25,17.0,1010.5,1006.35,731.15
2016,5,15,12,0,956.0,106.0,1.3,17.0,1015.0,993.29,723.74
2016,5,15,12,15,955.5,106.0,1.35,17.0,1012.5,975.87,713.61
2016,5,15,12,30,955.0,106.0,1.4,17.0,1010.0,955.6,701.67
2016,5,15,12,45,957.5,103.0,1.5,17.0,1000.5,932.32,688.45
2016,5,15,13,0,960.0,100.0,1.6,17.0,991.0,906.25,673.24
2016,5,15,13,15,957.0,99.0,1.65,17.0,973.5,874.89,653.71
2016,5,15,13,30,954.0,98.0,1.7,17.0,956.0,841.22,632.48
2016,5,15,13,45,949.0,97.5,1.75,17.0,931.0,804.35,608.84
2016,5,15,14,0,944.0,97.0,1.8,17.0,906.0,765.6,583.63
2016,5,15,14,15,937.5,95.5,1.8,16.5,874.0,723.21,556.17
2016,5,15,14,30,931.0,94.0,1.8,16.0,842.0,679.41,525.38
2016,5,15,14,45,922.5,92.5,1.8,16.0,804.5,633.21,490.71
2016,5,15,15,0,914.0,91.0,1.8,16.0,767.0,586.17,454.51
2016,5,15,15,15,902.5,89.0,1.8,15.5,724.0,536.54,416.13
2016,5,15,15,30,891.0,87.0,1.8,15.0,681.0,486.75,376.36
2016,5,15,15,45,875.0,84.5,1.85,14.5,633.5,434.75,333.76
2016,5,15,16,0,859.0,82.0,1.9,14.0,586.0,383.45,290.33
2016,5,15,16,15,838.5,79.0,1.9,13.5,535.0,331.23,245.02
2016,5,15,16,30,818.0,76.0,1.9,13.0,484.0,276.27,196.82
2016,5,15,16,45,786.0,73.5,1.9,13.0,430.5,225.42,151.96
2016,5,15,17,0,754.0,71.0,1.9,13.0,377.0,177.75,111.12
2016,5,15,17,15,714.0,66.5,1.85,12.5,324.0,130.81,74.49
2016,5,15,17,30,674.0,62.0,1.8,12.0,271.0,88.18,46.83
2016,5,15,17,45,610.0,56.5,1.8,11.5,219.0,45.23,27.84
2016,5,15,18,0,546.0,51.0,1.8,11.0,167.0,35.38,26.37
2016,5,15,18,15,452.0,42.5,1.7,10.5,121.0,30.76,21.95
2016,5,15,18,30,358.0,34.0,1.6,10.0,75.0,25.83,16.99
2016,5,15,18,45,179.0,17.0,1.55,9.5,37.5,12.45,3.08
2016,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,107.0,15.5,1.15,8.0,25.0,54.97,0.0
2016,5,16,5,30,214.0,31.0,1.1,8.0,50.0,122.64,88.63
2016,5,16,5,45,317.0,43.0,1.1,8.5,92.0,185.64,146.47
2016,5,16,6,0,420.0,55.0,1.1,9.0,134.0,258.36,210.12
2016,5,16,6,15,490.0,63.5,1.05,9.5,183.0,321.03,264.42
2016,5,16,6,30,560.0,72.0,1.0,10.0,232.0,389.51,321.53
2016,5,16,6,45,608.0,78.5,0.95,10.5,284.0,448.72,369.09
2016,5,16,7,0,656.0,85.0,0.9,11.0,336.0,511.08,417.14
2016,5,16,7,15,690.5,90.0,0.85,11.5,388.0,565.72,457.38
2016,5,16,7,30,725.0,95.0,0.8,12.0,440.0,621.71,497.1
2016,5,16,7,45,754.5,98.0,0.75,12.5,491.5,670.37,529.19
2016,5,16,8,0,784.0,101.0,0.7,13.0,543.0,721.96,561.82
2016,5,16,8,15,803.0,104.0,0.7,13.5,591.0,765.18,588.4
2016,5,16,8,30,822.0,107.0,0.7,14.0,639.0,807.43,613.9
2016,5,16,8,45,840.5,108.0,0.7,14.5,684.0,845.81,636.34
2016,5,16,9,0,859.0,109.0,0.7,15.0,729.0,877.53,654.08
2016,5,16,9,15,869.5,110.5,0.7,15.5,768.0,906.1,669.65
2016,5,16,9,30,880.0,112.0,0.7,16.0,807.0,932.43,683.69
2016,5,16,9,45,900.0,107.5,0.75,16.5,843.5,958.84,698.74
2016,5,16,10,0,920.0,103.0,0.8,17.0,880.0,983.02,712.34
2016,5,16,10,15,925.5,104.0,0.85,17.0,906.5,996.7,720.71
2016,5,16,10,30,931.0,105.0,0.9,17.0,933.0,1007.43,727.49
2016,5,16,10,45,934.5,106.0,0.95,17.5,953.0,1013.2,729.95
2016,5,16,11,0,938.0,107.0,1.0,18.0,973.0,1015.89,730.64
2016,5,16,11,15,940.5,107.5,1.05,18.0,985.5,1014.0,729.98
2016,5,16,11,30,943.0,108.0,1.1,18.0,998.0,1009.03,727.54
2016,5,16,11,45,943.5,108.5,1.15,18.5,1003.0,999.1,720.73
2016,5,16,12,0,944.0,109.0,1.2,19.0,1008.0,986.19,712.17
2016,5,16,12,15,944.0,109.0,1.2,19.0,1005.5,969.43,701.74
2016,5,16,12,30,944.0,109.0,1.2,19.0,1003.0,949.84,689.61
2016,5,16,12,45,942.5,108.0,1.3,19.0,993.0,925.27,675.87
2016,5,16,13,0,941.0,107.0,1.4,19.0,983.0,898.12,660.29
2016,5,16,13,15,938.0,106.5,1.4,19.0,965.0,867.77,641.09
2016,5,16,13,30,935.0,106.0,1.4,19.0,947.0,835.16,620.32
2016,5,16,13,45,933.0,103.0,1.45,19.0,923.0,798.85,597.49
2016,5,16,14,0,931.0,100.0,1.5,19.0,899.0,760.51,573.01
2016,5,16,14,15,924.0,99.0,1.5,18.5,867.5,718.76,546.41
2016,5,16,14,30,917.0,98.0,1.5,18.0,836.0,675.68,516.51
2016,5,16,14,45,910.0,95.5,1.55,18.0,799.0,630.07,483.19
2016,5,16,15,0,903.0,93.0,1.6,18.0,762.0,583.54,448.18
2016,5,16,15,15,891.0,91.0,1.6,17.5,719.5,534.17,410.5
2016,5,16,15,30,879.0,89.0,1.6,17.0,677.0,484.72,371.49
2016,5,16,15,45,861.0,87.5,1.6,17.0,629.5,433.37,329.17
2016,5,16,16,0,843.0,86.0,1.6,17.0,582.0,382.9,286.44
2016,5,16,16,15,822.5,83.0,1.55,16.5,531.5,327.24,239.21
2016,5,16,16,30,802.0,80.0,1.5,16.0,481.0,277.35,195.73
2016,5,16,16,45,768.0,77.5,1.45,15.5,427.5,226.87,152.22
2016,5,16,17,0,734.0,75.0,1.4,15.0,374.0,179.78,112.65
2016,5,16,17,15,693.5,70.0,1.3,14.5,321.5,133.32,76.63
2016,5,16,17,30,653.0,65.0,1.2,14.0,269.0,87.7,46.23
2016,5,16,17,45,591.5,59.0,1.2,13.5,218.0,48.6,29.54
2016,5,16,18,0,530.0,53.0,1.2,13.0,167.0,36.95,27.57
2016,5,16,18,15,436.5,44.0,1.15,12.0,121.0,31.96,22.91
2016,5,16,18,30,343.0,35.0,1.1,11.0,75.0,26.63,17.67
2016,5,16,18,45,196.0,22.5,1.1,10.5,43.0,17.45,7.02
2016,5,16,19,0,49.0,10.0,1.1,10.0,11.0,9.83,0.0
2016,5,16,19,15,24.5,5.0,1.1,9.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,145.5,14.5,0.65,7.5,27.5,66.56,0.0
2016,5,17,5,30,291.0,29.0,0.6,8.0,55.0,147.09,107.05
2016,5,17,5,45,400.0,38.0,0.6,9.0,99.0,212.42,166.72
2016,5,17,6,0,509.0,47.0,0.6,10.0,143.0,288.31,232.13
2016,5,17,6,15,575.5,53.5,0.55,10.5,194.0,350.96,285.63
2016,5,17,6,30,642.0,60.0,0.5,11.0,245.0,419.12,341.29
2016,5,17,6,45,690.5,64.5,0.5,11.5,299.0,477.65,387.56
2016,5,17,7,0,739.0,69.0,0.5,12.0,353.0,541.7,436.08
2016,5,17,7,15,771.0,73.0,0.5,13.0,406.5,597.11,475.33
2016,5,17,7,30,803.0,77.0,0.5,14.0,460.0,653.53,513.11
2016,5,17,7,45,829.5,79.0,0.55,15.0,512.5,704.31,545.22
2016,5,17,8,0,856.0,81.0,0.6,16.0,565.0,750.46,573.36
2016,5,17,8,15,873.0,83.5,0.65,16.5,614.5,793.83,600.15
2016,5,17,8,30,890.0,86.0,0.7,17.0,664.0,836.0,625.75
2016,5,17,8,45,904.5,87.5,0.75,18.0,709.5,873.47,646.71
2016,5,17,9,0,919.0,89.0,0.8,19.0,755.0,909.15,666.24
2016,5,17,9,15,929.0,91.0,0.8,19.5,795.0,939.29,682.32
2016,5,17,9,30,939.0,93.0,0.8,20.0,835.0,967.01,696.78
2016,5,17,9,45,946.0,94.5,0.8,20.5,869.0,988.79,707.47
2016,5,17,10,0,953.0,96.0,0.8,21.0,903.0,1007.74,716.47
2016,5,17,10,15,958.5,97.0,0.8,21.0,930.0,1021.8,723.9
2016,5,17,10,30,964.0,98.0,0.8,21.0,957.0,1032.8,729.62
2016,5,17,10,45,967.5,99.0,0.85,21.5,977.5,1038.75,732.11
2016,5,17,11,0,971.0,100.0,0.9,22.0,998.0,1041.51,732.83
2016,5,17,11,15,973.0,100.5,0.9,22.0,1010.5,1039.1,730.89
2016,5,17,11,30,975.0,101.0,0.9,22.0,1023.0,1033.52,727.22
2016,5,17,11,45,975.0,101.5,0.95,22.5,1027.5,1022.88,720.27
2016,5,17,12,0,975.0,102.0,1.0,23.0,1032.0,1009.17,711.56
2016,5,17,12,15,974.5,102.0,1.05,23.0,1028.5,991.53,701.87
2016,5,17,12,30,974.0,102.0,1.1,23.0,1025.0,971.0,690.4
2016,5,17,12,45,972.5,100.5,1.15,23.0,1014.5,945.35,675.7
2016,5,17,13,0,971.0,99.0,1.2,23.0,1004.0,917.05,659.25
2016,5,17,13,15,967.5,98.5,1.2,23.0,985.5,885.54,639.89
2016,5,17,13,30,964.0,98.0,1.2,23.0,967.0,851.72,618.96
2016,5,17,13,45,958.0,97.5,1.25,23.0,941.0,813.85,595.85
2016,5,17,14,0,952.0,97.0,1.3,23.0,915.0,774.15,571.23
2016,5,17,14,15,945.0,95.5,1.3,22.5,883.0,731.21,544.58
2016,5,17,14,30,938.0,94.0,1.3,22.0,851.0,686.89,514.9
2016,5,17,14,45,928.0,92.5,1.35,22.0,812.5,639.6,481.21
2016,5,17,15,0,918.0,91.0,1.4,22.0,774.0,591.58,445.97
2016,5,17,15,15,906.0,89.0,1.4,21.5,730.5,541.6,408.69
2016,5,17,15,30,894.0,87.0,1.4,21.0,687.0,491.5,370.05
2016,5,17,15,45,878.5,84.5,1.4,21.0,639.0,439.62,328.16
2016,5,17,16,0,863.0,82.0,1.4,21.0,591.0,388.4,285.61
2016,5,17,16,15,842.5,79.0,1.4,20.5,540.0,336.03,241.76
2016,5,17,16,30,822.0,76.0,1.4,20.0,489.0,280.9,195.01
2016,5,17,16,45,794.5,72.5,1.4,19.5,436.0,229.93,151.51
2016,5,17,17,0,767.0,69.0,1.4,19.0,383.0,181.68,111.15
2016,5,17,17,15,728.5,64.5,1.3,18.0,330.0,134.17,74.67
2016,5,17,17,30,690.0,60.0,1.2,17.0,277.0,90.79,46.49
2016,5,17,17,45,632.0,54.5,1.15,16.5,225.0,50.45,29.12
2016,5,17,18,0,574.0,49.0,1.1,16.0,173.0,33.46,24.12
2016,5,17,18,15,485.0,41.0,1.0,15.0,126.5,29.18,20.18
2016,5,17,18,30,396.0,33.0,0.9,14.0,80.0,24.62,15.74
2016,5,17,18,45,245.0,21.5,0.85,13.0,46.0,16.38,6.51
2016,5,17,19,0,94.0,10.0,0.8,12.0,12.0,9.83,0.0
2016,5,17,19,15,47.0,5.0,0.75,11.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,5,15,130.0,15.5,0.8,8.5,27.5,63.87,2.32
2016,5,18,5,30,260.0,31.0,0.8,9.0,55.0,139.2,101.72
2016,5,18,5,45,365.5,41.5,0.8,10.0,98.5,203.7,159.97
2016,5,18,6,0,471.0,52.0,0.8,11.0,142.0,278.4,224.26
2016,5,18,6,15,537.5,59.5,0.75,11.5,191.5,340.66,277.42
2016,5,18,6,30,604.0,67.0,0.7,12.0,241.0,408.4,332.87
2016,5,18,6,45,652.0,72.0,0.65,12.5,294.0,467.81,379.54
2016,5,18,7,0,700.0,77.0,0.6,13.0,347.0,530.32,426.56
2016,5,18,7,15,732.5,81.5,0.6,13.5,399.5,582.65,464.59
2016,5,18,7,30,765.0,86.0,0.6,14.0,452.0,638.51,503.7
2016,5,18,7,45,789.5,89.5,0.6,15.0,503.5,688.16,534.7
2016,5,18,8,0,814.0,93.0,0.6,16.0,555.0,737.71,564.74
2016,5,18,8,15,832.0,95.5,0.6,16.5,603.5,780.53,590.44
2016,5,18,8,30,850.0,98.0,0.6,17.0,652.0,817.31,611.69
2016,5,18,8,45,865.0,100.0,0.6,18.0,696.5,854.56,631.8
2016,5,18,9,0,880.0,102.0,0.6,19.0,741.0,890.13,650.39
2016,5,18,9,15,890.5,104.0,0.6,19.5,780.0,919.75,666.13
2016,5,18,9,30,901.0,106.0,0.6,20.0,819.0,947.07,680.36
2016,5,18,9,45,912.0,105.5,0.65,21.0,853.0,969.73,691.37
2016,5,18,10,0,923.0,105.0,0.7,22.0,887.0,989.83,700.83
2016,5,18,10,15,928.5,106.5,0.75,22.0,914.0,1004.04,709.42
2016,5,18,10,30,934.0,108.0,0.8,22.0,941.0,1015.3,716.39
2016,5,18,10,45,936.5,109.5,0.85,22.5,960.5,1020.61,718.5
2016,5,18,11,0,939.0,111.0,0.9,23.0,980.0,1022.83,718.9
2016,5,18,11,15,941.0,111.5,0.9,23.0,992.5,1020.46,717.0
2016,5,18,11,30,943.0,112.0,0.9,23.0,1005.0,1015.0,713.4
2016,5,18,11,45,942.0,113.5,0.95,23.0,1009.0,1004.65,707.96
2016,5,18,12,0,941.0,115.0,1.0,23.0,1013.0,991.34,700.82
2016,5,18,12,15,940.0,115.0,1.05,23.0,1010.0,973.72,691.05
2016,5,18,12,30,939.0,115.0,1.1,23.0,1007.0,953.35,679.58
2016,5,18,12,45,937.0,114.5,1.15,23.0,996.5,928.95,665.55
2016,5,18,13,0,935.0,114.0,1.2,23.0,986.0,902.04,649.85
2016,5,18,13,15,931.5,113.0,1.2,23.0,968.0,871.02,630.69
2016,5,18,13,30,928.0,112.0,1.2,23.0,950.0,837.79,610.03
2016,5,18,13,45,924.0,110.0,1.2,23.0,925.0,801.21,587.03
2016,5,18,14,0,920.0,108.0,1.2,23.0,900.0,762.75,562.59
2016,5,18,14,15,913.0,106.5,1.2,22.5,868.5,721.01,536.72
2016,5,18,14,30,906.0,105.0,1.2,22.0,837.0,677.95,507.56
2016,5,18,14,45,899.0,102.0,1.25,22.0,800.0,632.42,475.26
2016,5,18,15,0,892.0,99.0,1.3,22.0,763.0,585.97,441.3
2016,5,18,15,15,880.0,96.5,1.3,21.5,720.0,536.71,404.69
2016,5,18,15,30,868.0,94.0,1.3,21.0,677.0,487.37,366.78
2016,5,18,15,45,852.0,91.5,1.3,20.5,630.0,436.5,326.48
2016,5,18,16,0,836.0,89.0,1.3,20.0,583.0,382.26,282.43
2016,5,18,16,15,815.0,85.5,1.25,19.5,533.0,330.5,239.0
2016,5,18,16,30,794.0,82.0,1.2,19.0,483.0,280.44,196.14
2016,5,18,16,45,762.0,79.0,1.15,18.5,430.0,230.31,153.51
2016,5,18,17,0,730.0,76.0,1.1,18.0,377.0,183.38,114.42
2016,5,18,17,15,690.0,71.0,1.05,17.0,324.5,133.81,76.14
2016,5,18,17,30,650.0,66.0,1.0,16.0,272.0,91.57,48.28
2016,5,18,17,45,593.0,59.5,0.95,15.0,221.0,52.08,30.19
2016,5,18,18,0,536.0,53.0,0.9,14.0,170.0,36.68,27.23
2016,5,18,18,15,446.5,44.5,0.8,13.0,124.5,32.13,23.02
2016,5,18,18,30,357.0,36.0,0.7,12.0,79.0,27.28,18.27
2016,5,18,18,45,219.0,23.5,0.65,11.5,46.0,18.15,8.25
2016,5,18,19,0,81.0,11.0,0.6,11.0,13.0,10.81,0.0
2016,5,18,19,15,40.5,5.5,0.6,10.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,5,15,117.5,17.5,1.35,7.0,28.5,61.92,8.12
2016,5,19,5,30,235.0,35.0,1.4,7.0,57.0,135.56,100.68
2016,5,19,5,45,344.0,46.5,1.45,7.5,101.0,201.16,160.34
2016,5,19,6,0,453.0,58.0,1.5,8.0,145.0,277.78,227.65
2016,5,19,6,15,521.5,66.0,1.6,8.0,195.0,341.06,283.63
2016,5,19,6,30,590.0,74.0,1.7,8.0,245.0,409.88,342.71
2016,5,19,6,45,637.5,79.5,1.8,8.5,297.5,469.13,391.72
2016,5,19,7,0,685.0,85.0,1.9,9.0,350.0,531.39,441.54
2016,5,19,7,15,717.5,90.0,1.9,9.5,402.5,585.95,483.26
2016,5,19,7,30,750.0,95.0,1.9,10.0,455.0,641.66,524.53
2016,5,19,7,45,778.5,96.5,1.9,10.5,506.5,688.9,557.06
2016,5,19,8,0,807.0,98.0,1.9,11.0,558.0,738.88,590.56
2016,5,19,8,15,826.0,101.5,1.8,11.0,606.5,783.39,619.6
2016,5,19,8,30,845.0,105.0,1.7,11.0,655.0,826.89,647.31
2016,5,19,8,45,863.5,105.0,1.6,11.5,700.5,859.65,665.71
2016,5,19,9,0,882.0,105.0,1.5,12.0,746.0,896.03,686.27
2016,5,19,9,15,671.5,206.5,1.5,12.5,710.0,842.44,646.41
2016,5,19,9,30,461.0,308.0,1.5,13.0,674.0,763.86,584.26
2016,5,19,9,45,689.5,212.5,1.55,13.5,785.5,885.11,673.01
2016,5,19,10,0,918.0,117.0,1.6,14.0,897.0,998.63,745.61
2016,5,19,10,15,926.0,118.5,1.6,14.0,926.0,1015.08,753.93
2016,5,19,10,30,934.0,120.0,1.6,14.0,955.0,1028.61,761.68
2016,5,19,10,45,945.5,117.5,1.6,14.0,978.5,1038.41,767.15
2016,5,19,11,0,957.0,115.0,1.6,14.0,1002.0,1045.19,770.82
2016,5,19,11,15,960.5,115.5,1.6,14.0,1016.0,1044.17,769.62
2016,5,19,11,30,964.0,116.0,1.6,14.0,1030.0,1039.98,766.61
2016,5,19,11,45,966.0,116.5,1.6,14.5,1036.0,1031.25,759.41
2016,5,19,12,0,968.0,117.0,1.6,15.0,1042.0,1019.44,750.42
2016,5,19,12,15,967.5,117.0,1.65,14.5,1039.0,1001.84,741.32
2016,5,19,12,30,967.0,117.0,1.7,14.0,1036.0,981.39,730.39
2016,5,19,12,45,967.5,115.0,1.75,14.0,1026.0,957.14,715.56
2016,5,19,13,0,968.0,113.0,1.8,14.0,1016.0,930.19,698.88
2016,5,19,13,15,964.5,112.0,1.85,14.0,997.5,898.29,678.76
2016,5,19,13,30,961.0,111.0,1.9,14.0,979.0,864.1,656.94
2016,5,19,13,45,740.5,226.0,1.95,14.0,884.5,770.0,591.32
2016,5,19,14,0,520.0,341.0,2.0,14.0,790.0,688.74,529.07
2016,5,19,14,15,512.5,325.0,2.1,13.5,754.0,646.45,500.77
2016,5,19,14,30,505.0,309.0,2.2,13.0,718.0,603.97,471.19
2016,5,19,14,45,531.0,281.5,2.3,13.0,694.0,571.28,447.69
2016,5,19,15,0,557.0,254.0,2.4,13.0,670.0,535.84,421.24
2016,5,19,15,15,724.5,175.5,2.4,12.5,684.0,523.57,412.77
2016,5,19,15,30,892.0,97.0,2.4,12.0,698.0,502.77,395.28
2016,5,19,15,45,690.0,148.5,2.4,12.0,594.0,414.24,324.03
2016,5,19,16,0,488.0,200.0,2.4,12.0,490.0,350.73,273.27
2016,5,19,16,15,469.5,186.5,2.4,11.5,445.5,307.41,237.14
2016,5,19,16,30,451.0,173.0,2.4,11.0,401.0,265.81,201.84
2016,5,19,16,45,440.5,154.0,2.45,10.5,357.0,223.16,165.31
2016,5,19,17,0,430.0,135.0,2.5,10.0,313.0,181.71,130.05
2016,5,19,17,15,389.0,125.0,2.5,9.5,269.5,145.27,101.54
2016,5,19,17,30,348.0,115.0,2.5,9.0,226.0,113.01,78.94
2016,5,19,17,45,308.5,98.0,2.5,8.5,183.5,79.34,58.29
2016,5,19,18,0,269.0,81.0,2.5,8.0,141.0,63.65,52.39
2016,5,19,18,15,215.5,63.0,2.4,7.5,103.0,50.44,40.08
2016,5,19,18,30,162.0,45.0,2.3,7.0,65.0,36.73,27.07
2016,5,19,18,45,81.0,28.0,2.25,7.0,38.0,23.33,12.83
2016,5,19,19,0,0.0,11.0,2.2,7.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,2.2,7.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,5,15,112.0,18.5,2.3,6.0,29.0,62.1,13.14
2016,5,20,5,30,224.0,37.0,2.3,6.0,58.0,134.67,101.1
2016,5,20,5,45,336.5,48.0,2.3,6.5,102.0,199.73,160.42
2016,5,20,6,0,449.0,59.0,2.3,7.0,146.0,277.73,229.45
2016,5,20,6,15,518.0,67.0,2.3,7.0,196.5,341.16,286.01
2016,5,20,6,30,587.0,75.0,2.3,7.0,247.0,410.17,345.66
2016,5,20,6,45,638.5,80.0,2.3,7.5,300.0,471.03,396.26
2016,5,20,7,0,690.0,85.0,2.3,8.0,353.0,535.24,447.78
2016,5,20,7,15,723.5,90.0,2.25,8.5,406.5,590.68,490.37
2016,5,20,7,30,757.0,95.0,2.2,9.0,460.0,644.74,530.59
2016,5,20,7,45,785.0,97.5,2.2,9.5,512.0,695.59,565.99
2016,5,20,8,0,813.0,100.0,2.2,10.0,564.0,746.54,600.48
2016,5,20,8,15,831.5,103.0,2.15,10.0,612.5,790.28,629.72
2016,5,20,8,30,850.0,106.0,2.1,10.0,661.0,832.96,657.77
2016,5,20,8,45,605.0,210.0,2.1,10.5,619.0,761.32,601.47
2016,5,20,9,0,360.0,314.0,2.1,11.0,577.0,659.33,518.6
2016,5,20,9,15,290.0,350.0,2.1,11.0,569.5,640.6,502.34
2016,5,20,9,30,220.0,386.0,2.1,11.0,562.0,608.98,476.02
2016,5,20,9,45,163.5,402.0,2.1,11.0,535.5,573.95,447.78
2016,5,20,10,0,107.0,418.0,2.1,11.0,509.0,528.52,411.78
2016,5,20,10,15,109.0,432.5,2.1,11.0,528.0,544.32,423.19
2016,5,20,10,30,111.0,447.0,2.1,11.0,547.0,559.65,433.83
2016,5,20,10,45,121.0,460.0,2.15,11.5,571.0,587.25,453.05
2016,5,20,11,0,131.0,473.0,2.2,12.0,595.0,607.02,466.45
2016,5,20,11,15,120.5,477.5,2.2,12.0,591.0,597.7,458.86
2016,5,20,11,30,110.0,482.0,2.2,12.0,587.0,583.53,448.06
2016,5,20,11,45,239.5,460.5,2.2,12.0,689.5,687.92,527.67
2016,5,20,12,0,369.0,439.0,2.2,12.0,792.0,780.26,595.8
2016,5,20,12,15,196.5,400.0,2.2,12.0,588.5,572.66,442.64
2016,5,20,12,30,24.0,361.0,2.2,12.0,385.0,371.03,288.04
2016,5,20,12,45,72.0,418.5,2.2,12.0,486.5,467.08,362.91
2016,5,20,13,0,120.0,476.0,2.2,12.0,588.0,557.75,430.45
2016,5,20,13,15,273.5,432.5,2.15,12.0,682.0,635.06,490.86
2016,5,20,13,30,427.0,389.0,2.1,12.0,776.0,702.49,542.54
2016,5,20,13,45,262.5,406.0,2.1,12.0,642.0,577.84,448.09
2016,5,20,14,0,98.0,423.0,2.1,12.0,508.0,467.66,363.33
2016,5,20,14,15,80.0,396.0,2.1,11.5,464.0,424.82,332.41
2016,5,20,14,30,62.0,369.0,2.1,11.0,420.0,383.56,301.82
2016,5,20,14,45,484.0,235.0,2.1,11.0,599.0,502.48,400.55
2016,5,20,15,0,906.0,101.0,2.1,11.0,778.0,598.59,475.02
2016,5,20,15,15,555.0,208.0,2.1,10.5,615.5,468.06,371.48
2016,5,20,15,30,204.0,315.0,2.1,10.0,453.0,377.54,299.93
2016,5,20,15,45,268.5,280.5,2.1,10.0,448.5,358.49,284.81
2016,5,20,16,0,333.0,246.0,2.1,10.0,444.0,337.75,266.73
2016,5,20,16,15,351.5,219.0,2.05,10.0,412.0,302.36,236.51
2016,5,20,16,30,370.0,192.0,2.0,10.0,380.0,265.27,204.24
2016,5,20,16,45,548.0,137.0,2.0,10.0,382.5,233.81,170.27
2016,5,20,17,0,726.0,82.0,2.0,10.0,385.0,187.93,122.54
2016,5,20,17,15,684.5,77.0,1.95,9.5,331.5,141.38,85.06
2016,5,20,17,30,643.0,72.0,1.9,9.0,278.0,99.22,55.73
2016,5,20,17,45,577.5,66.0,1.85,8.5,226.0,60.12,36.48
2016,5,20,18,0,512.0,60.0,1.8,8.0,174.0,42.5,33.23
2016,5,20,18,15,419.0,50.5,1.7,7.5,128.0,37.31,28.28
2016,5,20,18,30,326.0,41.0,1.6,7.0,82.0,31.8,22.76
2016,5,20,18,45,189.0,27.5,1.55,7.0,48.5,21.35,11.56
2016,5,20,19,0,52.0,14.0,1.5,7.0,15.0,13.76,0.0
2016,5,20,19,15,26.0,7.0,1.45,7.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,66.0,17.5,0.85,7.0,24.0,43.22,10.31
2016,5,21,5,30,132.0,35.0,0.9,7.0,48.0,94.21,69.78
2016,5,21,5,45,191.0,52.0,0.95,7.5,83.5,142.08,113.19
2016,5,21,6,0,250.0,69.0,1.0,8.0,119.0,202.16,165.94
2016,5,21,6,15,287.0,86.5,1.0,8.0,159.0,250.89,208.73
2016,5,21,6,30,324.0,104.0,1.0,8.0,199.0,302.63,252.88
2016,5,21,6,45,357.5,117.5,1.05,8.5,241.5,350.58,292.37
2016,5,21,7,0,391.0,131.0,1.1,9.0,284.0,400.85,332.54
2016,5,21,7,15,211.5,157.5,1.1,9.0,241.5,319.44,264.19
2016,5,21,7,30,32.0,184.0,1.1,9.0,199.0,215.24,175.43
2016,5,21,7,45,49.5,214.0,1.1,9.5,240.5,260.86,212.33
2016,5,21,8,0,67.0,244.0,1.1,10.0,282.0,307.38,248.43
2016,5,21,8,15,105.0,274.0,1.1,10.0,340.0,371.08,298.25
2016,5,21,8,30,143.0,304.0,1.1,10.0,398.0,445.51,354.85
2016,5,21,8,45,81.0,281.5,1.15,10.5,335.5,360.28,286.4
2016,5,21,9,0,19.0,259.0,1.2,11.0,273.0,273.97,216.82
2016,5,21,9,15,12.5,215.5,1.2,11.0,225.0,223.44,176.93
2016,5,21,9,30,6.0,172.0,1.2,11.0,177.0,173.72,137.02
2016,5,21,9,45,135.5,292.5,1.25,11.5,408.0,431.59,341.63
2016,5,21,10,0,265.0,413.0,1.3,12.0,639.0,689.55,528.23
2016,5,21,10,15,218.5,434.0,1.3,12.0,624.0,658.73,501.59
2016,5,21,10,30,172.0,455.0,1.3,12.0,609.0,634.13,482.21
2016,5,21,10,45,91.0,326.5,1.3,12.0,408.5,421.19,326.49
2016,5,21,11,0,10.0,198.0,1.3,12.0,208.0,202.73,157.91
2016,5,21,11,15,11.0,208.0,1.3,12.0,218.5,213.29,166.96
2016,5,21,11,30,12.0,218.0,1.3,12.0,229.0,223.76,175.07
2016,5,21,11,45,10.5,197.0,1.35,12.0,207.0,201.49,157.52
2016,5,21,12,0,9.0,176.0,1.4,12.0,185.0,179.32,140.07
2016,5,21,12,15,9.5,182.0,1.4,12.0,191.0,185.3,144.89
2016,5,21,12,30,10.0,188.0,1.4,12.0,197.0,191.2,149.56
2016,5,21,12,45,17.5,273.5,1.45,12.0,290.5,279.81,218.97
2016,5,21,13,0,25.0,359.0,1.5,12.0,384.0,366.75,285.09
2016,5,21,13,15,26.0,351.5,1.5,12.0,377.0,358.14,278.29
2016,5,21,13,30,27.0,344.0,1.5,12.0,370.0,349.5,272.04
2016,5,21,13,45,31.0,351.5,1.55,12.0,380.0,357.02,278.22
2016,5,21,14,0,35.0,359.0,1.6,12.0,390.0,363.98,283.91
2016,5,21,14,15,37.0,350.0,1.6,11.5,381.5,353.98,277.15
2016,5,21,14,30,39.0,341.0,1.6,11.0,373.0,343.8,270.3
2016,5,21,14,45,39.0,325.5,1.6,11.0,356.0,326.4,257.32
2016,5,21,15,0,39.0,310.0,1.6,11.0,339.0,309.05,244.34
2016,5,21,15,15,20.5,231.0,1.55,11.0,246.5,229.74,182.32
2016,5,21,15,30,2.0,152.0,1.5,11.0,154.0,146.62,116.0
2016,5,21,15,45,44.5,207.5,1.5,11.0,234.5,211.03,168.56
2016,5,21,16,0,87.0,263.0,1.5,11.0,315.0,270.2,215.21
2016,5,21,16,15,57.0,227.0,1.45,10.5,260.0,223.75,178.71
2016,5,21,16,30,27.0,191.0,1.4,10.0,205.0,180.55,145.03
2016,5,21,16,45,116.0,180.5,1.4,10.0,230.5,183.75,144.91
2016,5,21,17,0,205.0,170.0,1.4,10.0,256.0,182.2,139.73
2016,5,21,17,15,190.0,149.5,1.35,9.5,221.0,151.04,114.81
2016,5,21,17,30,175.0,129.0,1.3,9.0,186.0,121.56,92.27
2016,5,21,17,45,350.0,92.5,1.3,9.0,180.5,77.74,55.08
2016,5,21,18,0,525.0,56.0,1.3,9.0,175.0,38.85,29.79
2016,5,21,18,15,439.0,47.0,1.2,8.5,129.5,33.96,25.17
2016,5,21,18,30,353.0,38.0,1.1,8.0,84.0,28.73,19.99
2016,5,21,18,45,223.0,25.5,1.05,7.5,50.0,19.69,10.43
2016,5,21,19,0,93.0,13.0,1.0,7.0,16.0,12.78,0.0
2016,5,21,19,15,46.5,6.5,1.0,6.5,8.0,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,15,135.0,17.5,0.7,6.5,31.0,68.08,22.72
2016,5,22,5,30,270.0,35.0,0.7,7.0,62.0,148.03,111.2
2016,5,22,5,45,369.0,45.5,0.75,7.5,105.5,211.34,168.39
2016,5,22,6,0,468.0,56.0,0.8,8.0,149.0,283.99,231.88
2016,5,22,6,15,533.0,64.0,0.8,8.0,199.0,346.31,286.07
2016,5,22,6,30,598.0,72.0,0.8,8.0,249.0,413.92,342.76
2016,5,22,6,45,310.5,107.0,0.8,8.5,200.5,311.83,259.24
2016,5,22,7,0,23.0,142.0,0.8,9.0,152.0,157.85,128.7
2016,5,22,7,15,53.5,173.0,0.75,9.5,198.5,218.08,178.89
2016,5,22,7,30,84.0,204.0,0.7,10.0,245.0,274.36,223.59
2016,5,22,7,45,64.0,218.0,0.7,10.5,251.5,276.01,222.85
2016,5,22,8,0,44.0,232.0,0.7,11.0,258.0,276.2,221.22
2016,5,22,8,15,43.5,251.0,0.7,11.0,278.0,296.16,236.09
2016,5,22,8,30,43.0,270.0,0.7,11.0,298.0,315.91,250.51
2016,5,22,8,45,74.0,306.5,0.7,11.5,359.0,381.63,300.31
2016,5,22,9,0,105.0,343.0,0.7,12.0,420.0,448.44,349.16
2016,5,22,9,15,114.5,365.0,0.7,12.0,453.5,489.66,378.07
2016,5,22,9,30,124.0,387.0,0.7,12.0,487.0,521.73,400.31
2016,5,22,9,45,189.0,401.5,0.75,12.5,560.0,597.56,455.09
2016,5,22,10,0,254.0,416.0,0.8,13.0,633.0,682.45,514.08
2016,5,22,10,15,208.5,435.5,0.85,13.0,617.5,650.86,489.64
2016,5,22,10,30,163.0,455.0,0.9,13.0,602.0,625.57,470.67
2016,5,22,10,45,132.0,459.5,0.95,13.5,580.5,597.6,449.5
2016,5,22,11,0,101.0,464.0,1.0,14.0,559.0,563.05,423.67
2016,5,22,11,15,109.5,474.0,1.05,14.0,578.0,578.56,435.27
2016,5,22,11,30,118.0,484.0,1.1,14.0,597.0,597.86,449.0
2016,5,22,11,45,83.5,460.0,1.15,14.0,540.5,533.01,402.25
2016,5,22,12,0,49.0,436.0,1.2,14.0,484.0,473.58,359.2
2016,5,22,12,15,177.5,452.0,1.2,13.5,622.5,606.18,459.64
2016,5,22,12,30,306.0,468.0,1.2,13.0,761.0,731.06,549.46
2016,5,22,12,45,191.5,461.5,1.3,13.0,644.0,613.51,464.19
2016,5,22,13,0,77.0,455.0,1.4,13.0,527.0,502.18,382.7
2016,5,22,13,15,146.5,457.0,1.45,13.0,591.0,555.44,424.67
2016,5,22,13,30,216.0,459.0,1.5,13.0,655.0,604.53,461.67
2016,5,22,13,45,115.0,356.5,1.55,13.0,460.5,423.77,328.29
2016,5,22,14,0,14.0,254.0,1.6,13.0,266.0,253.72,197.78
2016,5,22,14,15,16.5,269.5,1.6,13.0,283.5,268.93,210.57
2016,5,22,14,30,19.0,285.0,1.6,13.0,301.0,283.63,222.2
2016,5,22,14,45,89.5,323.5,1.65,13.0,392.0,355.24,278.88
2016,5,22,15,0,160.0,362.0,1.7,13.0,483.0,418.37,327.41
2016,5,22,15,15,94.5,312.0,1.7,12.5,382.5,335.71,264.14
2016,5,22,15,30,29.0,262.0,1.7,12.0,282.0,255.14,202.08
2016,5,22,15,45,14.5,171.5,1.7,12.0,181.5,169.48,134.37
2016,5,22,16,0,0.0,81.0,1.7,12.0,81.0,78.37,60.2
2016,5,22,16,15,74.0,152.0,1.7,11.5,190.0,161.82,128.34
2016,5,22,16,30,148.0,223.0,1.7,11.0,299.0,235.66,186.24
2016,5,22,16,45,244.0,188.0,1.7,11.0,297.5,214.34,164.78
2016,5,22,17,0,340.0,153.0,1.7,11.0,296.0,188.44,138.78
2016,5,22,17,15,317.5,136.5,1.7,10.5,255.5,153.1,110.57
2016,5,22,17,30,295.0,120.0,1.7,10.0,215.0,120.15,86.06
2016,5,22,17,45,418.0,87.5,1.7,9.5,196.5,76.68,52.24
2016,5,22,18,0,541.0,55.0,1.7,9.0,178.0,37.87,28.9
2016,5,22,18,15,457.0,46.5,1.6,8.5,132.5,33.38,24.65
2016,5,22,18,30,373.0,38.0,1.5,8.0,87.0,28.6,19.89
2016,5,22,18,45,245.0,26.0,1.45,8.0,52.5,20.04,10.88
2016,5,22,19,0,117.0,14.0,1.4,8.0,18.0,13.76,0.0
2016,5,22,19,15,58.5,7.0,1.35,7.5,9.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,115.0,18.0,0.95,7.0,30.0,63.25,23.57
2016,5,23,5,30,230.0,36.0,1.0,7.0,60.0,135.69,102.35
2016,5,23,5,45,327.0,48.0,1.05,7.5,102.0,196.95,157.52
2016,5,23,6,0,424.0,60.0,1.1,8.0,144.0,269.53,221.05
2016,5,23,6,15,488.0,68.5,1.1,8.0,192.5,330.08,274.01
2016,5,23,6,30,552.0,77.0,1.1,8.0,241.0,395.79,329.63
2016,5,23,6,45,358.5,118.5,1.1,8.5,233.0,352.96,293.79
2016,5,23,7,0,165.0,160.0,1.1,9.0,225.0,279.86,231.81
2016,5,23,7,15,277.5,168.0,1.1,9.5,295.5,375.38,310.13
2016,5,23,7,30,390.0,176.0,1.1,10.0,366.0,480.69,392.24
2016,5,23,7,45,585.0,139.0,1.1,10.5,458.0,600.04,484.11
2016,5,23,8,0,780.0,102.0,1.1,11.0,550.0,725.55,574.12
2016,5,23,8,15,564.5,189.0,1.1,11.0,527.5,672.28,530.2
2016,5,23,8,30,349.0,276.0,1.1,11.0,505.0,594.96,467.6
2016,5,23,8,45,599.5,193.5,1.1,11.5,619.0,740.76,578.18
2016,5,23,9,0,850.0,111.0,1.1,12.0,733.0,877.25,669.17
2016,5,23,9,15,596.0,235.0,1.1,12.0,682.5,806.1,615.78
2016,5,23,9,30,342.0,359.0,1.1,12.0,632.0,701.81,535.25
2016,5,23,9,45,621.5,235.0,1.1,12.5,755.5,847.01,643.6
2016,5,23,10,0,901.0,111.0,1.1,13.0,879.0,979.13,727.78
2016,5,23,10,15,658.5,247.5,1.1,13.0,818.5,904.61,675.93
2016,5,23,10,30,416.0,384.0,1.1,13.0,758.0,809.66,604.46
2016,5,23,10,45,422.0,395.5,1.1,13.0,782.0,824.89,615.28
2016,5,23,11,0,428.0,407.0,1.1,13.0,806.0,838.39,623.56
2016,5,23,11,15,357.0,440.0,1.05,13.0,775.5,793.62,590.02
2016,5,23,11,30,286.0,473.0,1.0,13.0,745.0,752.24,559.2
2016,5,23,11,45,607.5,294.0,1.0,13.0,876.0,876.37,654.11
2016,5,23,12,0,929.0,115.0,1.0,13.0,1007.0,984.79,725.21
2016,5,23,12,15,609.5,294.5,1.0,13.0,879.5,853.47,635.44
2016,5,23,12,30,290.0,474.0,1.0,13.0,752.0,722.76,538.14
2016,5,23,12,45,226.0,478.5,1.0,13.0,693.5,660.15,494.87
2016,5,23,13,0,162.0,483.0,1.0,13.0,635.0,600.64,452.21
2016,5,23,13,15,232.5,461.5,1.0,13.0,675.5,630.69,476.22
2016,5,23,13,30,303.0,440.0,1.0,13.0,716.0,654.48,494.6
2016,5,23,13,45,164.5,387.5,1.05,13.0,537.0,490.04,375.25
2016,5,23,14,0,26.0,335.0,1.1,13.0,358.0,335.57,259.12
2016,5,23,14,15,17.5,269.5,1.1,13.0,285.0,269.66,210.01
2016,5,23,14,30,9.0,204.0,1.1,13.0,212.0,201.48,157.42
2016,5,23,14,45,18.0,246.0,1.15,13.0,260.0,245.38,192.55
2016,5,23,15,0,27.0,288.0,1.2,13.0,308.0,283.05,222.06
2016,5,23,15,15,17.5,242.0,1.2,12.5,255.0,238.38,187.74
2016,5,23,15,30,8.0,196.0,1.2,12.0,202.0,190.22,150.43
2016,5,23,15,45,4.0,172.0,1.25,12.0,175.5,165.53,131.16
2016,5,23,16,0,0.0,148.0,1.3,12.0,149.0,141.29,111.97
2016,5,23,16,15,0.0,109.0,1.3,12.0,109.5,104.88,82.43
2016,5,23,16,30,0.0,70.0,1.3,12.0,70.0,67.68,51.74
2016,5,23,16,45,141.5,116.5,1.3,12.0,176.0,132.71,101.29
2016,5,23,17,0,283.0,163.0,1.3,12.0,282.0,187.08,139.59
2016,5,23,17,15,263.5,144.0,1.3,11.5,243.5,152.81,112.11
2016,5,23,17,30,244.0,125.0,1.3,11.0,205.0,120.68,87.94
2016,5,23,17,45,381.0,91.5,1.3,11.0,191.0,79.73,54.79
2016,5,23,18,0,518.0,58.0,1.3,11.0,177.0,40.3,30.86
2016,5,23,18,15,434.5,49.0,1.25,10.5,131.5,35.49,26.35
2016,5,23,18,30,351.0,40.0,1.2,10.0,86.0,30.34,21.3
2016,5,23,18,45,226.0,27.0,1.2,9.5,52.0,20.88,11.65
2016,5,23,19,0,101.0,14.0,1.2,9.0,18.0,13.76,0.0
2016,5,23,19,15,50.5,7.0,1.2,8.5,9.0,6.88,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.0,1.05,7.0,32.0,73.14,30.59
2016,5,24,5,30,291.0,34.0,1.1,7.0,64.0,154.98,117.26
2016,5,24,5,45,391.5,43.5,1.15,7.5,108.0,218.86,175.09
2016,5,24,6,0,492.0,53.0,1.2,8.0,152.0,292.21,239.56
2016,5,24,6,15,554.5,60.0,1.2,8.5,201.5,353.26,292.63
2016,5,24,6,30,617.0,67.0,1.2,9.0,251.0,419.38,347.92
