Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,6,45,660.0,72.0,1.2,9.5,303.0,476.63,394.14
2016,5,24,7,0,703.0,77.0,1.2,10.0,355.0,536.54,440.7
2016,5,24,7,15,734.5,81.5,1.2,10.0,407.0,588.46,480.38
2016,5,24,7,30,766.0,86.0,1.2,10.0,459.0,643.72,520.97
2016,5,24,7,45,446.0,172.0,1.2,10.5,394.5,531.1,428.59
2016,5,24,8,0,126.0,258.0,1.2,11.0,330.0,377.2,302.04
2016,5,24,8,15,170.5,280.0,1.15,11.0,387.0,439.22,350.83
2016,5,24,8,30,215.0,302.0,1.1,11.0,444.0,503.41,398.56
2016,5,24,8,45,110.0,239.0,1.1,11.5,312.0,347.77,276.61
2016,5,24,9,0,5.0,176.0,1.1,12.0,180.0,177.01,139.1
2016,5,24,9,15,33.5,268.5,1.1,12.0,296.0,304.08,240.29
2016,5,24,9,30,62.0,361.0,1.1,12.0,412.0,427.91,333.54
2016,5,24,9,45,37.0,294.5,1.1,12.5,325.5,333.41,259.95
2016,5,24,10,0,12.0,228.0,1.1,13.0,239.0,235.06,183.32
2016,5,24,10,15,11.0,211.0,1.1,13.0,221.0,217.02,169.47
2016,5,24,10,30,10.0,194.0,1.1,13.0,203.0,199.1,155.32
2016,5,24,10,45,12.0,228.5,1.1,13.0,240.0,234.97,183.27
2016,5,24,11,0,14.0,263.0,1.1,13.0,277.0,270.7,210.54
2016,5,24,11,15,15.5,280.5,1.1,13.0,295.5,288.98,224.23
2016,5,24,11,30,17.0,298.0,1.1,13.0,314.0,307.07,237.81
2016,5,24,11,45,15.5,274.0,1.15,13.5,289.0,281.49,217.86
2016,5,24,12,0,14.0,250.0,1.2,14.0,264.0,256.07,198.19
2016,5,24,12,15,14.5,264.5,1.2,14.0,279.0,270.03,208.98
2016,5,24,12,30,15.0,279.0,1.2,14.0,294.0,283.8,219.43
2016,5,24,12,45,32.5,352.5,1.2,14.0,383.5,369.5,284.47
2016,5,24,13,0,50.0,426.0,1.2,14.0,473.0,451.9,345.01
2016,5,24,13,15,38.5,390.0,1.2,14.0,426.0,404.94,309.88
2016,5,24,13,30,27.0,354.0,1.2,14.0,379.0,359.05,276.07
2016,5,24,13,45,55.5,386.0,1.25,14.0,435.0,407.83,313.83
2016,5,24,14,0,84.0,418.0,1.3,14.0,491.0,453.71,348.33
2016,5,24,14,15,56.5,369.0,1.3,14.0,417.5,384.94,296.92
2016,5,24,14,30,29.0,320.0,1.3,14.0,344.0,318.69,247.24
2016,5,24,14,45,55.5,334.5,1.3,14.0,377.5,344.78,268.23
2016,5,24,15,0,82.0,349.0,1.3,14.0,411.0,367.89,286.17
2016,5,24,15,15,44.0,266.5,1.3,13.5,299.5,270.1,211.73
2016,5,24,15,30,6.0,184.0,1.3,13.0,188.0,178.26,140.28
2016,5,24,15,45,3.0,107.0,1.35,13.0,109.0,104.57,81.24
2016,5,24,16,0,0.0,30.0,1.4,13.0,30.0,28.99,18.8
2016,5,24,16,15,0.0,25.0,1.4,12.5,25.0,24.15,14.87
2016,5,24,16,30,0.0,20.0,1.4,12.0,20.0,19.31,10.85
2016,5,24,16,45,0.0,76.0,1.4,12.0,76.0,73.49,56.95
2016,5,24,17,0,0.0,132.0,1.4,12.0,132.0,123.85,99.35
2016,5,24,17,15,0.0,114.0,1.4,11.5,114.0,106.96,85.6
2016,5,24,17,30,0.0,96.0,1.4,11.0,96.0,90.16,71.81
2016,5,24,17,45,287.5,74.0,1.45,10.5,140.5,63.83,43.0
2016,5,24,18,0,575.0,52.0,1.5,10.0,185.0,35.14,26.33
2016,5,24,18,15,493.0,44.5,1.45,9.5,138.5,31.39,22.79
2016,5,24,18,30,411.0,37.0,1.4,9.0,92.0,27.41,18.81
2016,5,24,18,45,275.5,26.0,1.4,9.0,56.0,19.81,10.92
2016,5,24,19,0,140.0,15.0,1.4,9.0,20.0,11.61,0.0
2016,5,24,19,15,70.0,7.5,1.35,8.5,10.0,7.37,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,5,15,151.0,17.0,1.0,7.0,32.5,75.18,33.87
2016,5,25,5,30,302.0,34.0,1.0,7.0,65.0,159.09,120.66
2016,5,25,5,45,400.5,43.0,1.05,7.5,109.0,222.23,177.81
2016,5,25,6,0,499.0,52.0,1.1,8.0,153.0,294.62,241.43
2016,5,25,6,15,255.5,78.0,1.1,8.0,130.5,226.42,188.39
2016,5,25,6,30,12.0,104.0,1.1,8.0,108.0,111.93,91.18
2016,5,25,6,45,17.5,123.5,1.1,8.5,130.5,135.21,111.02
2016,5,25,7,0,23.0,143.0,1.1,9.0,153.0,158.85,130.39
2016,5,25,7,15,70.5,176.0,1.1,9.5,210.0,232.69,191.65
2016,5,25,7,30,118.0,209.0,1.1,10.0,267.0,311.89,255.12
2016,5,25,7,45,212.0,224.5,1.1,10.5,342.0,400.63,325.44
2016,5,25,8,0,306.0,240.0,1.1,11.0,417.0,504.48,404.57
2016,5,25,8,15,576.0,169.0,1.1,11.5,536.0,664.19,526.64
2016,5,25,8,30,846.0,98.0,1.1,12.0,655.0,818.98,633.41
2016,5,25,8,45,859.5,100.0,1.1,12.5,698.5,854.82,653.12
2016,5,25,9,0,873.0,102.0,1.1,13.0,742.0,888.94,672.95
2016,5,25,9,15,883.5,104.0,1.1,13.0,781.0,918.41,690.73
2016,5,25,9,30,894.0,106.0,1.1,13.0,820.0,945.63,707.01
2016,5,25,9,45,910.5,102.5,1.15,13.5,855.5,970.2,721.1
2016,5,25,10,0,927.0,99.0,1.2,14.0,891.0,992.44,733.69
2016,5,25,10,15,932.5,100.0,1.2,14.0,917.5,1006.31,741.38
2016,5,25,10,30,938.0,101.0,1.2,14.0,944.0,1017.24,747.4
2016,5,25,10,45,941.5,102.0,1.3,14.0,964.0,1023.21,752.22
2016,5,25,11,0,945.0,103.0,1.4,14.0,984.0,1026.11,755.2
2016,5,25,11,15,947.5,103.5,1.4,14.0,996.5,1024.43,753.64
2016,5,25,11,30,950.0,104.0,1.4,14.0,1009.0,1019.68,750.29
2016,5,25,11,45,952.0,103.5,1.45,14.0,1014.5,1010.4,745.01
2016,5,25,12,0,954.0,103.0,1.5,14.0,1020.0,998.14,737.9
2016,5,25,12,15,953.5,102.5,1.5,14.0,1017.5,980.63,726.68
2016,5,25,12,30,953.0,102.0,1.5,14.0,1015.0,960.33,713.75
2016,5,25,12,45,498.5,259.0,1.5,14.5,736.5,691.21,526.99
2016,5,25,13,0,44.0,416.0,1.5,15.0,458.0,437.38,331.91
2016,5,25,13,15,33.0,373.5,1.55,15.0,404.5,384.91,295.0
2016,5,25,13,30,22.0,331.0,1.6,15.0,351.0,335.17,258.14
2016,5,25,13,45,193.0,361.0,1.65,15.0,529.0,487.95,377.39
2016,5,25,14,0,364.0,391.0,1.7,15.0,707.0,627.47,480.61
2016,5,25,14,15,638.0,245.5,1.7,14.5,776.0,664.59,513.4
2016,5,25,14,30,912.0,100.0,1.7,14.0,845.0,686.77,534.66
2016,5,25,14,45,904.5,97.0,1.75,14.0,808.5,641.04,500.21
2016,5,25,15,0,897.0,94.0,1.8,14.0,772.0,594.44,464.75
2016,5,25,15,15,885.5,92.0,1.8,13.5,729.5,545.96,427.36
2016,5,25,15,30,874.0,90.0,1.8,13.0,687.0,497.35,388.64
2016,5,25,15,45,860.0,87.5,1.8,13.0,641.0,447.3,346.92
2016,5,25,16,0,846.0,85.0,1.8,13.0,595.0,397.77,304.48
2016,5,25,16,15,826.0,82.0,1.8,12.5,545.5,342.31,257.01
2016,5,25,16,30,806.0,79.0,1.8,12.0,496.0,292.52,213.07
2016,5,25,16,45,780.5,75.5,1.85,12.0,444.5,242.77,168.74
2016,5,25,17,0,755.0,72.0,1.9,12.0,393.0,195.52,127.2
2016,5,25,17,15,719.0,67.5,1.9,11.5,341.0,148.65,88.74
2016,5,25,17,30,683.0,63.0,1.9,11.0,289.0,105.62,57.54
2016,5,25,17,45,628.0,58.0,1.9,10.5,238.0,62.11,33.05
2016,5,25,18,0,573.0,53.0,1.9,10.0,187.0,35.86,26.98
2016,5,25,18,15,491.5,45.5,1.8,9.5,140.5,32.15,23.47
2016,5,25,18,30,410.0,38.0,1.7,9.0,94.0,28.21,19.54
2016,5,25,18,45,266.5,27.5,1.65,9.0,58.0,21.11,12.14
2016,5,25,19,0,123.0,17.0,1.6,9.0,22.0,13.33,0.0
2016,5,25,19,15,61.5,8.5,1.6,8.5,11.0,8.36,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,124.0,19.0,1.1,8.0,32.0,68.2,32.05
2016,5,26,5,30,248.0,38.0,1.1,8.0,64.0,144.88,109.9
2016,5,26,5,45,344.5,49.0,1.1,8.0,107.0,205.83,164.8
2016,5,26,6,0,441.0,60.0,1.1,8.0,150.0,278.31,228.46
2016,5,26,6,15,505.5,68.0,1.05,8.0,199.0,339.43,281.65
2016,5,26,6,30,570.0,76.0,1.0,8.0,248.0,405.73,337.32
2016,5,26,6,45,616.0,82.5,1.0,8.5,299.5,464.54,384.65
2016,5,26,7,0,662.0,89.0,1.0,9.0,351.0,526.27,432.51
2016,5,26,7,15,694.5,93.5,1.0,9.5,402.5,579.37,472.07
2016,5,26,7,30,727.0,98.0,1.0,10.0,454.0,633.64,511.25
2016,5,26,7,45,756.0,100.5,1.0,10.5,505.5,681.45,543.37
2016,5,26,8,0,785.0,103.0,1.0,11.0,557.0,732.19,576.54
2016,5,26,8,15,803.5,106.0,0.95,11.5,604.0,775.01,602.63
2016,5,26,8,30,822.0,109.0,0.9,12.0,651.0,816.84,627.47
2016,5,26,8,45,838.5,110.5,0.9,12.5,695.5,854.06,649.44
2016,5,26,9,0,855.0,112.0,0.9,13.0,740.0,884.45,666.58
2016,5,26,9,15,866.0,114.0,0.9,13.5,779.0,913.9,683.01
2016,5,26,9,30,877.0,116.0,0.9,14.0,818.0,941.17,697.88
2016,5,26,9,45,881.0,120.5,0.9,14.5,850.0,962.16,708.6
2016,5,26,10,0,885.0,125.0,0.9,15.0,882.0,980.41,717.64
2016,5,26,10,15,891.5,126.0,0.9,15.0,908.5,994.61,725.5
2016,5,26,10,30,898.0,127.0,0.9,15.0,935.0,1006.02,731.72
2016,5,26,10,45,902.0,128.5,0.95,15.5,955.0,1012.63,734.74
2016,5,26,11,0,906.0,130.0,1.0,16.0,975.0,1016.28,736.05
2016,5,26,11,15,909.0,130.5,1.0,16.0,988.0,1014.98,734.75
2016,5,26,11,30,912.0,131.0,1.0,16.0,1001.0,1010.72,731.77
2016,5,26,11,45,913.0,131.5,1.05,16.5,1006.0,1001.63,725.53
2016,5,26,12,0,914.0,132.0,1.1,17.0,1011.0,989.69,717.61
2016,5,26,12,15,913.5,131.5,1.1,17.0,1008.5,972.62,706.95
2016,5,26,12,30,913.0,131.0,1.1,17.0,1006.0,952.91,694.72
2016,5,26,12,45,915.5,128.0,1.15,17.5,997.5,930.92,680.62
2016,5,26,13,0,918.0,125.0,1.2,18.0,989.0,906.31,664.83
2016,5,26,13,15,914.5,124.0,1.2,18.0,971.5,876.06,645.8
2016,5,26,13,30,911.0,123.0,1.2,18.0,954.0,843.67,625.31
2016,5,26,13,45,908.0,120.5,1.25,18.0,930.0,808.28,603.32
2016,5,26,14,0,905.0,118.0,1.3,18.0,906.0,771.01,579.78
2016,5,26,14,15,898.0,116.5,1.3,17.5,875.0,730.15,553.97
2016,5,26,14,30,891.0,115.0,1.3,17.0,844.0,688.01,525.16
2016,5,26,14,45,882.0,113.0,1.35,17.0,807.5,643.12,492.81
2016,5,26,15,0,873.0,111.0,1.4,17.0,771.0,597.49,458.98
2016,5,26,15,15,860.5,108.5,1.4,16.5,729.0,549.06,422.56
2016,5,26,15,30,848.0,106.0,1.4,16.0,687.0,497.04,382.37
2016,5,26,15,45,831.5,103.5,1.45,16.0,640.5,446.88,341.78
2016,5,26,16,0,815.0,101.0,1.5,16.0,594.0,397.56,300.62
2016,5,26,16,15,794.0,97.5,1.5,15.5,544.5,346.91,257.86
2016,5,26,16,30,773.0,94.0,1.5,15.0,495.0,297.97,215.59
2016,5,26,16,45,745.0,89.5,1.55,14.5,443.0,248.38,172.76
2016,5,26,17,0,717.0,85.0,1.6,14.0,391.0,198.12,129.85
2016,5,26,17,15,678.0,80.0,1.6,13.5,339.0,152.08,92.6
2016,5,26,17,30,639.0,75.0,1.6,13.0,287.0,110.16,62.37
2016,5,26,17,45,581.0,68.5,1.6,12.5,236.0,70.46,40.39
2016,5,26,18,0,523.0,62.0,1.6,12.0,185.0,43.39,33.52
2016,5,26,18,15,438.5,53.0,1.55,11.0,139.0,38.72,29.23
2016,5,26,18,30,354.0,44.0,1.5,10.0,93.0,33.76,24.41
2016,5,26,18,45,221.5,31.0,1.5,9.5,57.0,23.93,14.6
2016,5,26,19,0,89.0,18.0,1.5,9.0,21.0,14.12,0.0
2016,5,26,19,15,44.5,9.0,1.45,8.5,10.5,8.85,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.0,0.8,7.5,33.0,69.2,34.19
2016,5,27,5,30,253.0,38.0,0.8,8.0,66.0,146.71,111.42
2016,5,27,5,45,354.5,49.0,0.85,8.5,110.0,211.19,168.66
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,285.31,232.94
2016,5,27,6,15,521.0,68.0,0.85,9.0,203.5,347.39,286.42
2016,5,27,6,30,586.0,76.0,0.8,9.0,253.0,414.69,342.27
2016,5,27,6,45,636.5,81.0,0.8,9.5,306.0,475.1,390.33
2016,5,27,7,0,687.0,86.0,0.8,10.0,359.0,538.76,439.09
2016,5,27,7,15,719.0,90.5,0.75,10.5,411.0,592.53,478.04
2016,5,27,7,30,751.0,95.0,0.7,11.0,463.0,644.91,514.59
2016,5,27,7,45,779.0,97.5,0.65,12.0,515.0,695.53,546.04
2016,5,27,8,0,807.0,100.0,0.6,13.0,567.0,746.29,576.46
2016,5,27,8,15,825.0,103.0,0.55,13.5,614.5,789.41,601.71
2016,5,27,8,30,843.0,106.0,0.5,14.0,662.0,831.48,625.69
2016,5,27,8,45,859.0,107.5,0.5,14.5,706.5,863.66,643.57
2016,5,27,9,0,875.0,109.0,0.5,15.0,751.0,899.39,663.68
2016,5,27,9,15,885.0,111.0,0.45,15.5,790.0,928.4,678.07
2016,5,27,9,30,895.0,113.0,0.4,16.0,829.0,955.14,690.91
2016,5,27,9,45,908.0,111.5,0.4,17.0,863.5,978.56,701.36
2016,5,27,10,0,921.0,110.0,0.4,18.0,898.0,999.52,710.24
2016,5,27,10,15,926.5,111.0,0.4,18.5,925.0,1013.26,716.05
2016,5,27,10,30,932.0,112.0,0.4,19.0,952.0,1024.09,720.26
2016,5,27,10,45,937.5,112.0,0.45,20.0,972.5,1030.89,722.0
2016,5,27,11,0,943.0,112.0,0.5,21.0,993.0,1034.67,722.08
2016,5,27,11,15,945.5,112.5,0.55,21.0,1005.5,1032.97,721.78
2016,5,27,11,30,948.0,113.0,0.6,21.0,1018.0,1028.2,719.81
2016,5,27,11,45,949.5,112.5,0.65,21.5,1023.0,1018.45,713.59
2016,5,27,12,0,951.0,112.0,0.7,22.0,1028.0,1005.74,705.71
2016,5,27,12,15,950.5,112.0,0.75,22.0,1025.0,988.77,696.64
2016,5,27,12,30,950.0,112.0,0.8,22.0,1022.0,969.02,685.9
2016,5,27,12,45,946.5,112.5,0.9,22.0,1011.5,944.42,673.04
2016,5,27,13,0,943.0,113.0,1.0,22.0,1001.0,917.35,658.44
2016,5,27,13,15,939.5,112.0,1.05,22.0,983.0,886.52,640.39
2016,5,27,13,30,936.0,111.0,1.1,22.0,965.0,853.49,620.74
2016,5,27,13,45,929.0,111.0,1.15,22.0,939.5,816.65,598.35
2016,5,27,14,0,922.0,111.0,1.2,22.0,914.0,778.11,574.54
2016,5,27,14,15,914.5,109.5,1.2,21.5,882.5,736.36,548.71
2016,5,27,14,30,907.0,108.0,1.2,21.0,851.0,693.33,520.25
2016,5,27,14,45,896.5,106.5,1.25,21.0,813.5,647.38,487.81
2016,5,27,15,0,886.0,105.0,1.3,21.0,776.0,600.81,453.95
2016,5,27,15,15,873.5,103.0,1.3,20.5,733.5,552.31,418.15
2016,5,27,15,30,861.0,101.0,1.3,20.0,691.0,503.78,381.13
2016,5,27,15,45,845.0,98.0,1.35,20.0,644.0,449.19,338.05
2016,5,27,16,0,829.0,95.0,1.4,20.0,597.0,399.01,296.94
2016,5,27,16,15,808.5,91.5,1.35,19.5,547.5,347.86,254.33
2016,5,27,16,30,788.0,88.0,1.3,19.0,498.0,298.36,212.15
2016,5,27,16,45,760.5,84.0,1.3,18.5,446.5,248.58,169.71
2016,5,27,17,0,733.0,80.0,1.3,18.0,395.0,201.5,129.89
2016,5,27,17,15,695.5,75.0,1.25,17.0,342.5,151.7,90.16
2016,5,27,17,30,658.0,70.0,1.2,16.0,290.0,109.0,59.63
2016,5,27,17,45,605.5,64.0,1.15,15.5,239.5,68.91,37.37
2016,5,27,18,0,553.0,58.0,1.1,15.0,189.0,39.82,29.94
2016,5,27,18,15,472.0,49.5,1.0,14.0,142.5,35.43,25.96
2016,5,27,18,30,391.0,41.0,0.9,13.0,96.0,30.74,21.49
2016,5,27,18,45,265.0,29.0,0.85,12.5,59.5,22.31,13.15
2016,5,27,19,0,139.0,17.0,0.8,12.0,23.0,13.26,0.0
2016,5,27,19,15,69.5,8.5,0.75,11.5,11.5,8.36,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,139.0,18.5,0.5,9.5,33.5,72.43,36.96
2016,5,28,5,30,278.0,37.0,0.4,10.0,67.0,154.14,116.13
2016,5,28,5,45,376.5,47.0,0.35,10.5,111.0,218.11,172.11
2016,5,28,6,0,475.0,57.0,0.3,11.0,155.0,290.82,233.88
2016,5,28,6,15,537.5,64.0,0.25,11.5,204.5,351.33,284.29
2016,5,28,6,30,600.0,71.0,0.2,12.0,254.0,416.84,336.58
2016,5,28,6,45,647.0,76.0,0.2,13.0,306.0,475.76,381.32
2016,5,28,7,0,694.0,81.0,0.2,14.0,358.0,537.66,426.36
2016,5,28,7,15,725.5,85.5,0.2,14.5,410.0,589.02,462.69
2016,5,28,7,30,757.0,90.0,0.2,15.0,462.0,643.96,500.03
2016,5,28,7,45,781.5,93.5,0.25,16.0,513.0,693.31,530.77
2016,5,28,8,0,806.0,97.0,0.3,17.0,564.0,742.57,560.72
2016,5,28,8,15,823.5,100.0,0.3,17.5,611.5,785.26,585.83
2016,5,28,8,30,841.0,103.0,0.3,18.0,659.0,826.88,609.82
2016,5,28,8,45,855.0,105.5,0.35,19.0,703.0,858.46,626.66
2016,5,28,9,0,869.0,108.0,0.4,20.0,747.0,893.43,645.62
2016,5,28,9,15,880.0,110.0,0.45,20.5,786.0,923.23,662.29
2016,5,28,9,30,891.0,112.0,0.5,21.0,825.0,950.83,677.58
2016,5,28,9,45,898.0,114.0,0.55,21.5,858.5,972.28,689.06
2016,5,28,10,0,905.0,116.0,0.6,22.0,892.0,991.08,699.04
2016,5,28,10,15,911.0,117.5,0.65,22.0,919.0,1005.64,707.86
2016,5,28,10,30,917.0,119.0,0.7,22.0,946.0,1017.33,715.1
2016,5,28,10,45,920.0,121.0,0.8,22.5,965.5,1023.66,718.95
2016,5,28,11,0,923.0,123.0,0.9,23.0,985.0,1026.97,721.08
2016,5,28,11,15,925.5,123.5,0.95,23.0,997.5,1025.26,720.6
2016,5,28,11,30,928.0,124.0,1.0,23.0,1010.0,1020.55,718.45
2016,5,28,11,45,927.5,125.0,1.05,23.0,1014.5,1010.5,713.13
2016,5,28,12,0,927.0,126.0,1.1,23.0,1019.0,997.58,706.16
2016,5,28,12,15,926.0,126.0,1.1,23.0,1016.5,980.45,695.74
2016,5,28,12,30,925.0,126.0,1.1,23.0,1014.0,960.66,683.76
2016,5,28,12,45,919.0,128.0,1.15,23.0,1002.5,935.75,669.45
2016,5,28,13,0,913.0,130.0,1.2,23.0,991.0,908.56,653.62
2016,5,28,13,15,909.0,129.5,1.2,22.5,973.5,878.56,636.38
2016,5,28,13,30,905.0,129.0,1.2,22.0,956.0,846.47,617.63
2016,5,28,13,45,897.5,128.5,1.3,22.0,930.5,809.74,595.71
2016,5,28,14,0,890.0,128.0,1.4,22.0,905.0,771.43,572.33
2016,5,28,14,15,882.5,126.5,1.4,21.5,874.0,730.82,546.99
2016,5,28,14,30,875.0,125.0,1.4,21.0,843.0,689.01,518.59
2016,5,28,14,45,864.0,123.0,1.4,21.0,805.5,643.58,485.92
2016,5,28,15,0,853.0,121.0,1.4,21.0,768.0,594.77,450.12
2016,5,28,15,15,668.5,182.0,1.35,20.5,672.0,510.92,387.36
2016,5,28,15,30,484.0,243.0,1.3,20.0,576.0,444.89,337.41
2016,5,28,15,45,542.0,205.5,1.3,20.0,554.5,412.6,312.14
2016,5,28,16,0,600.0,168.0,1.3,20.0,533.0,373.94,280.42
2016,5,28,16,15,674.5,134.5,1.25,19.5,512.5,338.88,249.83
2016,5,28,16,30,749.0,101.0,1.2,19.0,492.0,300.22,214.6
2016,5,28,16,45,726.5,88.5,1.2,18.5,436.0,245.94,168.81
2016,5,28,17,0,704.0,76.0,1.2,18.0,380.0,193.93,125.04
2016,5,28,17,15,659.0,78.0,1.1,17.0,333.0,150.54,90.74
2016,5,28,17,30,614.0,80.0,1.0,16.0,286.0,114.86,66.0
2016,5,28,17,45,560.0,72.0,0.95,15.5,236.0,75.09,43.19
2016,5,28,18,0,506.0,64.0,0.9,15.0,186.0,44.86,34.42
2016,5,28,18,15,424.0,54.5,0.8,14.0,140.0,39.81,29.87
2016,5,28,18,30,342.0,45.0,0.7,13.0,94.0,34.42,24.75
2016,5,28,18,45,225.0,31.5,0.65,12.5,58.5,24.24,14.87
2016,5,28,19,0,108.0,18.0,0.6,12.0,23.0,14.05,0.0
2016,5,28,19,15,54.0,9.0,0.55,11.5,11.5,8.85,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,5,15,147.0,18.0,0.65,7.5,34.5,76.65,40.96
2016,5,29,5,30,294.0,36.0,0.6,8.0,69.0,159.39,121.28
2016,5,29,5,45,392.0,45.5,0.55,9.0,113.0,222.91,177.29
2016,5,29,6,0,490.0,55.0,0.5,10.0,157.0,295.57,239.28
2016,5,29,6,15,552.0,62.5,0.45,10.5,206.5,357.05,290.95
2016,5,29,6,30,614.0,70.0,0.4,11.0,256.0,423.53,344.43
2016,5,29,6,45,659.0,75.0,0.4,11.5,308.5,481.9,389.83
2016,5,29,7,0,704.0,80.0,0.4,12.0,361.0,543.08,435.6
2016,5,29,7,15,734.5,84.0,0.4,12.5,413.0,593.7,471.89
2016,5,29,7,30,765.0,88.0,0.4,13.0,465.0,647.71,508.95
2016,5,29,7,45,788.5,91.5,0.45,13.5,515.5,696.61,540.85
2016,5,29,8,0,812.0,95.0,0.5,14.0,566.0,745.34,572.04
2016,5,29,8,15,829.5,98.0,0.55,14.5,613.5,788.23,598.65
2016,5,29,8,30,847.0,101.0,0.6,15.0,661.0,830.04,624.21
2016,5,29,8,45,860.5,103.5,0.65,15.5,705.0,861.4,642.54
2016,5,29,9,0,874.0,106.0,0.7,16.0,749.0,896.09,663.05
2016,5,29,9,15,884.5,108.0,0.7,16.5,788.0,925.58,678.97
2016,5,29,9,30,895.0,110.0,0.7,17.0,827.0,952.83,693.39
2016,5,29,9,45,901.5,112.0,0.75,17.5,860.0,973.91,704.9
2016,5,29,10,0,908.0,114.0,0.8,18.0,893.0,992.31,714.84
2016,5,29,10,15,914.0,115.5,0.85,18.0,920.0,1006.94,723.86
2016,5,29,10,30,920.0,117.0,0.9,18.0,947.0,1018.69,731.23
2016,5,29,10,45,923.5,118.5,0.95,18.5,966.5,1025.06,734.02
2016,5,29,11,0,927.0,120.0,1.0,19.0,986.0,1028.41,735.1
2016,5,29,11,15,929.5,120.5,1.0,19.0,999.0,1026.75,733.59
2016,5,29,11,30,932.0,121.0,1.0,19.0,1012.0,1022.07,730.41
2016,5,29,11,45,931.5,122.0,1.05,19.0,1016.5,1012.05,725.03
2016,5,29,12,0,931.0,123.0,1.1,19.0,1021.0,999.15,717.96
2016,5,29,12,15,931.0,123.0,1.1,19.0,1019.0,982.95,707.97
2016,5,29,12,30,931.0,123.0,1.1,19.0,1017.0,964.03,696.36
2016,5,29,12,45,924.0,126.0,1.15,19.5,1005.5,939.12,680.54
2016,5,29,13,0,917.0,129.0,1.2,20.0,994.0,911.95,663.28
2016,5,29,13,15,914.0,128.0,1.2,20.0,977.0,882.26,644.82
2016,5,29,13,30,911.0,127.0,1.2,20.0,960.0,850.41,624.88
2016,5,29,13,45,905.5,126.0,1.2,20.0,936.0,814.61,602.2
2016,5,29,14,0,900.0,125.0,1.2,20.0,912.0,777.09,578.21
2016,5,29,14,15,893.0,123.5,1.2,19.5,881.0,736.51,552.96
2016,5,29,14,30,886.0,122.0,1.2,19.0,850.0,694.68,524.73
2016,5,29,14,45,876.5,120.0,1.2,19.0,813.0,649.77,492.43
2016,5,29,15,0,867.0,118.0,1.2,19.0,776.0,604.18,458.83
2016,5,29,15,15,854.5,115.5,1.15,18.5,734.0,552.88,420.74
2016,5,29,15,30,842.0,113.0,1.1,18.0,692.0,504.54,383.61
2016,5,29,15,45,826.5,109.5,1.1,18.0,646.0,454.25,343.51
2016,5,29,16,0,811.0,106.0,1.1,18.0,600.0,404.71,302.86
2016,5,29,16,15,789.5,102.5,1.1,17.5,550.5,354.12,260.98
2016,5,29,16,30,768.0,99.0,1.1,17.0,501.0,305.27,219.56
2016,5,29,16,45,741.5,94.0,1.1,17.0,449.5,252.4,174.38
2016,5,29,17,0,715.0,89.0,1.1,17.0,398.0,205.36,134.26
2016,5,29,17,15,676.5,83.5,1.05,16.0,345.5,158.96,97.17
2016,5,29,17,30,638.0,78.0,1.0,15.0,293.0,116.61,66.53
2016,5,29,17,45,585.5,71.0,0.95,14.5,242.5,76.52,43.37
2016,5,29,18,0,533.0,64.0,0.9,14.0,192.0,44.75,34.47
2016,5,29,18,15,450.0,54.5,0.85,13.0,145.5,39.69,29.9
2016,5,29,18,30,367.0,45.0,0.8,12.0,99.0,34.28,24.76
2016,5,29,18,45,244.0,32.0,0.75,11.5,62.0,24.6,15.34
2016,5,29,19,0,121.0,19.0,0.7,11.0,25.0,14.85,0.0
2016,5,29,19,15,60.5,9.5,0.7,10.5,12.5,9.34,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,43.0,9.0,0.7,7.0,10.0,19.78,0.0
2016,5,30,5,15,182.0,22.5,0.65,7.5,41.0,91.61,51.0
2016,5,30,5,30,321.0,36.0,0.6,8.0,72.0,169.01,128.71
2016,5,30,5,45,420.0,44.5,0.6,8.5,117.0,233.17,185.81
2016,5,30,6,0,519.0,53.0,0.6,9.0,162.0,306.46,249.13
2016,5,30,6,15,580.0,60.0,0.55,9.5,212.0,368.19,301.32
2016,5,30,6,30,641.0,67.0,0.5,10.0,262.0,434.81,355.2
2016,5,30,6,45,684.5,71.5,0.5,11.0,315.0,492.87,399.86
2016,5,30,7,0,728.0,76.0,0.5,12.0,368.0,551.4,443.04
2016,5,30,7,15,758.5,80.0,0.5,12.5,420.5,605.44,481.85
2016,5,30,7,30,789.0,84.0,0.5,13.0,473.0,660.36,519.19
2016,5,30,7,45,812.0,87.0,0.5,13.5,524.0,709.2,550.24
2016,5,30,8,0,835.0,90.0,0.5,14.0,575.0,757.79,580.41
2016,5,30,8,15,852.0,93.0,0.5,14.5,623.0,796.18,602.96
2016,5,30,8,30,869.0,96.0,0.5,15.0,671.0,838.18,627.66
2016,5,30,8,45,882.0,98.0,0.55,16.0,715.0,874.25,647.74
2016,5,30,9,0,895.0,100.0,0.6,17.0,759.0,908.53,666.45
2016,5,30,9,15,905.0,102.0,0.6,17.5,798.5,938.09,682.16
2016,5,30,9,30,915.0,104.0,0.6,18.0,838.0,965.33,696.34
2016,5,30,9,45,919.0,107.5,0.65,18.5,870.5,986.04,707.48
2016,5,30,10,0,923.0,111.0,0.7,19.0,903.0,1003.93,717.0
2016,5,30,10,15,929.0,112.5,0.75,19.5,930.0,1018.75,724.71
2016,5,30,10,30,935.0,114.0,0.8,20.0,957.0,1030.65,730.74
2016,5,30,10,45,938.5,114.5,0.85,20.5,977.0,1036.1,732.94
2016,5,30,11,0,942.0,115.0,0.9,21.0,997.0,1038.5,733.47
2016,5,30,11,15,944.5,115.5,0.9,21.0,1009.5,1036.88,732.01
2016,5,30,11,30,947.0,116.0,0.9,21.0,1022.0,1032.19,728.86
2016,5,30,11,45,947.5,116.5,0.95,21.5,1027.0,1022.57,722.49
2016,5,30,12,0,948.0,117.0,1.0,22.0,1032.0,1010.0,714.45
2016,5,30,12,15,947.5,117.0,1.0,22.0,1029.5,993.16,704.25
2016,5,30,12,30,947.0,117.0,1.0,22.0,1027.0,973.57,692.45
2016,5,30,12,45,944.0,117.0,1.05,22.5,1016.5,949.1,677.24
2016,5,30,13,0,941.0,117.0,1.1,23.0,1006.0,922.16,660.47
2016,5,30,13,15,937.5,116.5,1.1,23.0,988.5,891.98,642.05
2016,5,30,13,30,934.0,116.0,1.1,23.0,971.0,859.59,622.15
2016,5,30,13,45,929.0,114.5,1.15,23.0,946.0,823.07,600.1
2016,5,30,14,0,924.0,113.0,1.2,23.0,921.0,784.75,576.58
2016,5,30,14,15,917.0,111.5,1.2,22.5,890.0,743.39,551.19
2016,5,30,14,30,910.0,110.0,1.2,22.0,859.0,700.72,523.32
2016,5,30,14,45,901.0,108.0,1.2,22.0,822.0,655.23,491.01
2016,5,30,15,0,892.0,106.0,1.2,22.0,785.0,608.98,457.33
2016,5,30,15,15,880.0,104.0,1.2,21.5,742.5,560.59,421.98
2016,5,30,15,30,868.0,102.0,1.2,21.0,700.0,512.1,385.38
2016,5,30,15,45,853.0,98.5,1.2,21.0,653.5,461.09,345.07
2016,5,30,16,0,838.0,95.0,1.2,21.0,607.0,406.71,301.18
2016,5,30,16,15,817.5,92.0,1.15,20.5,557.0,355.61,259.02
2016,5,30,16,30,797.0,89.0,1.1,20.0,507.0,306.13,217.21
2016,5,30,16,45,771.5,84.5,1.1,19.5,455.5,255.92,174.66
2016,5,30,17,0,746.0,80.0,1.1,19.0,404.0,208.21,134.38
2016,5,30,17,15,709.0,75.5,1.05,18.0,351.5,161.5,97.09
2016,5,30,17,30,672.0,71.0,1.0,17.0,299.0,115.18,63.26
2016,5,30,17,45,621.5,64.5,0.95,16.5,248.0,73.87,39.3
2016,5,30,18,0,571.0,58.0,0.9,16.0,197.0,39.49,29.52
2016,5,30,18,15,491.0,50.0,0.8,15.0,150.0,35.52,25.98
2016,5,30,18,30,411.0,42.0,0.7,14.0,103.0,31.3,21.96
2016,5,30,18,45,285.5,30.5,0.6,13.0,65.5,23.4,14.29
2016,5,30,19,0,160.0,19.0,0.5,12.0,28.0,14.9,0.44
2016,5,30,19,15,80.0,9.5,0.5,11.5,14.0,9.34,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,5.0,0.65,7.5,5.5,0.0,0.0
2016,5,31,5,0,59.0,10.0,0.6,8.0,11.0,24.87,0.0
2016,5,31,5,15,204.5,22.0,0.55,8.5,42.5,99.24,56.38
2016,5,31,5,30,350.0,34.0,0.5,9.0,74.0,177.26,134.43
2016,5,31,5,45,444.5,42.5,0.45,9.5,119.0,240.87,190.85
2016,5,31,6,0,539.0,51.0,0.4,10.0,164.0,313.3,252.88
2016,5,31,6,15,599.0,57.5,0.4,10.5,214.5,374.84,304.67
2016,5,31,6,30,659.0,64.0,0.4,11.0,265.0,441.18,358.18
2016,5,31,6,45,701.0,68.0,0.4,12.0,318.0,496.38,400.35
2016,5,31,7,0,743.0,72.0,0.4,13.0,371.0,556.5,444.32
2016,5,31,7,15,772.0,76.0,0.4,13.5,423.0,610.12,482.44
2016,5,31,7,30,801.0,80.0,0.4,14.0,475.0,664.51,518.79
2016,5,31,7,45,823.0,83.0,0.45,15.0,526.0,713.04,549.06
2016,5,31,8,0,845.0,86.0,0.5,16.0,577.0,761.25,578.42
2016,5,31,8,15,861.5,88.5,0.5,16.5,625.0,799.08,600.39
2016,5,31,8,30,878.0,91.0,0.5,17.0,673.0,840.44,624.44
2016,5,31,8,45,890.0,93.5,0.55,18.0,717.0,876.5,644.32
2016,5,31,9,0,902.0,96.0,0.6,19.0,761.0,910.69,662.79
2016,5,31,9,15,912.0,97.5,0.65,19.5,800.0,939.91,679.18
2016,5,31,9,30,922.0,99.0,0.7,20.0,839.0,966.8,694.11
2016,5,31,9,45,928.5,101.0,0.75,21.0,872.0,988.44,704.42
2016,5,31,10,0,935.0,103.0,0.8,22.0,905.0,1007.35,713.07
2016,5,31,10,15,940.5,104.0,0.85,22.0,932.0,1021.38,721.55
2016,5,31,10,30,946.0,105.0,0.9,22.0,959.0,1032.47,728.39
2016,5,31,10,45,950.0,106.0,0.95,22.5,979.5,1039.07,731.24
2016,5,31,11,0,954.0,107.0,1.0,23.0,1000.0,1042.59,732.36
2016,5,31,11,15,956.0,107.5,1.0,23.0,1012.5,1040.56,730.65
2016,5,31,11,30,958.0,108.0,1.0,23.0,1025.0,1035.43,727.25
2016,5,31,11,45,959.0,108.0,1.05,23.5,1030.5,1025.81,720.85
2016,5,31,12,0,960.0,108.0,1.1,24.0,1036.0,1013.2,712.75
2016,5,31,12,15,960.0,108.0,1.1,24.0,1033.5,996.75,702.84
2016,5,31,12,30,960.0,108.0,1.1,24.0,1031.0,977.5,691.3
2016,5,31,12,45,959.5,107.0,1.1,24.5,1021.5,954.11,675.93
2016,5,31,13,0,959.0,106.0,1.1,25.0,1012.0,928.1,659.02
2016,5,31,13,15,955.5,105.0,1.1,25.0,994.5,897.07,640.23
2016,5,31,13,30,952.0,104.0,1.1,25.0,977.0,863.8,619.96
2016,5,31,13,45,948.0,103.0,1.15,25.0,952.5,828.04,598.62
2016,5,31,14,0,944.0,102.0,1.2,25.0,928.0,790.35,575.74
2016,5,31,14,15,937.5,100.5,1.2,25.0,897.0,748.7,549.35
2016,5,31,14,30,931.0,99.0,1.2,25.0,866.0,705.66,521.01
2016,5,31,14,45,922.5,97.5,1.2,25.0,829.5,660.17,489.08
2016,5,31,15,0,914.0,96.0,1.2,25.0,793.0,613.84,455.72
2016,5,31,15,15,903.0,94.0,1.2,24.5,750.5,565.09,420.53
2016,5,31,15,30,892.0,92.0,1.2,24.0,708.0,516.13,384.0
2016,5,31,15,45,877.5,89.5,1.2,24.0,661.5,465.19,344.11
2016,5,31,16,0,863.0,87.0,1.2,24.0,615.0,414.78,303.48
2016,5,31,16,15,844.0,84.5,1.15,23.5,565.5,359.39,258.55
2016,5,31,16,30,825.0,82.0,1.1,23.0,516.0,309.51,216.76
2016,5,31,16,45,799.0,78.5,1.1,22.5,464.0,258.68,174.05
2016,5,31,17,0,773.0,75.0,1.1,22.0,412.0,210.38,133.6
2016,5,31,17,15,738.0,70.5,1.05,21.0,359.0,162.58,95.59
2016,5,31,17,30,703.0,66.0,1.0,20.0,306.0,118.51,63.77
2016,5,31,17,45,652.0,61.0,0.95,19.0,254.5,73.67,37.36
2016,5,31,18,0,601.0,56.0,0.9,18.0,203.0,37.73,27.73
2016,5,31,18,15,522.5,48.5,0.8,16.5,155.0,34.12,24.58
2016,5,31,18,30,444.0,41.0,0.7,15.0,107.0,30.27,20.98
2016,5,31,18,45,315.5,30.5,0.65,14.0,68.5,23.29,14.19
2016,5,31,19,0,187.0,20.0,0.6,13.0,30.0,15.79,1.72
2016,5,31,19,15,93.5,10.0,0.65,12.5,15.0,9.83,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,45,28.5,5.0,0.9,7.5,5.5,0.0,0.0
2016,6,1,5,0,57.0,10.0,0.9,8.0,11.0,24.4,0.0
2016,6,1,5,15,204.5,23.0,0.9,8.5,43.5,100.59,58.23
2016,6,1,5,30,352.0,36.0,0.9,9.0,76.0,180.23,137.22
2016,6,1,5,45,446.0,44.5,0.95,10.0,121.5,243.93,193.93
2016,6,1,6,0,540.0,53.0,1.0,11.0,167.0,316.3,256.3
2016,6,1,6,15,601.0,59.5,0.95,11.5,218.0,378.43,308.98
2016,6,1,6,30,662.0,66.0,0.9,12.0,269.0,445.44,363.36
2016,6,1,6,45,706.0,70.5,0.85,12.5,322.5,502.37,407.75
2016,6,1,7,0,750.0,75.0,0.8,13.0,376.0,564.56,454.17
2016,6,1,7,15,780.0,79.0,0.8,13.5,429.0,619.15,493.48
2016,6,1,7,30,810.0,83.0,0.8,14.0,482.0,674.56,531.09
2016,6,1,7,45,832.5,86.0,0.85,15.0,534.0,723.79,562.14
2016,6,1,8,0,855.0,89.0,0.9,16.0,586.0,772.72,592.25
2016,6,1,8,15,871.5,91.5,0.9,16.5,634.5,810.81,614.69
2016,6,1,8,30,888.0,94.0,0.9,17.0,683.0,852.44,639.25
2016,6,1,8,45,900.5,96.0,0.9,17.5,727.5,888.64,659.74
2016,6,1,9,0,913.0,98.0,0.9,18.0,772.0,922.97,678.79
2016,6,1,9,15,923.0,100.0,0.9,18.5,811.5,952.97,694.85
2016,6,1,9,30,933.0,102.0,0.9,19.0,851.0,980.6,709.33
2016,6,1,9,45,940.0,104.0,0.9,19.5,885.0,1002.88,720.37
2016,6,1,10,0,947.0,106.0,0.9,20.0,919.0,1022.4,729.74
2016,6,1,10,15,952.5,107.0,0.9,20.5,946.0,1036.54,735.84
2016,6,1,10,30,958.0,108.0,0.9,21.0,973.0,1047.7,740.26
2016,6,1,10,45,960.0,110.0,0.95,21.5,993.0,1053.42,742.56
2016,6,1,11,0,962.0,112.0,1.0,22.0,1013.0,1056.0,743.13
2016,6,1,11,15,964.0,112.5,1.0,22.0,1026.0,1053.92,741.39
2016,6,1,11,30,966.0,113.0,1.0,22.0,1039.0,1048.73,737.95
2016,6,1,11,45,964.5,115.0,1.05,22.5,1043.5,1038.6,731.25
2016,6,1,12,0,963.0,117.0,1.1,23.0,1048.0,1025.49,722.86
2016,6,1,12,15,962.5,117.0,1.1,23.0,1045.5,1008.5,712.62
2016,6,1,12,30,962.0,117.0,1.1,23.0,1043.0,988.71,700.75
2016,6,1,12,45,950.5,123.0,1.15,23.0,1030.0,962.16,685.58
2016,6,1,13,0,939.0,129.0,1.2,23.0,1017.0,933.43,668.98
2016,6,1,13,15,935.5,128.0,1.2,22.5,999.5,902.86,651.57
2016,6,1,13,30,932.0,127.0,1.2,22.0,982.0,870.1,632.6
2016,6,1,13,45,924.5,127.0,1.2,22.0,956.5,833.14,609.5
2016,6,1,14,0,917.0,127.0,1.2,22.0,931.0,794.53,585.13
2016,6,1,14,15,909.5,125.5,1.15,22.0,899.5,753.1,558.07
2016,6,1,14,30,902.0,124.0,1.1,22.0,868.0,710.41,528.41
2016,6,1,14,45,891.0,122.5,1.1,22.0,830.5,664.48,496.04
2016,6,1,15,0,880.0,121.0,1.1,22.0,793.0,617.95,462.44
2016,6,1,15,15,867.5,118.5,1.05,21.5,750.5,566.24,424.78
2016,6,1,15,30,855.0,116.0,1.0,21.0,708.0,517.38,387.98
2016,6,1,15,45,838.5,113.0,0.95,21.0,661.0,466.55,347.93
2016,6,1,16,0,822.0,110.0,0.9,21.0,614.0,416.56,307.49
2016,6,1,16,15,598.0,155.0,0.85,20.5,505.5,335.5,246.73
2016,6,1,16,30,374.0,200.0,0.8,20.0,397.0,282.32,208.75
2016,6,1,16,45,374.5,177.5,0.8,19.5,358.0,243.28,177.29
2016,6,1,17,0,375.0,155.0,0.8,19.0,319.0,199.72,141.89
2016,6,1,17,15,342.5,142.5,0.75,18.0,278.0,168.83,118.44
2016,6,1,17,30,310.0,130.0,0.7,17.0,237.0,136.49,95.12
2016,6,1,17,45,289.5,110.0,0.65,16.5,197.0,102.32,71.72
2016,6,1,18,0,269.0,90.0,0.6,16.0,157.0,70.53,56.83
2016,6,1,18,15,228.0,72.0,0.6,15.0,120.0,57.1,45.01
2016,6,1,18,30,187.0,54.0,0.6,14.0,83.0,43.65,32.82
2016,6,1,18,45,122.0,37.0,0.65,13.0,53.0,30.49,20.45
2016,6,1,19,0,57.0,20.0,0.7,12.0,23.0,16.89,3.12
2016,6,1,19,15,28.5,10.0,0.7,11.5,11.5,9.83,0.0
2016,6,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,0.75,6.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,0.7,7.0,12.0,26.18,0.0
2016,6,2,5,15,206.0,23.5,0.65,7.5,44.5,101.84,60.1
2016,6,2,5,30,352.0,36.0,0.6,8.0,77.0,180.39,137.76
2016,6,2,5,45,447.5,45.0,0.55,8.5,122.5,245.27,195.42
2016,6,2,6,0,543.0,54.0,0.5,9.0,168.0,318.99,258.77
2016,6,2,6,15,604.0,60.5,0.45,9.5,219.5,381.3,311.1
2016,6,2,6,30,665.0,67.0,0.4,10.0,271.0,448.45,364.99
2016,6,2,6,45,707.5,71.5,0.4,11.0,324.5,507.0,409.63
2016,6,2,7,0,750.0,76.0,0.4,12.0,378.0,565.92,452.68
2016,6,2,7,15,780.0,80.0,0.35,12.5,431.0,620.52,490.88
2016,6,2,7,30,810.0,84.0,0.3,13.0,484.0,675.93,527.22
2016,6,2,7,45,833.0,87.0,0.3,14.0,536.0,725.54,557.26
2016,6,2,8,0,856.0,90.0,0.3,15.0,588.0,774.87,586.27
2016,6,2,8,15,872.5,92.5,0.3,15.5,636.5,812.98,608.11
2016,6,2,8,30,889.0,95.0,0.3,16.0,685.0,854.64,632.06
2016,6,2,8,45,902.0,97.5,0.35,17.0,730.0,891.85,652.42
2016,6,2,9,0,915.0,100.0,0.4,18.0,775.0,927.22,671.37
2016,6,2,9,15,924.5,101.5,0.45,18.5,814.5,956.25,687.45
2016,6,2,9,30,934.0,103.0,0.5,19.0,854.0,982.92,702.1
2016,6,2,9,45,937.0,107.0,0.55,20.0,886.5,1003.58,711.71
2016,6,2,10,0,940.0,111.0,0.6,21.0,919.0,1021.34,719.62
2016,6,2,10,15,945.5,112.5,0.65,21.5,946.0,1035.92,727.06
2016,6,2,10,30,951.0,114.0,0.7,22.0,973.0,1047.53,732.82
2016,6,2,10,45,954.5,115.0,0.75,22.5,993.0,1053.63,735.39
2016,6,2,11,0,958.0,116.0,0.8,23.0,1013.0,1056.64,736.29
2016,6,2,11,15,960.0,116.5,0.8,23.0,1026.0,1054.57,734.57
2016,6,2,11,30,962.0,117.0,0.8,23.0,1039.0,1049.41,731.19
2016,6,2,11,45,962.0,117.5,0.85,23.5,1043.5,1039.27,724.66
2016,6,2,12,0,962.0,118.0,0.9,24.0,1048.0,1026.17,716.48
2016,6,2,12,15,961.0,118.0,0.9,24.0,1045.5,1008.76,706.12
2016,6,2,12,30,960.0,118.0,0.9,24.0,1043.0,988.59,694.19
2016,6,2,12,45,965.0,113.0,0.9,24.5,1034.5,966.3,679.69
2016,6,2,13,0,970.0,108.0,0.9,25.0,1026.0,941.18,663.51
2016,6,2,13,15,967.0,107.0,0.9,25.0,1008.5,910.35,645.08
2016,6,2,13,30,964.0,106.0,0.9,25.0,991.0,877.22,625.18
2016,6,2,13,45,959.0,105.0,0.95,25.0,966.0,840.39,603.54
2016,6,2,14,0,954.0,104.0,1.0,25.0,941.0,801.67,580.39
2016,6,2,14,15,947.0,102.5,1.0,25.0,909.5,759.38,553.9
2016,6,2,14,30,940.0,101.0,1.0,25.0,878.0,715.71,525.57
2016,6,2,14,45,931.5,99.5,1.0,25.0,840.5,669.93,493.78
2016,6,2,15,0,923.0,98.0,1.0,25.0,803.0,623.29,460.55
2016,6,2,15,15,911.5,96.0,1.0,24.5,760.5,573.94,425.3
2016,6,2,15,30,900.0,94.0,1.0,24.0,718.0,524.4,388.71
2016,6,2,15,45,885.0,91.5,1.0,23.5,670.5,472.91,349.44
2016,6,2,16,0,870.0,89.0,1.0,23.0,623.0,421.99,309.27
2016,6,2,16,15,850.5,86.0,1.0,22.5,573.0,365.69,263.96
2016,6,2,16,30,831.0,83.0,1.0,22.0,523.0,314.92,221.65
2016,6,2,16,45,804.5,79.5,1.0,21.5,470.5,263.66,178.56
2016,6,2,17,0,778.0,76.0,1.0,21.0,418.0,214.97,137.68
2016,6,2,17,15,742.5,72.0,0.95,20.0,364.5,167.24,99.5
2016,6,2,17,30,707.0,68.0,0.9,19.0,311.0,123.28,67.41
2016,6,2,17,45,657.0,62.5,0.85,18.0,259.0,77.66,39.74
2016,6,2,18,0,607.0,57.0,0.8,17.0,207.0,40.59,30.38
2016,6,2,18,15,530.0,49.5,0.75,16.0,159.0,34.79,25.24
2016,6,2,18,30,453.0,42.0,0.7,15.0,111.0,30.97,21.63
2016,6,2,18,45,330.0,31.5,0.65,14.0,71.5,24.03,14.93
2016,6,2,19,0,207.0,21.0,0.6,13.0,32.0,16.57,3.63
2016,6,2,19,15,103.5,10.5,0.55,12.5,16.0,10.32,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
