Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,42.5,5.5,0.1,10.5,6.0,0.0,0.0
2016,6,3,5,0,85.0,11.0,0.1,11.0,12.0,32.61,0.0
2016,6,3,5,15,234.0,22.5,0.1,11.0,45.0,109.53,64.48
2016,6,3,5,30,383.0,34.0,0.1,11.0,78.0,189.27,142.2
2016,6,3,5,45,473.5,42.0,0.1,11.5,124.0,252.36,197.48
2016,6,3,6,0,564.0,50.0,0.1,12.0,170.0,323.86,257.97
2016,6,3,6,15,621.5,56.0,0.1,12.5,220.5,384.73,308.35
2016,6,3,6,30,679.0,62.0,0.1,13.0,271.0,447.86,358.5
2016,6,3,6,45,718.5,66.5,0.1,14.0,324.0,505.52,401.63
2016,6,3,7,0,758.0,71.0,0.1,15.0,377.0,565.39,444.43
2016,6,3,7,15,786.5,75.0,0.1,15.5,429.5,619.28,481.92
2016,6,3,7,30,815.0,79.0,0.1,16.0,482.0,673.88,517.45
2016,6,3,7,45,836.0,82.0,0.1,17.0,533.0,722.19,546.08
2016,6,3,8,0,857.0,85.0,0.1,18.0,584.0,765.41,570.52
2016,6,3,8,15,741.5,134.5,0.15,19.0,591.5,762.14,564.41
2016,6,3,8,30,626.0,184.0,0.2,20.0,599.0,740.65,546.62
2016,6,3,8,45,769.0,139.0,0.25,21.5,683.0,827.84,600.57
2016,6,3,9,0,912.0,94.0,0.3,23.0,767.0,918.18,652.09
2016,6,3,9,15,752.0,181.5,0.3,23.5,756.0,894.86,633.58
2016,6,3,9,30,592.0,269.0,0.3,24.0,745.0,848.45,600.36
2016,6,3,9,45,774.0,181.0,0.35,25.0,829.5,933.65,653.55
2016,6,3,10,0,956.0,93.0,0.4,26.0,914.0,1017.86,700.26
2016,6,3,10,15,960.5,94.0,0.45,26.5,940.5,1031.31,705.74
2016,6,3,10,30,965.0,95.0,0.5,27.0,967.0,1041.75,710.68
2016,6,3,10,45,967.5,96.0,0.55,27.5,987.0,1047.16,712.82
2016,6,3,11,0,970.0,97.0,0.6,28.0,1007.0,1049.43,713.31
2016,6,3,11,15,972.0,97.5,0.65,28.0,1019.5,1047.56,712.94
2016,6,3,11,30,974.0,98.0,0.7,28.0,1032.0,1042.56,710.87
2016,6,3,11,45,973.5,99.0,0.75,28.5,1036.5,1032.56,704.58
2016,6,3,12,0,973.0,100.0,0.8,29.0,1041.0,1019.55,696.65
2016,6,3,12,15,972.5,100.0,0.85,29.0,1038.5,1002.65,687.84
2016,6,3,12,30,972.0,100.0,0.9,29.0,1036.0,982.91,677.36
2016,6,3,12,45,960.0,106.0,0.95,29.0,1023.0,955.96,662.49
2016,6,3,13,0,948.0,112.0,1.0,29.0,1010.0,926.81,646.22
2016,6,3,13,15,944.5,111.0,1.0,28.5,992.5,896.19,629.34
2016,6,3,13,30,941.0,110.0,1.0,28.0,975.0,863.37,610.91
2016,6,3,13,45,935.5,109.0,1.05,28.0,950.0,826.92,589.5
2016,6,3,14,0,930.0,108.0,1.1,28.0,925.0,788.68,566.65
2016,6,3,14,15,923.0,107.0,1.1,28.0,894.0,747.76,541.14
2016,6,3,14,30,916.0,106.0,1.1,28.0,863.0,705.51,513.67
2016,6,3,14,45,906.0,104.0,1.1,28.0,825.5,659.35,481.84
2016,6,3,15,0,896.0,102.0,1.1,28.0,788.0,612.49,448.71
2016,6,3,15,15,884.0,100.0,1.1,27.5,746.0,564.07,414.39
2016,6,3,15,30,872.0,98.0,1.1,27.0,704.0,515.55,378.82
2016,6,3,15,45,855.5,96.0,1.1,26.5,657.0,465.14,340.71
2016,6,3,16,0,839.0,94.0,1.1,26.0,610.0,411.47,299.04
2016,6,3,16,15,818.5,90.5,1.05,25.5,560.5,359.92,257.56
2016,6,3,16,30,798.0,87.0,1.0,25.0,511.0,309.97,216.35
2016,6,3,16,45,770.0,84.0,1.0,25.0,459.0,260.4,174.89
2016,6,3,17,0,742.0,81.0,1.0,25.0,407.0,213.54,135.89
2016,6,3,17,15,706.0,76.0,0.95,24.0,355.0,166.6,98.96
2016,6,3,17,30,670.0,71.0,0.9,23.0,303.0,120.0,65.03
2016,6,3,17,45,617.5,65.5,0.85,22.0,252.0,79.23,41.13
2016,6,3,18,0,565.0,60.0,0.8,21.0,201.0,43.98,32.79
2016,6,3,18,15,488.5,52.0,0.75,20.0,154.0,36.85,26.58
2016,6,3,18,30,412.0,44.0,0.7,19.0,107.0,32.7,22.73
2016,6,3,18,45,293.5,32.5,0.65,18.0,69.0,24.88,15.38
2016,6,3,19,0,175.0,21.0,0.6,17.0,31.0,16.47,4.0
2016,6,3,19,15,87.5,10.5,0.6,16.5,15.5,10.32,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,14.0,10.0,9.83,0.0
2016,6,4,5,15,116.5,24.5,0.55,14.0,38.0,75.46,43.7
2016,6,4,5,30,233.0,39.0,0.5,14.0,66.0,141.46,105.87
2016,6,4,5,45,299.0,53.0,0.5,14.5,105.0,193.99,151.8
2016,6,4,6,0,365.0,67.0,0.5,15.0,144.0,252.76,201.84
2016,6,4,6,15,409.0,80.0,0.5,15.5,188.5,305.38,245.71
2016,6,4,6,30,453.0,93.0,0.5,16.0,233.0,361.59,290.83
2016,6,4,6,45,498.0,99.5,0.55,16.5,279.0,414.07,331.92
2016,6,4,7,0,543.0,106.0,0.6,17.0,325.0,473.67,376.98
2016,6,4,7,15,445.5,147.0,0.6,17.0,343.0,473.04,374.07
2016,6,4,7,30,348.0,188.0,0.6,17.0,361.0,458.07,360.48
2016,6,4,7,45,390.5,200.5,0.6,17.0,413.5,523.52,408.46
2016,6,4,8,0,433.0,213.0,0.6,17.0,466.0,582.63,450.02
2016,6,4,8,15,395.0,245.0,0.6,17.0,490.0,590.87,453.11
2016,6,4,8,30,357.0,277.0,0.6,17.0,514.0,604.4,460.18
2016,6,4,8,45,209.5,302.0,0.6,17.5,443.5,502.9,382.69
2016,6,4,9,0,62.0,327.0,0.6,18.0,373.0,393.07,298.09
2016,6,4,9,15,163.0,354.5,0.6,18.0,484.0,522.94,394.83
2016,6,4,9,30,264.0,382.0,0.6,18.0,595.0,655.83,487.19
2016,6,4,9,45,146.0,358.5,0.65,18.5,477.5,512.32,382.59
2016,6,4,10,0,28.0,335.0,0.7,19.0,360.0,366.36,274.74
2016,6,4,10,15,28.0,345.5,0.7,19.0,371.0,376.08,282.51
2016,6,4,10,30,28.0,356.0,0.7,19.0,382.0,385.62,288.98
2016,6,4,10,45,198.5,390.5,0.75,19.5,576.5,592.83,440.26
2016,6,4,11,0,369.0,425.0,0.8,20.0,771.0,797.98,578.19
2016,6,4,11,15,276.0,460.0,0.85,20.5,720.5,738.09,532.66
2016,6,4,11,30,183.0,495.0,0.9,21.0,670.0,673.21,486.59
2016,6,4,11,45,253.5,481.0,0.95,22.0,725.5,724.92,522.24
2016,6,4,12,0,324.0,467.0,1.0,23.0,781.0,770.24,551.78
2016,6,4,12,15,236.5,482.0,1.0,23.0,711.0,692.5,497.78
2016,6,4,12,30,149.0,497.0,1.0,23.0,641.0,619.29,447.03
2016,6,4,12,45,534.0,308.5,1.0,23.5,816.0,775.57,563.17
2016,6,4,13,0,919.0,120.0,1.0,24.0,991.0,910.1,650.88
2016,6,4,13,15,916.0,119.5,1.0,24.0,974.5,881.16,631.19
2016,6,4,13,30,913.0,119.0,1.0,24.0,958.0,850.06,612.18
2016,6,4,13,45,911.5,115.5,1.05,24.5,935.0,815.3,590.24
2016,6,4,14,0,910.0,112.0,1.1,25.0,912.0,778.56,566.83
2016,6,4,14,15,903.5,111.0,1.1,25.0,882.0,738.76,541.64
2016,6,4,14,30,897.0,110.0,1.1,25.0,852.0,697.63,514.38
2016,6,4,14,45,889.5,107.0,1.1,25.0,816.0,652.9,483.14
2016,6,4,15,0,882.0,104.0,1.1,25.0,780.0,607.32,450.5
2016,6,4,15,15,870.5,102.0,1.1,24.5,739.0,559.81,416.38
2016,6,4,15,30,859.0,100.0,1.1,24.0,698.0,512.16,381.02
2016,6,4,15,45,845.0,97.0,1.1,24.0,652.5,462.59,342.42
2016,6,4,16,0,831.0,94.0,1.1,24.0,607.0,409.55,300.24
2016,6,4,16,15,811.0,91.0,1.05,23.5,558.0,359.01,259.2
2016,6,4,16,30,791.0,88.0,1.0,23.0,509.0,310.02,218.42
2016,6,4,16,45,765.5,84.0,1.0,22.5,458.0,260.51,177.01
2016,6,4,17,0,740.0,80.0,1.0,22.0,407.0,213.48,137.66
2016,6,4,17,15,705.0,75.5,0.95,21.0,355.5,167.19,100.7
2016,6,4,17,30,670.0,71.0,0.9,20.0,304.0,121.17,66.66
2016,6,4,17,45,620.0,65.0,0.85,19.0,253.0,80.06,41.89
2016,6,4,18,0,570.0,59.0,0.8,18.0,202.0,44.2,33.42
2016,6,4,18,15,496.0,51.0,0.7,17.0,155.5,35.87,26.1
2016,6,4,18,30,422.0,43.0,0.6,16.0,109.0,31.66,22.17
2016,6,4,18,45,306.5,32.0,0.55,15.0,71.0,24.29,15.17
2016,6,4,19,0,191.0,21.0,0.5,14.0,33.0,16.38,4.57
2016,6,4,19,15,95.5,10.5,0.45,13.5,16.5,10.32,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,47.0,5.0,0.65,8.5,6.5,0.0,0.0
2016,6,5,5,0,94.0,10.0,0.6,9.0,13.0,33.99,0.0
2016,6,5,5,15,233.5,22.0,0.55,9.5,45.5,109.23,65.87
2016,6,5,5,30,373.0,34.0,0.5,10.0,78.0,185.94,141.0
2016,6,5,5,45,462.5,42.5,0.45,10.5,123.0,248.76,196.57
2016,6,5,6,0,552.0,51.0,0.4,11.0,168.0,319.92,257.31
2016,6,5,6,15,609.0,57.0,0.4,11.5,218.5,380.01,307.69
2016,6,5,6,30,666.0,63.0,0.4,12.0,269.0,444.62,359.58
2016,6,5,6,45,706.0,67.5,0.4,12.5,321.5,499.64,402.1
2016,6,5,7,0,746.0,72.0,0.4,13.0,374.0,559.29,446.36
2016,6,5,7,15,774.5,76.0,0.4,13.5,426.0,612.69,484.26
2016,6,5,7,30,803.0,80.0,0.4,14.0,478.0,666.83,520.32
2016,6,5,7,45,824.5,83.0,0.45,15.0,529.0,715.07,550.37
2016,6,5,8,0,846.0,86.0,0.5,16.0,580.0,758.28,576.29
2016,6,5,8,15,862.0,89.0,0.5,16.5,627.5,801.02,601.67
2016,6,5,8,30,878.0,92.0,0.5,17.0,675.0,842.57,625.75
2016,6,5,8,45,890.5,94.0,0.55,18.0,719.0,878.56,645.56
2016,6,5,9,0,903.0,96.0,0.6,19.0,763.0,912.73,664.0
2016,6,5,9,15,912.5,97.5,0.6,19.5,802.0,941.6,679.12
2016,6,5,9,30,922.0,99.0,0.6,20.0,841.0,968.15,692.72
2016,6,5,9,45,934.0,98.0,0.65,20.5,875.5,991.89,705.64
2016,6,5,10,0,946.0,97.0,0.7,21.0,910.0,1013.1,717.04
2016,6,5,10,15,951.0,98.0,0.75,21.0,937.0,1026.96,725.39
2016,6,5,10,30,956.0,99.0,0.8,21.0,964.0,1037.86,732.15
2016,6,5,10,45,959.0,100.0,0.85,21.5,983.5,1043.75,734.61
2016,6,5,11,0,962.0,101.0,0.9,22.0,1003.0,1046.55,735.35
2016,6,5,11,15,964.0,101.5,0.95,22.0,1016.0,1044.74,734.85
2016,6,5,11,30,966.0,102.0,1.0,22.0,1029.0,1039.84,732.61
2016,6,5,11,45,966.5,102.5,1.05,22.0,1034.0,1030.42,727.72
2016,6,5,12,0,967.0,103.0,1.1,22.0,1039.0,1018.01,721.09
2016,6,5,12,15,966.5,103.0,1.1,22.0,1037.0,1001.27,710.93
2016,6,5,12,30,966.0,103.0,1.1,22.0,1035.0,981.71,699.12
2016,6,5,12,45,960.5,105.5,1.15,22.5,1024.0,957.38,683.92
2016,6,5,13,0,955.0,108.0,1.2,23.0,1013.0,930.61,667.18
2016,6,5,13,15,952.0,107.5,1.2,23.0,996.5,900.82,648.97
2016,6,5,13,30,949.0,107.0,1.2,23.0,980.0,868.75,629.24
2016,6,5,13,45,944.5,106.0,1.2,23.0,955.5,832.93,606.94
2016,6,5,14,0,940.0,105.0,1.2,23.0,931.0,795.22,583.25
2016,6,5,14,15,933.5,103.5,1.2,22.5,900.5,753.93,558.01
2016,6,5,14,30,927.0,102.0,1.2,22.0,870.0,711.25,530.9
2016,6,5,14,45,919.0,100.0,1.2,22.0,833.5,665.98,498.89
2016,6,5,15,0,911.0,98.0,1.2,22.0,797.0,619.82,465.42
2016,6,5,15,15,900.0,96.0,1.2,21.5,755.0,571.37,430.19
2016,6,5,15,30,889.0,94.0,1.2,21.0,713.0,522.69,393.62
2016,6,5,15,45,875.0,91.5,1.2,21.0,667.0,472.23,353.83
2016,6,5,16,0,861.0,89.0,1.2,21.0,621.0,422.24,313.23
2016,6,5,16,15,842.0,86.0,1.15,20.5,571.5,366.6,267.81
2016,6,5,16,30,823.0,83.0,1.1,20.0,522.0,316.41,225.46
2016,6,5,16,45,799.0,79.5,1.1,19.5,470.5,266.16,182.71
2016,6,5,17,0,775.0,76.0,1.1,19.0,419.0,218.2,141.89
2016,6,5,17,15,741.0,71.5,1.05,18.0,366.5,170.31,102.98
2016,6,5,17,30,707.0,67.0,1.0,17.0,314.0,126.02,69.82
2016,6,5,17,45,659.5,61.5,0.95,16.5,262.5,80.48,41.06
2016,6,5,18,0,612.0,56.0,0.9,16.0,211.0,43.1,32.74
2016,6,5,18,15,539.0,49.0,0.8,15.0,163.0,34.08,24.75
2016,6,5,18,30,466.0,42.0,0.7,14.0,115.0,30.67,21.51
2016,6,5,18,45,349.5,31.5,0.65,13.5,75.5,23.74,14.84
2016,6,5,19,0,233.0,21.0,0.6,13.0,36.0,16.3,4.99
2016,6,5,19,15,116.5,10.5,0.6,12.5,18.0,10.32,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,46.0,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,92.0,11.0,0.8,9.0,13.0,34.48,0.0
2016,6,6,5,15,231.0,22.5,0.8,9.5,45.0,109.16,66.3
2016,6,6,5,30,370.0,34.0,0.8,10.0,77.0,184.94,140.59
2016,6,6,5,45,458.5,42.0,0.85,10.5,121.5,246.64,195.77
2016,6,6,6,0,547.0,50.0,0.9,11.0,166.0,316.57,256.45
2016,6,6,6,15,603.5,56.0,0.85,11.5,216.0,376.16,306.98
2016,6,6,6,30,660.0,62.0,0.8,12.0,266.0,440.25,358.96
2016,6,6,6,45,391.5,114.0,0.8,12.5,241.0,369.08,301.27
2016,6,6,7,0,123.0,166.0,0.8,13.0,216.0,261.09,211.75
2016,6,6,7,15,458.5,122.0,0.75,13.5,344.0,453.21,367.98
2016,6,6,7,30,794.0,78.0,0.7,14.0,472.0,658.23,520.24
2016,6,6,7,45,815.0,81.0,0.7,14.5,521.5,705.77,548.61
2016,6,6,8,0,836.0,84.0,0.7,15.0,571.0,748.31,574.82
2016,6,6,8,15,851.5,86.5,0.7,15.5,618.0,789.79,599.82
2016,6,6,8,30,867.0,89.0,0.7,16.0,665.0,830.08,623.55
2016,6,6,8,45,880.0,90.5,0.75,16.5,708.5,865.69,644.69
2016,6,6,9,0,893.0,92.0,0.8,17.0,752.0,899.55,664.54
2016,6,6,9,15,902.0,94.0,0.8,17.5,790.0,928.35,680.03
2016,6,6,9,30,911.0,96.0,0.8,18.0,828.0,954.83,693.97
2016,6,6,9,45,918.0,97.5,0.85,18.5,861.0,976.41,705.77
2016,6,6,10,0,925.0,99.0,0.9,19.0,894.0,995.33,715.97
2016,6,6,10,15,930.0,100.0,0.95,19.5,920.5,1009.0,722.98
2016,6,6,10,30,935.0,101.0,1.0,20.0,947.0,1019.78,728.32
2016,6,6,10,45,938.5,101.5,1.05,20.5,966.5,1025.59,730.7
2016,6,6,11,0,942.0,102.0,1.1,21.0,986.0,1028.39,731.38
2016,6,6,11,15,944.0,102.5,1.1,21.0,998.5,1026.68,729.86
2016,6,6,11,30,946.0,103.0,1.1,21.0,1011.0,1021.94,726.63
2016,6,6,11,45,946.5,103.5,1.1,21.0,1016.0,1012.75,720.8
2016,6,6,12,0,947.0,104.0,1.1,21.0,1021.0,1000.63,713.31
2016,6,6,12,15,946.5,104.0,1.1,21.0,1019.0,984.24,703.26
2016,6,6,12,30,946.0,104.0,1.1,21.0,1017.0,965.1,691.6
2016,6,6,12,45,937.0,108.0,1.15,21.0,1005.0,939.56,676.77
2016,6,6,13,0,928.0,112.0,1.2,21.0,993.0,911.78,660.48
2016,6,6,13,15,924.5,111.5,1.2,21.0,976.0,882.33,642.24
2016,6,6,13,30,921.0,111.0,1.2,21.0,959.0,850.7,622.51
2016,6,6,13,45,915.5,110.0,1.2,21.0,935.0,815.04,600.0
2016,6,6,14,0,910.0,109.0,1.2,21.0,911.0,777.62,576.16
2016,6,6,14,15,903.5,108.0,1.2,20.5,881.0,737.92,551.6
2016,6,6,14,30,897.0,107.0,1.2,20.0,851.0,696.88,525.01
2016,6,6,14,45,888.0,105.0,1.2,20.0,814.5,652.22,493.09
2016,6,6,15,0,879.0,103.0,1.2,20.0,778.0,606.81,459.83
2016,6,6,15,15,867.0,101.0,1.15,19.5,737.0,559.23,424.56
2016,6,6,15,30,855.0,99.0,1.1,19.0,696.0,511.56,388.18
2016,6,6,15,45,840.0,96.5,1.1,19.0,650.5,462.22,349.05
2016,6,6,16,0,825.0,94.0,1.1,19.0,605.0,409.51,306.37
2016,6,6,16,15,805.5,91.0,1.1,18.5,556.5,359.44,265.12
2016,6,6,16,30,786.0,88.0,1.1,18.0,508.0,310.88,224.0
2016,6,6,16,45,761.0,84.0,1.1,17.5,457.5,261.73,182.01
2016,6,6,17,0,736.0,80.0,1.1,17.0,407.0,214.99,142.05
2016,6,6,17,15,700.5,75.5,1.1,16.0,355.5,168.76,104.32
2016,6,6,17,30,665.0,71.0,1.1,15.0,304.0,122.87,69.45
2016,6,6,17,45,617.5,65.0,1.1,14.5,254.0,82.02,43.73
2016,6,6,18,0,570.0,59.0,1.1,14.0,204.0,46.17,29.38
2016,6,6,18,15,497.0,51.5,1.1,13.5,157.5,36.12,26.73
2016,6,6,18,30,424.0,44.0,1.1,13.0,111.0,32.38,23.12
2016,6,6,18,45,312.0,33.0,1.1,12.5,73.0,25.05,16.06
2016,6,6,19,0,200.0,22.0,1.1,12.0,35.0,17.18,5.98
2016,6,6,19,15,100.0,11.0,1.1,11.5,17.5,10.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,0.7,9.0,6.5,0.0,0.0
2016,6,7,5,0,75.0,11.0,0.7,9.0,13.0,30.12,0.0
2016,6,7,5,15,206.5,23.0,0.7,9.5,44.0,102.35,62.38
2016,6,7,5,30,338.0,35.0,0.7,10.0,75.0,174.8,132.94
2016,6,7,5,45,430.5,43.5,0.7,10.5,119.0,237.22,188.24
2016,6,7,6,0,523.0,52.0,0.7,11.0,163.0,308.23,249.36
2016,6,7,6,15,580.5,58.0,0.65,11.5,212.0,367.24,299.12
2016,6,7,6,30,638.0,64.0,0.6,12.0,261.0,430.84,350.43
2016,6,7,6,45,319.0,86.0,0.6,12.5,184.5,294.0,241.07
2016,6,7,7,0,0.0,108.0,0.6,13.0,108.0,106.59,83.94
2016,6,7,7,15,41.5,158.5,0.6,13.5,179.0,193.2,155.94
2016,6,7,7,30,83.0,209.0,0.6,14.0,250.0,279.28,223.89
2016,6,7,7,45,88.5,233.0,0.6,14.5,281.0,311.04,246.88
2016,6,7,8,0,94.0,257.0,0.6,15.0,312.0,342.85,269.81
2016,6,7,8,15,474.5,175.0,0.6,15.5,486.5,587.1,459.11
2016,6,7,8,30,855.0,93.0,0.6,16.0,661.0,824.56,621.18
2016,6,7,8,45,867.0,95.5,0.65,17.0,704.5,860.07,638.06
2016,6,7,9,0,879.0,98.0,0.7,18.0,748.0,893.79,656.54
2016,6,7,9,15,889.0,100.0,0.7,18.0,786.5,923.16,673.56
2016,6,7,9,30,899.0,102.0,0.7,18.0,825.0,950.3,689.13
2016,6,7,9,45,910.5,101.0,0.75,18.5,859.0,973.24,701.77
2016,6,7,10,0,922.0,100.0,0.8,19.0,893.0,993.71,712.93
2016,6,7,10,15,928.0,101.0,0.85,19.0,920.0,1008.35,721.88
2016,6,7,10,30,934.0,102.0,0.9,19.0,947.0,1020.11,729.23
2016,6,7,10,45,937.0,103.5,0.95,19.5,967.0,1026.49,732.01
2016,6,7,11,0,940.0,105.0,1.0,20.0,987.0,1029.84,733.07
2016,6,7,11,15,942.5,105.5,1.0,20.0,1000.5,1028.64,731.84
2016,6,7,11,30,945.0,106.0,1.0,20.0,1014.0,1024.4,728.92
2016,6,7,11,45,946.0,106.5,1.05,20.5,1019.5,1015.71,723.01
2016,6,7,12,0,947.0,107.0,1.1,21.0,1025.0,1004.09,715.4
2016,6,7,12,15,947.0,107.0,1.1,21.0,1023.5,988.18,705.66
2016,6,7,12,30,947.0,107.0,1.1,21.0,1022.0,969.51,694.3
2016,6,7,12,45,942.0,109.0,1.15,21.0,1011.5,945.61,680.54
2016,6,7,13,0,937.0,111.0,1.2,21.0,1001.0,919.32,665.21
2016,6,7,13,15,934.0,110.5,1.2,20.5,984.5,890.09,648.38
2016,6,7,13,30,931.0,110.0,1.2,20.0,968.0,858.64,629.97
2016,6,7,13,45,924.5,110.5,1.2,20.0,944.0,823.32,607.66
2016,6,7,14,0,918.0,111.0,1.2,20.0,920.0,786.27,584.04
2016,6,7,14,15,911.5,109.5,1.2,19.5,889.5,745.85,558.97
2016,6,7,14,30,905.0,108.0,1.2,19.0,859.0,704.07,531.92
2016,6,7,14,45,894.0,107.0,1.2,19.0,822.5,658.77,499.46
2016,6,7,15,0,883.0,106.0,1.2,19.0,786.0,612.86,465.77
2016,6,7,15,15,871.5,104.0,1.2,18.5,744.5,565.39,430.87
2016,6,7,15,30,860.0,102.0,1.2,18.0,703.0,517.77,394.71
2016,6,7,15,45,843.5,100.0,1.2,17.5,657.0,464.2,353.03
2016,6,7,16,0,827.0,98.0,1.2,17.0,611.0,414.98,313.23
2016,6,7,16,15,807.0,95.0,1.2,16.5,562.5,364.64,271.44
2016,6,7,16,30,787.0,92.0,1.2,16.0,514.0,315.85,229.85
2016,6,7,16,45,758.5,88.5,1.2,15.5,462.5,266.2,187.26
2016,6,7,17,0,730.0,85.0,1.2,15.0,411.0,219.32,147.02
2016,6,7,17,15,694.0,80.5,1.2,14.5,359.5,169.82,106.14
2016,6,7,17,30,658.0,76.0,1.2,14.0,308.0,127.34,73.67
2016,6,7,17,45,604.5,70.0,1.2,13.5,257.0,86.42,47.75
2016,6,7,18,0,551.0,64.0,1.2,13.0,206.0,51.1,33.21
2016,6,7,18,15,475.5,56.0,1.15,12.5,159.0,39.99,30.31
2016,6,7,18,30,400.0,48.0,1.1,12.0,112.0,36.02,26.47
2016,6,7,18,45,283.0,36.0,1.05,11.5,73.5,27.84,18.6
2016,6,7,19,0,166.0,24.0,1.0,11.0,35.0,18.7,7.42
2016,6,7,19,15,83.0,12.0,1.0,10.5,17.5,11.8,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,53.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,107.0,12.0,1.1,9.0,14.0,39.35,0.0
2016,6,8,5,15,248.0,23.0,1.1,9.0,47.0,115.04,70.78
2016,6,8,5,30,389.0,34.0,1.1,9.0,80.0,191.66,146.49
2016,6,8,5,45,478.5,41.5,1.15,9.5,125.0,254.07,202.77
2016,6,8,6,0,568.0,49.0,1.2,10.0,170.0,324.77,264.63
2016,6,8,6,15,361.5,85.5,1.2,10.5,170.0,288.59,238.05
2016,6,8,6,30,155.0,122.0,1.2,11.0,170.0,221.23,182.63
2016,6,8,6,45,165.0,143.5,1.2,11.5,203.0,256.56,211.84
2016,6,8,7,0,175.0,165.0,1.2,12.0,236.0,292.34,240.13
2016,6,8,7,15,493.5,120.0,1.2,12.0,357.0,474.16,388.67
2016,6,8,7,30,812.0,75.0,1.2,12.0,478.0,667.4,535.66
2016,6,8,7,45,696.0,118.5,1.25,12.5,489.5,662.83,527.78
2016,6,8,8,0,580.0,162.0,1.3,13.0,501.0,644.21,510.26
2016,6,8,8,15,732.0,124.0,1.3,13.0,587.0,742.93,581.85
2016,6,8,8,30,884.0,86.0,1.3,13.0,673.0,841.02,647.7
2016,6,8,8,45,895.5,88.0,1.3,13.5,716.5,876.42,667.78
2016,6,8,9,0,907.0,90.0,1.3,14.0,760.0,909.93,687.11
2016,6,8,9,15,916.0,91.5,1.3,14.5,799.0,938.56,702.98
2016,6,8,9,30,925.0,93.0,1.3,15.0,838.0,964.84,717.25
2016,6,8,9,45,924.5,99.0,1.3,15.5,869.0,984.47,727.13
2016,6,8,10,0,924.0,105.0,1.3,16.0,900.0,1001.11,735.18
2016,6,8,10,15,929.5,106.0,1.35,16.0,927.0,1015.26,743.95
2016,6,8,10,30,935.0,107.0,1.4,16.0,954.0,1026.53,751.02
2016,6,8,10,45,936.0,110.0,1.45,16.0,973.0,1032.49,754.83
2016,6,8,11,0,937.0,113.0,1.5,16.0,992.0,1035.38,756.86
2016,6,8,11,15,939.5,113.5,1.55,16.0,1005.0,1034.14,756.4
2016,6,8,11,30,942.0,114.0,1.6,16.0,1018.0,1029.88,754.16
2016,6,8,11,45,940.5,115.5,1.65,16.0,1022.5,1019.77,748.27
2016,6,8,12,0,939.0,117.0,1.7,16.0,1027.0,1006.78,740.64
2016,6,8,12,15,938.5,117.0,1.7,16.0,1025.0,990.48,730.24
2016,6,8,12,30,938.0,117.0,1.7,16.0,1023.0,971.48,718.16
2016,6,8,12,45,915.5,130.0,1.75,16.0,1007.5,942.55,700.26
2016,6,8,13,0,893.0,143.0,1.8,16.0,992.0,911.88,681.16
2016,6,8,13,15,889.5,142.0,1.8,16.0,975.0,882.81,662.44
2016,6,8,13,30,886.0,141.0,1.8,16.0,958.0,851.69,642.21
2016,6,8,13,45,564.0,288.5,1.85,16.0,804.0,709.09,540.01
2016,6,8,14,0,242.0,436.0,1.9,16.0,650.0,586.89,445.96
2016,6,8,14,15,553.0,284.0,1.85,16.0,750.5,651.66,500.96
2016,6,8,14,30,864.0,132.0,1.8,16.0,851.0,699.37,539.85
2016,6,8,14,45,855.5,129.5,1.8,16.0,815.0,653.56,505.43
2016,6,8,15,0,847.0,127.0,1.8,16.0,779.0,608.95,471.86
2016,6,8,15,15,834.0,124.5,1.8,15.5,737.5,561.42,436.06
2016,6,8,15,30,821.0,122.0,1.8,15.0,696.0,513.99,399.24
2016,6,8,15,45,607.0,182.5,1.8,14.5,592.0,429.86,333.74
2016,6,8,16,0,393.0,243.0,1.8,14.0,488.0,370.94,288.16
2016,6,8,16,15,572.5,174.0,1.75,13.5,498.5,350.07,268.24
2016,6,8,16,30,752.0,105.0,1.7,13.0,509.0,314.56,233.36
2016,6,8,16,45,555.5,133.5,1.7,13.0,416.0,251.49,184.28
2016,6,8,17,0,359.0,162.0,1.7,13.0,323.0,211.35,156.33
2016,6,8,17,15,331.0,148.0,1.65,12.5,282.0,175.78,127.74
2016,6,8,17,30,303.0,134.0,1.6,12.0,241.0,143.02,102.61
2016,6,8,17,45,427.0,99.5,1.6,12.0,224.5,101.71,66.76
2016,6,8,18,0,551.0,65.0,1.6,12.0,208.0,52.82,34.19
2016,6,8,18,15,475.5,57.0,1.55,11.5,161.0,40.79,31.15
2016,6,8,18,30,400.0,49.0,1.5,11.0,114.0,36.86,27.34
2016,6,8,18,45,294.0,37.0,1.45,10.5,75.5,28.73,19.48
2016,6,8,19,0,188.0,25.0,1.4,10.0,37.0,19.51,8.35
2016,6,8,19,15,94.0,12.5,1.3,10.0,18.5,12.29,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,32.5,6.0,1.45,9.0,7.0,0.0,0.0
2016,6,9,5,0,65.0,12.0,1.5,9.0,14.0,28.53,0.0
2016,6,9,5,15,193.5,25.0,1.5,9.0,45.0,99.88,61.43
2016,6,9,5,30,322.0,38.0,1.5,9.0,76.0,172.25,132.08
2016,6,9,5,45,416.5,47.0,1.55,9.5,120.5,235.5,188.69
2016,6,9,6,0,511.0,56.0,1.6,10.0,165.0,307.41,251.57
2016,6,9,6,15,389.0,86.0,1.55,10.0,182.0,302.69,250.76
2016,6,9,6,30,267.0,116.0,1.5,10.0,199.0,281.04,233.89
2016,6,9,6,45,290.5,132.5,1.5,10.5,237.5,323.73,269.15
2016,6,9,7,0,314.0,149.0,1.5,11.0,276.0,367.97,304.31
2016,6,9,7,15,541.5,118.5,1.45,11.0,372.5,508.4,417.59
2016,6,9,7,30,769.0,88.0,1.4,11.0,469.0,652.02,527.49
2016,6,9,7,45,794.5,90.0,1.4,11.5,520.0,700.87,559.16
2016,6,9,8,0,820.0,92.0,1.4,12.0,571.0,749.72,591.04
2016,6,9,8,15,837.0,95.0,1.3,12.5,618.5,792.55,616.8
2016,6,9,8,30,854.0,98.0,1.2,13.0,666.0,829.3,637.65
2016,6,9,8,45,871.0,98.5,1.2,13.5,710.5,866.88,660.03
2016,6,9,9,0,888.0,99.0,1.2,14.0,755.0,902.97,681.05
2016,6,9,9,15,897.5,100.5,1.2,14.5,793.5,931.58,696.87
2016,6,9,9,30,907.0,102.0,1.2,15.0,832.0,957.92,711.16
2016,6,9,9,45,916.5,102.5,1.2,15.5,866.0,980.76,723.11
2016,6,9,10,0,926.0,103.0,1.2,16.0,900.0,1001.04,733.42
2016,6,9,10,15,932.0,104.0,1.2,16.0,927.0,1015.75,741.6
2016,6,9,10,30,938.0,105.0,1.2,16.0,954.0,1027.58,748.09
2016,6,9,10,45,945.0,103.5,1.2,16.5,975.0,1034.85,750.43
2016,6,9,11,0,952.0,102.0,1.2,17.0,996.0,1039.13,751.05
2016,6,9,11,15,954.0,102.5,1.2,17.0,1009.0,1037.51,749.53
2016,6,9,11,30,956.0,103.0,1.2,17.0,1022.0,1032.84,746.28
2016,6,9,11,45,958.5,102.5,1.3,17.5,1027.5,1024.61,741.39
2016,6,9,12,0,961.0,102.0,1.4,18.0,1033.0,1013.4,734.63
2016,6,9,12,15,960.5,101.5,1.45,18.0,1031.0,996.45,724.8
2016,6,9,12,30,960.0,101.0,1.5,18.0,1029.0,976.73,713.26
2016,6,9,12,45,958.5,100.5,1.55,18.0,1019.5,953.42,699.38
2016,6,9,13,0,957.0,100.0,1.6,18.0,1010.0,927.54,683.78
2016,6,9,13,15,953.5,99.5,1.65,17.5,993.0,897.51,666.59
2016,6,9,13,30,950.0,99.0,1.7,17.0,976.0,865.24,647.69
2016,6,9,13,45,945.0,98.5,1.75,17.0,952.0,829.68,625.13
2016,6,9,14,0,940.0,98.0,1.8,17.0,928.0,792.27,601.04
2016,6,9,14,15,934.0,96.5,1.8,16.5,897.5,751.54,574.99
2016,6,9,14,30,928.0,95.0,1.8,16.0,867.0,709.37,547.45
2016,6,9,14,45,919.0,94.0,1.85,16.0,831.0,664.53,514.73
2016,6,9,15,0,910.0,93.0,1.9,16.0,795.0,618.86,480.51
2016,6,9,15,15,899.5,91.0,1.9,15.5,753.5,570.87,444.18
2016,6,9,15,30,889.0,89.0,1.9,15.0,712.0,522.6,406.48
2016,6,9,15,45,873.5,87.5,1.95,15.0,666.0,472.47,365.62
2016,6,9,16,0,858.0,86.0,2.0,15.0,620.0,422.93,324.05
2016,6,9,16,15,840.0,83.0,2.0,14.5,571.5,372.0,280.79
2016,6,9,16,30,822.0,80.0,2.0,14.0,523.0,318.07,234.19
2016,6,9,16,45,796.5,77.0,2.0,13.5,471.5,267.9,190.08
2016,6,9,17,0,771.0,74.0,2.0,13.0,420.0,220.15,148.06
2016,6,9,17,15,738.0,70.0,1.95,12.5,368.5,172.93,108.02
2016,6,9,17,30,705.0,66.0,1.9,12.0,317.0,129.19,73.73
2016,6,9,17,45,656.5,61.5,1.9,11.5,265.5,84.42,44.11
2016,6,9,18,0,608.0,57.0,1.9,11.0,214.0,47.75,28.76
2016,6,9,18,15,537.5,50.0,1.8,10.5,166.5,34.6,25.71
2016,6,9,18,30,467.0,43.0,1.7,10.0,119.0,31.22,22.42
2016,6,9,18,45,352.5,33.5,1.65,10.0,79.5,25.27,16.53
2016,6,9,19,0,238.0,24.0,1.6,10.0,40.0,18.9,8.18
2016,6,9,19,15,119.0,12.0,1.55,9.5,20.0,11.8,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,62.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,6,10,5,0,124.0,11.0,1.1,9.0,14.0,42.74,0.0
2016,6,10,5,15,265.0,21.5,1.15,9.0,47.0,118.57,73.18
2016,6,10,5,30,406.0,32.0,1.2,9.0,80.0,195.3,149.24
2016,6,10,5,45,494.0,39.0,1.3,9.5,125.5,257.18,205.35
2016,6,10,6,0,582.0,46.0,1.4,10.0,171.0,324.82,265.09
2016,6,10,6,15,635.5,51.5,1.4,10.5,220.5,384.22,316.48
2016,6,10,6,30,689.0,57.0,1.4,11.0,270.0,447.71,369.16
2016,6,10,6,45,727.0,60.5,1.45,11.5,322.0,503.65,414.17
2016,6,10,7,0,765.0,64.0,1.5,12.0,374.0,561.71,459.21
2016,6,10,7,15,791.5,67.5,1.5,12.5,425.5,613.94,497.93
2016,6,10,7,30,818.0,71.0,1.5,13.0,477.0,662.45,531.07
2016,6,10,7,45,737.0,104.5,1.5,13.5,499.0,677.03,538.47
2016,6,10,8,0,656.0,138.0,1.5,14.0,521.0,676.88,535.41
2016,6,10,8,15,770.5,109.5,1.5,14.5,595.5,755.07,588.9
2016,6,10,8,30,885.0,81.0,1.5,15.0,670.0,836.15,641.88
2016,6,10,8,45,895.5,83.5,1.5,15.5,713.0,871.35,662.13
2016,6,10,9,0,906.0,86.0,1.5,16.0,756.0,904.62,681.35
2016,6,10,9,15,915.0,87.5,1.5,16.0,794.0,933.31,698.63
2016,6,10,9,30,924.0,89.0,1.5,16.0,832.0,959.67,714.36
2016,6,10,9,45,933.0,89.0,1.5,16.5,865.5,981.92,726.03
2016,6,10,10,0,942.0,89.0,1.5,17.0,899.0,1001.56,736.03
2016,6,10,10,15,947.0,90.0,1.55,17.0,926.0,1015.64,744.68
2016,6,10,10,30,952.0,91.0,1.6,17.0,953.0,1026.78,751.61
2016,6,10,10,45,955.0,92.0,1.65,17.5,972.5,1032.95,754.08
2016,6,10,11,0,958.0,93.0,1.7,18.0,992.0,1036.04,754.75
2016,6,10,11,15,960.0,93.5,1.7,18.0,1005.5,1034.54,753.31
2016,6,10,11,30,962.0,94.0,1.7,18.0,1019.0,1029.97,750.07
2016,6,10,11,45,962.5,94.5,1.75,18.0,1024.5,1020.9,744.84
2016,6,10,12,0,963.0,95.0,1.8,18.0,1030.0,1008.85,737.81
2016,6,10,12,15,963.5,95.0,1.85,18.0,1028.5,993.4,728.65
2016,6,10,12,30,964.0,95.0,1.9,18.0,1027.0,975.12,717.7
2016,6,10,12,45,948.5,104.5,1.95,18.0,1014.0,948.92,701.55
2016,6,10,13,0,933.0,114.0,2.0,18.0,1001.0,920.63,684.01
2016,6,10,13,15,930.0,113.5,2.0,17.5,985.0,891.62,666.63
2016,6,10,13,30,927.0,113.0,2.0,17.0,969.0,860.41,647.6
2016,6,10,13,45,923.0,112.0,2.0,17.0,945.5,825.88,624.95
2016,6,10,14,0,919.0,111.0,2.0,17.0,922.0,789.47,600.87
2016,6,10,14,15,913.0,109.5,2.0,16.5,892.5,749.48,575.15
2016,6,10,14,30,907.0,108.0,2.0,16.0,863.0,708.1,547.55
2016,6,10,14,45,898.0,107.0,2.05,16.0,827.0,664.07,515.26
2016,6,10,15,0,889.0,106.0,2.1,16.0,791.0,619.25,481.53
2016,6,10,15,15,878.0,103.5,2.1,15.5,750.0,571.41,445.27
2016,6,10,15,30,867.0,101.0,2.1,15.0,709.0,523.38,407.73
2016,6,10,15,45,851.5,99.0,2.1,15.0,663.5,473.76,367.11
2016,6,10,16,0,836.0,97.0,2.1,15.0,618.0,420.83,322.95
2016,6,10,16,15,817.0,93.5,2.05,14.5,569.5,369.98,279.79
2016,6,10,16,30,798.0,90.0,2.0,14.0,521.0,320.57,236.82
2016,6,10,16,45,764.0,82.0,2.0,13.5,461.5,264.93,188.83
2016,6,10,17,0,730.0,74.0,2.0,13.0,402.0,212.59,143.59
2016,6,10,17,15,673.5,78.5,1.95,12.5,352.5,167.81,106.61
2016,6,10,17,30,617.0,83.0,1.9,12.0,303.0,131.55,79.45
2016,6,10,17,45,596.0,73.0,1.9,12.0,258.0,91.08,51.52
2016,6,10,18,0,575.0,63.0,1.9,12.0,213.0,53.09,32.99
2016,6,10,18,15,502.0,55.0,1.8,11.5,165.5,38.84,29.41
2016,6,10,18,30,429.0,47.0,1.7,11.0,118.0,34.79,25.51
2016,6,10,18,45,316.0,36.0,1.65,10.5,78.5,27.56,18.52
2016,6,10,19,0,203.0,25.0,1.6,10.0,39.0,19.81,9.09
2016,6,10,19,15,101.5,12.5,1.55,9.5,19.5,12.29,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,24.5,6.0,0.9,7.0,6.5,0.0,0.0
2016,6,11,5,0,49.0,12.0,0.9,7.0,13.0,24.41,0.0
2016,6,11,5,15,176.0,26.0,0.8,7.5,44.5,95.92,59.44
2016,6,11,5,30,303.0,40.0,0.7,8.0,76.0,167.39,128.53
2016,6,11,5,45,400.0,49.5,0.65,9.0,120.5,231.45,184.79
2016,6,11,6,0,497.0,59.0,0.6,10.0,165.0,304.32,246.85
2016,6,11,6,15,558.5,66.0,0.55,10.5,215.0,365.45,298.16
2016,6,11,6,30,620.0,73.0,0.5,11.0,265.0,431.45,351.22
2016,6,11,6,45,667.0,77.5,0.45,11.5,317.5,490.69,396.85
2016,6,11,7,0,714.0,82.0,0.4,12.0,370.0,552.88,442.75
2016,6,11,7,15,744.5,86.0,0.35,13.0,422.5,603.84,477.63
2016,6,11,7,30,775.0,90.0,0.3,14.0,475.0,658.27,512.99
2016,6,11,7,45,800.0,93.0,0.25,15.0,526.0,708.13,542.66
2016,6,11,8,0,825.0,96.0,0.2,16.0,577.0,757.94,571.33
2016,6,11,8,15,842.0,99.0,0.2,16.5,625.0,800.95,596.44
2016,6,11,8,30,859.0,102.0,0.2,17.0,673.0,842.86,620.43
2016,6,11,8,45,873.5,103.5,0.2,18.0,717.0,874.46,636.17
2016,6,11,9,0,888.0,105.0,0.2,19.0,761.0,909.49,653.94
2016,6,11,9,15,898.0,107.0,0.3,19.5,800.0,939.1,671.2
2016,6,11,9,30,908.0,109.0,0.4,20.0,839.0,966.45,687.27
2016,6,11,9,45,914.5,111.0,0.5,20.5,872.0,988.07,699.93
2016,6,11,10,0,921.0,113.0,0.6,21.0,905.0,1007.02,711.1
2016,6,11,10,15,926.5,114.0,0.65,21.5,932.0,1021.18,718.3
2016,6,11,10,30,932.0,115.0,0.7,22.0,959.0,1032.46,723.9
2016,6,11,10,45,935.0,116.5,0.75,22.5,979.0,1038.86,726.67
2016,6,11,11,0,938.0,118.0,0.8,23.0,999.0,1042.23,727.78
2016,6,11,11,15,940.0,118.5,0.85,23.0,1011.5,1040.58,727.4
2016,6,11,11,30,942.0,119.0,0.9,23.0,1024.0,1035.91,725.35
2016,6,11,11,45,941.5,120.0,1.0,23.0,1029.0,1026.34,721.44
2016,6,11,12,0,941.0,121.0,1.1,23.0,1034.0,1013.88,715.78
2016,6,11,12,15,940.0,121.0,1.1,23.0,1031.5,997.19,705.67
2016,6,11,12,30,939.0,121.0,1.1,23.0,1029.0,977.81,693.99
2016,6,11,12,45,940.0,118.5,1.1,23.0,1020.0,955.23,680.38
2016,6,11,13,0,941.0,116.0,1.1,23.0,1011.0,930.05,665.16
2016,6,11,13,15,937.0,115.0,1.15,22.5,993.5,899.55,648.56
2016,6,11,13,30,933.0,114.0,1.2,22.0,976.0,866.89,630.36
2016,6,11,13,45,923.5,115.5,1.25,22.0,950.5,830.23,608.06
2016,6,11,14,0,914.0,117.0,1.3,22.0,925.0,792.03,584.46
2016,6,11,14,15,906.5,115.5,1.35,21.5,894.0,751.16,559.79
2016,6,11,14,30,899.0,114.0,1.4,21.0,863.0,709.03,533.06
2016,6,11,14,45,886.0,113.5,1.45,20.5,825.5,663.26,501.75
2016,6,11,15,0,873.0,113.0,1.5,20.0,788.0,617.03,469.11
2016,6,11,15,15,529.5,222.0,1.45,19.5,625.0,484.68,369.77
2016,6,11,15,30,186.0,331.0,1.4,19.0,462.0,390.52,298.05
2016,6,11,15,45,347.0,267.5,1.4,19.0,491.5,393.42,300.69
2016,6,11,16,0,508.0,204.0,1.4,19.0,521.0,381.23,289.26
2016,6,11,16,15,640.5,150.5,1.35,18.5,518.0,355.17,265.59
2016,6,11,16,30,773.0,97.0,1.3,18.0,515.0,320.07,232.47
2016,6,11,16,45,569.5,129.5,1.3,17.5,421.0,253.74,182.34
2016,6,11,17,0,366.0,162.0,1.3,17.0,327.0,214.39,155.96
2016,6,11,17,15,341.0,147.5,1.25,16.5,286.5,178.5,127.41
2016,6,11,17,30,316.0,133.0,1.2,16.0,246.0,145.15,101.99
2016,6,11,17,45,432.5,99.5,1.15,15.5,228.0,103.95,66.93
2016,6,11,18,0,549.0,66.0,1.1,15.0,210.0,55.96,34.78
2016,6,11,18,15,478.0,57.5,1.05,14.0,163.0,40.96,31.01
2016,6,11,18,30,407.0,49.0,1.0,13.0,116.0,36.57,26.9
2016,6,11,18,45,302.0,37.0,0.95,12.5,77.5,28.44,19.16
2016,6,11,19,0,197.0,25.0,0.9,12.0,39.0,19.42,8.92
2016,6,11,19,15,98.5,12.5,0.9,11.5,19.5,12.29,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,22.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,45.0,12.0,0.9,9.0,13.0,23.37,0.0
2016,6,12,5,15,166.0,26.0,0.95,9.5,43.5,92.82,56.94
2016,6,12,5,30,287.0,40.0,1.0,10.0,74.0,161.55,123.26
2016,6,12,5,45,381.5,50.0,1.05,10.5,118.0,224.49,178.84
2016,6,12,6,0,476.0,60.0,1.1,11.0,162.0,295.92,240.58
2016,6,12,6,15,537.0,67.5,1.1,11.0,211.0,356.42,292.62
2016,6,12,6,30,598.0,75.0,1.1,11.0,260.0,421.76,346.92
2016,6,12,6,45,649.0,78.5,1.1,11.5,312.5,481.23,394.2
2016,6,12,7,0,700.0,82.0,1.1,12.0,365.0,543.98,442.3
2016,6,12,7,15,730.5,86.5,1.1,12.5,417.0,594.92,479.75
2016,6,12,7,30,761.0,91.0,1.1,13.0,469.0,649.38,518.18
2016,6,12,7,45,788.5,93.0,1.1,13.5,520.0,699.46,551.13
2016,6,12,8,0,816.0,95.0,1.1,14.0,571.0,749.68,583.39
2016,6,12,8,15,833.0,97.5,1.05,14.5,618.5,791.85,608.65
2016,6,12,8,30,850.0,100.0,1.0,15.0,666.0,827.92,629.22
2016,6,12,8,45,865.5,101.5,1.0,15.5,710.0,865.24,651.08
2016,6,12,9,0,881.0,103.0,1.0,16.0,754.0,901.0,671.54
2016,6,12,9,15,891.0,105.0,1.0,16.5,792.5,930.5,687.67
2016,6,12,9,30,901.0,107.0,1.0,17.0,831.0,957.77,702.29
2016,6,12,9,45,916.5,104.0,1.05,17.5,866.5,982.51,716.15
2016,6,12,10,0,932.0,101.0,1.1,18.0,902.0,1004.91,728.55
2016,6,12,10,15,937.0,102.0,1.1,18.0,929.0,1018.85,736.08
2016,6,12,10,30,942.0,103.0,1.1,18.0,956.0,1029.88,741.99
2016,6,12,10,45,947.0,103.0,1.15,18.5,976.5,1036.89,745.1
2016,6,12,11,0,952.0,103.0,1.2,19.0,997.0,1040.88,746.47
2016,6,12,11,15,954.5,103.5,1.2,19.0,1010.0,1039.87,745.34
2016,6,12,11,30,957.0,104.0,1.2,19.0,1023.0,1035.8,742.49
2016,6,12,11,45,958.0,103.5,1.3,19.5,1028.5,1026.25,736.78
2016,6,12,12,0,959.0,103.0,1.4,20.0,1034.0,1013.75,729.27
2016,6,12,12,15,958.5,103.0,1.4,20.0,1032.0,997.45,719.15
2016,6,12,12,30,958.0,103.0,1.4,20.0,1030.0,978.38,707.37
2016,6,12,12,45,950.0,107.0,1.45,20.0,1018.5,953.73,692.82
2016,6,12,13,0,942.0,111.0,1.5,20.0,1007.0,926.77,676.74
2016,6,12,13,15,938.5,110.0,1.5,20.0,990.5,896.74,657.91
2016,6,12,13,30,935.0,109.0,1.5,20.0,974.0,864.5,637.57
2016,6,12,13,45,930.5,108.0,1.5,20.0,950.0,829.43,615.21
2016,6,12,14,0,926.0,107.0,1.5,20.0,926.0,792.49,591.45
2016,6,12,14,15,919.5,105.5,1.5,19.5,896.0,751.99,566.1
2016,6,12,14,30,913.0,104.0,1.5,19.0,866.0,710.1,539.14
2016,6,12,14,45,904.5,102.0,1.5,19.0,830.0,665.32,506.87
2016,6,12,15,0,896.0,100.0,1.5,19.0,794.0,619.7,473.2
2016,6,12,15,15,885.0,98.0,1.45,18.5,752.5,572.08,437.7
2016,6,12,15,30,874.0,96.0,1.4,18.0,711.0,524.25,400.98
2016,6,12,15,45,859.5,93.5,1.35,18.0,665.5,474.38,360.95
2016,6,12,16,0,845.0,91.0,1.3,18.0,620.0,425.02,320.28
2016,6,12,16,15,826.5,88.0,1.25,17.5,571.5,370.39,275.26
2016,6,12,16,30,808.0,85.0,1.2,17.0,523.0,321.13,233.27
2016,6,12,16,45,783.0,81.5,1.2,17.0,472.0,271.28,190.09
2016,6,12,17,0,758.0,78.0,1.2,17.0,421.0,223.82,148.96
2016,6,12,17,15,724.5,74.0,1.15,16.5,369.0,177.08,110.1
2016,6,12,17,30,691.0,70.0,1.1,16.0,317.0,133.88,76.68
2016,6,12,17,45,642.0,64.5,1.05,15.5,266.0,88.53,46.54
2016,6,12,18,0,593.0,59.0,1.0,15.0,215.0,51.56,29.99
2016,6,12,18,15,523.5,52.0,0.9,14.0,168.0,36.09,26.68
2016,6,12,18,30,454.0,45.0,0.8,13.0,121.0,32.8,23.58
2016,6,12,18,45,341.5,35.0,0.75,12.5,81.0,26.46,17.46
2016,6,12,19,0,229.0,25.0,0.7,12.0,41.0,19.66,9.29
2016,6,12,19,15,114.5,12.5,0.7,11.5,20.5,12.29,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
