Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,75.0,11.0,1.0,9.0,13.0,30.08,0.0
2016,6,13,5,15,202.0,24.0,1.0,9.0,44.5,101.93,62.62
2016,6,13,5,30,329.0,37.0,1.0,9.0,76.0,173.43,132.64
2016,6,13,5,45,422.0,45.5,1.0,9.5,120.0,235.68,188.15
2016,6,13,6,0,515.0,54.0,1.0,10.0,164.0,306.47,249.61
2016,6,13,6,15,572.5,60.5,0.9,10.5,213.0,365.69,299.92
2016,6,13,6,30,630.0,67.0,0.8,11.0,262.0,429.47,351.71
2016,6,13,6,45,678.5,70.0,0.7,11.5,314.0,488.12,397.23
2016,6,13,7,0,727.0,73.0,0.6,12.0,366.0,547.93,441.59
2016,6,13,7,15,756.0,76.5,0.6,12.5,417.5,600.32,479.39
2016,6,13,7,30,785.0,80.0,0.6,13.0,469.0,653.53,515.59
2016,6,13,7,45,811.0,81.5,0.6,13.5,520.0,702.75,547.19
2016,6,13,8,0,837.0,83.0,0.6,14.0,571.0,747.38,574.84
2016,6,13,8,15,853.5,85.5,0.65,14.5,618.5,789.79,601.27
2016,6,13,8,30,870.0,88.0,0.7,15.0,666.0,831.11,626.58
2016,6,13,8,45,885.0,89.0,0.8,15.5,710.5,868.12,649.6
2016,6,13,9,0,900.0,90.0,0.9,16.0,755.0,903.5,671.41
2016,6,13,9,15,910.0,91.5,0.95,16.0,794.0,933.01,689.66
2016,6,13,9,30,920.0,93.0,1.0,16.0,833.0,960.26,706.49
2016,6,13,9,45,931.0,92.0,1.1,16.5,867.5,983.33,720.26
2016,6,13,10,0,942.0,91.0,1.2,17.0,902.0,1003.87,732.46
2016,6,13,10,15,947.5,92.0,1.2,17.0,929.5,1018.53,740.55
2016,6,13,10,30,953.0,93.0,1.2,17.0,957.0,1030.26,746.95
2016,6,13,10,45,958.5,93.5,1.3,17.0,978.0,1038.46,753.11
2016,6,13,11,0,964.0,94.0,1.4,17.0,999.0,1043.6,757.46
2016,6,13,11,15,967.0,94.5,1.45,17.0,1013.0,1043.18,757.54
2016,6,13,11,30,970.0,95.0,1.5,17.0,1027.0,1039.66,755.81
2016,6,13,11,45,971.0,95.0,1.55,17.0,1033.0,1030.63,750.7
2016,6,13,12,0,972.0,95.0,1.6,17.0,1039.0,1018.58,743.8
2016,6,13,12,15,972.5,95.5,1.65,16.5,1038.0,1003.63,736.47
2016,6,13,12,30,973.0,96.0,1.7,16.0,1037.0,985.8,727.29
2016,6,13,12,45,965.0,100.0,1.8,16.0,1026.0,960.94,712.78
2016,6,13,13,0,957.0,104.0,1.9,16.0,1015.0,933.72,696.6
2016,6,13,13,15,954.0,103.5,1.9,15.5,998.5,904.26,678.9
2016,6,13,13,30,951.0,103.0,1.9,15.0,982.0,872.52,659.52
2016,6,13,13,45,947.0,101.5,1.9,15.0,958.5,836.93,636.13
2016,6,13,14,0,943.0,100.0,1.9,15.0,935.0,799.41,611.26
2016,6,13,14,15,936.5,99.0,1.9,14.5,904.5,758.81,585.09
2016,6,13,14,30,930.0,98.0,1.9,14.0,874.0,716.8,557.54
2016,6,13,14,45,922.5,95.5,1.9,14.0,838.0,671.56,524.02
2016,6,13,15,0,915.0,93.0,1.9,14.0,802.0,625.37,489.0
2016,6,13,15,15,904.0,91.5,1.9,14.0,760.5,577.44,451.7
2016,6,13,15,30,893.0,90.0,1.9,14.0,719.0,529.25,413.2
2016,6,13,15,45,875.5,89.0,1.95,14.0,672.0,478.52,371.87
2016,6,13,16,0,858.0,88.0,2.0,14.0,625.0,428.55,329.96
2016,6,13,16,15,839.5,85.0,2.0,13.5,576.0,377.45,286.54
2016,6,13,16,30,821.0,82.0,2.0,13.0,527.0,323.41,239.81
2016,6,13,16,45,797.5,78.5,2.0,12.5,476.0,273.32,195.61
2016,6,13,17,0,774.0,75.0,2.0,12.0,425.0,225.45,153.24
2016,6,13,17,15,741.5,71.0,1.95,11.5,373.5,178.06,112.7
2016,6,13,17,30,709.0,67.0,1.9,11.0,322.0,134.1,77.7
2016,6,13,17,45,667.0,61.0,1.9,11.0,271.5,91.26,48.67
2016,6,13,18,0,625.0,55.0,1.9,11.0,221.0,49.65,27.94
2016,6,13,18,15,557.5,49.0,1.85,10.5,173.0,33.51,24.74
2016,6,13,18,30,490.0,43.0,1.8,10.0,125.0,30.94,22.21
2016,6,13,18,45,374.0,34.0,1.75,9.5,84.5,25.46,16.82
2016,6,13,19,0,258.0,25.0,1.7,9.0,44.0,19.59,9.54
2016,6,13,19,15,129.0,12.5,1.65,9.0,22.0,12.29,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,7.5,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,13.76,0.0
2016,6,14,5,15,164.5,25.5,1.35,8.0,45.0,91.51,56.13
2016,6,14,5,30,329.0,37.0,1.4,8.0,76.0,173.3,133.2
2016,6,14,5,45,425.5,45.0,1.45,8.5,120.5,236.37,189.83
2016,6,14,6,0,522.0,53.0,1.5,9.0,165.0,308.26,252.9
2016,6,14,6,15,580.0,59.5,1.5,9.5,214.0,368.0,304.68
2016,6,14,6,30,638.0,66.0,1.5,10.0,263.0,432.36,358.35
2016,6,14,6,45,685.0,69.0,1.5,10.5,315.5,488.27,403.53
2016,6,14,7,0,732.0,72.0,1.5,11.0,368.0,549.66,451.28
2016,6,14,7,15,760.5,76.0,1.5,11.0,419.5,602.49,491.58
2016,6,14,7,30,789.0,80.0,1.5,11.0,471.0,656.11,530.39
2016,6,14,7,45,814.0,81.5,1.5,11.5,521.5,704.75,562.9
2016,6,14,8,0,839.0,83.0,1.5,12.0,572.0,748.71,591.33
2016,6,14,8,15,855.0,85.5,1.5,12.5,619.0,790.8,617.89
2016,6,14,8,30,871.0,88.0,1.5,13.0,666.0,831.77,643.2
2016,6,14,8,45,885.0,89.0,1.5,13.5,710.0,867.96,664.82
2016,6,14,9,0,899.0,90.0,1.5,14.0,754.0,902.47,685.05
2016,6,14,9,15,908.5,92.0,1.5,14.0,792.5,932.09,703.08
2016,6,14,9,30,918.0,94.0,1.5,14.0,831.0,959.42,719.55
2016,6,14,9,45,928.5,93.0,1.55,14.5,865.0,982.0,732.29
2016,6,14,10,0,939.0,92.0,1.6,15.0,899.0,1002.06,743.43
2016,6,14,10,15,944.0,93.0,1.6,15.0,926.5,1016.24,751.44
2016,6,14,10,30,949.0,94.0,1.6,15.0,954.0,1027.49,757.71
2016,6,14,10,45,953.5,94.5,1.65,15.5,974.0,1034.73,760.89
2016,6,14,11,0,958.0,95.0,1.7,16.0,994.0,1038.92,762.26
2016,6,14,11,15,960.0,95.5,1.7,16.0,1007.5,1037.58,760.89
2016,6,14,11,30,962.0,96.0,1.7,16.0,1021.0,1033.16,757.73
2016,6,14,11,45,963.0,96.0,1.75,16.0,1026.5,1024.23,752.55
2016,6,14,12,0,964.0,96.0,1.8,16.0,1032.0,1012.33,745.56
2016,6,14,12,15,963.5,96.0,1.85,16.0,1030.5,996.1,735.83
2016,6,14,12,30,963.0,96.0,1.9,16.0,1029.0,977.09,724.33
2016,6,14,12,45,960.5,96.5,1.95,16.0,1019.5,954.04,710.17
2016,6,14,13,0,958.0,97.0,2.0,16.0,1010.0,928.45,694.29
2016,6,14,13,15,955.0,96.5,2.05,15.5,993.5,899.05,677.04
2016,6,14,13,30,952.0,96.0,2.1,15.0,977.0,867.37,658.04
2016,6,14,13,45,948.0,95.0,2.15,15.0,953.5,832.28,635.26
2016,6,14,14,0,944.0,94.0,2.2,15.0,930.0,795.27,610.91
2016,6,14,14,15,937.5,93.0,2.2,14.5,900.0,754.7,584.5
2016,6,14,14,30,931.0,92.0,2.2,14.0,870.0,712.71,556.7
2016,6,14,14,45,924.0,90.0,2.25,14.0,834.5,668.26,523.99
2016,6,14,15,0,917.0,88.0,2.3,14.0,799.0,622.81,489.43
2016,6,14,15,15,907.0,86.0,2.3,13.5,758.0,574.93,452.69
2016,6,14,15,30,897.0,84.0,2.3,13.0,717.0,526.72,414.54
2016,6,14,15,45,884.5,81.5,2.35,13.0,671.5,476.79,373.3
2016,6,14,16,0,872.0,79.0,2.4,13.0,626.0,427.16,331.13
2016,6,14,16,15,855.0,76.5,2.4,12.5,577.5,376.43,287.47
2016,6,14,16,30,838.0,74.0,2.4,12.0,529.0,326.84,243.69
2016,6,14,16,45,711.5,93.0,2.4,12.0,453.0,261.27,189.29
2016,6,14,17,0,585.0,112.0,2.4,12.0,377.0,214.79,151.91
2016,6,14,17,15,656.5,86.5,2.4,11.5,350.5,174.98,113.97
2016,6,14,17,30,728.0,61.0,2.4,11.0,324.0,131.83,74.98
2016,6,14,17,45,678.0,57.5,2.4,10.5,272.5,89.65,46.81
2016,6,14,18,0,628.0,54.0,2.4,10.0,221.0,52.8,30.31
2016,6,14,18,15,561.0,48.0,2.3,9.5,173.5,32.62,24.04
2016,6,14,18,30,494.0,42.0,2.2,9.0,126.0,30.0,21.46
2016,6,14,18,45,370.0,33.5,2.15,8.5,85.0,24.93,16.44
2016,6,14,19,0,246.0,25.0,2.1,8.0,44.0,19.53,9.67
2016,6,14,19,15,123.0,12.5,2.05,8.0,22.0,12.29,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.0,6.0,1.3,7.0,7.0,0.0,0.0
2016,6,15,5,0,64.0,12.0,1.3,7.0,14.0,28.2,0.0
2016,6,15,5,15,198.5,24.5,1.35,7.5,45.0,101.08,62.04
2016,6,15,5,30,333.0,37.0,1.4,8.0,76.0,174.56,134.07
2016,6,15,5,45,435.5,44.5,1.45,8.5,121.0,239.61,192.34
2016,6,15,6,0,538.0,52.0,1.5,9.0,166.0,314.0,257.46
2016,6,15,6,15,595.0,57.5,1.5,9.0,215.5,372.76,309.04
2016,6,15,6,30,652.0,63.0,1.5,9.0,265.0,436.03,362.63
2016,6,15,6,45,697.0,66.5,1.55,9.5,317.0,492.13,408.34
2016,6,15,7,0,742.0,70.0,1.6,10.0,369.0,553.31,456.37
2016,6,15,7,15,479.5,139.0,1.6,10.5,342.5,485.87,398.83
2016,6,15,7,30,217.0,208.0,1.6,11.0,316.0,380.19,310.14
2016,6,15,7,45,529.5,144.5,1.6,11.5,444.0,563.34,458.14
2016,6,15,8,0,842.0,81.0,1.6,12.0,572.0,748.5,593.68
2016,6,15,8,15,585.5,181.5,1.6,12.0,536.5,686.96,543.6
2016,6,15,8,30,329.0,282.0,1.6,12.0,501.0,586.33,462.35
2016,6,15,8,45,615.5,185.0,1.65,12.5,627.5,748.58,587.59
2016,6,15,9,0,902.0,88.0,1.7,13.0,754.0,902.77,691.78
2016,6,15,9,15,911.0,89.5,1.75,13.0,792.5,931.5,708.62
2016,6,15,9,30,920.0,91.0,1.8,13.0,831.0,957.92,725.38
2016,6,15,9,45,929.5,91.0,1.85,13.5,864.5,980.73,738.4
2016,6,15,10,0,939.0,91.0,1.9,14.0,898.0,1000.97,749.74
2016,6,15,10,15,944.5,92.0,1.9,14.0,925.5,1015.68,758.23
2016,6,15,10,30,950.0,93.0,1.9,14.0,953.0,1027.47,764.96
2016,6,15,10,45,955.0,92.5,1.95,14.0,973.5,1034.22,769.2
2016,6,15,11,0,960.0,92.0,2.0,14.0,994.0,1037.93,771.65
2016,6,15,11,15,962.5,92.5,2.0,14.0,1007.5,1037.16,770.63
2016,6,15,11,30,965.0,93.0,2.0,14.0,1021.0,1033.29,767.76
2016,6,15,11,45,967.0,93.0,2.0,14.0,1027.5,1025.37,762.4
2016,6,15,12,0,969.0,93.0,2.0,14.0,1034.0,1014.44,755.2
2016,6,15,12,15,969.0,93.0,2.0,14.0,1032.5,998.68,744.95
2016,6,15,12,30,969.0,93.0,2.0,14.0,1031.0,980.08,732.94
2016,6,15,12,45,962.0,97.0,2.0,14.0,1021.0,956.32,717.55
2016,6,15,13,0,955.0,101.0,2.0,14.0,1011.0,930.14,700.58
2016,6,15,13,15,952.5,100.0,2.0,14.0,995.0,900.79,681.45
2016,6,15,13,30,950.0,99.0,2.0,14.0,979.0,869.13,660.69
2016,6,15,13,45,948.5,97.0,2.0,14.0,956.5,835.16,638.23
2016,6,15,14,0,947.0,95.0,2.0,14.0,934.0,799.09,614.17
2016,6,15,14,15,941.0,94.0,1.95,14.0,904.0,758.79,586.54
2016,6,15,14,30,935.0,93.0,1.9,14.0,874.0,717.03,557.67
2016,6,15,14,45,929.0,90.5,1.9,14.0,839.0,672.61,525.02
2016,6,15,15,0,923.0,88.0,1.9,14.0,804.0,627.12,490.49
2016,6,15,15,15,913.0,86.0,1.85,13.5,763.0,578.99,453.66
2016,6,15,15,30,903.0,84.0,1.8,13.0,722.0,530.52,415.47
2016,6,15,15,45,457.0,141.5,1.8,13.0,464.0,329.65,259.72
2016,6,15,16,0,11.0,199.0,1.8,13.0,206.0,192.72,152.47
2016,6,15,16,15,79.0,219.0,1.75,12.5,262.5,228.79,181.6
2016,6,15,16,30,147.0,239.0,1.7,12.0,319.0,255.96,201.98
2016,6,15,16,45,475.0,153.0,1.7,12.0,375.5,252.29,188.81
2016,6,15,17,0,803.0,67.0,1.7,12.0,432.0,226.33,152.94
2016,6,15,17,15,772.0,63.5,1.65,11.5,380.0,178.16,111.45
2016,6,15,17,30,741.0,60.0,1.6,11.0,328.0,133.24,75.43
2016,6,15,17,45,700.5,55.0,1.55,11.0,277.0,89.74,45.74
2016,6,15,18,0,660.0,50.0,1.5,11.0,226.0,50.61,27.38
2016,6,15,18,15,594.5,44.5,1.4,10.5,177.5,32.48,23.83
2016,6,15,18,30,529.0,39.0,1.3,10.0,129.0,29.87,21.28
2016,6,15,18,45,428.0,31.0,1.2,9.5,88.0,22.63,14.37
2016,6,15,19,0,327.0,23.0,1.1,9.0,47.0,17.56,8.21
2016,6,15,19,15,163.5,11.5,1.05,8.5,23.5,11.3,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.5,5.5,0.4,8.0,7.0,0.0,0.0
2016,6,16,5,0,103.0,11.0,0.4,8.0,14.0,37.17,0.0
2016,6,16,5,15,240.5,22.0,0.35,8.5,45.5,110.98,67.41
2016,6,16,5,30,378.0,33.0,0.3,9.0,77.0,185.87,141.03
2016,6,16,5,45,468.5,40.0,0.25,10.0,121.5,247.3,195.04
2016,6,16,6,0,559.0,47.0,0.2,11.0,166.0,317.13,254.1
2016,6,16,6,15,613.5,52.5,0.15,11.5,215.0,373.3,300.99
2016,6,16,6,30,668.0,58.0,0.1,12.0,264.0,436.27,351.11
2016,6,16,6,45,707.5,61.5,0.1,12.5,315.0,492.13,394.03
2016,6,16,7,0,747.0,65.0,0.1,13.0,366.0,550.27,436.93
2016,6,16,7,15,774.0,68.5,0.15,13.5,417.0,602.11,474.01
2016,6,16,7,30,801.0,72.0,0.2,14.0,468.0,654.63,509.17
2016,6,16,7,45,821.5,74.5,0.25,14.5,518.0,697.13,536.13
2016,6,16,8,0,842.0,77.0,0.3,15.0,568.0,743.62,565.49
2016,6,16,8,15,857.5,79.5,0.35,15.0,614.5,785.5,592.23
2016,6,16,8,30,873.0,82.0,0.4,15.0,661.0,826.23,618.0
2016,6,16,8,45,885.0,84.0,0.5,15.5,704.5,861.97,640.07
2016,6,16,9,0,897.0,86.0,0.6,16.0,748.0,895.91,660.92
2016,6,16,9,15,595.0,230.0,0.65,16.0,678.5,803.51,597.89
2016,6,16,9,30,293.0,374.0,0.7,16.0,609.0,674.55,502.36
2016,6,16,9,45,617.0,229.0,0.75,16.5,751.0,840.93,625.17
2016,6,16,10,0,941.0,84.0,0.8,17.0,893.0,995.32,721.41
2016,6,16,10,15,945.5,85.0,0.85,17.0,920.0,1009.2,727.86
2016,6,16,10,30,950.0,86.0,0.9,17.0,947.0,1020.14,734.75
2016,6,16,10,45,534.0,279.5,1.0,17.5,765.5,821.21,603.97
2016,6,16,11,0,118.0,473.0,1.1,18.0,584.0,596.73,439.7
2016,6,16,11,15,71.5,420.5,1.15,18.0,488.5,489.13,365.43
2016,6,16,11,30,25.0,368.0,1.2,18.0,393.0,388.96,292.7
2016,6,16,11,45,27.0,368.0,1.3,18.0,395.0,389.06,293.73
2016,6,16,12,0,29.0,368.0,1.4,18.0,397.0,388.99,294.01
2016,6,16,12,15,46.5,414.0,1.4,18.0,459.5,448.23,337.48
2016,6,16,12,30,64.0,460.0,1.4,18.0,522.0,505.96,378.74
2016,6,16,12,45,185.5,462.0,1.45,18.0,639.0,613.46,458.35
2016,6,16,13,0,307.0,464.0,1.5,18.0,756.0,712.89,529.58
2016,6,16,13,15,631.5,274.5,1.5,18.0,863.5,795.51,595.33
2016,6,16,13,30,956.0,85.0,1.5,18.0,971.0,861.36,641.43
2016,6,16,13,45,953.0,84.0,1.5,18.0,948.0,827.06,618.27
2016,6,16,14,0,950.0,83.0,1.5,18.0,925.0,790.75,594.71
2016,6,16,14,15,944.5,82.0,1.5,18.0,895.5,750.79,568.45
2016,6,16,14,30,939.0,81.0,1.5,18.0,866.0,709.32,540.87
2016,6,16,14,45,932.5,79.0,1.5,18.0,831.0,664.97,509.43
2016,6,16,15,0,926.0,77.0,1.5,18.0,796.0,619.57,475.73
2016,6,16,15,15,916.5,75.5,1.45,17.5,755.5,572.12,440.13
2016,6,16,15,30,907.0,74.0,1.4,17.0,715.0,524.27,403.14
2016,6,16,15,45,895.5,72.0,1.4,17.0,670.5,474.87,363.37
2016,6,16,16,0,884.0,70.0,1.4,17.0,626.0,425.66,322.58
2016,6,16,16,15,868.0,67.5,1.4,16.5,578.0,374.79,279.99
2016,6,16,16,30,852.0,65.0,1.4,16.0,530.0,324.95,237.07
2016,6,16,16,45,831.0,62.5,1.4,16.0,479.5,275.01,193.09
2016,6,16,17,0,810.0,60.0,1.4,16.0,429.0,226.95,150.67
2016,6,16,17,15,781.5,57.0,1.3,15.5,378.0,179.26,110.15
2016,6,16,17,30,753.0,54.0,1.2,15.0,327.0,130.24,71.13
2016,6,16,17,45,713.0,50.0,1.2,14.5,276.5,87.01,42.15
2016,6,16,18,0,673.0,46.0,1.2,14.0,226.0,48.09,24.29
2016,6,16,18,15,611.0,41.0,1.05,13.5,178.0,29.34,20.72
2016,6,16,18,30,549.0,36.0,0.9,13.0,130.0,27.0,18.46
2016,6,16,18,45,448.0,28.5,0.8,12.5,89.0,22.15,13.77
2016,6,16,19,0,347.0,21.0,0.7,12.0,48.0,17.01,7.73
2016,6,16,19,15,173.5,10.5,0.65,11.5,24.0,10.32,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,17,4,45,71.0,5.5,0.5,9.5,7.0,0.0,0.0
2016,6,17,5,0,142.0,11.0,0.5,10.0,14.0,47.07,0.0
2016,6,17,5,15,278.5,20.5,0.45,10.5,46.0,120.48,72.13
2016,6,17,5,30,415.0,30.0,0.4,11.0,78.0,195.08,146.7
2016,6,17,5,45,497.0,36.0,0.4,11.5,121.5,251.05,197.02
2016,6,17,6,0,579.0,42.0,0.4,12.0,165.0,317.52,254.29
2016,6,17,6,15,630.5,47.0,0.4,12.5,213.5,374.97,302.72
2016,6,17,6,30,682.0,52.0,0.4,13.0,262.0,436.42,352.27
2016,6,17,6,45,514.0,97.5,0.45,13.5,272.0,423.12,341.15
2016,6,17,7,0,346.0,143.0,0.5,14.0,282.0,380.13,306.28
2016,6,17,7,15,576.0,104.0,0.5,14.5,372.5,513.81,410.81
2016,6,17,7,30,806.0,65.0,0.5,15.0,463.0,645.27,505.86
2016,6,17,7,45,826.0,67.0,0.55,15.5,512.0,691.39,534.67
2016,6,17,8,0,846.0,69.0,0.6,16.0,561.0,737.17,563.8
2016,6,17,8,15,861.0,71.0,0.65,16.5,607.5,778.31,589.26
2016,6,17,8,30,876.0,73.0,0.7,17.0,654.0,818.26,613.59
2016,6,17,8,45,888.5,74.0,0.75,17.5,697.0,853.5,634.52
2016,6,17,9,0,901.0,75.0,0.8,18.0,740.0,886.99,654.14
2016,6,17,9,15,910.0,76.5,0.85,18.0,778.0,915.89,671.92
2016,6,17,9,30,919.0,78.0,0.9,18.0,816.0,942.49,688.27
2016,6,17,9,45,617.0,240.0,0.95,18.5,744.5,852.3,627.16
2016,6,17,10,0,315.0,402.0,1.0,19.0,673.0,728.59,534.94
2016,6,17,10,15,259.0,428.5,1.05,19.0,656.5,702.36,516.66
2016,6,17,10,30,203.0,455.0,1.1,19.0,640.0,666.68,490.8
2016,6,17,10,45,128.5,442.0,1.2,19.5,560.0,578.15,427.71
2016,6,17,11,0,54.0,429.0,1.3,20.0,480.0,482.86,358.59
2016,6,17,11,15,62.5,445.5,1.3,20.0,505.0,505.68,375.42
2016,6,17,11,30,71.0,462.0,1.3,20.0,530.0,527.95,390.89
2016,6,17,11,45,54.0,438.5,1.35,20.0,491.0,485.17,360.25
2016,6,17,12,0,37.0,415.0,1.4,20.0,452.0,442.97,330.14
2016,6,17,12,15,75.5,453.0,1.45,20.0,527.0,513.54,381.99
2016,6,17,12,30,114.0,491.0,1.5,20.0,602.0,581.89,430.54
2016,6,17,12,45,77.0,451.5,1.55,20.0,526.5,505.69,375.98
2016,6,17,13,0,40.0,412.0,1.6,20.0,451.0,431.61,322.83
2016,6,17,13,15,35.5,394.0,1.6,20.0,428.5,407.7,306.06
2016,6,17,13,30,31.0,376.0,1.6,20.0,406.0,384.22,289.2
2016,6,17,13,45,197.5,386.5,1.6,20.0,563.0,520.0,392.5
2016,6,17,14,0,364.0,397.0,1.6,20.0,720.0,642.27,481.02
2016,6,17,14,15,302.5,401.5,1.55,19.5,664.0,586.13,439.94
2016,6,17,14,30,241.0,406.0,1.5,19.0,608.0,537.37,405.07
2016,6,17,14,45,560.5,250.5,1.5,19.0,693.5,582.18,443.95
2016,6,17,15,0,880.0,95.0,1.5,19.0,779.0,609.43,466.91
2016,6,17,15,15,485.5,209.5,1.45,18.5,584.0,452.49,347.8
2016,6,17,15,30,91.0,324.0,1.4,18.0,389.0,342.41,262.91
2016,6,17,15,45,64.0,287.0,1.4,18.0,331.5,291.78,225.34
2016,6,17,16,0,37.0,250.0,1.4,18.0,274.0,243.92,189.15
2016,6,17,16,15,18.5,200.0,1.4,17.5,212.5,194.89,151.88
2016,6,17,16,30,0.0,150.0,1.4,17.0,151.0,142.4,111.18
2016,6,17,16,45,9.5,156.5,1.4,16.5,161.5,149.88,117.7
2016,6,17,17,0,19.0,163.0,1.4,16.0,172.0,155.77,122.7
2016,6,17,17,15,121.0,151.5,1.35,15.5,196.5,151.94,115.83
2016,6,17,17,30,223.0,140.0,1.3,15.0,221.0,141.83,103.61
2016,6,17,17,45,210.5,119.5,1.3,14.5,186.5,111.57,80.96
2016,6,17,18,0,198.0,99.0,1.3,14.0,152.0,82.84,61.47
2016,6,17,18,15,176.0,79.5,1.3,13.5,119.5,62.5,50.22
2016,6,17,18,30,154.0,60.0,1.3,13.0,87.0,48.17,37.2
2016,6,17,18,45,116.0,43.0,1.3,12.5,59.5,35.19,25.13
2016,6,17,19,0,78.0,26.0,1.3,12.0,32.0,21.76,11.54
2016,6,17,19,15,39.0,13.0,1.3,11.5,16.0,12.78,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,45,67.0,5.5,0.85,7.5,7.0,0.0,0.0
2016,6,18,5,0,134.0,11.0,0.9,8.0,14.0,44.96,0.0
2016,6,18,5,15,273.0,20.5,0.95,8.5,46.0,118.56,71.02
2016,6,18,5,30,412.0,30.0,1.0,9.0,78.0,193.82,147.34
2016,6,18,5,45,496.5,36.5,1.05,9.5,122.0,251.11,199.75
2016,6,18,6,0,581.0,43.0,1.1,10.0,166.0,319.22,259.68
2016,6,18,6,15,635.0,48.0,1.05,10.5,215.5,378.0,310.25
2016,6,18,6,30,689.0,53.0,1.0,11.0,265.0,440.98,362.06
2016,6,18,6,45,726.0,56.5,1.0,12.0,316.0,496.22,405.25
2016,6,18,7,0,763.0,60.0,1.0,13.0,367.0,553.55,448.16
2016,6,18,7,15,790.5,63.5,0.95,13.5,418.5,606.37,486.3
2016,6,18,7,30,818.0,67.0,0.9,14.0,470.0,655.66,518.8
2016,6,18,7,45,838.0,69.5,0.9,14.5,520.5,702.81,549.24
2016,6,18,8,0,858.0,72.0,0.9,15.0,571.0,749.57,578.69
2016,6,18,8,15,874.0,74.0,0.9,15.5,618.5,791.9,604.43
2016,6,18,8,30,890.0,76.0,0.9,16.0,666.0,833.07,628.94
2016,6,18,8,45,902.0,78.0,0.9,16.5,710.0,869.39,649.8
2016,6,18,9,0,914.0,80.0,0.9,17.0,754.0,903.88,669.22
2016,6,18,9,15,715.5,187.5,0.9,17.5,732.5,868.08,642.66
2016,6,18,9,30,517.0,295.0,0.9,18.0,711.0,806.66,595.87
2016,6,18,9,45,729.5,192.5,0.95,18.5,805.0,908.67,666.54
2016,6,18,10,0,942.0,90.0,1.0,19.0,899.0,1002.54,723.53
2016,6,18,10,15,698.0,236.0,1.0,19.0,846.0,936.71,679.59
2016,6,18,10,30,454.0,382.0,1.0,19.0,793.0,849.15,615.86
2016,6,18,10,45,709.0,237.0,1.0,19.5,895.0,951.03,688.16
2016,6,18,11,0,964.0,92.0,1.0,20.0,997.0,1042.14,741.76
2016,6,18,11,15,966.5,92.5,1.0,20.0,1011.0,1041.48,739.56
2016,6,18,11,30,969.0,93.0,1.0,20.0,1025.0,1037.72,736.92
2016,6,18,11,45,971.5,92.5,1.05,20.5,1031.5,1029.89,731.53
2016,6,18,12,0,974.0,92.0,1.1,21.0,1038.0,1019.02,724.4
2016,6,18,12,15,973.5,92.0,1.15,21.0,1036.5,1002.85,715.43
2016,6,18,12,30,973.0,92.0,1.2,21.0,1035.0,983.85,704.75
2016,6,18,12,45,973.5,90.5,1.25,21.5,1026.5,961.55,690.66
2016,6,18,13,0,974.0,89.0,1.3,22.0,1018.0,936.56,674.85
2016,6,18,13,15,971.5,88.5,1.35,22.0,1002.0,907.35,657.59
2016,6,18,13,30,969.0,88.0,1.4,22.0,986.0,875.79,638.65
2016,6,18,13,45,963.5,88.0,1.45,22.0,962.5,840.12,616.82
2016,6,18,14,0,958.0,88.0,1.5,22.0,939.0,802.55,593.48
2016,6,18,14,15,953.0,87.0,1.5,21.5,909.5,762.69,568.89
2016,6,18,14,30,948.0,86.0,1.5,21.0,880.0,721.26,542.84
2016,6,18,14,45,939.5,85.0,1.5,21.0,844.0,676.22,511.3
2016,6,18,15,0,931.0,84.0,1.5,21.0,808.0,630.26,477.68
2016,6,18,15,15,921.5,82.5,1.5,21.0,767.5,582.58,441.93
2016,6,18,15,30,912.0,81.0,1.5,21.0,727.0,534.5,404.85
2016,6,18,15,45,898.0,79.5,1.5,21.0,681.5,484.14,365.02
2016,6,18,16,0,884.0,78.0,1.5,21.0,636.0,434.2,324.37
2016,6,18,16,15,867.5,75.5,1.45,20.5,587.5,383.08,282.19
2016,6,18,16,30,851.0,73.0,1.4,20.0,539.0,333.04,239.78
2016,6,18,16,45,828.0,70.5,1.4,19.5,487.5,282.52,196.56
2016,6,18,17,0,805.0,68.0,1.4,19.0,436.0,229.74,151.45
2016,6,18,17,15,774.5,64.5,1.4,18.5,384.0,181.48,111.06
2016,6,18,17,30,744.0,61.0,1.4,18.0,332.0,136.41,75.7
2016,6,18,17,45,702.5,56.5,1.4,17.5,281.0,93.02,46.71
2016,6,18,18,0,661.0,52.0,1.4,17.0,230.0,54.1,28.58
2016,6,18,18,15,596.5,46.0,1.3,16.0,181.0,33.71,24.35
2016,6,18,18,30,532.0,40.0,1.2,15.0,132.0,28.1,19.25
2016,6,18,18,45,430.0,32.0,1.2,14.0,90.5,23.4,14.76
2016,6,18,19,0,328.0,24.0,1.2,13.0,49.0,18.38,8.9
2016,6,18,19,15,164.0,12.0,1.15,12.5,24.5,11.8,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,139.0,11.0,0.6,10.0,14.0,46.15,0.0
2016,6,19,5,15,283.5,21.0,0.6,10.5,47.5,121.98,71.82
2016,6,19,5,30,428.0,31.0,0.6,11.0,81.0,200.33,150.64
2016,6,19,5,45,512.5,38.0,0.65,12.0,126.0,261.49,205.16
2016,6,19,6,0,597.0,45.0,0.7,13.0,171.0,328.17,262.52
2016,6,19,6,15,650.5,50.0,0.7,13.5,221.0,387.5,312.65
2016,6,19,6,30,704.0,55.0,0.7,14.0,271.0,450.92,363.9
2016,6,19,6,45,740.0,59.0,0.7,15.0,323.0,506.86,406.57
2016,6,19,7,0,776.0,63.0,0.7,16.0,375.0,564.76,448.8
2016,6,19,7,15,802.5,66.0,0.7,16.5,426.5,616.87,485.88
2016,6,19,7,30,829.0,69.0,0.7,17.0,478.0,665.31,517.54
2016,6,19,7,45,848.5,72.0,0.7,18.0,528.5,713.06,546.64
2016,6,19,8,0,868.0,75.0,0.7,19.0,579.0,760.37,574.57
2016,6,19,8,15,883.0,77.0,0.7,19.5,626.5,802.21,599.2
2016,6,19,8,30,898.0,79.0,0.7,20.0,674.0,842.81,622.6
2016,6,19,8,45,909.5,81.0,0.7,20.5,717.5,878.92,642.69
2016,6,19,9,0,921.0,83.0,0.7,21.0,761.0,913.16,661.34
2016,6,19,9,15,930.5,84.5,0.7,21.0,800.5,942.94,678.26
2016,6,19,9,30,940.0,86.0,0.7,21.0,840.0,970.39,693.69
2016,6,19,9,45,951.5,84.0,0.7,21.5,874.5,993.44,705.04
2016,6,19,10,0,963.0,82.0,0.7,22.0,909.0,1013.96,714.86
2016,6,19,10,15,968.0,82.5,0.75,22.5,936.5,1028.15,721.99
2016,6,19,10,30,973.0,83.0,0.8,23.0,964.0,1039.36,727.47
2016,6,19,10,45,975.5,84.5,0.85,23.5,984.5,1046.11,730.39
2016,6,19,11,0,978.0,86.0,0.9,24.0,1005.0,1049.71,731.56
2016,6,19,11,15,980.5,86.5,0.95,24.0,1018.0,1049.13,731.77
2016,6,19,11,30,983.0,87.0,1.0,24.0,1031.0,1045.4,730.23
2016,6,19,11,45,981.0,89.5,1.05,24.5,1036.5,1036.21,724.09
2016,6,19,12,0,979.0,92.0,1.1,25.0,1042.0,1023.99,716.25
2016,6,19,12,15,978.5,92.0,1.15,25.0,1040.5,1007.79,707.44
2016,6,19,12,30,978.0,92.0,1.2,25.0,1039.0,988.74,696.92
2016,6,19,12,45,971.0,95.5,1.3,25.0,1029.0,964.47,683.93
2016,6,19,13,0,964.0,99.0,1.4,25.0,1019.0,937.77,669.25
2016,6,19,13,15,961.0,98.5,1.45,25.0,1002.5,908.39,651.99
2016,6,19,13,30,958.0,98.0,1.5,25.0,986.0,876.7,633.09
2016,6,19,13,45,955.5,96.0,1.55,25.0,963.0,841.83,611.94
2016,6,19,14,0,953.0,94.0,1.6,25.0,940.0,804.9,589.19
2016,6,19,14,15,947.5,92.5,1.6,24.5,910.5,764.4,564.4
2016,6,19,14,30,942.0,91.0,1.6,24.0,881.0,722.38,538.21
2016,6,19,14,45,670.0,206.5,1.65,24.0,756.5,611.64,457.37
2016,6,19,15,0,398.0,322.0,1.7,24.0,632.0,527.59,393.89
2016,6,19,15,15,386.5,308.5,1.7,23.5,596.5,489.64,367.45
2016,6,19,15,30,375.0,295.0,1.7,23.0,561.0,452.33,340.56
2016,6,19,15,45,628.0,187.5,1.75,23.0,598.5,450.61,339.05
2016,6,19,16,0,881.0,80.0,1.8,23.0,636.0,435.37,323.93
2016,6,19,16,15,864.0,77.5,1.8,22.5,587.5,384.2,281.81
2016,6,19,16,30,847.0,75.0,1.8,22.0,539.0,334.14,239.66
2016,6,19,16,45,822.0,73.0,1.8,21.5,487.5,279.37,193.37
2016,6,19,17,0,797.0,71.0,1.8,21.0,436.0,231.19,152.09
2016,6,19,17,15,766.5,67.0,1.75,20.0,384.0,182.86,112.03
2016,6,19,17,30,736.0,63.0,1.7,19.0,332.0,137.73,76.85
2016,6,19,17,45,691.5,58.5,1.7,18.5,280.5,94.48,48.02
2016,6,19,18,0,647.0,54.0,1.7,18.0,229.0,56.0,30.01
2016,6,19,18,15,582.5,48.0,1.65,17.0,180.5,32.42,23.09
2016,6,19,18,30,518.0,42.0,1.6,16.0,132.0,29.78,20.64
2016,6,19,18,45,414.0,33.5,1.55,15.5,91.0,24.72,15.78
2016,6,19,19,0,310.0,25.0,1.5,15.0,50.0,19.3,9.57
2016,6,19,19,15,155.0,12.5,1.45,14.5,25.0,12.29,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,71.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,20,5,0,143.0,11.0,1.2,9.0,14.0,47.07,0.0
2016,6,20,5,15,292.5,21.0,1.15,9.5,48.0,124.34,72.78
2016,6,20,5,30,442.0,31.0,1.1,10.0,82.0,204.91,154.93
2016,6,20,5,45,531.5,37.5,1.1,10.5,128.5,265.34,209.94
2016,6,20,6,0,621.0,44.0,1.1,11.0,175.0,337.27,272.7
2016,6,20,6,15,674.0,48.5,1.05,11.5,225.5,396.82,323.68
2016,6,20,6,30,727.0,53.0,1.0,12.0,276.0,460.4,375.65
2016,6,20,6,45,765.5,56.5,1.0,13.0,329.0,518.16,420.42
2016,6,20,7,0,804.0,60.0,1.0,14.0,382.0,578.09,464.81
2016,6,20,7,15,829.0,62.5,1.0,14.5,434.0,625.65,499.13
2016,6,20,7,30,854.0,65.0,1.0,15.0,486.0,677.66,533.67
2016,6,20,7,45,873.5,67.0,1.05,16.0,537.0,725.23,563.61
2016,6,20,8,0,893.0,69.0,1.1,17.0,588.0,772.33,592.52
2016,6,20,8,15,907.0,71.0,1.1,17.5,635.5,814.26,617.73
2016,6,20,8,30,921.0,73.0,1.1,18.0,683.0,854.84,641.6
2016,6,20,8,45,932.0,74.5,1.15,18.5,726.5,890.68,662.73
2016,6,20,9,0,943.0,76.0,1.2,19.0,770.0,924.57,682.42
2016,6,20,9,15,951.0,77.0,1.2,19.5,808.5,953.03,697.65
2016,6,20,9,30,959.0,78.0,1.2,20.0,847.0,979.04,711.25
2016,6,20,9,45,950.5,87.5,1.25,20.5,876.5,996.1,720.01
2016,6,20,10,0,942.0,97.0,1.3,21.0,906.0,1009.75,726.8
2016,6,20,10,15,947.0,98.5,1.35,21.5,933.0,1024.68,734.49
2016,6,20,10,30,952.0,100.0,1.4,22.0,960.0,1036.67,740.39
2016,6,20,10,45,955.0,100.5,1.45,22.5,980.5,1042.65,742.66
2016,6,20,11,0,958.0,101.0,1.5,23.0,1001.0,1045.57,743.21
2016,6,20,11,15,960.5,101.5,1.5,23.0,1014.0,1044.92,742.32
2016,6,20,11,30,963.0,102.0,1.5,23.0,1027.0,1041.19,739.67
2016,6,20,11,45,965.5,101.0,1.55,23.5,1033.5,1032.91,733.72
2016,6,20,12,0,968.0,100.0,1.6,24.0,1040.0,1021.62,726.03
2016,6,20,12,15,968.0,100.0,1.65,24.0,1039.0,1006.02,717.15
2016,6,20,12,30,968.0,100.0,1.7,24.0,1038.0,987.6,706.53
2016,6,20,12,45,971.0,97.0,1.75,24.0,1030.5,966.23,694.06
2016,6,20,13,0,974.0,94.0,1.8,24.0,1023.0,942.07,679.79
2016,6,20,13,15,971.5,93.5,1.8,24.0,1007.0,912.91,661.66
2016,6,20,13,30,969.0,93.0,1.8,24.0,991.0,881.39,641.97
2016,6,20,13,45,965.0,92.5,1.85,24.0,968.5,846.45,620.42
2016,6,20,14,0,961.0,92.0,1.9,24.0,946.0,809.52,597.33
2016,6,20,14,15,955.5,91.0,1.9,23.5,916.5,769.23,572.39
2016,6,20,14,30,950.0,90.0,1.9,23.0,887.0,727.39,546.03
2016,6,20,14,45,942.5,89.0,1.9,23.0,851.0,682.92,514.79
2016,6,20,15,0,935.0,88.0,1.9,23.0,815.0,637.44,481.49
2016,6,20,15,15,925.0,86.0,1.9,22.5,774.0,588.87,445.98
2016,6,20,15,30,915.0,84.0,1.9,22.0,733.0,539.92,409.04
2016,6,20,15,45,902.5,82.0,1.9,21.5,687.5,489.66,369.89
2016,6,20,16,0,890.0,80.0,1.9,21.0,642.0,439.66,329.66
2016,6,20,16,15,785.5,98.5,1.85,20.5,566.0,370.58,274.91
2016,6,20,16,30,681.0,117.0,1.8,20.0,490.0,311.68,227.82
2016,6,20,16,45,514.0,143.0,1.8,19.5,409.0,256.29,185.69
2016,6,20,17,0,347.0,169.0,1.8,19.0,328.0,219.35,160.03
2016,6,20,17,15,373.0,143.0,1.75,18.0,295.5,178.84,125.97
2016,6,20,17,30,399.0,117.0,1.7,17.0,263.0,140.64,94.3
2016,6,20,17,45,530.5,85.0,1.65,16.5,248.0,102.65,61.06
2016,6,20,18,0,662.0,53.0,1.6,16.0,233.0,55.91,29.69
2016,6,20,18,15,597.5,47.0,1.5,15.0,184.0,34.56,25.21
2016,6,20,18,30,533.0,41.0,1.4,14.0,135.0,28.89,20.05
2016,6,20,18,45,427.5,33.0,1.3,13.5,93.0,24.23,15.54
2016,6,20,19,0,322.0,25.0,1.2,13.0,51.0,19.27,9.73
2016,6,20,19,15,161.0,12.5,1.2,12.5,25.5,12.29,0.0
2016,6,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.5,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,131.0,11.0,0.6,10.0,14.0,43.94,0.0
2016,6,21,5,15,276.0,21.0,0.6,10.5,46.5,119.02,68.29
2016,6,21,5,30,421.0,31.0,0.6,11.0,79.0,197.31,148.07
2016,6,21,5,45,512.5,37.0,0.6,11.5,124.5,256.92,201.63
2016,6,21,6,0,604.0,43.0,0.6,12.0,170.0,328.19,263.0
2016,6,21,6,15,658.0,48.0,0.6,12.5,220.5,387.96,313.55
2016,6,21,6,30,712.0,53.0,0.6,13.0,271.0,451.91,365.3
2016,6,21,6,45,752.5,56.0,0.65,14.0,324.0,509.56,409.78
2016,6,21,7,0,793.0,59.0,0.7,15.0,377.0,569.57,454.18
2016,6,21,7,15,819.0,62.0,0.75,15.5,429.0,617.95,489.26
2016,6,21,7,30,845.0,65.0,0.8,16.0,481.0,670.86,524.69
2016,6,21,7,45,865.0,67.0,0.85,17.0,531.5,718.49,554.46
2016,6,21,8,0,885.0,69.0,0.9,18.0,582.0,765.7,583.24
2016,6,21,8,15,899.5,71.0,0.9,18.5,629.5,807.79,608.31
2016,6,21,8,30,914.0,73.0,0.9,19.0,677.0,848.59,632.09
2016,6,21,8,45,924.5,74.5,0.95,19.5,721.0,883.84,652.67
2016,6,21,9,0,935.0,76.0,1.0,20.0,765.0,917.13,671.86
2016,6,21,9,15,943.0,77.5,1.0,20.5,803.5,946.0,687.21
2016,6,21,9,30,951.0,79.0,1.0,21.0,842.0,972.44,700.93
2016,6,21,9,45,952.0,83.5,1.05,22.0,874.0,992.95,710.47
2016,6,21,10,0,953.0,88.0,1.1,23.0,906.0,1010.49,718.21
2016,6,21,10,15,957.5,88.5,1.15,23.0,932.5,1024.12,726.38
2016,6,21,10,30,962.0,89.0,1.2,23.0,959.0,1034.79,732.88
2016,6,21,10,45,964.0,90.5,1.25,23.5,978.5,1041.03,735.37
2016,6,21,11,0,966.0,92.0,1.3,24.0,998.0,1044.16,736.11
2016,6,21,11,15,967.5,92.5,1.3,24.5,1011.5,1042.65,733.26
2016,6,21,11,30,969.0,93.0,1.3,25.0,1025.0,1038.05,728.71
2016,6,21,11,45,968.5,94.0,1.35,25.5,1030.0,1028.95,722.42
2016,6,21,12,0,968.0,95.0,1.4,26.0,1035.0,1016.86,714.42
2016,6,21,12,15,968.0,95.0,1.4,26.0,1033.5,1001.34,705.01
2016,6,21,12,30,968.0,95.0,1.4,26.0,1032.0,983.0,693.95
2016,6,21,12,45,964.5,96.0,1.45,26.0,1023.0,959.72,680.6
2016,6,21,13,0,961.0,97.0,1.5,26.0,1014.0,933.91,665.63
2016,6,21,13,15,958.5,96.0,1.55,26.0,998.0,904.63,648.36
2016,6,21,13,30,956.0,95.0,1.6,26.0,982.0,873.03,629.46
2016,6,21,13,45,951.5,94.5,1.65,26.0,959.0,838.13,608.23
2016,6,21,14,0,947.0,94.0,1.7,26.0,936.0,801.31,585.5
2016,6,21,14,15,941.5,93.0,1.7,25.5,906.5,761.53,561.18
2016,6,21,14,30,936.0,92.0,1.7,25.0,877.0,720.24,535.48
2016,6,21,14,45,928.5,90.5,1.75,25.0,841.5,675.88,504.95
2016,6,21,15,0,921.0,89.0,1.8,25.0,806.0,630.54,472.41
2016,6,21,15,15,911.0,87.5,1.8,24.5,765.5,583.04,437.96
2016,6,21,15,30,901.0,86.0,1.8,24.0,725.0,535.17,402.13
2016,6,21,15,45,888.5,83.5,1.8,23.5,680.0,485.09,363.51
2016,6,21,16,0,876.0,81.0,1.8,23.0,635.0,435.3,323.84
2016,6,21,16,15,859.5,78.5,1.8,22.0,587.0,384.54,282.81
2016,6,21,16,30,843.0,76.0,1.8,21.0,539.0,334.83,241.34
2016,6,21,16,45,822.5,73.0,1.8,20.5,488.5,280.56,195.17
2016,6,21,17,0,802.0,70.0,1.8,20.0,438.0,232.45,153.6
2016,6,21,17,15,772.5,66.5,1.75,19.0,386.5,184.43,113.54
2016,6,21,17,30,743.0,63.0,1.7,18.0,335.0,139.51,78.27
2016,6,21,17,45,702.5,58.0,1.65,17.5,284.0,95.7,48.63
2016,6,21,18,0,662.0,53.0,1.6,17.0,233.0,56.28,29.66
2016,6,21,18,15,598.5,47.0,1.5,16.0,184.0,34.53,25.07
2016,6,21,18,30,535.0,41.0,1.4,15.0,135.0,28.86,19.94
2016,6,21,18,45,433.0,33.0,1.3,14.0,93.5,24.21,15.48
2016,6,21,19,0,331.0,25.0,1.2,13.0,52.0,19.24,9.75
2016,6,21,19,15,165.5,12.5,1.1,12.5,26.0,12.29,0.0
2016,6,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.0,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,8.0,14.0,47.37,0.0
2016,6,22,5,15,297.5,20.5,1.2,8.5,48.0,124.48,71.01
2016,6,22,5,30,450.0,30.0,1.2,9.0,82.0,202.49,153.17
2016,6,22,5,45,535.5,37.0,1.3,9.5,128.0,265.56,210.9
2016,6,22,6,0,621.0,44.0,1.4,10.0,174.0,336.33,273.46
2016,6,22,6,15,674.5,48.5,1.4,10.5,224.5,396.08,325.36
2016,6,22,6,30,728.0,53.0,1.4,11.0,275.0,459.91,378.45
2016,6,22,6,45,765.5,56.5,1.4,11.5,328.0,517.12,424.27
2016,6,22,7,0,803.0,60.0,1.4,12.0,381.0,576.42,469.87
2016,6,22,7,15,829.0,63.0,1.35,12.5,433.5,625.21,505.57
2016,6,22,7,30,855.0,66.0,1.3,13.0,486.0,678.52,541.31
2016,6,22,7,45,875.0,68.0,1.3,13.5,537.0,726.52,572.58
2016,6,22,8,0,895.0,70.0,1.3,14.0,588.0,774.08,602.84
2016,6,22,8,15,909.5,72.0,1.3,14.5,636.0,816.52,628.88
2016,6,22,8,30,924.0,74.0,1.3,15.0,684.0,857.64,653.58
2016,6,22,8,45,935.5,75.5,1.35,15.5,728.5,894.05,675.43
2016,6,22,9,0,947.0,77.0,1.4,16.0,773.0,928.52,695.81
2016,6,22,9,15,955.5,78.0,1.4,16.5,812.5,957.59,711.73
2016,6,22,9,30,964.0,79.0,1.4,17.0,852.0,984.23,726.0
2016,6,22,9,45,971.0,80.0,1.4,17.5,886.0,1006.86,737.63
2016,6,22,10,0,978.0,81.0,1.4,18.0,920.0,1026.71,747.51
2016,6,22,10,15,982.5,81.5,1.4,18.0,947.5,1040.71,755.14
2016,6,22,10,30,987.0,82.0,1.4,18.0,975.0,1051.67,761.02
2016,6,22,10,45,990.5,82.5,1.4,18.5,995.5,1058.56,763.04
2016,6,22,11,0,994.0,83.0,1.4,19.0,1016.0,1062.27,763.23
2016,6,22,11,15,996.5,83.5,1.4,19.0,1029.5,1061.82,762.42
2016,6,22,11,30,999.0,84.0,1.4,19.0,1043.0,1058.16,759.8
2016,6,22,11,45,1000.0,84.0,1.45,19.0,1049.5,1049.38,754.98
2016,6,22,12,0,1001.0,84.0,1.5,19.0,1056.0,1037.49,748.34
2016,6,22,12,15,1000.5,84.0,1.5,19.0,1054.5,1021.15,738.17
2016,6,22,12,30,1000.0,84.0,1.5,19.0,1053.0,1001.89,726.25
2016,6,22,12,45,991.5,89.0,1.55,19.0,1042.5,977.44,711.81
2016,6,22,13,0,983.0,94.0,1.6,19.0,1032.0,950.54,695.75
2016,6,22,13,15,980.5,93.5,1.6,18.5,1016.0,921.2,678.65
2016,6,22,13,30,978.0,93.0,1.6,18.0,1000.0,889.48,659.83
2016,6,22,13,45,973.5,92.0,1.6,18.0,976.5,853.45,636.76
2016,6,22,14,0,969.0,91.0,1.6,18.0,953.0,815.44,612.2
2016,6,22,14,15,963.5,90.0,1.6,17.5,923.0,774.91,586.79
2016,6,22,14,30,958.0,89.0,1.6,17.0,893.0,732.81,559.91
2016,6,22,14,45,950.0,88.0,1.6,17.0,857.0,687.74,527.94
2016,6,22,15,0,942.0,87.0,1.6,17.0,821.0,641.68,493.77
2016,6,22,15,15,932.5,85.5,1.55,16.5,780.0,593.55,457.73
2016,6,22,15,30,923.0,84.0,1.5,16.0,739.0,544.99,420.26
2016,6,22,15,45,909.5,82.0,1.5,16.0,693.0,493.9,379.27
2016,6,22,16,0,896.0,80.0,1.5,16.0,647.0,443.16,337.35
2016,6,22,16,15,879.5,77.5,1.5,15.5,598.0,391.45,294.13
2016,6,22,16,30,863.0,75.0,1.5,15.0,549.0,340.78,250.56
2016,6,22,16,45,840.5,72.0,1.55,14.5,497.5,289.3,205.78
2016,6,22,17,0,818.0,69.0,1.6,14.0,446.0,235.53,158.94
2016,6,22,17,15,788.0,65.5,1.6,13.5,393.0,186.63,117.08
2016,6,22,17,30,758.0,62.0,1.6,13.0,340.0,140.86,80.25
2016,6,22,17,45,714.5,58.0,1.6,12.5,288.0,96.95,50.14
2016,6,22,18,0,671.0,54.0,1.6,12.0,236.0,57.74,31.2
2016,6,22,18,15,606.5,48.0,1.55,11.5,186.5,35.42,26.39
2016,6,22,18,30,542.0,42.0,1.5,11.0,137.0,29.71,21.06
2016,6,22,18,45,432.5,34.0,1.45,10.5,94.5,25.09,16.53
2016,6,22,19,0,323.0,26.0,1.4,10.0,52.0,20.18,10.71
2016,6,22,19,15,161.5,13.0,1.35,9.5,26.0,12.78,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
