Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,72.0,5.0,1.2,7.5,6.5,0.0,0.0
2016,6,23,5,0,144.0,10.0,1.2,8.0,13.0,46.02,0.0
2016,6,23,5,15,295.5,20.0,1.2,8.5,46.5,122.86,68.74
2016,6,23,5,30,447.0,30.0,1.2,9.0,80.0,201.04,151.86
2016,6,23,5,45,536.0,36.0,1.3,9.5,126.0,264.22,209.7
2016,6,23,6,0,625.0,42.0,1.4,10.0,172.0,335.32,272.55
2016,6,23,6,15,678.0,46.5,1.4,10.5,223.0,394.91,324.39
2016,6,23,6,30,731.0,51.0,1.4,11.0,274.0,458.57,377.42
2016,6,23,6,45,770.0,54.0,1.4,11.5,326.5,516.15,423.59
2016,6,23,7,0,809.0,57.0,1.4,12.0,379.0,572.03,466.78
2016,6,23,7,15,834.5,60.0,1.35,12.5,432.0,624.69,505.26
2016,6,23,7,30,860.0,63.0,1.3,13.0,485.0,677.91,540.9
2016,6,23,7,45,880.5,64.5,1.3,13.5,536.0,725.92,572.19
2016,6,23,8,0,901.0,66.0,1.3,14.0,587.0,773.55,602.5
2016,6,23,8,15,915.5,68.0,1.3,14.5,635.5,816.25,628.73
2016,6,23,8,30,930.0,70.0,1.3,15.0,684.0,857.61,653.6
2016,6,23,8,45,942.0,71.5,1.3,16.0,728.5,894.69,673.93
2016,6,23,9,0,954.0,73.0,1.3,17.0,773.0,929.85,692.63
2016,6,23,9,15,962.0,74.0,1.3,17.5,812.5,958.7,708.24
2016,6,23,9,30,970.0,75.0,1.3,18.0,852.0,985.07,722.21
2016,6,23,9,45,973.0,78.5,1.3,18.5,885.5,1006.83,733.18
2016,6,23,10,0,976.0,82.0,1.3,19.0,919.0,1025.64,742.3
2016,6,23,10,15,980.5,83.0,1.3,19.0,946.5,1040.18,750.23
2016,6,23,10,30,985.0,84.0,1.3,19.0,974.0,1051.69,756.39
2016,6,23,10,45,987.5,85.0,1.35,19.5,994.5,1058.13,759.01
2016,6,23,11,0,990.0,86.0,1.4,20.0,1015.0,1061.4,759.81
2016,6,23,11,15,991.0,86.5,1.45,20.0,1027.5,1059.5,758.99
2016,6,23,11,30,992.0,87.0,1.5,20.0,1040.0,1054.43,756.35
2016,6,23,11,45,992.0,87.0,1.55,20.5,1045.0,1044.75,749.51
2016,6,23,12,0,992.0,87.0,1.6,21.0,1050.0,1032.02,740.88
2016,6,23,12,15,990.5,87.0,1.65,21.0,1047.5,1014.89,730.98
2016,6,23,12,30,989.0,87.0,1.7,21.0,1045.0,994.9,719.31
2016,6,23,12,45,985.5,87.5,1.75,21.0,1035.0,970.83,705.01
2016,6,23,13,0,982.0,88.0,1.8,21.0,1025.0,944.17,689.0
2016,6,23,13,15,978.5,87.5,1.8,21.0,1008.0,914.09,670.09
2016,6,23,13,30,975.0,87.0,1.8,21.0,991.0,881.67,649.59
2016,6,23,13,45,970.5,86.0,1.85,21.0,967.5,845.79,627.17
2016,6,23,14,0,966.0,85.0,1.9,21.0,944.0,807.94,603.19
2016,6,23,14,15,960.0,84.0,1.9,20.5,914.0,767.21,577.63
2016,6,23,14,30,954.0,83.0,1.9,20.0,884.0,724.96,550.63
2016,6,23,14,45,948.0,81.0,1.95,20.0,848.5,680.44,519.65
2016,6,23,15,0,942.0,79.0,2.0,20.0,813.0,634.79,486.09
2016,6,23,15,15,932.5,77.5,2.0,19.5,772.5,586.72,450.38
2016,6,23,15,30,923.0,76.0,2.0,19.0,732.0,538.21,413.19
2016,6,23,15,45,914.0,73.0,2.0,18.5,687.5,488.35,373.76
2016,6,23,16,0,905.0,70.0,2.0,18.0,643.0,438.42,332.95
2016,6,23,16,15,889.5,67.5,1.95,17.5,594.0,386.71,289.43
2016,6,23,16,30,874.0,65.0,1.9,17.0,545.0,335.94,245.58
2016,6,23,16,45,855.5,62.0,1.9,16.5,494.5,285.09,201.03
2016,6,23,17,0,837.0,59.0,1.9,16.0,444.0,235.86,157.62
2016,6,23,17,15,808.5,56.0,1.85,15.5,392.0,186.71,115.54
2016,6,23,17,30,780.0,53.0,1.8,15.0,340.0,140.47,78.38
2016,6,23,17,45,739.0,49.5,1.75,14.5,288.0,91.8,44.42
2016,6,23,18,0,698.0,46.0,1.7,14.0,236.0,51.79,25.22
2016,6,23,18,15,637.5,41.0,1.6,13.0,187.0,29.16,20.6
2016,6,23,18,30,577.0,36.0,1.5,12.0,138.0,26.8,18.38
2016,6,23,18,45,471.0,29.5,1.45,11.5,95.5,22.91,14.54
2016,6,23,19,0,365.0,23.0,1.4,11.0,53.0,18.84,9.61
2016,6,23,19,15,182.5,11.5,1.3,10.5,26.5,11.3,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,74.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,148.0,10.0,1.1,9.0,13.0,46.9,0.0
2016,6,24,5,15,301.0,19.5,1.15,9.5,46.5,123.44,67.27
2016,6,24,5,30,454.0,29.0,1.2,10.0,80.0,202.07,151.78
2016,6,24,5,45,538.5,35.5,1.3,10.5,125.5,264.17,208.72
2016,6,24,6,0,623.0,42.0,1.4,11.0,171.0,333.9,270.31
2016,6,24,6,15,677.5,46.5,1.4,11.0,222.0,394.1,323.07
2016,6,24,6,30,732.0,51.0,1.4,11.0,273.0,458.5,377.31
2016,6,24,6,45,767.0,55.0,1.4,11.5,326.0,515.02,422.64
2016,6,24,7,0,802.0,59.0,1.4,12.0,379.0,573.43,467.62
2016,6,24,7,15,829.5,62.0,1.35,12.5,432.0,623.19,504.15
2016,6,24,7,30,857.0,65.0,1.3,13.0,485.0,677.59,540.72
2016,6,24,7,45,876.0,68.0,1.3,13.5,536.5,726.14,572.39
2016,6,24,8,0,895.0,71.0,1.3,14.0,588.0,774.17,602.98
2016,6,24,8,15,910.5,73.5,1.3,14.5,637.0,818.03,629.99
2016,6,24,8,30,926.0,76.0,1.3,15.0,686.0,860.62,655.66
2016,6,24,8,45,937.5,78.0,1.35,15.5,731.0,897.69,677.9
2016,6,24,9,0,949.0,80.0,1.4,16.0,776.0,932.83,698.68
2016,6,24,9,15,958.0,81.5,1.4,16.5,816.5,962.99,715.27
2016,6,24,9,30,967.0,83.0,1.4,17.0,857.0,990.73,730.2
2016,6,24,9,45,973.5,84.5,1.4,17.5,891.5,1013.53,741.87
2016,6,24,10,0,980.0,86.0,1.4,18.0,926.0,1033.51,751.78
2016,6,24,10,15,985.0,87.0,1.4,18.0,954.0,1048.59,760.06
2016,6,24,10,30,990.0,88.0,1.4,18.0,982.0,1060.62,766.57
2016,6,24,10,45,993.0,89.0,1.45,18.5,1003.0,1067.57,769.47
2016,6,24,11,0,996.0,90.0,1.5,19.0,1024.0,1071.33,770.54
2016,6,24,11,15,998.0,90.5,1.5,19.5,1037.5,1070.39,767.97
2016,6,24,11,30,1000.0,91.0,1.5,20.0,1051.0,1066.25,763.59
2016,6,24,11,45,1000.0,91.5,1.55,20.5,1057.0,1057.01,757.02
2016,6,24,12,0,1000.0,92.0,1.6,21.0,1063.0,1044.67,748.66
2016,6,24,12,15,999.5,92.0,1.6,21.0,1061.5,1028.35,738.56
2016,6,24,12,30,999.0,92.0,1.6,21.0,1060.0,1009.11,726.73
2016,6,24,12,45,992.5,95.0,1.65,21.5,1049.5,984.54,710.91
2016,6,24,13,0,986.0,98.0,1.7,22.0,1039.0,957.45,693.51
2016,6,24,13,15,983.0,97.5,1.7,22.0,1022.0,927.65,675.0
2016,6,24,13,30,980.0,97.0,1.7,22.0,1005.0,895.47,654.89
2016,6,24,13,45,975.0,96.0,1.75,22.0,981.5,859.02,632.39
2016,6,24,14,0,970.0,95.0,1.8,22.0,958.0,820.61,608.34
2016,6,24,14,15,964.0,94.0,1.8,21.5,927.5,779.7,582.97
2016,6,24,14,30,958.0,93.0,1.8,21.0,897.0,737.25,556.17
2016,6,24,14,45,950.0,91.5,1.8,21.0,861.0,691.72,524.17
2016,6,24,15,0,942.0,90.0,1.8,21.0,825.0,645.21,490.08
2016,6,24,15,15,932.0,88.5,1.8,20.5,783.5,596.8,454.58
2016,6,24,15,30,922.0,87.0,1.8,20.0,742.0,548.0,417.62
2016,6,24,15,45,908.0,85.0,1.8,20.0,696.0,496.7,376.88
2016,6,24,16,0,894.0,83.0,1.8,20.0,650.0,445.8,335.28
2016,6,24,16,15,877.0,80.5,1.75,19.5,600.5,393.95,292.34
2016,6,24,16,30,860.0,78.0,1.7,19.0,551.0,343.2,249.17
2016,6,24,16,45,836.5,75.5,1.7,19.0,499.0,287.68,201.44
2016,6,24,17,0,813.0,73.0,1.7,19.0,447.0,238.6,158.7
2016,6,24,17,15,782.0,69.0,1.65,18.0,394.5,189.28,117.5
2016,6,24,17,30,751.0,65.0,1.6,17.0,342.0,143.21,81.2
2016,6,24,17,45,706.5,60.5,1.55,16.5,289.5,99.08,51.27
2016,6,24,18,0,662.0,56.0,1.5,16.0,237.0,59.75,32.27
2016,6,24,18,15,596.0,50.0,1.4,15.0,187.5,33.95,24.68
2016,6,24,18,30,530.0,44.0,1.3,14.0,138.0,31.41,22.3
2016,6,24,18,45,422.0,35.5,1.2,13.0,95.5,26.42,17.52
2016,6,24,19,0,314.0,27.0,1.1,12.0,53.0,21.12,11.42
2016,6,24,19,15,157.0,13.5,1.05,11.5,26.5,13.27,0.0
2016,6,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,0.6,9.0,12.0,32.79,0.0
2016,6,25,5,15,245.5,21.0,0.55,9.5,44.5,108.21,57.25
2016,6,25,5,30,399.0,32.0,0.5,10.0,77.0,189.49,141.9
2016,6,25,5,45,496.0,39.0,0.5,10.5,123.0,253.86,199.33
2016,6,25,6,0,593.0,46.0,0.5,11.0,169.0,324.63,260.35
2016,6,25,6,15,649.5,51.5,0.5,11.5,220.0,385.7,312.04
2016,6,25,6,30,706.0,57.0,0.5,12.0,271.0,451.13,365.0
2016,6,25,6,45,748.0,60.5,0.55,13.0,324.0,510.0,410.47
2016,6,25,7,0,790.0,64.0,0.6,14.0,377.0,571.34,455.89
2016,6,25,7,15,817.5,67.0,0.65,15.0,430.0,624.71,493.65
2016,6,25,7,30,845.0,70.0,0.7,16.0,483.0,674.49,526.11
2016,6,25,7,45,866.5,72.5,0.8,17.0,535.0,723.81,557.62
2016,6,25,8,0,888.0,75.0,0.9,18.0,587.0,772.83,588.2
2016,6,25,8,15,903.0,77.0,0.9,18.5,635.5,815.47,613.52
2016,6,25,8,30,918.0,79.0,0.9,19.0,684.0,856.84,637.58
2016,6,25,8,45,930.5,80.5,0.95,20.0,729.0,894.0,658.07
2016,6,25,9,0,943.0,82.0,1.0,21.0,774.0,929.29,677.1
2016,6,25,9,15,952.0,83.5,1.05,21.5,814.0,959.34,693.88
2016,6,25,9,30,961.0,85.0,1.1,22.0,854.0,986.99,709.12
2016,6,25,9,45,964.0,88.5,1.15,22.5,887.0,1008.57,720.55
2016,6,25,10,0,967.0,92.0,1.2,23.0,920.0,1027.22,730.26
2016,6,25,10,15,972.5,93.0,1.2,23.5,948.5,1042.62,737.12
2016,6,25,10,30,978.0,94.0,1.2,24.0,977.0,1055.03,742.23
2016,6,25,10,45,981.5,95.0,1.25,24.5,998.0,1062.4,745.33
2016,6,25,11,0,985.0,96.0,1.3,25.0,1019.0,1066.63,746.67
2016,6,25,11,15,987.0,96.5,1.3,25.0,1033.0,1065.69,745.58
2016,6,25,11,30,989.0,97.0,1.3,25.0,1047.0,1061.59,742.76
2016,6,25,11,45,990.0,97.5,1.35,25.5,1053.5,1053.38,737.03
2016,6,25,12,0,991.0,98.0,1.4,26.0,1060.0,1042.09,729.56
2016,6,25,12,15,990.5,98.0,1.4,26.0,1058.5,1025.89,719.78
2016,6,25,12,30,990.0,98.0,1.4,26.0,1057.0,1006.79,708.35
2016,6,25,12,45,989.0,97.0,1.45,26.0,1048.0,983.48,695.12
2016,6,25,13,0,988.0,96.0,1.5,26.0,1039.0,957.48,680.18
2016,6,25,13,15,985.0,95.5,1.55,25.5,1023.0,927.66,664.03
2016,6,25,13,30,982.0,95.0,1.6,25.0,1007.0,895.47,646.15
2016,6,25,13,45,977.5,94.5,1.65,25.0,983.0,859.84,624.56
2016,6,25,14,0,973.0,94.0,1.7,25.0,959.0,822.22,601.41
2016,6,25,14,15,967.0,93.0,1.7,24.5,929.0,781.22,576.38
2016,6,25,14,30,961.0,92.0,1.7,24.0,899.0,738.67,549.93
2016,6,25,14,45,953.5,90.5,1.7,24.0,862.5,693.36,518.6
2016,6,25,15,0,946.0,89.0,1.7,24.0,826.0,647.01,485.11
2016,6,25,15,15,935.5,87.0,1.7,23.5,784.5,597.71,449.51
2016,6,25,15,30,925.0,85.0,1.7,23.0,743.0,548.05,412.47
2016,6,25,15,45,912.5,83.0,1.7,23.0,697.0,497.32,372.67
2016,6,25,16,0,900.0,81.0,1.7,23.0,651.0,446.83,331.89
2016,6,25,16,15,883.0,78.5,1.65,22.5,602.0,394.7,289.27
2016,6,25,16,30,866.0,76.0,1.6,22.0,553.0,343.66,246.4
2016,6,25,16,45,844.5,73.0,1.6,21.5,501.0,292.25,202.7
2016,6,25,17,0,823.0,70.0,1.6,21.0,449.0,238.45,156.94
2016,6,25,17,15,792.5,66.5,1.5,20.0,396.0,189.14,116.0
2016,6,25,17,30,762.0,63.0,1.4,19.0,343.0,143.03,79.88
2016,6,25,17,45,720.5,58.0,1.35,18.5,291.0,98.11,49.48
2016,6,25,18,0,679.0,53.0,1.3,18.0,239.0,57.69,29.86
2016,6,25,18,15,614.5,47.5,1.2,17.0,189.0,34.91,25.31
2016,6,25,18,30,550.0,42.0,1.1,16.0,139.0,29.66,20.56
2016,6,25,18,45,446.5,33.5,1.0,15.0,96.5,24.59,15.77
2016,6,25,19,0,343.0,25.0,0.9,14.0,54.0,19.17,9.76
2016,6,25,19,15,171.5,12.5,0.85,13.5,27.0,12.29,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,8.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,9.0,12.0,11.8,0.0
2016,6,26,5,15,202.0,21.5,0.5,9.5,44.0,95.41,48.73
2016,6,26,5,30,404.0,31.0,0.5,10.0,76.0,189.7,141.81
2016,6,26,5,45,494.5,38.5,0.5,10.5,121.0,252.21,197.88
2016,6,26,6,0,585.0,46.0,0.5,11.0,166.0,323.24,259.15
2016,6,26,6,15,641.0,51.0,0.5,11.5,216.0,380.42,307.86
2016,6,26,6,30,697.0,56.0,0.5,12.0,266.0,444.58,359.99
2016,6,26,6,45,737.0,59.5,0.55,13.0,318.5,501.88,404.38
2016,6,26,7,0,777.0,63.0,0.6,14.0,371.0,561.5,448.68
2016,6,26,7,15,804.0,66.5,0.6,14.5,423.0,614.61,486.71
2016,6,26,7,30,831.0,70.0,0.6,15.0,475.0,664.11,519.53
2016,6,26,7,45,853.0,72.0,0.65,16.0,526.0,712.71,550.04
2016,6,26,8,0,875.0,74.0,0.7,17.0,577.0,761.09,579.62
2016,6,26,8,15,890.0,76.0,0.7,17.5,625.0,803.34,604.69
2016,6,26,8,30,905.0,78.0,0.7,18.0,673.0,844.35,628.52
2016,6,26,8,45,917.0,79.5,0.75,19.0,717.5,880.76,648.63
2016,6,26,9,0,929.0,81.0,0.8,20.0,762.0,915.31,667.3
2016,6,26,9,15,938.0,82.5,0.8,20.5,801.5,945.1,683.05
2016,6,26,9,30,947.0,84.0,0.8,21.0,841.0,972.52,697.22
2016,6,26,9,45,954.5,84.5,0.85,21.5,874.5,994.92,709.24
2016,6,26,10,0,962.0,85.0,0.9,22.0,908.0,1014.61,719.67
2016,6,26,10,15,966.5,86.0,0.95,22.5,935.5,1029.11,726.97
2016,6,26,10,30,971.0,87.0,1.0,23.0,963.0,1040.62,732.58
2016,6,26,10,45,974.0,88.0,1.05,23.5,983.5,1047.59,735.55
2016,6,26,11,0,977.0,89.0,1.1,24.0,1004.0,1051.44,736.78
2016,6,26,11,15,979.0,89.5,1.15,24.0,1017.5,1050.64,736.75
2016,6,26,11,30,981.0,90.0,1.2,24.0,1031.0,1046.7,734.96
2016,6,26,11,45,981.0,90.5,1.25,24.5,1037.0,1037.71,728.79
2016,6,26,12,0,981.0,91.0,1.3,25.0,1043.0,1025.68,720.89
2016,6,26,12,15,980.5,90.5,1.35,25.0,1041.5,1009.24,711.75
2016,6,26,12,30,980.0,90.0,1.4,25.0,1040.0,989.93,700.89
2016,6,26,12,45,968.0,96.5,1.45,25.5,1028.0,964.27,684.71
2016,6,26,13,0,956.0,103.0,1.5,26.0,1016.0,936.34,667.11
2016,6,26,13,15,952.5,102.5,1.55,26.0,999.0,906.93,649.79
2016,6,26,13,30,949.0,102.0,1.6,26.0,982.0,875.24,630.85
2016,6,26,13,45,943.5,101.0,1.65,26.0,958.5,839.39,609.01
2016,6,26,14,0,938.0,100.0,1.7,26.0,935.0,801.68,585.71
2016,6,26,14,15,931.5,99.0,1.7,26.0,905.0,761.57,560.08
2016,6,26,14,30,925.0,98.0,1.7,26.0,875.0,720.03,533.21
2016,6,26,14,45,915.5,96.5,1.75,26.0,839.0,674.86,502.14
2016,6,26,15,0,906.0,95.0,1.8,26.0,803.0,628.88,469.32
2016,6,26,15,15,895.0,93.5,1.8,25.5,762.0,581.47,435.13
2016,6,26,15,30,884.0,92.0,1.8,25.0,721.0,533.78,399.65
2016,6,26,15,45,870.0,89.5,1.8,24.5,675.5,483.75,361.31
2016,6,26,16,0,856.0,87.0,1.8,24.0,630.0,434.14,322.06
2016,6,26,16,15,838.0,84.5,1.75,23.5,582.0,383.69,280.92
2016,6,26,16,30,820.0,82.0,1.7,23.0,534.0,330.23,236.54
2016,6,26,16,45,797.5,78.5,1.7,22.5,483.5,280.27,194.24
2016,6,26,17,0,775.0,75.0,1.7,22.0,433.0,232.39,153.42
2016,6,26,17,15,743.5,71.0,1.65,21.0,381.5,184.8,114.17
2016,6,26,17,30,712.0,67.0,1.6,20.0,330.0,140.5,79.69
2016,6,26,17,45,669.0,62.0,1.55,19.5,279.0,97.87,50.97
2016,6,26,18,0,626.0,57.0,1.5,19.0,228.0,56.51,29.71
2016,6,26,18,15,561.0,50.5,1.4,18.0,180.0,34.32,24.67
2016,6,26,18,30,496.0,44.0,1.3,17.0,132.0,31.36,21.95
2016,6,26,18,45,395.5,35.0,1.2,16.0,91.5,25.93,16.84
2016,6,26,19,0,295.0,26.0,1.1,15.0,51.0,20.11,10.46
2016,6,26,19,15,147.5,13.0,1.05,14.5,25.5,12.78,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,208.5,14.5,0.45,9.5,37.5,88.31,42.8
2016,6,27,5,30,417.0,29.0,0.4,10.0,75.0,191.41,142.6
2016,6,27,5,45,504.5,36.0,0.4,10.5,119.5,249.88,195.54
2016,6,27,6,0,592.0,43.0,0.4,11.0,164.0,319.72,255.89
2016,6,27,6,15,647.0,48.0,0.4,11.5,214.0,379.26,306.37
2016,6,27,6,30,702.0,53.0,0.4,12.0,264.0,443.07,358.12
2016,6,27,6,45,739.5,57.0,0.4,13.0,316.0,499.7,401.46
2016,6,27,7,0,777.0,61.0,0.4,14.0,368.0,558.46,444.41
2016,6,27,7,15,804.0,64.0,0.45,15.0,420.0,610.97,481.52
2016,6,27,7,30,831.0,67.0,0.5,16.0,472.0,659.93,513.41
2016,6,27,7,45,850.5,70.0,0.6,17.0,522.5,707.91,544.05
2016,6,27,8,0,870.0,73.0,0.7,18.0,573.0,755.47,573.73
2016,6,27,8,15,885.0,75.0,0.75,19.0,620.5,797.6,598.36
2016,6,27,8,30,900.0,77.0,0.8,20.0,668.0,838.5,621.76
2016,6,27,8,45,911.0,79.0,0.9,21.0,712.0,874.51,642.4
2016,6,27,9,0,922.0,81.0,1.0,22.0,756.0,908.63,661.6
2016,6,27,9,15,931.0,82.5,1.0,22.5,795.5,938.3,677.37
2016,6,27,9,30,940.0,84.0,1.0,23.0,835.0,965.62,691.56
2016,6,27,9,45,935.5,92.0,1.0,24.0,865.5,984.75,699.23
2016,6,27,10,0,931.0,100.0,1.0,25.0,896.0,1000.69,705.01
2016,6,27,10,15,936.0,101.0,1.05,25.5,923.5,1015.24,712.32
2016,6,27,10,30,941.0,102.0,1.1,26.0,951.0,1026.9,717.95
2016,6,27,10,45,944.0,103.5,1.15,26.5,971.5,1034.15,721.02
2016,6,27,11,0,947.0,105.0,1.2,27.0,992.0,1038.35,722.39
2016,6,27,11,15,949.0,105.5,1.2,27.0,1005.5,1037.49,721.36
2016,6,27,11,30,951.0,106.0,1.2,27.0,1019.0,1033.59,718.67
2016,6,27,11,45,951.5,107.0,1.25,27.5,1025.0,1025.7,713.19
2016,6,27,12,0,952.0,108.0,1.3,28.0,1031.0,1014.86,706.04
2016,6,27,12,15,951.5,108.0,1.35,28.0,1030.0,999.21,697.43
2016,6,27,12,30,951.0,108.0,1.4,28.0,1029.0,980.79,687.18
2016,6,27,12,45,951.0,106.5,1.45,28.5,1021.0,958.7,673.32
2016,6,27,13,0,951.0,105.0,1.5,29.0,1013.0,933.99,657.85
2016,6,27,13,15,948.5,104.5,1.55,28.5,997.5,905.56,642.58
2016,6,27,13,30,946.0,104.0,1.6,28.0,982.0,874.82,625.65
2016,6,27,13,45,942.0,103.0,1.65,28.0,959.5,840.25,604.79
2016,6,27,14,0,938.0,102.0,1.7,28.0,937.0,803.73,582.45
2016,6,27,14,15,932.5,101.0,1.75,27.5,908.0,764.34,559.03
2016,6,27,14,30,927.0,100.0,1.8,27.0,879.0,723.43,534.16
2016,6,27,14,45,920.0,98.0,1.85,27.0,844.0,679.32,503.84
2016,6,27,15,0,913.0,96.0,1.9,27.0,809.0,634.18,471.69
2016,6,27,15,15,903.0,94.0,1.9,26.5,768.5,586.56,437.46
2016,6,27,15,30,893.0,92.0,1.9,26.0,728.0,538.56,401.87
2016,6,27,15,45,881.5,89.0,1.9,26.0,683.0,488.82,363.13
2016,6,27,16,0,870.0,86.0,1.9,26.0,638.0,439.27,323.43
2016,6,27,16,15,852.5,83.5,1.85,25.5,589.5,388.33,282.16
2016,6,27,16,30,835.0,81.0,1.8,25.0,541.0,334.3,237.61
2016,6,27,16,45,814.5,77.0,1.8,24.5,490.5,283.69,194.99
2016,6,27,17,0,794.0,73.0,1.8,24.0,440.0,234.98,153.63
2016,6,27,17,15,762.5,69.5,1.7,23.0,387.5,186.87,114.16
2016,6,27,17,30,731.0,66.0,1.6,22.0,335.0,142.05,79.49
2016,6,27,17,45,690.0,60.5,1.55,21.0,284.0,98.18,50.12
2016,6,27,18,0,649.0,55.0,1.5,20.0,233.0,58.75,30.98
2016,6,27,18,15,584.5,49.0,1.35,19.0,184.0,33.09,23.48
2016,6,27,18,30,520.0,43.0,1.2,18.0,135.0,30.49,21.1
2016,6,27,18,45,420.0,34.0,1.1,17.0,93.5,25.02,15.98
2016,6,27,19,0,320.0,25.0,1.0,16.0,52.0,19.15,9.64
2016,6,27,19,15,160.0,12.5,0.95,15.5,26.0,12.29,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,167.5,16.5,0.5,10.5,34.5,78.62,36.05
2016,6,28,5,30,335.0,33.0,0.5,11.0,69.0,167.56,124.5
2016,6,28,5,45,429.0,41.5,0.5,11.5,112.5,229.31,179.39
2016,6,28,6,0,523.0,50.0,0.5,12.0,156.0,299.86,239.93
2016,6,28,6,15,581.0,56.0,0.5,12.5,205.0,358.55,289.62
2016,6,28,6,30,639.0,62.0,0.5,13.0,254.0,421.94,341.09
2016,6,28,6,45,682.5,66.5,0.55,14.0,305.5,477.47,384.25
2016,6,28,7,0,726.0,71.0,0.6,15.0,357.0,538.13,429.47
2016,6,28,7,15,755.0,74.5,0.6,15.5,408.5,590.51,467.12
2016,6,28,7,30,784.0,78.0,0.6,16.0,460.0,643.77,503.49
2016,6,28,7,45,807.0,81.0,0.6,17.0,510.0,692.66,533.66
2016,6,28,8,0,830.0,84.0,0.6,18.0,560.0,741.43,562.87
2016,6,28,8,15,846.5,86.5,0.6,18.5,607.5,779.29,585.0
2016,6,28,8,30,863.0,89.0,0.6,19.0,655.0,820.75,609.27
2016,6,28,8,45,876.0,91.0,0.65,20.0,699.0,857.36,629.59
2016,6,28,9,0,889.0,93.0,0.7,21.0,743.0,892.28,648.57
2016,6,28,9,15,898.5,95.0,0.75,21.5,782.0,922.13,665.36
2016,6,28,9,30,908.0,97.0,0.8,22.0,821.0,949.74,680.72
2016,6,28,9,45,918.5,97.0,0.85,23.0,855.5,973.74,692.46
2016,6,28,10,0,929.0,97.0,0.9,24.0,890.0,995.24,702.63
2016,6,28,10,15,934.5,98.0,0.95,24.0,918.0,1010.32,711.63
2016,6,28,10,30,940.0,99.0,1.0,24.0,946.0,1022.53,719.05
2016,6,28,10,45,944.0,99.5,1.1,24.5,966.5,1029.79,723.16
2016,6,28,11,0,948.0,100.0,1.2,25.0,987.0,1034.03,725.52
2016,6,28,11,15,950.0,101.0,1.2,25.0,1001.0,1033.77,724.84
2016,6,28,11,30,952.0,102.0,1.2,25.0,1015.0,1030.44,722.47
2016,6,28,11,45,953.0,102.5,1.25,25.5,1021.5,1022.61,716.99
2016,6,28,12,0,954.0,103.0,1.3,26.0,1028.0,1011.81,709.81
2016,6,28,12,15,953.5,103.0,1.35,26.0,1027.0,996.21,701.15
2016,6,28,12,30,953.0,103.0,1.4,26.0,1026.0,977.83,690.83
2016,6,28,12,45,944.5,107.5,1.45,26.0,1015.5,953.87,677.02
2016,6,28,13,0,936.0,112.0,1.5,26.0,1005.0,927.6,661.71
2016,6,28,13,15,933.0,111.5,1.5,25.5,989.5,899.12,645.55
2016,6,28,13,30,930.0,111.0,1.5,25.0,974.0,868.4,627.81
2016,6,28,13,45,926.0,109.5,1.55,25.0,951.5,833.84,606.77
2016,6,28,14,0,922.0,108.0,1.6,25.0,929.0,797.38,584.24
2016,6,28,14,15,916.0,106.5,1.6,24.5,899.5,757.73,559.93
2016,6,28,14,30,910.0,105.0,1.6,24.0,870.0,716.63,534.29
2016,6,28,14,45,903.0,103.0,1.6,24.0,835.0,673.18,503.67
2016,6,28,15,0,896.0,101.0,1.6,24.0,800.0,628.73,471.52
2016,6,28,15,15,885.0,99.0,1.6,23.5,759.5,581.27,437.22
2016,6,28,15,30,874.0,97.0,1.6,23.0,719.0,533.54,401.63
2016,6,28,15,45,861.5,94.0,1.6,23.0,674.5,484.17,362.99
2016,6,28,16,0,849.0,91.0,1.6,23.0,630.0,435.1,323.46
2016,6,28,16,15,831.5,88.0,1.55,22.5,582.0,380.57,279.34
2016,6,28,16,30,814.0,85.0,1.5,22.0,534.0,331.23,238.02
2016,6,28,16,45,792.5,81.0,1.45,21.5,483.5,281.35,195.68
2016,6,28,17,0,771.0,77.0,1.4,21.0,433.0,233.46,154.77
2016,6,28,17,15,739.5,73.0,1.3,20.0,381.5,186.02,115.59
2016,6,28,17,30,708.0,69.0,1.2,19.0,330.0,141.88,81.19
2016,6,28,17,45,666.5,63.5,1.2,18.0,279.5,95.85,49.65
2016,6,28,18,0,625.0,58.0,1.2,17.0,229.0,57.32,30.65
2016,6,28,18,15,560.0,51.5,1.15,16.0,181.0,35.14,25.63
2016,6,28,18,30,495.0,45.0,1.1,15.0,133.0,32.24,22.94
2016,6,28,18,45,395.5,35.5,1.05,14.5,92.0,26.38,17.37
2016,6,28,19,0,296.0,26.0,1.0,14.0,51.0,20.11,10.52
2016,6,28,19,15,148.0,13.0,0.95,13.5,25.5,12.78,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,210.0,14.5,0.8,9.0,37.0,87.93,38.72
2016,6,29,5,30,420.0,29.0,0.8,9.0,74.0,191.58,142.96
2016,6,29,5,45,511.0,36.0,0.8,9.5,119.0,251.27,197.8
2016,6,29,6,0,602.0,43.0,0.8,10.0,164.0,322.79,260.37
2016,6,29,6,15,657.5,48.0,0.8,10.5,214.5,382.97,312.22
2016,6,29,6,30,713.0,53.0,0.8,11.0,265.0,447.46,365.39
2016,6,29,6,45,752.5,56.0,0.85,11.5,317.5,504.51,410.99
2016,6,29,7,0,792.0,59.0,0.9,12.0,370.0,563.84,456.63
2016,6,29,7,15,819.0,62.0,0.9,12.5,422.5,612.91,492.61
2016,6,29,7,30,846.0,65.0,0.9,13.0,475.0,666.59,528.97
2016,6,29,7,45,866.5,67.5,0.95,13.5,526.5,715.34,561.07
2016,6,29,8,0,887.0,70.0,1.0,14.0,578.0,763.73,592.3
2016,6,29,8,15,902.5,72.0,1.0,14.5,626.5,806.9,618.62
2016,6,29,8,30,918.0,74.0,1.0,15.0,675.0,848.84,643.66
2016,6,29,8,45,930.0,75.5,1.05,15.5,719.5,885.75,665.72
2016,6,29,9,0,942.0,77.0,1.1,16.0,764.0,920.78,686.37
2016,6,29,9,15,951.0,78.5,1.1,16.5,804.0,951.02,702.86
2016,6,29,9,30,960.0,80.0,1.1,17.0,844.0,978.86,717.71
2016,6,29,9,45,962.0,84.0,1.15,17.5,877.5,1000.26,729.32
2016,6,29,10,0,964.0,88.0,1.2,18.0,911.0,1018.69,739.14
2016,6,29,10,15,969.5,89.0,1.2,18.0,939.5,1034.28,747.73
2016,6,29,10,30,975.0,90.0,1.2,18.0,968.0,1046.88,754.56
2016,6,29,10,45,979.0,90.5,1.25,18.5,989.5,1054.42,757.88
2016,6,29,11,0,983.0,91.0,1.3,19.0,1011.0,1058.83,759.42
2016,6,29,11,15,985.5,91.5,1.3,19.0,1025.5,1058.6,758.74
2016,6,29,11,30,988.0,92.0,1.3,19.0,1040.0,1055.21,756.27
2016,6,29,11,45,990.0,92.0,1.35,19.0,1047.0,1047.67,752.27
2016,6,29,12,0,992.0,92.0,1.4,19.0,1054.0,1037.03,746.45
2016,6,29,12,15,992.0,92.0,1.45,18.5,1053.5,1021.47,739.0
2016,6,29,12,30,992.0,92.0,1.5,18.0,1053.0,1002.99,729.72
2016,6,29,12,45,985.0,96.0,1.55,18.0,1043.0,979.22,715.66
2016,6,29,13,0,978.0,100.0,1.6,18.0,1033.0,952.95,699.95
2016,6,29,13,15,975.5,99.5,1.6,17.5,1017.5,923.89,682.95
2016,6,29,13,30,973.0,99.0,1.6,17.0,1002.0,892.43,664.25
2016,6,29,13,45,969.5,98.0,1.6,17.0,979.5,857.46,641.81
2016,6,29,14,0,966.0,97.0,1.6,17.0,957.0,820.43,617.83
2016,6,29,14,15,960.5,96.0,1.6,16.5,927.5,780.07,592.47
2016,6,29,14,30,955.0,95.0,1.6,16.0,898.0,738.14,565.65
2016,6,29,14,45,948.0,93.0,1.6,16.0,862.5,692.93,533.47
2016,6,29,15,0,941.0,91.0,1.6,16.0,827.0,646.65,499.12
2016,6,29,15,15,931.5,89.5,1.55,15.5,785.5,598.55,463.05
2016,6,29,15,30,922.0,88.0,1.5,15.0,744.0,550.0,425.54
2016,6,29,15,45,909.5,85.5,1.5,15.0,698.5,498.91,384.49
2016,6,29,16,0,897.0,83.0,1.5,15.0,653.0,448.07,342.42
2016,6,29,16,15,880.5,80.5,1.45,14.5,603.5,396.2,298.86
2016,6,29,16,30,864.0,78.0,1.4,14.0,554.0,345.36,254.99
2016,6,29,16,45,842.5,75.0,1.4,13.5,502.5,289.66,206.74
2016,6,29,17,0,821.0,72.0,1.4,13.0,451.0,240.18,163.15
2016,6,29,17,15,791.0,68.0,1.3,12.5,398.0,190.53,120.5
2016,6,29,17,30,761.0,64.0,1.2,12.0,345.0,144.02,82.91
2016,6,29,17,45,718.5,59.5,1.2,11.5,292.5,99.43,52.04
2016,6,29,18,0,676.0,55.0,1.2,11.0,240.0,59.44,32.3
2016,6,29,18,15,611.0,49.0,1.15,10.5,190.0,36.27,27.28
2016,6,29,18,30,546.0,43.0,1.1,10.0,140.0,30.51,21.9
2016,6,29,18,45,440.0,34.5,1.05,9.5,97.0,25.48,16.99
2016,6,29,19,0,334.0,26.0,1.0,9.0,54.0,20.12,10.82
2016,6,29,19,15,167.0,13.0,0.95,8.5,27.0,12.78,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,15,189.5,15.5,0.9,8.5,36.0,82.9,34.13
2016,6,30,5,30,379.0,31.0,0.9,9.0,72.0,179.53,133.83
2016,6,30,5,45,475.0,39.0,0.95,9.5,117.0,243.22,191.78
2016,6,30,6,0,571.0,47.0,1.0,10.0,162.0,315.97,255.45
2016,6,30,6,15,629.5,52.5,1.0,10.5,212.0,373.91,305.75
2016,6,30,6,30,688.0,58.0,1.0,11.0,262.0,439.37,360.01
2016,6,30,6,45,729.0,62.0,1.0,11.5,315.0,497.42,406.33
2016,6,30,7,0,770.0,66.0,1.0,12.0,368.0,557.89,452.66
2016,6,30,7,15,798.5,69.5,0.95,12.5,420.5,611.73,491.75
2016,6,30,7,30,827.0,73.0,0.9,13.0,473.0,666.37,528.87
2016,6,30,7,45,848.5,76.0,0.9,13.5,524.5,711.37,557.68
2016,6,30,8,0,870.0,79.0,0.9,14.0,576.0,760.4,588.72
2016,6,30,8,15,886.0,81.5,0.9,14.5,625.0,803.91,615.2
2016,6,30,8,30,902.0,84.0,0.9,15.0,674.0,846.27,640.43
2016,6,30,8,45,913.5,86.5,0.9,16.0,718.5,883.37,660.48
2016,6,30,9,0,925.0,89.0,0.9,17.0,763.0,918.58,678.97
2016,6,30,9,15,934.5,90.5,0.9,17.5,803.0,948.81,695.23
2016,6,30,9,30,944.0,92.0,0.9,18.0,843.0,976.7,709.92
2016,6,30,9,45,949.5,94.5,0.9,18.5,877.0,999.41,721.27
2016,6,30,10,0,955.0,97.0,0.9,19.0,911.0,1019.34,730.91
2016,6,30,10,15,960.5,98.0,0.9,19.5,939.5,1034.78,737.81
2016,6,30,10,30,966.0,99.0,0.9,20.0,968.0,1047.25,743.0
2016,6,30,10,45,969.5,100.0,0.95,20.5,989.5,1054.73,746.33
2016,6,30,11,0,973.0,101.0,1.0,21.0,1011.0,1059.1,747.93
2016,6,30,11,15,975.5,101.5,1.0,21.0,1025.0,1058.83,747.22
2016,6,30,11,30,978.0,102.0,1.0,21.0,1039.0,1055.41,744.78
2016,6,30,11,45,978.5,102.5,1.05,21.5,1045.5,1046.95,739.03
2016,6,30,12,0,979.0,103.0,1.1,22.0,1052.0,1035.44,731.56
2016,6,30,12,15,978.5,103.0,1.1,22.0,1051.0,1019.53,721.91
2016,6,30,12,30,978.0,103.0,1.1,22.0,1050.0,1000.76,710.61
2016,6,30,12,45,967.5,108.5,1.15,22.5,1039.0,975.49,694.88
2016,6,30,13,0,957.0,114.0,1.2,23.0,1028.0,947.9,677.7
2016,6,30,13,15,954.0,113.5,1.2,23.0,1011.5,918.9,660.08
2016,6,30,13,30,951.0,113.0,1.2,23.0,995.0,887.58,640.92
2016,6,30,13,45,945.0,112.5,1.25,23.0,971.5,851.73,619.38
2016,6,30,14,0,939.0,112.0,1.3,23.0,948.0,814.04,596.39
2016,6,30,14,15,932.5,110.5,1.3,22.5,918.0,773.41,571.66
2016,6,30,14,30,926.0,109.0,1.3,22.0,888.0,731.33,545.58
2016,6,30,14,45,916.0,108.0,1.35,22.0,851.5,686.21,514.33
2016,6,30,15,0,906.0,107.0,1.4,22.0,815.0,640.3,481.62
2016,6,30,15,15,895.0,105.0,1.4,21.5,773.5,592.35,447.03
2016,6,30,15,30,884.0,103.0,1.4,21.0,732.0,544.13,411.1
2016,6,30,15,45,868.5,101.0,1.4,21.0,686.0,493.74,371.68
2016,6,30,16,0,853.0,99.0,1.4,21.0,640.0,440.03,328.77
2016,6,30,16,15,833.5,95.5,1.35,20.5,590.5,388.04,286.42
2016,6,30,16,30,814.0,92.0,1.3,20.0,541.0,337.47,244.11
2016,6,30,16,45,788.5,88.5,1.3,19.5,489.5,286.9,201.33
2016,6,30,17,0,763.0,85.0,1.3,19.0,438.0,238.74,160.27
2016,6,30,17,15,729.0,80.5,1.25,18.0,385.5,190.8,120.71
2016,6,30,17,30,695.0,76.0,1.2,17.0,333.0,142.88,83.2
2016,6,30,17,45,646.5,70.5,1.2,16.5,281.0,99.98,54.18
2016,6,30,18,0,598.0,65.0,1.2,16.0,229.0,62.2,35.52
2016,6,30,18,15,528.0,57.5,1.1,15.0,180.5,40.26,30.29
2016,6,30,18,30,458.0,50.0,1.0,14.0,132.0,36.77,27.05
2016,6,30,18,45,348.5,39.5,0.95,13.5,90.5,30.16,20.75
2016,6,30,19,0,239.0,29.0,0.9,13.0,49.0,23.09,12.96
2016,6,30,19,15,119.5,14.5,0.85,12.0,24.5,14.25,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,157.5,16.5,0.8,8.5,33.0,74.47,27.92
2016,7,1,5,30,315.0,33.0,0.8,9.0,66.0,159.63,118.74
2016,7,1,5,45,413.5,42.0,0.8,9.5,110.0,222.45,175.36
2016,7,1,6,0,512.0,51.0,0.8,10.0,154.0,294.53,238.0
2016,7,1,6,15,574.0,58.0,0.8,10.5,203.5,355.71,290.52
2016,7,1,6,30,636.0,65.0,0.8,11.0,253.0,421.96,345.15
2016,7,1,6,45,680.0,69.5,0.8,11.5,305.0,479.77,391.11
2016,7,1,7,0,724.0,74.0,0.8,12.0,357.0,538.2,435.86
2016,7,1,7,15,754.5,78.0,0.8,12.5,409.0,592.1,475.41
2016,7,1,7,30,785.0,82.0,0.8,13.0,461.0,646.99,513.93
2016,7,1,7,45,809.0,85.0,0.85,14.0,512.0,696.71,545.88
2016,7,1,8,0,833.0,88.0,0.9,15.0,563.0,746.36,577.0
2016,7,1,8,15,850.0,90.5,0.9,15.5,611.5,784.72,600.01
2016,7,1,8,30,867.0,93.0,0.9,16.0,660.0,826.75,625.22
2016,7,1,8,45,881.0,95.5,0.9,16.5,704.5,864.95,647.36
2016,7,1,9,0,895.0,98.0,0.9,17.0,749.0,901.49,668.11
2016,7,1,9,15,905.0,99.5,0.9,17.5,789.0,931.44,684.33
2016,7,1,9,30,915.0,101.0,0.9,18.0,829.0,959.17,699.06
2016,7,1,9,45,923.0,102.5,0.9,18.5,863.5,982.62,710.99
2016,7,1,10,0,931.0,104.0,0.9,19.0,898.0,1003.46,721.29
2016,7,1,10,15,937.0,105.5,0.9,19.5,926.0,1019.63,728.71
2016,7,1,10,30,943.0,107.0,0.9,20.0,954.0,1032.9,734.44
2016,7,1,10,45,947.0,107.5,0.95,20.5,975.5,1040.21,737.68
2016,7,1,11,0,951.0,108.0,1.0,21.0,997.0,1044.48,739.23
2016,7,1,11,15,953.5,109.0,1.05,21.0,1011.5,1044.73,739.87
2016,7,1,11,30,956.0,110.0,1.1,21.0,1026.0,1041.89,738.76
2016,7,1,11,45,957.5,110.0,1.15,21.5,1032.5,1034.03,733.27
2016,7,1,12,0,959.0,110.0,1.2,22.0,1039.0,1023.18,726.08
2016,7,1,12,15,958.5,110.0,1.2,22.0,1038.5,1007.53,716.5
2016,7,1,12,30,958.0,110.0,1.2,22.0,1038.0,989.07,705.3
2016,7,1,12,45,954.5,111.0,1.25,22.0,1028.5,966.16,692.2
2016,7,1,13,0,951.0,112.0,1.3,22.0,1019.0,940.73,677.46
2016,7,1,13,15,947.5,111.5,1.3,21.5,1003.0,911.49,660.74
2016,7,1,13,30,944.0,111.0,1.3,21.0,987.0,879.98,642.43
2016,7,1,13,45,940.0,110.0,1.35,21.0,964.0,845.48,621.43
2016,7,1,14,0,936.0,109.0,1.4,21.0,941.0,809.03,598.88
2016,7,1,14,15,929.5,107.5,1.4,20.5,911.5,768.52,573.88
2016,7,1,14,30,923.0,106.0,1.4,20.0,882.0,726.58,547.53
2016,7,1,14,45,914.5,104.0,1.45,20.0,846.0,681.64,516.11
2016,7,1,15,0,906.0,102.0,1.5,20.0,810.0,635.8,483.06
2016,7,1,15,15,895.0,100.0,1.45,19.5,769.0,587.87,447.73
2016,7,1,15,30,884.0,98.0,1.4,19.0,728.0,539.67,411.15
2016,7,1,15,45,870.0,95.5,1.4,18.5,682.5,489.55,372.27
2016,7,1,16,0,856.0,93.0,1.4,18.0,637.0,439.84,332.42
2016,7,1,16,15,837.5,90.0,1.35,17.5,588.0,384.58,287.08
2016,7,1,16,30,819.0,87.0,1.3,17.0,539.0,334.57,244.62
2016,7,1,16,45,794.5,83.5,1.3,16.5,487.5,284.01,201.23
2016,7,1,17,0,770.0,80.0,1.3,16.0,436.0,235.74,159.49
2016,7,1,17,15,737.0,76.0,1.25,15.5,384.0,188.04,119.31
2016,7,1,17,30,704.0,72.0,1.2,15.0,332.0,143.79,84.24
2016,7,1,17,45,658.0,66.5,1.15,14.5,280.5,97.35,52.01
2016,7,1,18,0,612.0,61.0,1.1,14.0,229.0,59.05,32.97
2016,7,1,18,15,543.5,54.0,1.0,13.0,180.5,37.26,27.87
2016,7,1,18,30,475.0,47.0,0.9,12.0,132.0,34.04,24.87
2016,7,1,18,45,367.5,37.5,0.85,11.5,90.5,28.27,19.28
2016,7,1,19,0,260.0,28.0,0.8,11.0,49.0,22.11,12.28
2016,7,1,19,15,130.0,14.0,0.75,10.5,24.5,13.76,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,16.5,0.7,9.5,31.5,70.42,23.39
2016,7,2,5,30,290.0,33.0,0.7,10.0,63.0,150.83,111.38
2016,7,2,5,45,382.0,43.0,0.75,10.5,105.0,210.97,165.59
2016,7,2,6,0,474.0,53.0,0.8,11.0,147.0,279.83,225.44
2016,7,2,6,15,536.0,60.5,0.8,11.5,195.5,339.83,276.87
2016,7,2,6,30,598.0,68.0,0.8,12.0,244.0,404.92,330.51
2016,7,2,6,45,639.5,74.5,0.85,12.5,295.0,462.0,376.17
2016,7,2,7,0,681.0,81.0,0.9,13.0,346.0,521.72,422.25
2016,7,2,7,15,712.5,85.5,0.9,13.5,397.0,574.91,461.43
2016,7,2,7,30,744.0,90.0,0.9,14.0,448.0,626.99,498.56
2016,7,2,7,45,767.0,94.0,0.9,14.5,498.0,675.62,530.68
2016,7,2,8,0,790.0,98.0,0.9,15.0,548.0,724.18,561.76
2016,7,2,8,15,808.0,101.5,0.9,15.5,596.0,767.86,588.73
2016,7,2,8,30,826.0,105.0,0.9,16.0,644.0,810.63,614.58
2016,7,2,8,45,839.5,108.0,0.95,16.5,688.0,847.84,637.02
2016,7,2,9,0,853.0,111.0,1.0,17.0,732.0,878.14,654.72
2016,7,2,9,15,864.0,113.0,1.0,17.5,771.5,908.51,671.58
2016,7,2,9,30,875.0,115.0,1.0,18.0,811.0,936.8,686.93
2016,7,2,9,45,885.0,116.0,1.05,18.5,845.5,960.84,700.35
2016,7,2,10,0,895.0,117.0,1.1,19.0,880.0,982.44,712.26
2016,7,2,10,15,901.5,118.5,1.1,19.5,908.0,998.62,719.87
2016,7,2,10,30,908.0,120.0,1.1,20.0,936.0,1012.01,725.84
2016,7,2,10,45,912.5,121.0,1.15,20.5,957.5,1020.08,729.53
2016,7,2,11,0,917.0,122.0,1.2,21.0,979.0,1025.21,731.55
2016,7,2,11,15,920.0,122.5,1.2,21.0,993.0,1025.4,731.12
2016,7,2,11,30,923.0,123.0,1.2,21.0,1007.0,1022.61,729.03
2016,7,2,11,45,924.5,123.5,1.25,21.0,1014.0,1015.43,725.25
2016,7,2,12,0,926.0,124.0,1.3,21.0,1021.0,1005.34,719.77
2016,7,2,12,15,926.5,124.0,1.35,21.0,1020.5,991.01,711.7
2016,7,2,12,30,927.0,124.0,1.4,21.0,1020.0,973.94,701.96
2016,7,2,12,45,930.0,120.5,1.45,21.0,1013.5,953.14,689.85
2016,7,2,13,0,933.0,117.0,1.5,21.0,1007.0,929.66,676.01
2016,7,2,13,15,930.0,116.5,1.5,21.0,991.5,901.3,658.28
2016,7,2,13,30,927.0,116.0,1.5,21.0,976.0,870.69,639.07
2016,7,2,13,45,923.5,114.0,1.5,21.0,953.5,836.17,617.18
2016,7,2,14,0,920.0,112.0,1.5,21.0,931.0,799.71,593.85
2016,7,2,14,15,914.0,111.0,1.5,20.5,902.0,760.59,569.6
2016,7,2,14,30,908.0,110.0,1.5,20.0,873.0,720.01,543.92
2016,7,2,14,45,901.0,107.5,1.5,19.5,838.0,676.16,513.58
2016,7,2,15,0,894.0,105.0,1.5,19.0,803.0,631.3,481.64
2016,7,2,15,15,883.0,103.0,1.45,18.5,762.5,583.87,446.52
2016,7,2,15,30,872.0,101.0,1.4,18.0,722.0,536.18,410.15
2016,7,2,15,45,859.5,98.0,1.4,18.0,677.0,486.83,371.01
2016,7,2,16,0,847.0,95.0,1.4,18.0,632.0,433.84,328.08
2016,7,2,16,15,828.5,92.0,1.3,17.5,583.5,382.93,285.82
2016,7,2,16,30,810.0,89.0,1.2,17.0,535.0,333.33,243.61
2016,7,2,16,45,787.5,85.0,1.2,16.5,484.5,283.29,200.68
2016,7,2,17,0,765.0,81.0,1.2,16.0,434.0,235.35,159.23
2016,7,2,17,15,732.5,76.5,1.15,15.5,382.0,187.51,119.0
2016,7,2,17,30,700.0,72.0,1.1,15.0,330.0,143.09,83.81
2016,7,2,17,45,655.5,66.5,1.1,14.5,279.0,96.93,51.8
2016,7,2,18,0,611.0,61.0,1.1,14.0,228.0,58.78,32.89
2016,7,2,18,15,544.5,53.5,1.0,13.5,179.5,36.85,27.45
2016,7,2,18,30,478.0,46.0,0.9,13.0,131.0,33.16,23.97
2016,7,2,18,45,375.0,36.5,0.8,12.5,90.0,27.35,18.38
2016,7,2,19,0,272.0,27.0,0.7,12.0,49.0,21.14,11.4
2016,7,2,19,15,136.0,13.5,0.65,11.5,24.5,13.27,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
