Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,5,15,152.0,16.0,0.6,8.5,31.5,71.38,20.74
2016,7,3,5,30,304.0,32.0,0.6,9.0,63.0,154.11,113.73
2016,7,3,5,45,398.0,41.5,0.65,10.0,105.5,214.95,168.61
2016,7,3,6,0,492.0,51.0,0.7,11.0,148.0,284.72,228.87
2016,7,3,6,15,553.5,58.5,0.7,11.5,197.0,345.21,280.63
2016,7,3,6,30,615.0,66.0,0.7,12.0,246.0,410.77,334.51
2016,7,3,6,45,658.5,71.0,0.75,12.5,297.5,467.93,380.16
2016,7,3,7,0,702.0,76.0,0.8,13.0,349.0,527.88,426.33
2016,7,3,7,15,733.0,80.5,0.8,13.5,400.5,579.44,464.19
2016,7,3,7,30,764.0,85.0,0.8,14.0,452.0,634.43,503.16
2016,7,3,7,45,787.0,88.5,0.8,14.5,502.5,683.24,534.91
2016,7,3,8,0,810.0,92.0,0.8,15.0,553.0,731.96,565.86
2016,7,3,8,15,827.5,95.0,0.8,15.5,601.0,775.37,592.41
2016,7,3,8,30,845.0,98.0,0.8,16.0,649.0,817.81,617.82
2016,7,3,8,45,858.5,100.5,0.85,17.0,693.0,850.0,635.61
2016,7,3,9,0,872.0,103.0,0.9,18.0,737.0,885.55,655.49
2016,7,3,9,15,882.5,105.0,0.9,18.5,777.0,916.0,672.11
2016,7,3,9,30,893.0,107.0,0.9,19.0,817.0,944.31,687.26
2016,7,3,9,45,917.0,100.0,0.95,19.5,855.5,973.33,703.71
2016,7,3,10,0,941.0,93.0,1.0,20.0,894.0,1000.36,718.82
2016,7,3,10,15,946.5,94.0,1.05,20.0,922.0,1015.81,728.09
2016,7,3,10,30,952.0,95.0,1.1,20.0,950.0,1028.35,735.8
2016,7,3,10,45,955.5,96.0,1.15,20.5,971.0,1035.92,739.16
2016,7,3,11,0,959.0,97.0,1.2,21.0,992.0,1040.42,740.78
2016,7,3,11,15,961.5,97.5,1.2,21.0,1006.5,1040.33,740.18
2016,7,3,11,30,964.0,98.0,1.2,21.0,1021.0,1037.14,737.84
2016,7,3,11,45,964.5,98.5,1.25,21.5,1027.5,1028.93,732.07
2016,7,3,12,0,965.0,99.0,1.3,22.0,1034.0,1017.71,724.56
2016,7,3,12,15,965.0,99.0,1.3,22.0,1033.0,1002.59,715.26
2016,7,3,12,30,965.0,99.0,1.3,22.0,1032.0,984.62,704.28
2016,7,3,12,45,952.0,106.5,1.35,22.0,1020.5,959.4,689.58
2016,7,3,13,0,939.0,114.0,1.4,22.0,1009.0,931.96,673.44
2016,7,3,13,15,936.0,113.5,1.4,22.0,993.5,903.47,655.83
2016,7,3,13,30,933.0,113.0,1.4,22.0,978.0,872.71,636.68
2016,7,3,13,45,928.5,111.5,1.45,22.0,955.0,837.7,615.24
2016,7,3,14,0,924.0,110.0,1.5,22.0,932.0,800.8,592.3
2016,7,3,14,15,918.0,108.5,1.5,21.5,902.5,761.08,567.76
2016,7,3,14,30,912.0,107.0,1.5,21.0,873.0,719.91,541.87
2016,7,3,14,45,904.0,105.0,1.5,21.0,838.0,675.72,510.44
2016,7,3,15,0,896.0,103.0,1.5,21.0,803.0,630.59,477.56
2016,7,3,15,15,885.0,101.0,1.45,20.5,762.0,583.08,442.63
2016,7,3,15,30,874.0,99.0,1.4,20.0,721.0,535.29,406.46
2016,7,3,15,45,861.0,96.0,1.4,20.0,676.0,485.61,367.34
2016,7,3,16,0,848.0,93.0,1.4,20.0,631.0,436.27,327.34
2016,7,3,16,15,829.5,90.0,1.35,19.5,582.5,381.35,282.59
2016,7,3,16,30,811.0,87.0,1.3,19.0,534.0,331.68,240.71
2016,7,3,16,45,788.0,83.0,1.3,18.5,483.5,281.44,197.86
2016,7,3,17,0,765.0,79.0,1.3,18.0,433.0,233.34,156.52
2016,7,3,17,15,733.0,75.0,1.25,17.5,381.0,186.01,116.91
2016,7,3,17,30,701.0,71.0,1.2,17.0,329.0,142.04,82.3
2016,7,3,17,45,657.0,65.5,1.2,16.5,278.0,95.93,50.56
2016,7,3,18,0,613.0,60.0,1.2,16.0,227.0,57.7,31.83
2016,7,3,18,15,547.0,53.0,1.1,15.0,179.0,36.45,26.9
2016,7,3,18,30,481.0,46.0,1.0,14.0,131.0,33.19,23.88
2016,7,3,18,45,379.0,36.0,0.95,13.0,90.0,26.91,17.94
2016,7,3,19,0,277.0,26.0,0.9,12.0,49.0,20.19,10.59
2016,7,3,19,15,138.5,13.0,0.85,11.5,24.5,12.78,0.0
2016,7,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,169.5,14.5,0.7,9.5,31.5,74.02,17.68
2016,7,4,5,30,339.0,29.0,0.7,10.0,63.0,162.17,118.65
2016,7,4,5,45,435.5,37.5,0.75,10.5,106.5,224.15,175.19
2016,7,4,6,0,532.0,46.0,0.8,11.0,150.0,295.4,237.27
2016,7,4,6,15,592.0,52.0,0.75,11.5,199.0,355.09,288.51
2016,7,4,6,30,652.0,58.0,0.7,12.0,248.0,417.5,339.88
2016,7,4,6,45,695.5,62.0,0.7,12.5,300.0,475.32,385.82
2016,7,4,7,0,739.0,66.0,0.7,13.0,352.0,535.83,431.94
2016,7,4,7,15,768.5,69.5,0.7,13.5,404.0,589.07,470.83
2016,7,4,7,30,798.0,73.0,0.7,14.0,456.0,643.24,508.36
2016,7,4,7,45,822.0,75.5,0.75,14.5,507.0,692.9,541.11
2016,7,4,8,0,846.0,78.0,0.8,15.0,558.0,737.98,569.99
2016,7,4,8,15,862.5,80.5,0.8,15.5,606.0,781.22,596.39
2016,7,4,8,30,879.0,83.0,0.8,16.0,654.0,823.4,621.55
2016,7,4,8,45,893.5,84.5,0.85,17.0,699.0,861.43,643.16
2016,7,4,9,0,908.0,86.0,0.9,18.0,744.0,897.83,663.4
2016,7,4,9,15,917.5,87.5,0.95,18.0,784.0,927.85,681.81
2016,7,4,9,30,927.0,89.0,1.0,18.0,824.0,955.59,698.81
2016,7,4,9,45,925.5,96.0,1.05,18.5,856.0,976.49,710.14
2016,7,4,10,0,924.0,103.0,1.1,19.0,888.0,994.36,719.65
2016,7,4,10,15,930.0,104.0,1.15,19.0,916.5,1010.04,729.25
2016,7,4,10,30,936.0,105.0,1.2,19.0,945.0,1022.87,737.17
2016,7,4,10,45,939.0,106.5,1.25,19.5,966.0,1030.34,740.46
2016,7,4,11,0,942.0,108.0,1.3,20.0,987.0,1034.76,742.01
2016,7,4,11,15,945.0,108.5,1.3,20.0,1001.5,1035.11,741.69
2016,7,4,11,30,948.0,109.0,1.3,20.0,1016.0,1032.4,739.63
2016,7,4,11,45,948.0,110.0,1.35,20.0,1022.5,1024.26,735.19
2016,7,4,12,0,948.0,111.0,1.4,20.0,1029.0,1013.15,729.02
2016,7,4,12,15,948.0,111.0,1.4,20.0,1028.5,998.19,719.69
2016,7,4,12,30,948.0,111.0,1.4,20.0,1028.0,980.44,708.71
2016,7,4,12,45,953.0,106.5,1.45,20.0,1021.5,960.14,696.92
2016,7,4,13,0,958.0,102.0,1.5,20.0,1015.0,937.02,683.28
2016,7,4,13,15,955.5,101.0,1.45,20.0,999.5,908.06,664.48
2016,7,4,13,30,953.0,100.0,1.4,20.0,984.0,876.76,644.18
2016,7,4,13,45,949.5,99.0,1.4,20.0,961.5,842.45,622.47
2016,7,4,14,0,946.0,98.0,1.4,20.0,939.0,806.12,599.27
2016,7,4,14,15,940.0,97.0,1.35,19.5,909.5,766.13,573.95
2016,7,4,14,30,934.0,96.0,1.3,19.0,880.0,724.63,547.31
2016,7,4,14,45,926.5,94.0,1.3,19.0,845.0,679.92,515.91
2016,7,4,15,0,919.0,92.0,1.3,19.0,810.0,634.2,482.55
2016,7,4,15,15,909.0,90.5,1.25,18.5,769.5,586.73,447.49
2016,7,4,15,30,899.0,89.0,1.2,18.0,729.0,538.87,411.07
2016,7,4,15,45,886.5,86.5,1.2,18.0,684.0,488.76,371.44
2016,7,4,16,0,874.0,84.0,1.2,18.0,639.0,438.9,330.83
2016,7,4,16,15,857.0,81.5,1.15,17.5,590.0,387.85,288.6
2016,7,4,16,30,840.0,79.0,1.1,17.0,541.0,337.88,246.13
2016,7,4,16,45,817.5,75.5,1.1,17.0,490.0,282.53,198.62
2016,7,4,17,0,795.0,72.0,1.1,17.0,439.0,233.52,155.95
2016,7,4,17,15,764.0,68.5,1.05,16.5,387.0,185.3,115.36
2016,7,4,17,30,733.0,65.0,1.0,16.0,335.0,140.32,79.78
2016,7,4,17,45,688.5,60.5,1.0,15.5,283.0,96.85,50.43
2016,7,4,18,0,644.0,56.0,1.0,15.0,231.0,58.19,32.0
2016,7,4,18,15,579.0,49.5,0.9,14.0,182.5,33.56,24.45
2016,7,4,18,30,514.0,43.0,0.8,13.0,134.0,30.57,21.67
2016,7,4,18,45,407.0,34.0,0.75,12.5,92.0,25.1,16.41
2016,7,4,19,0,300.0,25.0,0.7,12.0,50.0,19.25,9.8
2016,7,4,19,15,150.0,12.5,0.7,11.5,25.0,12.29,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,5,5,15,163.5,15.0,0.8,8.5,31.0,72.49,13.03
2016,7,5,5,30,327.0,30.0,0.8,9.0,62.0,158.84,116.26
2016,7,5,5,45,426.5,38.0,0.85,9.5,105.0,220.77,173.14
2016,7,5,6,0,526.0,46.0,0.9,10.0,148.0,292.18,235.68
2016,7,5,6,15,586.5,52.5,0.85,10.5,197.0,352.37,287.68
2016,7,5,6,30,647.0,59.0,0.8,11.0,246.0,417.58,341.59
2016,7,5,6,45,692.0,62.5,0.8,11.5,298.0,473.11,386.14
2016,7,5,7,0,737.0,66.0,0.8,12.0,350.0,533.79,432.83
2016,7,5,7,15,392.5,127.5,0.8,12.5,281.5,409.38,332.3
2016,7,5,7,30,48.0,189.0,0.8,13.0,213.0,232.08,185.91
2016,7,5,7,45,447.0,133.0,0.8,13.5,384.5,483.38,390.77
2016,7,5,8,0,846.0,77.0,0.8,14.0,556.0,736.05,573.64
2016,7,5,8,15,862.5,79.5,0.8,14.5,604.0,779.33,597.38
2016,7,5,8,30,879.0,82.0,0.8,15.0,652.0,821.54,622.68
2016,7,5,8,45,894.0,83.0,0.85,15.5,697.0,859.48,645.54
2016,7,5,9,0,909.0,84.0,0.9,16.0,742.0,895.82,667.13
2016,7,5,9,15,919.0,85.5,0.9,16.5,782.0,926.37,683.84
2016,7,5,9,30,929.0,87.0,0.9,17.0,822.0,954.66,699.01
2016,7,5,9,45,938.0,87.0,0.95,17.5,857.0,977.95,711.89
2016,7,5,10,0,947.0,87.0,1.0,18.0,892.0,998.64,723.18
2016,7,5,10,15,953.0,88.0,1.05,18.0,920.5,1014.77,733.04
2016,7,5,10,30,959.0,89.0,1.1,18.0,949.0,1027.98,741.22
2016,7,5,10,45,963.0,90.0,1.15,18.5,970.5,1036.21,745.02
2016,7,5,11,0,967.0,91.0,1.2,19.0,992.0,1041.34,747.05
2016,7,5,11,15,970.0,91.5,1.2,19.0,1007.0,1041.85,746.8
2016,7,5,11,30,973.0,92.0,1.2,19.0,1022.0,1039.22,744.79
2016,7,5,11,45,974.0,92.5,1.25,19.0,1029.0,1031.54,740.7
2016,7,5,12,0,975.0,93.0,1.3,19.0,1036.0,1020.8,734.83
2016,7,5,12,15,975.0,93.0,1.3,19.0,1035.5,1005.63,725.39
2016,7,5,12,30,975.0,93.0,1.3,19.0,1035.0,987.57,714.24
2016,7,5,12,45,967.5,97.0,1.35,19.0,1025.5,963.82,700.32
2016,7,5,13,0,960.0,101.0,1.4,19.0,1016.0,937.62,684.81
2016,7,5,13,15,957.0,100.5,1.4,18.5,1000.5,908.67,667.98
2016,7,5,13,30,954.0,100.0,1.4,18.0,985.0,877.4,649.49
2016,7,5,13,45,950.5,99.0,1.45,18.0,962.0,843.06,628.21
2016,7,5,14,0,947.0,98.0,1.5,18.0,939.0,806.69,605.32
2016,7,5,14,15,941.0,97.0,1.5,17.5,909.5,766.66,580.22
2016,7,5,14,30,935.0,96.0,1.5,17.0,880.0,725.11,553.71
2016,7,5,14,45,927.5,94.0,1.55,17.0,845.0,680.35,522.23
2016,7,5,15,0,920.0,92.0,1.6,17.0,810.0,634.58,488.67
2016,7,5,15,15,909.5,90.0,1.6,16.5,769.0,586.33,452.84
2016,7,5,15,30,899.0,88.0,1.6,16.0,728.0,537.72,415.58
2016,7,5,15,45,886.5,85.5,1.6,16.0,683.0,487.6,375.25
2016,7,5,16,0,874.0,83.0,1.6,16.0,638.0,437.73,333.94
2016,7,5,16,15,857.0,80.5,1.55,15.5,589.5,386.66,291.06
2016,7,5,16,30,840.0,78.0,1.5,15.0,541.0,336.68,247.96
2016,7,5,16,45,819.0,74.5,1.5,14.5,490.5,281.71,200.41
2016,7,5,17,0,798.0,71.0,1.5,14.0,440.0,232.93,157.52
2016,7,5,17,15,768.0,67.5,1.5,13.5,387.5,184.72,116.29
2016,7,5,17,30,738.0,64.0,1.5,13.0,335.0,139.65,80.11
2016,7,5,17,45,696.5,59.0,1.5,12.5,284.0,95.7,49.93
2016,7,5,18,0,655.0,54.0,1.5,12.0,233.0,56.26,30.8
2016,7,5,18,15,591.0,48.0,1.45,11.5,184.0,32.36,23.63
2016,7,5,18,30,527.0,42.0,1.4,11.0,135.0,29.74,21.09
2016,7,5,18,45,419.5,33.5,1.4,10.5,93.0,24.68,16.16
2016,7,5,19,0,312.0,25.0,1.4,10.0,51.0,19.29,9.86
2016,7,5,19,15,156.0,12.5,1.35,9.5,25.5,12.29,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,150.0,15.5,1.2,9.0,30.0,68.79,7.25
2016,7,6,5,30,300.0,31.0,1.2,9.0,60.0,150.5,109.8
2016,7,6,5,45,397.0,40.5,1.25,9.5,102.5,211.88,166.48
2016,7,6,6,0,494.0,50.0,1.3,10.0,145.0,282.53,228.65
2016,7,6,6,15,557.0,56.5,1.25,10.5,193.5,342.48,280.88
2016,7,6,6,30,620.0,63.0,1.2,11.0,242.0,407.62,335.37
2016,7,6,6,45,664.5,67.5,1.2,11.5,293.5,464.86,381.76
2016,7,6,7,0,709.0,72.0,1.2,12.0,345.0,522.89,427.08
2016,7,6,7,15,740.0,76.0,1.15,12.0,396.5,576.49,467.74
2016,7,6,7,30,771.0,80.0,1.1,12.0,448.0,631.18,507.66
2016,7,6,7,45,797.0,82.5,1.1,12.5,499.0,681.32,541.07
2016,7,6,8,0,823.0,85.0,1.1,13.0,550.0,731.59,573.76
2016,7,6,8,15,840.0,87.5,1.1,13.5,597.5,769.81,597.22
2016,7,6,8,30,857.0,90.0,1.1,14.0,645.0,811.69,622.93
2016,7,6,8,45,874.0,90.0,1.1,14.5,690.0,849.56,645.39
2016,7,6,9,0,891.0,90.0,1.1,15.0,735.0,886.0,666.6
2016,7,6,9,15,901.0,92.0,1.1,15.5,774.5,916.67,683.72
2016,7,6,9,30,911.0,94.0,1.1,16.0,814.0,945.11,699.29
2016,7,6,9,45,917.0,96.0,1.15,16.5,847.5,967.41,711.67
2016,7,6,10,0,923.0,98.0,1.2,17.0,881.0,987.05,722.42
2016,7,6,10,15,928.5,99.0,1.2,17.0,909.0,1002.36,730.96
2016,7,6,10,30,934.0,100.0,1.2,17.0,937.0,1014.81,737.8
2016,7,6,10,45,940.5,99.0,1.25,17.0,959.0,1023.21,743.13
2016,7,6,11,0,947.0,98.0,1.3,17.0,981.0,1028.63,746.74
2016,7,6,11,15,949.5,99.0,1.35,17.0,995.0,1029.16,747.39
2016,7,6,11,30,952.0,100.0,1.4,17.0,1009.0,1026.6,746.25
2016,7,6,11,45,955.0,98.5,1.45,17.5,1016.5,1018.96,740.61
2016,7,6,12,0,958.0,97.0,1.5,18.0,1024.0,1008.32,733.21
2016,7,6,12,15,958.0,97.0,1.5,18.0,1023.0,993.38,723.76
2016,7,6,12,30,958.0,97.0,1.5,18.0,1022.0,975.6,712.61
2016,7,6,12,45,956.0,96.5,1.55,18.0,1013.5,952.78,698.98
2016,7,6,13,0,954.0,96.0,1.6,18.0,1005.0,927.37,683.63
2016,7,6,13,15,951.0,95.5,1.6,17.5,989.0,898.62,666.64
2016,7,6,13,30,948.0,95.0,1.6,17.0,973.0,867.55,647.99
2016,7,6,13,45,943.5,94.0,1.65,17.0,950.5,832.64,625.94
2016,7,6,14,0,939.0,93.0,1.7,17.0,928.0,795.78,602.32
2016,7,6,14,15,933.0,92.0,1.7,16.5,898.5,756.06,577.06
2016,7,6,14,30,927.0,91.0,1.7,16.0,869.0,714.83,550.39
2016,7,6,14,45,918.5,90.0,1.75,16.0,833.5,670.69,518.98
2016,7,6,15,0,910.0,89.0,1.8,16.0,798.0,625.61,485.45
2016,7,6,15,15,899.5,87.0,1.8,15.5,758.0,577.8,449.54
2016,7,6,15,30,889.0,85.0,1.8,15.0,718.0,529.64,412.22
2016,7,6,15,45,875.0,83.5,1.8,15.0,673.0,480.18,371.99
2016,7,6,16,0,861.0,82.0,1.8,15.0,628.0,431.11,330.94
2016,7,6,16,15,844.0,79.0,1.75,14.5,580.0,380.21,287.88
2016,7,6,16,30,827.0,76.0,1.7,14.0,532.0,330.41,244.65
2016,7,6,16,45,804.0,73.5,1.7,14.0,481.5,276.39,197.23
2016,7,6,17,0,781.0,71.0,1.7,14.0,431.0,228.76,154.9
2016,7,6,17,15,750.5,67.0,1.65,13.5,379.5,180.84,113.9
2016,7,6,17,30,720.0,63.0,1.6,13.0,328.0,136.11,77.99
2016,7,6,17,45,677.0,58.5,1.55,12.5,277.0,93.36,48.8
2016,7,6,18,0,634.0,54.0,1.5,12.0,226.0,55.24,30.59
2016,7,6,18,15,570.0,48.0,1.45,11.5,178.5,32.38,23.64
2016,7,6,18,30,506.0,42.0,1.4,11.0,131.0,29.76,21.1
2016,7,6,18,45,401.5,33.5,1.35,10.5,89.5,24.71,16.18
2016,7,6,19,0,297.0,25.0,1.3,10.0,48.0,19.33,9.83
2016,7,6,19,15,148.5,12.5,1.25,9.5,24.0,12.29,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,15,175.5,13.5,0.9,9.0,30.0,72.99,1.95
2016,7,7,5,30,351.0,27.0,0.9,9.0,60.0,162.55,117.65
2016,7,7,5,45,448.0,34.0,0.95,9.5,102.5,222.97,174.32
2016,7,7,6,0,545.0,41.0,1.0,10.0,145.0,290.34,234.0
2016,7,7,6,15,603.5,46.5,0.95,10.5,193.5,349.48,285.57
2016,7,7,6,30,662.0,52.0,0.9,11.0,242.0,413.34,338.83
2016,7,7,6,45,348.0,97.5,0.9,11.5,199.0,317.85,261.81
2016,7,7,7,0,34.0,143.0,0.9,12.0,156.0,172.02,139.29
2016,7,7,7,15,69.0,171.5,0.9,12.5,203.0,226.41,184.26
2016,7,7,7,30,104.0,200.0,0.9,13.0,250.0,283.24,229.25
2016,7,7,7,45,193.5,218.0,0.95,13.5,323.0,377.86,303.87
2016,7,7,8,0,283.0,236.0,1.0,14.0,396.0,479.48,380.91
2016,7,7,8,15,579.0,156.0,1.0,14.0,519.0,646.36,509.1
2016,7,7,8,30,875.0,76.0,1.0,14.0,642.0,809.93,622.02
2016,7,7,8,45,889.5,77.0,1.05,14.5,686.5,847.44,643.29
2016,7,7,9,0,904.0,78.0,1.1,15.0,731.0,883.35,664.9
2016,7,7,9,15,913.5,79.5,1.15,15.5,770.0,913.46,682.5
2016,7,7,9,30,923.0,81.0,1.2,16.0,809.0,941.31,698.57
2016,7,7,9,45,928.0,83.5,1.25,16.5,842.5,963.6,710.99
2016,7,7,10,0,933.0,86.0,1.3,17.0,876.0,983.14,721.71
2016,7,7,10,15,938.5,87.0,1.3,17.0,904.0,998.72,730.47
2016,7,7,10,30,944.0,88.0,1.3,17.0,932.0,1011.41,737.5
2016,7,7,10,45,947.5,89.0,1.35,17.0,953.5,1019.16,742.4
2016,7,7,11,0,951.0,90.0,1.4,17.0,975.0,1023.86,745.53
2016,7,7,11,15,953.5,90.5,1.4,17.0,989.5,1023.98,745.05
2016,7,7,11,30,956.0,91.0,1.4,17.0,1004.0,1021.02,742.79
2016,7,7,11,45,956.5,91.5,1.45,17.0,1010.5,1013.05,738.33
2016,7,7,12,0,957.0,92.0,1.5,17.0,1017.0,1002.09,732.07
2016,7,7,12,15,957.0,92.0,1.55,17.0,1017.0,987.23,723.38
2016,7,7,12,30,957.0,92.0,1.6,17.0,1017.0,969.52,712.9
2016,7,7,12,45,947.5,97.5,1.65,17.0,1006.5,945.84,698.53
2016,7,7,13,0,938.0,103.0,1.7,17.0,996.0,919.8,682.6
2016,7,7,13,15,935.5,102.5,1.7,17.0,981.0,891.86,664.71
2016,7,7,13,30,933.0,102.0,1.7,17.0,966.0,861.6,645.23
2016,7,7,13,45,929.5,100.5,1.7,17.0,944.0,827.44,623.01
2016,7,7,14,0,926.0,99.0,1.7,17.0,922.0,791.3,599.31
2016,7,7,14,15,920.0,98.0,1.7,17.0,893.0,752.01,573.23
2016,7,7,14,30,914.0,97.0,1.7,17.0,864.0,711.24,545.85
2016,7,7,14,45,908.0,94.5,1.7,17.0,829.5,667.79,514.48
2016,7,7,15,0,902.0,92.0,1.7,17.0,795.0,623.24,481.24
2016,7,7,15,15,891.5,90.5,1.7,16.5,755.0,576.19,446.07
2016,7,7,15,30,881.0,89.0,1.7,16.0,715.0,528.81,409.53
2016,7,7,15,45,870.0,85.5,1.7,15.5,671.0,479.27,370.2
2016,7,7,16,0,859.0,82.0,1.7,15.0,627.0,429.87,329.67
2016,7,7,16,15,842.0,79.5,1.7,14.5,579.0,379.48,287.18
2016,7,7,16,30,825.0,77.0,1.7,14.0,531.0,330.19,244.45
2016,7,7,16,45,804.0,73.5,1.7,14.0,481.0,275.91,196.78
2016,7,7,17,0,783.0,70.0,1.7,14.0,431.0,227.82,154.02
2016,7,7,17,15,753.0,66.5,1.7,13.5,379.5,180.31,113.35
2016,7,7,17,30,723.0,63.0,1.7,13.0,328.0,135.94,77.76
2016,7,7,17,45,682.5,58.0,1.7,12.5,277.5,92.78,48.24
2016,7,7,18,0,642.0,53.0,1.7,12.0,227.0,54.01,29.71
2016,7,7,18,15,578.0,47.0,1.65,11.5,179.0,31.6,22.93
2016,7,7,18,30,514.0,41.0,1.6,11.0,131.0,28.93,20.36
2016,7,7,18,45,413.0,32.5,1.55,10.5,90.0,23.85,15.4
2016,7,7,19,0,312.0,24.0,1.5,10.0,49.0,18.42,9.01
2016,7,7,19,15,156.0,12.0,1.45,9.5,24.5,11.8,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,177.0,13.0,1.0,9.0,29.5,72.26,0.0
2016,7,8,5,30,354.0,26.0,1.0,9.0,59.0,161.92,116.47
2016,7,8,5,45,449.5,33.5,1.05,9.5,101.5,222.32,173.63
2016,7,8,6,0,545.0,41.0,1.1,10.0,144.0,289.57,233.37
2016,7,8,6,15,359.0,74.5,1.1,10.0,150.5,266.61,219.22
2016,7,8,6,30,173.0,108.0,1.1,10.0,157.0,218.37,180.73
2016,7,8,6,45,180.5,129.5,1.1,10.5,190.0,246.45,204.41
2016,7,8,7,0,188.0,151.0,1.1,11.0,223.0,281.44,232.5
2016,7,8,7,15,488.5,109.5,1.05,11.5,332.5,449.19,369.59
2016,7,8,7,30,789.0,68.0,1.0,12.0,442.0,627.83,505.83
2016,7,8,7,45,811.0,70.5,1.0,12.5,491.5,671.41,532.97
2016,7,8,8,0,833.0,73.0,1.0,13.0,541.0,719.12,563.93
2016,7,8,8,15,848.5,75.0,1.0,13.5,588.0,760.72,589.83
2016,7,8,8,30,864.0,77.0,1.0,14.0,635.0,801.24,614.56
2016,7,8,8,45,879.0,77.5,1.0,14.5,679.0,838.32,636.52
2016,7,8,9,0,894.0,78.0,1.0,15.0,723.0,873.86,657.15
2016,7,8,9,15,903.5,79.5,1.0,15.5,762.0,903.78,673.8
2016,7,8,9,30,913.0,81.0,1.0,16.0,801.0,931.46,688.91
2016,7,8,9,45,922.0,80.5,1.05,16.5,835.0,954.09,701.56
2016,7,8,10,0,931.0,80.0,1.1,17.0,869.0,974.18,712.65
2016,7,8,10,15,936.5,81.0,1.15,17.5,896.5,989.84,720.96
2016,7,8,10,30,942.0,82.0,1.2,18.0,924.0,1002.6,727.54
2016,7,8,10,45,947.0,81.5,1.25,18.5,945.5,1010.33,731.05
2016,7,8,11,0,952.0,81.0,1.3,19.0,967.0,1015.04,732.81
2016,7,8,11,15,954.5,81.5,1.35,19.0,981.0,1015.29,733.27
2016,7,8,11,30,957.0,82.0,1.4,19.0,995.0,1012.44,731.94
2016,7,8,11,45,958.5,82.0,1.45,19.5,1002.0,1005.04,726.46
2016,7,8,12,0,960.0,82.0,1.5,20.0,1009.0,994.62,719.21
2016,7,8,12,15,960.0,82.0,1.55,20.0,1009.0,979.83,710.62
2016,7,8,12,30,960.0,82.0,1.6,20.0,1009.0,962.17,700.25
2016,7,8,12,45,953.5,85.5,1.65,20.0,1000.0,939.29,686.52
2016,7,8,13,0,947.0,89.0,1.7,20.0,991.0,913.95,671.16
2016,7,8,13,15,944.5,88.5,1.7,20.0,975.5,885.86,653.35
2016,7,8,13,30,942.0,88.0,1.7,20.0,960.0,855.42,633.93
2016,7,8,13,45,938.5,87.0,1.75,20.0,938.0,821.52,612.59
2016,7,8,14,0,935.0,86.0,1.8,20.0,916.0,785.61,589.68
2016,7,8,14,15,929.0,85.0,1.8,19.5,887.5,746.05,564.65
2016,7,8,14,30,923.0,84.0,1.8,19.0,859.0,704.99,538.22
2016,7,8,14,45,916.0,82.5,1.85,19.0,824.5,661.52,507.62
2016,7,8,15,0,909.0,81.0,1.9,19.0,790.0,616.99,474.66
2016,7,8,15,15,899.0,79.5,1.9,18.5,750.0,569.95,439.51
2016,7,8,15,30,889.0,78.0,1.9,18.0,710.0,522.53,402.94
2016,7,8,15,45,877.0,76.0,1.9,18.0,666.0,473.54,363.32
2016,7,8,16,0,865.0,74.0,1.9,18.0,622.0,424.76,322.74
2016,7,8,16,15,848.5,71.5,1.85,17.5,574.5,374.31,280.29
2016,7,8,16,30,832.0,69.0,1.8,17.0,527.0,324.9,237.63
2016,7,8,16,45,811.5,66.5,1.8,17.0,477.0,275.65,194.21
2016,7,8,17,0,791.0,64.0,1.8,17.0,427.0,228.19,152.29
2016,7,8,17,15,762.0,60.5,1.7,16.5,376.5,176.08,108.2
2016,7,8,17,30,733.0,57.0,1.6,16.0,326.0,131.36,72.66
2016,7,8,17,45,693.5,52.5,1.55,15.5,275.5,88.2,43.57
2016,7,8,18,0,654.0,48.0,1.5,15.0,225.0,49.31,25.5
2016,7,8,18,15,592.0,43.0,1.4,14.5,177.5,31.01,22.11
2016,7,8,18,30,530.0,38.0,1.3,14.0,130.0,28.8,19.96
2016,7,8,18,45,431.0,30.0,1.2,13.5,89.0,21.67,13.28
2016,7,8,19,0,332.0,22.0,1.1,13.0,48.0,16.59,7.34
2016,7,8,19,15,166.0,11.0,1.05,12.5,24.0,10.81,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,196.5,11.5,0.45,10.5,29.5,74.26,0.0
2016,7,9,5,30,393.0,23.0,0.4,11.0,59.0,167.5,118.07
2016,7,9,5,45,484.0,29.5,0.4,11.5,101.5,227.27,174.64
2016,7,9,6,0,575.0,36.0,0.4,12.0,144.0,295.71,234.3
2016,7,9,6,15,630.5,40.5,0.45,12.5,192.0,353.38,284.22
2016,7,9,6,30,686.0,45.0,0.5,13.0,240.0,415.56,335.81
2016,7,9,6,45,723.5,48.5,0.55,14.0,290.0,470.66,379.26
2016,7,9,7,0,761.0,52.0,0.6,15.0,340.0,524.15,419.77
2016,7,9,7,15,787.5,54.5,0.65,15.5,390.5,575.05,457.47
2016,7,9,7,30,814.0,57.0,0.7,16.0,441.0,626.73,493.15
2016,7,9,7,45,834.0,59.0,0.75,16.5,490.5,673.61,523.94
2016,7,9,8,0,854.0,61.0,0.8,17.0,540.0,720.19,553.93
2016,7,9,8,15,869.0,63.0,0.85,17.5,587.0,762.25,580.22
2016,7,9,8,30,884.0,65.0,0.9,18.0,634.0,803.15,605.37
2016,7,9,8,45,895.5,66.5,1.0,18.5,678.0,839.1,627.64
2016,7,9,9,0,907.0,68.0,1.1,19.0,722.0,873.26,648.59
2016,7,9,9,15,916.5,69.5,1.15,19.0,761.0,903.62,667.4
2016,7,9,9,30,926.0,71.0,1.2,19.0,800.0,931.7,684.74
2016,7,9,9,45,928.0,75.5,1.3,19.5,833.5,953.61,697.59
2016,7,9,10,0,930.0,80.0,1.4,20.0,867.0,972.63,708.66
2016,7,9,10,15,935.5,81.0,1.45,20.0,895.0,988.31,718.24
2016,7,9,10,30,941.0,82.0,1.5,20.0,923.0,1001.09,726.12
2016,7,9,10,45,945.5,82.5,1.55,20.5,944.5,1009.41,729.89
2016,7,9,11,0,950.0,83.0,1.6,21.0,966.0,1014.69,731.88
2016,7,9,11,15,953.0,83.5,1.6,21.0,980.5,1015.43,731.8
2016,7,9,11,30,956.0,84.0,1.6,21.0,995.0,1013.07,729.93
2016,7,9,11,45,958.5,83.5,1.65,21.0,1002.5,1006.14,726.05
2016,7,9,12,0,961.0,83.0,1.7,21.0,1010.0,996.17,720.36
2016,7,9,12,15,961.0,83.0,1.7,21.0,1010.0,981.36,710.99
2016,7,9,12,30,961.0,83.0,1.7,21.0,1010.0,963.69,699.9
2016,7,9,12,45,959.0,83.5,1.75,21.0,1002.0,941.91,686.86
2016,7,9,13,0,957.0,84.0,1.8,21.0,994.0,917.49,672.09
2016,7,9,13,15,954.5,83.5,1.8,20.5,979.0,889.17,655.39
2016,7,9,13,30,952.0,83.0,1.8,20.0,964.0,858.48,637.01
2016,7,9,13,45,950.0,81.0,1.85,20.0,942.5,824.51,615.56
2016,7,9,14,0,948.0,79.0,1.9,20.0,921.0,788.42,592.46
2016,7,9,14,15,942.5,78.0,1.9,19.5,892.0,748.78,567.32
2016,7,9,14,30,937.0,77.0,1.9,19.0,863.0,707.57,540.74
2016,7,9,14,45,932.0,74.5,1.9,19.0,828.5,663.89,509.88
2016,7,9,15,0,927.0,72.0,1.9,19.0,794.0,618.99,476.34
2016,7,9,15,15,917.5,71.0,1.9,18.5,754.5,571.93,441.11
2016,7,9,15,30,908.0,70.0,1.9,18.0,715.0,524.4,404.39
2016,7,9,15,45,897.0,67.5,1.95,18.0,670.5,474.57,364.22
2016,7,9,16,0,886.0,65.0,2.0,18.0,626.0,424.84,322.9
2016,7,9,16,15,870.5,63.0,1.95,17.5,578.5,374.23,280.1
2016,7,9,16,30,855.0,61.0,1.9,17.0,531.0,324.55,236.97
2016,7,9,16,45,834.5,59.0,1.9,16.5,481.0,274.66,193.17
2016,7,9,17,0,814.0,57.0,1.9,16.0,431.0,226.56,150.72
2016,7,9,17,15,787.0,54.0,1.85,15.5,380.0,178.47,109.55
2016,7,9,17,30,760.0,51.0,1.8,15.0,329.0,133.14,73.33
2016,7,9,17,45,719.5,48.0,1.8,14.5,278.5,85.56,40.76
2016,7,9,18,0,679.0,45.0,1.8,14.0,228.0,46.65,23.35
2016,7,9,18,15,621.0,40.0,1.8,13.0,180.5,28.44,19.94
2016,7,9,18,30,563.0,35.0,1.8,12.0,133.0,26.07,17.69
2016,7,9,18,45,460.0,28.5,1.8,11.5,91.0,22.17,13.82
2016,7,9,19,0,357.0,22.0,1.8,11.0,49.0,18.1,8.51
2016,7,9,19,15,178.5,11.0,1.75,10.5,24.5,10.81,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,12.5,1.25,9.5,29.5,73.92,0.0
2016,7,10,5,30,378.0,25.0,1.3,10.0,59.0,167.58,118.42
2016,7,10,5,45,476.5,32.5,1.4,10.5,102.5,227.04,176.21
2016,7,10,6,0,575.0,40.0,1.5,11.0,146.0,299.45,240.48
2016,7,10,6,15,634.5,45.0,1.5,11.5,196.0,359.71,293.61
2016,7,10,6,30,694.0,50.0,1.5,12.0,246.0,424.75,348.61
2016,7,10,6,45,733.5,54.0,1.55,12.5,298.0,481.96,395.52
2016,7,10,7,0,773.0,58.0,1.6,13.0,350.0,541.56,442.51
2016,7,10,7,15,801.5,61.0,1.6,13.0,402.5,590.93,480.75
2016,7,10,7,30,830.0,64.0,1.6,13.0,455.0,645.05,520.21
2016,7,10,7,45,850.5,66.5,1.6,13.5,506.0,693.42,552.57
2016,7,10,8,0,871.0,69.0,1.6,14.0,557.0,741.5,583.96
2016,7,10,8,15,887.0,71.5,1.6,14.5,605.5,785.43,611.73
2016,7,10,8,30,903.0,74.0,1.6,15.0,654.0,828.22,638.2
2016,7,10,8,45,915.5,75.5,1.65,15.5,699.0,865.51,661.02
2016,7,10,9,0,928.0,77.0,1.7,16.0,744.0,901.0,682.42
2016,7,10,9,15,938.0,78.5,1.7,16.5,785.0,932.24,700.16
2016,7,10,9,30,948.0,80.0,1.7,17.0,826.0,961.15,716.24
2016,7,10,9,45,955.0,81.5,1.7,17.5,861.0,984.76,728.75
2016,7,10,10,0,962.0,83.0,1.7,18.0,896.0,1005.64,739.49
2016,7,10,10,15,968.0,84.0,1.7,18.0,925.0,1022.15,748.86
2016,7,10,10,30,974.0,85.0,1.7,18.0,954.0,1035.67,756.44
2016,7,10,10,45,978.0,85.5,1.7,18.5,976.0,1043.65,759.17
2016,7,10,11,0,982.0,86.0,1.7,19.0,998.0,1048.48,760.07
2016,7,10,11,15,984.5,86.5,1.7,19.0,1013.0,1048.66,759.62
2016,7,10,11,30,987.0,87.0,1.7,19.0,1028.0,1045.65,757.32
2016,7,10,11,45,989.0,87.5,1.75,19.5,1035.5,1038.98,752.18
2016,7,10,12,0,991.0,88.0,1.8,20.0,1043.0,1029.16,745.16
2016,7,10,12,15,991.0,88.0,1.85,20.0,1043.0,1013.88,736.19
2016,7,10,12,30,991.0,88.0,1.9,20.0,1043.0,995.63,725.4
2016,7,10,12,45,985.5,91.0,1.95,20.0,1034.0,972.49,711.44
2016,7,10,13,0,980.0,94.0,2.0,20.0,1025.0,946.74,695.78
2016,7,10,13,15,977.5,93.5,2.0,20.0,1010.0,917.74,677.38
2016,7,10,13,30,975.0,93.0,2.0,20.0,995.0,886.31,657.32
2016,7,10,13,45,973.0,91.0,2.0,20.0,972.5,851.56,634.94
2016,7,10,14,0,971.0,89.0,2.0,20.0,950.0,814.63,610.95
2016,7,10,14,15,965.5,88.0,2.0,20.0,921.0,774.08,584.27
2016,7,10,14,30,960.0,87.0,2.0,20.0,892.0,731.91,556.22
2016,7,10,14,45,954.0,85.0,2.0,20.0,856.5,687.07,524.48
2016,7,10,15,0,948.0,83.0,2.0,20.0,821.0,641.02,490.36
2016,7,10,15,15,939.0,81.5,1.95,19.5,780.5,592.78,454.31
2016,7,10,15,30,930.0,80.0,1.9,19.0,740.0,543.99,416.76
2016,7,10,15,45,919.0,77.5,1.9,19.0,694.5,493.05,375.89
2016,7,10,16,0,908.0,75.0,1.9,19.0,649.0,442.19,333.89
2016,7,10,16,15,892.0,73.0,1.85,18.5,600.0,390.23,290.39
2016,7,10,16,30,876.0,71.0,1.8,18.0,551.0,339.22,246.55
2016,7,10,16,45,855.5,68.0,1.8,18.0,499.5,287.31,201.07
2016,7,10,17,0,835.0,65.0,1.8,18.0,448.0,237.19,157.06
2016,7,10,17,15,805.5,61.5,1.75,17.5,395.0,182.79,111.32
2016,7,10,17,30,776.0,58.0,1.7,17.0,342.0,135.85,74.32
2016,7,10,17,45,734.5,54.0,1.65,16.5,289.0,90.89,44.53
2016,7,10,18,0,693.0,50.0,1.6,16.0,236.0,50.44,26.59
2016,7,10,18,15,629.0,44.5,1.5,15.0,186.0,32.47,23.35
2016,7,10,18,30,565.0,39.0,1.4,14.0,136.0,29.88,20.9
2016,7,10,18,45,456.5,31.0,1.35,13.5,93.0,24.7,15.88
2016,7,10,19,0,348.0,23.0,1.3,13.0,50.0,17.63,7.93
2016,7,10,19,15,174.0,11.5,1.25,12.5,25.0,11.3,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,0.65,8.5,28.5,62.79,0.0
2016,7,11,5,30,368.0,25.0,0.6,9.0,57.0,163.85,114.97
2016,7,11,5,45,467.5,32.5,0.6,10.0,100.5,222.95,172.17
2016,7,11,6,0,567.0,40.0,0.6,11.0,144.0,295.25,235.04
2016,7,11,6,15,627.0,45.0,0.55,11.5,193.5,355.32,286.87
2016,7,11,6,30,687.0,50.0,0.5,12.0,243.0,420.22,340.28
2016,7,11,6,45,727.5,54.0,0.5,13.0,295.0,477.66,385.23
2016,7,11,7,0,768.0,58.0,0.5,14.0,347.0,537.59,429.95
2016,7,11,7,15,796.5,61.5,0.5,14.5,399.5,591.4,468.98
2016,7,11,7,30,825.0,65.0,0.5,15.0,452.0,641.87,503.38
2016,7,11,7,45,846.0,67.5,0.55,16.0,503.0,690.42,534.09
2016,7,11,8,0,867.0,70.0,0.6,17.0,554.0,738.71,563.83
2016,7,11,8,15,882.5,72.0,0.65,17.5,602.0,781.56,590.25
2016,7,11,8,30,898.0,74.0,0.7,18.0,650.0,823.26,615.55
2016,7,11,8,45,910.5,75.5,0.75,19.0,695.0,860.44,636.34
2016,7,11,9,0,923.0,77.0,0.8,20.0,740.0,895.83,655.69
2016,7,11,9,15,932.0,78.5,0.85,20.5,780.0,926.08,672.79
2016,7,11,9,30,941.0,80.0,0.9,21.0,820.0,953.99,688.37
2016,7,11,9,45,939.5,86.0,0.95,21.5,852.0,974.47,699.25
2016,7,11,10,0,938.0,92.0,1.0,22.0,884.0,991.89,708.35
2016,7,11,10,15,943.5,93.5,1.05,22.0,912.5,1008.12,718.17
2016,7,11,10,30,949.0,95.0,1.1,22.0,941.0,1021.42,726.27
2016,7,11,10,45,952.5,96.0,1.15,22.5,962.5,1029.24,729.73
2016,7,11,11,0,956.0,97.0,1.2,23.0,984.0,1033.98,731.45
2016,7,11,11,15,958.5,97.5,1.2,23.0,998.5,1034.11,730.98
2016,7,11,11,30,961.0,98.0,1.2,23.0,1013.0,1031.13,728.77
2016,7,11,11,45,961.5,98.5,1.25,23.5,1019.5,1023.13,723.13
2016,7,11,12,0,962.0,99.0,1.3,24.0,1026.0,1012.1,715.75
2016,7,11,12,15,962.0,99.0,1.35,24.0,1026.0,997.15,707.42
2016,7,11,12,30,962.0,99.0,1.4,24.0,1026.0,979.33,697.34
2016,7,11,12,45,964.0,96.5,1.45,24.0,1019.0,958.09,685.12
2016,7,11,13,0,966.0,94.0,1.5,24.0,1012.0,934.07,671.12
2016,7,11,13,15,963.5,93.5,1.55,23.5,996.5,905.43,655.35
2016,7,11,13,30,961.0,93.0,1.6,23.0,981.0,874.4,637.85
2016,7,11,13,45,957.5,92.0,1.65,23.0,959.0,839.84,616.59
2016,7,11,14,0,954.0,91.0,1.7,23.0,937.0,803.22,593.72
2016,7,11,14,15,949.0,90.0,1.7,22.5,908.5,763.62,569.22
2016,7,11,14,30,944.0,89.0,1.7,22.0,880.0,722.39,543.25
2016,7,11,14,45,937.5,87.5,1.75,22.0,845.0,678.3,512.64
2016,7,11,15,0,931.0,86.0,1.8,22.0,810.0,633.07,479.78
2016,7,11,15,15,921.5,84.0,1.8,21.5,770.0,584.79,444.35
2016,7,11,15,30,912.0,82.0,1.8,21.0,730.0,536.05,407.41
2016,7,11,15,45,901.5,80.0,1.8,21.0,685.0,486.58,367.98
2016,7,11,16,0,891.0,78.0,1.8,21.0,640.0,437.15,327.41
2016,7,11,16,15,875.0,75.5,1.75,20.5,592.0,385.51,284.58
2016,7,11,16,30,859.0,73.0,1.7,20.0,544.0,334.85,241.44
2016,7,11,16,45,840.0,69.5,1.7,19.5,493.0,283.69,197.34
2016,7,11,17,0,821.0,66.0,1.7,19.0,442.0,234.19,154.44
2016,7,11,17,15,792.5,62.5,1.65,18.0,390.0,180.64,109.83
2016,7,11,17,30,764.0,59.0,1.6,17.0,338.0,134.45,73.71
2016,7,11,17,45,725.5,54.5,1.55,16.5,286.0,89.85,44.2
2016,7,11,18,0,687.0,50.0,1.5,16.0,234.0,49.47,26.38
2016,7,11,18,15,623.0,44.5,1.4,15.0,184.5,32.52,23.39
2016,7,11,18,30,559.0,39.0,1.3,14.0,135.0,29.94,20.95
2016,7,11,18,45,455.0,31.0,1.25,13.5,92.0,24.76,15.92
2016,7,11,19,0,351.0,23.0,1.2,13.0,49.0,17.69,7.84
2016,7,11,19,15,175.5,11.5,1.2,12.5,24.5,11.3,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,194.5,11.5,1.0,9.5,28.5,64.37,0.0
2016,7,12,5,30,389.0,23.0,1.0,10.0,57.0,164.27,113.55
2016,7,12,5,45,486.0,30.0,1.05,10.5,100.5,226.38,174.64
2016,7,12,6,0,583.0,37.0,1.1,11.0,144.0,297.68,237.87
2016,7,12,6,15,641.5,42.0,1.05,11.0,193.0,357.62,290.96
2016,7,12,6,30,700.0,47.0,1.0,11.0,242.0,422.32,345.87
2016,7,12,6,45,739.0,50.5,1.0,11.5,294.0,478.85,391.82
2016,7,12,7,0,778.0,54.0,1.0,12.0,346.0,533.89,434.84
2016,7,12,7,15,805.5,57.0,1.0,12.5,398.0,586.72,474.37
2016,7,12,7,30,833.0,60.0,1.0,13.0,450.0,640.39,511.89
2016,7,12,7,45,853.5,62.0,1.05,13.5,501.0,688.37,543.92
2016,7,12,8,0,874.0,64.0,1.1,14.0,552.0,736.06,575.1
2016,7,12,8,15,890.0,66.0,1.15,14.5,600.0,779.63,602.8
2016,7,12,8,30,906.0,68.0,1.2,15.0,648.0,822.05,629.3
2016,7,12,8,45,918.0,70.0,1.25,15.5,693.0,859.7,652.19
2016,7,12,9,0,930.0,72.0,1.3,16.0,738.0,895.5,673.64
2016,7,12,9,15,939.0,73.5,1.3,16.0,778.5,926.0,691.93
2016,7,12,9,30,948.0,75.0,1.3,16.0,819.0,954.13,708.63
2016,7,12,9,45,954.5,76.5,1.35,16.5,853.5,977.4,721.62
2016,7,12,10,0,961.0,78.0,1.4,17.0,888.0,997.91,732.87
2016,7,12,10,15,966.5,79.0,1.4,17.0,917.0,1014.04,741.94
2016,7,12,10,30,972.0,80.0,1.4,17.0,946.0,1027.18,749.23
2016,7,12,10,45,976.0,80.5,1.45,17.5,968.5,1035.25,752.87
2016,7,12,11,0,980.0,81.0,1.5,18.0,991.0,1040.18,754.67
2016,7,12,11,15,983.0,81.5,1.5,18.0,1006.0,1040.95,754.59
2016,7,12,11,30,986.0,82.0,1.5,18.0,1021.0,1038.52,752.65
2016,7,12,11,45,988.0,82.5,1.55,18.0,1028.5,1031.94,749.06
2016,7,12,12,0,990.0,83.0,1.6,18.0,1036.0,1022.2,743.58
2016,7,12,12,15,990.5,83.0,1.6,18.0,1036.5,1007.47,734.25
2016,7,12,12,30,991.0,83.0,1.6,18.0,1037.0,989.74,723.12
2016,7,12,12,45,983.0,88.0,1.65,18.5,1028.0,966.35,707.77
2016,7,12,13,0,975.0,93.0,1.7,19.0,1019.0,940.43,690.82
2016,7,12,13,15,973.5,92.5,1.7,19.0,1004.0,912.41,673.13
2016,7,12,13,30,972.0,92.0,1.7,19.0,989.0,881.89,653.76
2016,7,12,13,45,969.5,90.5,1.7,19.0,967.5,847.29,631.56
2016,7,12,14,0,967.0,89.0,1.7,19.0,946.0,810.54,607.78
2016,7,12,14,15,962.0,88.0,1.7,18.5,917.0,770.46,582.62
2016,7,12,14,30,957.0,87.0,1.7,18.0,888.0,728.72,555.95
2016,7,12,14,45,951.5,85.0,1.75,18.0,853.0,684.26,524.75
2016,7,12,15,0,946.0,83.0,1.8,18.0,818.0,638.57,491.09
2016,7,12,15,15,936.5,81.5,1.8,17.5,777.5,590.08,454.95
2016,7,12,15,30,927.0,80.0,1.8,17.0,737.0,541.09,417.25
2016,7,12,15,45,916.0,78.0,1.8,17.0,692.0,490.68,376.5
2016,7,12,16,0,905.0,76.0,1.8,17.0,647.0,440.34,334.59
2016,7,12,16,15,889.0,73.5,1.75,16.5,598.0,388.02,290.52
2016,7,12,16,30,873.0,71.0,1.7,16.0,549.0,336.66,246.11
2016,7,12,16,45,852.5,68.0,1.7,16.0,497.5,284.84,200.4
2016,7,12,17,0,832.0,65.0,1.7,16.0,446.0,234.82,156.21
2016,7,12,17,15,803.0,61.5,1.65,15.5,393.0,180.62,110.38
2016,7,12,17,30,774.0,58.0,1.6,15.0,340.0,133.83,73.41
2016,7,12,17,45,732.5,54.0,1.55,14.5,287.5,88.98,43.83
2016,7,12,18,0,691.0,50.0,1.5,14.0,235.0,48.65,26.43
2016,7,12,18,15,626.5,44.5,1.35,13.0,185.0,32.58,23.65
2016,7,12,18,30,562.0,39.0,1.2,12.0,135.0,30.01,21.19
2016,7,12,18,45,452.5,31.0,1.1,11.5,91.5,24.83,16.12
2016,7,12,19,0,343.0,23.0,1.0,11.0,48.0,17.76,7.83
2016,7,12,19,15,171.5,11.5,0.95,10.5,24.0,11.3,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
