Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,12.0,0.75,8.5,28.0,62.65,0.0
2016,7,13,5,30,375.0,24.0,0.7,9.0,56.0,159.54,109.33
2016,7,13,5,45,477.5,31.5,0.7,10.0,100.0,224.07,172.47
2016,7,13,6,0,580.0,39.0,0.7,11.0,144.0,297.79,236.77
2016,7,13,6,15,641.0,44.5,0.7,11.5,194.0,359.37,290.3
2016,7,13,6,30,702.0,50.0,0.7,12.0,244.0,425.91,345.64
2016,7,13,6,45,743.5,53.5,0.7,12.5,297.0,483.94,392.12
2016,7,13,7,0,785.0,57.0,0.7,13.0,350.0,544.53,438.56
2016,7,13,7,15,813.5,60.0,0.7,13.5,403.0,594.43,475.29
2016,7,13,7,30,842.0,63.0,0.7,14.0,456.0,649.06,513.03
2016,7,13,7,45,863.0,65.5,0.7,15.0,507.5,698.32,543.75
2016,7,13,8,0,884.0,68.0,0.7,16.0,559.0,747.29,573.38
2016,7,13,8,15,899.5,70.0,0.7,16.5,608.0,790.78,599.53
2016,7,13,8,30,915.0,72.0,0.7,17.0,657.0,833.08,624.41
2016,7,13,8,45,927.5,74.0,0.7,18.0,702.5,871.4,645.01
2016,7,13,9,0,940.0,76.0,0.7,19.0,748.0,907.87,664.02
2016,7,13,9,15,949.0,77.5,0.7,19.5,788.5,938.6,680.33
2016,7,13,9,30,958.0,79.0,0.7,20.0,829.0,966.92,695.04
2016,7,13,9,45,954.0,86.5,0.75,21.0,861.5,987.09,704.33
2016,7,13,10,0,950.0,94.0,0.8,22.0,894.0,1004.02,711.73
2016,7,13,10,15,955.5,95.0,0.85,22.5,923.0,1019.89,719.91
2016,7,13,10,30,961.0,96.0,0.9,23.0,952.0,1032.8,726.35
2016,7,13,10,45,965.5,96.5,0.95,23.5,974.0,1041.16,730.15
2016,7,13,11,0,970.0,97.0,1.0,24.0,996.0,1046.41,732.21
2016,7,13,11,15,972.5,97.5,1.0,24.5,1011.0,1046.56,730.32
2016,7,13,11,30,975.0,98.0,1.0,25.0,1026.0,1043.54,726.7
2016,7,13,11,45,976.5,98.5,1.05,25.5,1033.0,1036.42,721.77
2016,7,13,12,0,978.0,99.0,1.1,26.0,1040.0,1026.18,715.09
2016,7,13,12,15,978.0,99.0,1.15,26.0,1039.5,1011.01,706.89
2016,7,13,12,30,978.0,99.0,1.2,26.0,1039.0,992.91,696.96
2016,7,13,12,45,976.5,98.5,1.25,26.0,1031.0,970.13,684.14
2016,7,13,13,0,975.0,98.0,1.3,26.0,1023.0,944.65,669.62
2016,7,13,13,15,972.0,97.5,1.35,26.0,1007.5,915.32,652.57
2016,7,13,13,30,969.0,97.0,1.4,26.0,992.0,883.58,633.86
2016,7,13,13,45,964.5,96.5,1.45,26.0,969.0,848.4,612.73
2016,7,13,14,0,960.0,96.0,1.5,26.0,946.0,811.19,590.04
2016,7,13,14,15,954.0,94.5,1.5,25.5,916.0,770.13,565.11
2016,7,13,14,30,948.0,93.0,1.5,25.0,886.0,727.5,538.76
2016,7,13,14,45,939.5,92.0,1.55,25.0,850.0,682.36,507.85
2016,7,13,15,0,931.0,91.0,1.6,25.0,814.0,636.24,474.97
2016,7,13,15,15,920.5,89.0,1.6,24.5,773.0,587.33,439.71
2016,7,13,15,30,910.0,87.0,1.6,24.0,732.0,538.04,403.01
2016,7,13,15,45,896.0,85.5,1.6,24.0,686.0,487.41,363.38
2016,7,13,16,0,882.0,84.0,1.6,24.0,640.0,437.15,322.86
2016,7,13,16,15,864.5,81.5,1.6,23.5,590.5,385.3,280.69
2016,7,13,16,30,847.0,79.0,1.6,23.0,541.0,334.57,238.26
2016,7,13,16,45,823.0,76.0,1.6,22.5,489.5,278.72,191.37
2016,7,13,17,0,799.0,73.0,1.6,22.0,438.0,229.35,149.38
2016,7,13,17,15,767.5,69.0,1.55,21.0,385.0,180.29,109.16
2016,7,13,17,30,736.0,65.0,1.5,20.0,332.0,134.54,74.18
2016,7,13,17,45,690.5,60.0,1.45,19.5,279.5,90.46,45.87
2016,7,13,18,0,645.0,55.0,1.4,19.0,227.0,51.3,29.32
2016,7,13,18,15,577.0,48.5,1.3,18.0,178.0,33.13,23.6
2016,7,13,18,30,509.0,42.0,1.2,17.0,129.0,30.14,20.82
2016,7,13,18,45,396.5,33.0,1.1,16.0,87.0,24.66,15.59
2016,7,13,19,0,284.0,24.0,1.0,15.0,45.0,18.8,8.2
2016,7,13,19,15,142.0,12.0,0.9,14.5,22.5,11.8,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,13.0,0.65,10.5,26.0,56.45,0.0
2016,7,14,5,30,324.0,26.0,0.6,11.0,52.0,148.13,99.64
2016,7,14,5,45,436.0,34.0,0.6,11.5,96.0,214.14,163.73
2016,7,14,6,0,548.0,42.0,0.6,12.0,140.0,289.88,229.35
2016,7,14,6,15,612.5,47.5,0.6,12.5,190.0,348.69,280.35
2016,7,14,6,30,677.0,53.0,0.6,13.0,240.0,415.71,335.8
2016,7,14,6,45,723.0,56.5,0.6,14.0,293.0,475.16,382.44
2016,7,14,7,0,769.0,60.0,0.6,15.0,346.0,537.55,429.13
2016,7,14,7,15,798.5,63.5,0.6,16.0,399.0,592.05,467.87
2016,7,14,7,30,828.0,67.0,0.6,17.0,452.0,643.29,502.11
2016,7,14,7,45,851.0,69.5,0.6,18.0,504.0,693.42,533.08
2016,7,14,8,0,874.0,72.0,0.6,19.0,556.0,743.43,562.99
2016,7,14,8,15,890.5,74.0,0.6,19.5,605.5,787.36,589.03
2016,7,14,8,30,907.0,76.0,0.6,20.0,655.0,830.18,613.87
2016,7,14,8,45,920.0,77.5,0.65,20.5,700.5,868.12,636.0
2016,7,14,9,0,933.0,79.0,0.7,21.0,746.0,904.26,656.8
2016,7,14,9,15,942.5,80.5,0.75,21.5,786.5,935.27,674.17
2016,7,14,9,30,952.0,82.0,0.8,22.0,827.0,963.92,690.03
2016,7,14,9,45,958.5,84.0,0.85,23.0,862.5,987.79,701.54
2016,7,14,10,0,965.0,86.0,0.9,24.0,898.0,1008.87,711.33
2016,7,14,10,15,970.5,87.0,0.95,24.0,927.0,1025.02,720.91
2016,7,14,10,30,976.0,88.0,1.0,24.0,956.0,1038.15,728.82
2016,7,14,10,45,979.5,89.0,1.05,24.5,978.0,1046.25,732.39
2016,7,14,11,0,983.0,90.0,1.1,25.0,1000.0,1051.16,734.2
2016,7,14,11,15,985.5,90.5,1.1,25.0,1015.0,1051.38,733.76
2016,7,14,11,30,988.0,91.0,1.1,25.0,1030.0,1048.39,731.57
2016,7,14,11,45,989.0,91.0,1.15,25.5,1037.0,1040.25,725.97
2016,7,14,12,0,990.0,91.0,1.2,26.0,1044.0,1028.99,718.61
2016,7,14,12,15,990.0,91.0,1.2,26.0,1043.5,1013.72,709.42
2016,7,14,12,30,990.0,91.0,1.2,26.0,1043.0,995.48,698.52
2016,7,14,12,45,983.0,95.0,1.3,26.0,1033.5,971.95,686.06
2016,7,14,13,0,976.0,99.0,1.4,26.0,1024.0,945.86,671.84
2016,7,14,13,15,973.0,98.5,1.4,26.0,1008.0,916.48,654.0
2016,7,14,13,30,970.0,98.0,1.4,26.0,992.0,884.69,634.58
2016,7,14,13,45,965.0,97.0,1.4,26.0,969.0,848.6,612.28
2016,7,14,14,0,960.0,96.0,1.4,26.0,946.0,810.51,588.53
2016,7,14,14,15,954.0,95.0,1.35,25.5,916.0,769.88,563.46
2016,7,14,14,30,948.0,94.0,1.3,25.0,886.0,727.69,537.04
2016,7,14,14,45,939.5,92.5,1.3,25.0,850.0,682.06,505.54
2016,7,14,15,0,931.0,91.0,1.3,25.0,814.0,635.45,472.24
2016,7,14,15,15,920.5,89.5,1.3,24.5,772.5,586.96,437.54
2016,7,14,15,30,910.0,88.0,1.3,24.0,731.0,538.08,401.38
2016,7,14,15,45,896.5,86.0,1.3,23.5,685.0,487.21,362.53
2016,7,14,16,0,883.0,84.0,1.3,23.0,639.0,436.64,322.59
2016,7,14,16,15,865.0,81.0,1.25,22.5,590.0,384.1,279.81
2016,7,14,16,30,847.0,78.0,1.2,22.0,541.0,332.73,236.86
2016,7,14,16,45,824.0,75.0,1.2,21.5,489.0,277.11,190.17
2016,7,14,17,0,801.0,72.0,1.2,21.0,437.0,227.89,148.29
2016,7,14,17,15,769.0,68.0,1.15,20.0,384.0,178.65,107.96
2016,7,14,17,30,737.0,64.0,1.1,19.0,331.0,132.76,72.96
2016,7,14,17,45,692.0,59.5,1.1,18.0,278.5,89.11,45.25
2016,7,14,18,0,647.0,55.0,1.1,17.0,226.0,50.37,29.47
2016,7,14,18,15,578.0,48.5,1.0,16.0,176.5,33.2,23.89
2016,7,14,18,30,509.0,42.0,0.9,15.0,127.0,30.22,21.08
2016,7,14,18,45,396.0,33.0,0.85,14.5,85.5,24.74,15.76
2016,7,14,19,0,283.0,24.0,0.8,14.0,44.0,18.88,8.08
2016,7,14,19,15,141.5,12.0,0.75,13.5,22.0,11.8,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,15,5,15,171.0,12.0,0.9,8.5,25.5,57.61,0.0
2016,7,15,5,30,342.0,24.0,0.9,9.0,51.0,150.59,100.48
2016,7,15,5,45,446.5,32.0,0.95,10.0,94.0,214.92,165.22
2016,7,15,6,0,551.0,40.0,1.0,11.0,137.0,285.09,227.1
2016,7,15,6,15,614.5,45.5,0.95,11.5,186.5,346.42,280.77
2016,7,15,6,30,678.0,51.0,0.9,12.0,236.0,412.92,336.4
2016,7,15,6,45,720.5,55.0,0.9,12.5,288.5,471.0,383.41
2016,7,15,7,0,763.0,59.0,0.9,13.0,341.0,531.76,430.51
2016,7,15,7,15,793.0,62.0,0.85,13.5,393.5,585.74,470.16
2016,7,15,7,30,823.0,65.0,0.8,14.0,446.0,636.52,505.3
2016,7,15,7,45,845.5,67.5,0.8,15.0,498.0,686.13,536.68
2016,7,15,8,0,868.0,70.0,0.8,16.0,550.0,735.61,566.98
2016,7,15,8,15,884.5,72.5,0.8,16.5,599.0,779.96,593.99
2016,7,15,8,30,901.0,75.0,0.8,17.0,648.0,823.2,619.74
2016,7,15,8,45,914.0,76.5,0.85,17.5,693.5,861.0,642.26
2016,7,15,9,0,927.0,78.0,0.9,18.0,739.0,897.03,663.43
2016,7,15,9,15,936.5,79.5,0.9,18.5,780.0,927.94,680.21
2016,7,15,9,30,946.0,81.0,0.9,19.0,821.0,956.5,695.37
2016,7,15,9,45,951.0,84.0,0.95,20.0,855.5,980.0,706.89
2016,7,15,10,0,956.0,87.0,1.0,21.0,890.0,1000.66,716.63
2016,7,15,10,15,961.5,88.0,1.05,21.0,919.0,1016.72,726.3
2016,7,15,10,30,967.0,89.0,1.1,21.0,948.0,1029.8,734.27
2016,7,15,10,45,972.0,89.5,1.15,21.5,971.0,1038.79,738.45
2016,7,15,11,0,977.0,90.0,1.2,22.0,994.0,1044.64,740.84
2016,7,15,11,15,980.0,90.5,1.2,22.0,1009.0,1045.37,740.7
2016,7,15,11,30,983.0,91.0,1.2,22.0,1024.0,1042.9,738.79
2016,7,15,11,45,985.0,91.0,1.25,22.0,1032.0,1035.77,735.08
2016,7,15,12,0,987.0,91.0,1.3,22.0,1040.0,1025.5,729.56
2016,7,15,12,15,987.0,91.0,1.3,22.0,1039.5,1010.28,720.19
2016,7,15,12,30,987.0,91.0,1.3,22.0,1039.0,992.08,709.09
2016,7,15,12,45,982.0,93.5,1.3,22.0,1030.5,968.95,694.96
2016,7,15,13,0,977.0,96.0,1.3,22.0,1022.0,943.19,679.22
2016,7,15,13,15,974.5,95.5,1.3,22.0,1006.5,914.21,661.41
2016,7,15,13,30,972.0,95.0,1.3,22.0,991.0,882.79,641.97
2016,7,15,13,45,970.0,93.0,1.3,22.0,968.5,848.03,620.26
2016,7,15,14,0,968.0,91.0,1.3,22.0,946.0,811.08,596.96
2016,7,15,14,15,962.5,90.0,1.25,21.5,916.5,770.53,571.58
2016,7,15,14,30,957.0,89.0,1.2,21.0,887.0,728.34,544.81
2016,7,15,14,45,950.0,87.0,1.2,21.0,851.5,682.83,513.15
2016,7,15,15,0,943.0,85.0,1.2,21.0,816.0,636.21,479.42
2016,7,15,15,15,933.0,83.5,1.15,20.5,775.0,587.47,443.68
2016,7,15,15,30,923.0,82.0,1.1,20.0,734.0,538.29,406.5
2016,7,15,15,45,909.5,80.5,1.1,20.0,688.0,487.26,366.36
2016,7,15,16,0,896.0,79.0,1.1,20.0,642.0,436.53,325.22
2016,7,15,16,15,879.0,76.5,1.1,19.5,592.5,384.17,282.29
2016,7,15,16,30,862.0,74.0,1.1,19.0,543.0,332.87,239.0
2016,7,15,16,45,837.5,71.5,1.1,19.0,491.0,280.87,194.21
2016,7,15,17,0,813.0,69.0,1.1,19.0,439.0,226.73,147.87
2016,7,15,17,15,782.0,65.5,1.05,18.0,386.0,177.48,107.23
2016,7,15,17,30,751.0,62.0,1.0,17.0,333.0,131.49,71.97
2016,7,15,17,45,703.0,58.0,0.95,16.5,280.0,87.41,44.04
2016,7,15,18,0,655.0,54.0,0.9,16.0,227.0,48.54,28.73
2016,7,15,18,15,585.5,47.5,0.85,15.0,177.5,32.45,23.32
2016,7,15,18,30,516.0,41.0,0.8,14.0,128.0,29.42,20.46
2016,7,15,18,45,396.5,32.5,0.75,13.5,85.5,24.36,15.49
2016,7,15,19,0,277.0,24.0,0.7,13.0,43.0,18.98,7.91
2016,7,15,19,15,138.5,12.0,0.7,12.5,21.5,11.8,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,148.5,12.5,0.9,10.0,24.0,51.82,0.0
2016,7,16,5,30,297.0,25.0,0.9,10.0,48.0,136.42,88.98
2016,7,16,5,45,411.0,33.5,0.9,10.5,90.5,203.17,155.66
2016,7,16,6,0,525.0,42.0,0.9,11.0,133.0,278.79,221.82
2016,7,16,6,15,590.5,47.5,0.9,11.5,182.5,336.73,272.81
2016,7,16,6,30,656.0,53.0,0.9,12.0,232.0,403.14,328.64
2016,7,16,6,45,703.5,57.0,0.9,13.0,284.5,463.0,376.46
2016,7,16,7,0,751.0,61.0,0.9,14.0,337.0,525.98,424.49
2016,7,16,7,15,781.5,64.0,0.9,14.5,389.5,579.78,464.39
2016,7,16,7,30,812.0,67.0,0.9,15.0,442.0,634.64,503.27
2016,7,16,7,45,837.5,68.5,0.9,15.5,494.0,680.58,533.0
2016,7,16,8,0,863.0,70.0,0.9,16.0,546.0,730.86,565.12
2016,7,16,8,15,879.5,72.5,0.9,16.5,595.0,775.06,592.21
2016,7,16,8,30,896.0,75.0,0.9,17.0,644.0,818.17,618.06
2016,7,16,8,45,911.0,75.5,0.95,17.5,690.0,856.4,640.98
2016,7,16,9,0,926.0,76.0,1.0,18.0,736.0,893.0,662.62
2016,7,16,9,15,935.5,77.5,1.0,18.5,776.5,923.94,679.52
2016,7,16,9,30,945.0,79.0,1.0,19.0,817.0,952.53,694.81
2016,7,16,9,45,949.5,82.5,1.05,19.5,851.5,976.15,707.78
2016,7,16,10,0,954.0,86.0,1.1,20.0,886.0,996.9,718.99
2016,7,16,10,15,959.5,87.0,1.15,20.0,915.0,1012.97,728.72
2016,7,16,10,30,965.0,88.0,1.2,20.0,944.0,1026.06,736.73
2016,7,16,10,45,969.5,89.0,1.25,20.5,966.5,1035.1,740.95
2016,7,16,11,0,974.0,90.0,1.3,21.0,989.0,1041.01,743.35
2016,7,16,11,15,976.5,90.5,1.3,21.0,1004.0,1041.27,742.93
2016,7,16,11,30,979.0,91.0,1.3,21.0,1019.0,1038.34,740.72
2016,7,16,11,45,980.5,91.0,1.35,21.5,1027.0,1030.77,735.26
2016,7,16,12,0,982.0,91.0,1.4,22.0,1035.0,1020.09,727.98
2016,7,16,12,15,982.5,91.5,1.4,22.0,1035.0,1005.89,719.21
2016,7,16,12,30,983.0,92.0,1.4,22.0,1035.0,988.71,708.67
2016,7,16,12,45,979.0,94.0,1.45,22.0,1026.5,966.05,695.49
2016,7,16,13,0,975.0,96.0,1.5,22.0,1018.0,940.74,680.62
2016,7,16,13,15,972.5,95.0,1.5,21.5,1003.0,911.32,663.63
2016,7,16,13,30,970.0,94.0,1.5,21.0,988.0,879.46,644.93
2016,7,16,13,45,966.5,93.5,1.5,21.0,965.5,844.98,623.14
2016,7,16,14,0,963.0,93.0,1.5,21.0,943.0,808.4,599.8
2016,7,16,14,15,957.5,92.0,1.45,21.0,914.0,767.99,573.17
2016,7,16,14,30,952.0,91.0,1.4,21.0,885.0,725.95,545.24
2016,7,16,14,45,944.5,89.5,1.4,21.0,849.5,680.75,513.41
2016,7,16,15,0,937.0,88.0,1.4,21.0,814.0,634.47,479.67
2016,7,16,15,15,927.5,86.5,1.35,20.5,773.0,586.22,444.1
2016,7,16,15,30,918.0,85.0,1.3,20.0,732.0,537.48,407.05
2016,7,16,15,45,904.5,83.0,1.3,20.0,686.5,486.18,366.5
2016,7,16,16,0,891.0,81.0,1.3,20.0,641.0,435.19,324.98
2016,7,16,16,15,874.5,78.5,1.25,19.5,591.5,383.21,281.99
2016,7,16,16,30,858.0,76.0,1.2,19.0,542.0,332.24,238.69
2016,7,16,16,45,834.5,73.0,1.2,18.5,490.0,275.89,190.84
2016,7,16,17,0,811.0,70.0,1.2,18.0,438.0,226.01,147.93
2016,7,16,17,15,780.0,66.5,1.15,17.5,385.0,176.85,107.02
2016,7,16,17,30,749.0,63.0,1.1,17.0,332.0,130.96,71.74
2016,7,16,17,45,704.0,58.0,1.1,16.5,279.5,86.32,43.46
2016,7,16,18,0,659.0,53.0,1.1,16.0,227.0,46.58,27.84
2016,7,16,18,15,589.0,47.0,1.0,15.0,177.0,32.11,23.01
2016,7,16,18,30,519.0,41.0,0.9,14.0,127.0,29.5,20.52
2016,7,16,18,45,403.5,32.0,0.85,13.5,85.0,23.99,15.13
2016,7,16,19,0,288.0,23.0,0.8,13.0,43.0,18.08,6.94
2016,7,16,19,15,144.0,11.5,0.8,12.5,21.5,11.3,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,15,179.0,11.0,0.85,9.5,24.5,58.17,0.0
2016,7,17,5,30,358.0,22.0,0.9,10.0,49.0,147.87,94.07
2016,7,17,5,45,467.5,29.5,0.95,10.5,92.5,215.17,164.1
2016,7,17,6,0,577.0,37.0,1.0,11.0,136.0,290.62,230.79
2016,7,17,6,15,639.0,42.0,0.95,11.0,186.0,351.63,284.95
2016,7,17,6,30,701.0,47.0,0.9,11.0,236.0,417.72,341.17
2016,7,17,6,45,739.0,51.5,0.9,11.5,288.5,474.88,387.74
2016,7,17,7,0,777.0,56.0,0.9,12.0,341.0,534.33,434.06
2016,7,17,7,15,805.5,59.0,0.9,12.5,393.5,583.92,471.23
2016,7,17,7,30,834.0,62.0,0.9,13.0,446.0,638.27,509.67
2016,7,17,7,45,858.0,63.5,0.9,13.5,498.0,688.25,542.5
2016,7,17,8,0,882.0,65.0,0.9,14.0,550.0,738.21,574.47
2016,7,17,8,15,898.0,67.0,0.95,14.5,599.0,782.16,602.21
2016,7,17,8,30,914.0,69.0,1.0,15.0,648.0,824.96,628.77
2016,7,17,8,45,927.5,70.0,1.05,15.5,693.5,863.1,651.82
2016,7,17,9,0,941.0,71.0,1.1,16.0,739.0,899.46,673.48
2016,7,17,9,15,950.0,72.5,1.1,16.5,780.0,930.38,690.53
2016,7,17,9,30,959.0,74.0,1.1,17.0,821.0,958.9,705.92
2016,7,17,9,45,955.0,82.0,1.15,17.5,853.5,979.86,717.29
2016,7,17,10,0,951.0,90.0,1.2,18.0,886.0,997.56,726.69
2016,7,17,10,15,956.5,91.0,1.2,18.0,915.0,1013.57,735.59
2016,7,17,10,30,962.0,92.0,1.2,18.0,944.0,1026.61,742.71
2016,7,17,10,45,965.0,93.5,1.3,18.5,966.0,1034.69,747.27
2016,7,17,11,0,968.0,95.0,1.4,19.0,988.0,1039.61,749.96
2016,7,17,11,15,970.5,95.5,1.4,19.0,1003.0,1039.84,749.53
2016,7,17,11,30,973.0,96.0,1.4,19.0,1018.0,1036.89,747.28
2016,7,17,11,45,973.5,96.5,1.45,19.0,1025.0,1028.88,742.84
2016,7,17,12,0,974.0,97.0,1.5,19.0,1032.0,1017.77,736.58
2016,7,17,12,15,974.0,97.0,1.5,19.0,1031.5,1002.67,727.09
2016,7,17,12,30,974.0,97.0,1.5,19.0,1031.0,984.63,715.84
2016,7,17,12,45,969.5,98.5,1.55,19.0,1022.0,961.17,701.89
2016,7,17,13,0,965.0,100.0,1.6,19.0,1013.0,935.12,686.25
2016,7,17,13,15,962.0,99.5,1.6,18.5,997.0,905.97,669.12
2016,7,17,13,30,959.0,99.0,1.6,18.0,981.0,874.44,650.29
2016,7,17,13,45,955.5,97.5,1.65,18.0,958.5,839.32,628.24
2016,7,17,14,0,952.0,96.0,1.7,18.0,936.0,802.13,604.55
2016,7,17,14,15,945.5,95.0,1.7,17.5,906.0,761.36,578.73
2016,7,17,14,30,939.0,94.0,1.7,17.0,876.0,719.06,551.47
2016,7,17,14,45,932.0,91.5,1.7,17.0,840.5,673.74,518.57
2016,7,17,15,0,925.0,89.0,1.7,17.0,805.0,627.32,483.91
2016,7,17,15,15,914.5,87.5,1.7,16.5,764.0,579.02,447.72
2016,7,17,15,30,904.0,86.0,1.7,16.0,723.0,530.32,410.05
2016,7,17,15,45,892.0,83.0,1.7,16.0,677.5,479.43,368.79
2016,7,17,16,0,880.0,80.0,1.7,16.0,632.0,428.72,326.47
2016,7,17,16,15,862.0,77.5,1.7,15.5,582.5,376.71,282.62
2016,7,17,16,30,844.0,75.0,1.7,15.0,533.0,325.87,238.58
2016,7,17,16,45,822.5,71.5,1.7,14.5,481.5,274.63,193.65
2016,7,17,17,0,801.0,68.0,1.7,14.0,430.0,220.96,146.8
2016,7,17,17,15,769.5,64.5,1.7,13.5,377.5,172.22,105.54
2016,7,17,17,30,738.0,61.0,1.7,13.0,325.0,126.79,70.1
2016,7,17,17,45,695.5,56.0,1.7,12.5,273.0,82.86,41.95
2016,7,17,18,0,653.0,51.0,1.7,12.0,221.0,43.56,26.65
2016,7,17,18,15,584.5,45.0,1.65,11.5,172.0,33.37,24.5
2016,7,17,18,30,516.0,39.0,1.6,11.0,123.0,27.83,19.27
2016,7,17,18,45,402.0,30.5,1.55,10.5,82.0,22.69,14.17
2016,7,17,19,0,288.0,22.0,1.5,10.0,41.0,17.2,6.07
2016,7,17,19,15,144.0,11.0,1.45,9.5,20.5,10.81,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,153.5,11.5,1.1,9.0,23.0,51.65,0.0
2016,7,18,5,30,307.0,23.0,1.1,9.0,46.0,135.3,84.36
2016,7,18,5,45,423.5,31.0,1.15,9.5,88.5,203.42,155.74
2016,7,18,6,0,540.0,39.0,1.2,10.0,131.0,276.8,220.97
2016,7,18,6,15,604.0,44.5,1.15,10.5,180.0,337.62,274.85
2016,7,18,6,30,668.0,50.0,1.1,11.0,229.0,403.69,330.9
2016,7,18,6,45,713.5,53.5,1.1,11.5,281.0,462.28,379.02
2016,7,18,7,0,759.0,57.0,1.1,12.0,333.0,523.83,427.45
2016,7,18,7,15,787.5,60.0,1.05,12.0,385.0,576.69,467.78
2016,7,18,7,30,816.0,63.0,1.0,12.0,437.0,626.28,503.82
2016,7,18,7,45,839.5,65.0,1.0,12.5,488.0,675.8,536.82
2016,7,18,8,0,863.0,67.0,1.0,13.0,539.0,725.3,568.92
2016,7,18,8,15,878.5,69.0,1.0,13.5,587.5,768.22,595.63
2016,7,18,8,30,894.0,71.0,1.0,14.0,636.0,810.0,621.08
2016,7,18,8,45,907.5,72.0,1.0,14.5,680.5,847.56,643.23
2016,7,18,9,0,921.0,73.0,1.0,15.0,725.0,883.41,663.93
2016,7,18,9,15,930.0,74.0,1.0,15.5,765.0,913.31,680.45
2016,7,18,9,30,939.0,75.0,1.0,16.0,805.0,940.86,695.36
2016,7,18,9,45,942.0,78.5,1.05,16.5,839.0,963.08,707.67
2016,7,18,10,0,945.0,82.0,1.1,17.0,873.0,982.41,718.21
2016,7,18,10,15,950.5,83.0,1.15,17.0,901.5,998.46,728.09
2016,7,18,10,30,956.0,84.0,1.2,17.0,930.0,1011.56,736.22
2016,7,18,10,45,959.5,85.0,1.25,17.5,952.0,1019.67,739.94
2016,7,18,11,0,963.0,86.0,1.3,18.0,974.0,1024.65,741.85
2016,7,18,11,15,965.5,86.0,1.35,18.0,988.5,1024.48,742.04
2016,7,18,11,30,968.0,86.0,1.4,18.0,1003.0,1021.16,740.4
2016,7,18,11,45,969.5,86.5,1.45,18.5,1010.5,1014.24,735.22
2016,7,18,12,0,971.0,87.0,1.5,19.0,1018.0,1004.22,728.2
2016,7,18,12,15,971.0,87.0,1.5,19.0,1017.5,989.25,718.74
2016,7,18,12,30,971.0,87.0,1.5,19.0,1017.0,971.35,707.52
2016,7,18,12,45,972.0,85.0,1.55,19.0,1010.0,949.53,694.56
2016,7,18,13,0,973.0,83.0,1.6,19.0,1003.0,924.91,679.75
2016,7,18,13,15,971.0,82.5,1.6,18.5,988.0,896.48,663.01
2016,7,18,13,30,969.0,82.0,1.6,18.0,973.0,865.58,644.52
2016,7,18,13,45,966.5,80.5,1.65,18.0,951.0,830.99,622.74
2016,7,18,14,0,964.0,79.0,1.7,18.0,929.0,794.23,599.26
2016,7,18,14,15,959.0,78.0,1.7,18.0,900.0,754.16,572.76
2016,7,18,14,30,954.0,77.0,1.7,18.0,871.0,712.41,544.84
2016,7,18,14,45,948.5,75.0,1.7,18.0,836.0,667.93,513.07
2016,7,18,15,0,943.0,73.0,1.7,18.0,801.0,622.2,478.89
2016,7,18,15,15,934.0,71.5,1.65,17.5,761.0,573.98,442.47
2016,7,18,15,30,925.0,70.0,1.6,17.0,721.0,525.21,404.51
2016,7,18,15,45,914.5,67.5,1.6,17.0,676.0,474.52,363.41
2016,7,18,16,0,904.0,65.0,1.6,17.0,631.0,423.86,321.11
2016,7,18,16,15,888.5,63.0,1.55,16.5,582.5,372.11,277.24
2016,7,18,16,30,873.0,61.0,1.5,16.0,534.0,321.26,233.01
2016,7,18,16,45,853.5,58.0,1.5,16.0,483.0,269.65,187.32
2016,7,18,17,0,834.0,55.0,1.5,16.0,432.0,219.74,143.21
2016,7,18,17,15,805.5,52.5,1.45,15.5,379.5,170.73,101.84
2016,7,18,17,30,777.0,50.0,1.4,15.0,327.0,124.62,66.18
2016,7,18,17,45,737.0,46.0,1.4,14.5,275.5,79.63,37.94
2016,7,18,18,0,697.0,42.0,1.4,14.0,224.0,35.01,25.8
2016,7,18,18,15,633.5,37.5,1.35,13.5,174.5,26.77,18.38
2016,7,18,18,30,570.0,33.0,1.3,13.0,125.0,24.79,16.39
2016,7,18,18,45,460.0,26.0,1.3,12.5,83.5,20.35,11.98
2016,7,18,19,0,350.0,19.0,1.3,12.0,42.0,15.68,4.55
2016,7,18,19,15,175.0,9.5,1.25,11.5,21.0,9.34,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,189.0,10.0,1.0,8.5,23.5,59.18,0.0
2016,7,19,5,30,378.0,20.0,1.0,9.0,47.0,150.01,90.41
2016,7,19,5,45,485.5,26.5,1.0,9.5,90.0,216.76,164.91
2016,7,19,6,0,593.0,33.0,1.0,10.0,133.0,290.62,230.94
2016,7,19,6,15,654.0,37.5,0.95,10.5,182.5,351.01,284.57
2016,7,19,6,30,715.0,42.0,0.9,11.0,232.0,416.5,340.03
2016,7,19,6,45,453.5,92.0,0.9,11.5,222.0,363.59,298.48
2016,7,19,7,0,192.0,142.0,0.9,12.0,212.0,271.56,222.7
2016,7,19,7,15,521.0,98.0,0.9,12.5,327.0,454.2,371.92
2016,7,19,7,30,850.0,54.0,0.9,13.0,442.0,637.22,510.6
2016,7,19,7,45,870.5,56.0,0.9,13.5,493.0,686.04,541.06
2016,7,19,8,0,891.0,58.0,0.9,14.0,544.0,734.54,572.06
2016,7,19,8,15,905.5,59.5,0.9,14.5,592.5,777.17,598.23
2016,7,19,8,30,920.0,61.0,0.9,15.0,641.0,818.54,623.09
2016,7,19,8,45,931.0,62.5,0.95,15.5,686.0,855.46,645.32
2016,7,19,9,0,942.0,64.0,1.0,16.0,731.0,890.44,666.09
2016,7,19,9,15,950.5,65.5,1.05,16.5,771.5,921.07,683.82
2016,7,19,9,30,959.0,67.0,1.1,17.0,812.0,949.26,699.92
2016,7,19,9,45,959.0,73.0,1.15,17.5,846.0,971.93,712.43
2016,7,19,10,0,959.0,79.0,1.2,18.0,880.0,991.48,723.02
2016,7,19,10,15,964.0,80.0,1.2,18.0,908.5,1007.26,731.77
2016,7,19,10,30,969.0,81.0,1.2,18.0,937.0,1020.03,738.73
2016,7,19,10,45,972.0,82.0,1.3,18.5,959.0,1027.77,743.08
2016,7,19,11,0,975.0,83.0,1.4,19.0,981.0,1032.33,745.55
2016,7,19,11,15,977.0,83.5,1.4,19.0,995.5,1032.21,744.9
2016,7,19,11,30,979.0,84.0,1.4,19.0,1010.0,1028.88,742.42
2016,7,19,11,45,980.5,84.5,1.45,19.5,1017.5,1021.9,737.22
2016,7,19,12,0,982.0,85.0,1.5,20.0,1025.0,1011.77,730.15
2016,7,19,12,15,982.0,85.0,1.55,20.0,1024.5,996.65,721.41
2016,7,19,12,30,982.0,85.0,1.6,20.0,1024.0,978.56,710.84
2016,7,19,12,45,976.0,87.5,1.65,20.0,1015.0,954.66,696.54
2016,7,19,13,0,970.0,90.0,1.7,20.0,1006.0,928.18,680.54
2016,7,19,13,15,967.5,89.5,1.7,20.0,991.0,899.34,662.33
2016,7,19,13,30,965.0,89.0,1.7,20.0,976.0,868.06,642.44
2016,7,19,13,45,962.0,87.5,1.7,20.0,953.5,833.14,620.02
2016,7,19,14,0,959.0,86.0,1.7,20.0,931.0,796.09,596.02
2016,7,19,14,15,953.5,85.0,1.7,19.5,902.0,755.77,570.65
2016,7,19,14,30,948.0,84.0,1.7,19.0,873.0,713.82,543.79
2016,7,19,14,45,942.5,82.0,1.7,19.0,837.5,669.51,511.98
2016,7,19,15,0,937.0,80.0,1.7,19.0,802.0,623.96,478.07
2016,7,19,15,15,927.0,78.5,1.65,18.5,761.5,575.38,441.56
2016,7,19,15,30,917.0,77.0,1.6,18.0,721.0,526.34,403.59
2016,7,19,15,45,907.0,74.0,1.6,18.0,676.0,475.73,362.75
2016,7,19,16,0,897.0,71.0,1.6,18.0,631.0,425.09,320.66
2016,7,19,16,15,880.5,68.5,1.6,17.5,582.0,372.8,276.75
2016,7,19,16,30,864.0,66.0,1.6,17.0,533.0,321.53,232.5
2016,7,19,16,45,845.0,63.0,1.6,16.5,482.0,270.41,187.74
2016,7,19,17,0,826.0,60.0,1.6,16.0,431.0,220.94,144.39
2016,7,19,17,15,796.5,57.0,1.55,15.5,378.5,171.67,102.98
2016,7,19,17,30,767.0,54.0,1.5,15.0,326.0,121.17,63.88
2016,7,19,17,45,726.5,49.5,1.5,14.5,274.0,76.4,36.03
2016,7,19,18,0,686.0,45.0,1.5,14.0,222.0,36.05,26.72
2016,7,19,18,15,620.5,40.0,1.4,13.5,173.0,29.03,20.39
2016,7,19,18,30,555.0,35.0,1.3,13.0,124.0,26.74,18.11
2016,7,19,18,45,445.0,27.0,1.25,12.5,82.5,21.43,12.87
2016,7,19,19,0,335.0,19.0,1.2,12.0,41.0,15.78,4.12
2016,7,19,19,15,167.5,9.5,1.15,11.5,20.5,9.34,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,189.0,9.5,0.95,8.5,22.5,58.37,0.0
2016,7,20,5,30,378.0,19.0,1.0,9.0,45.0,147.91,85.75
2016,7,20,5,45,483.5,25.5,1.05,10.0,87.5,214.09,162.11
2016,7,20,6,0,589.0,32.0,1.1,11.0,130.0,286.84,227.02
2016,7,20,6,15,650.0,36.5,1.05,11.5,179.5,346.93,280.44
2016,7,20,6,30,711.0,41.0,1.0,12.0,229.0,408.75,333.15
2016,7,20,6,45,751.5,44.5,1.0,12.5,281.0,466.14,380.29
2016,7,20,7,0,792.0,48.0,1.0,13.0,333.0,526.18,427.39
2016,7,20,7,15,820.0,50.5,1.0,13.5,385.5,579.41,467.41
2016,7,20,7,30,848.0,53.0,1.0,14.0,438.0,633.52,505.58
2016,7,20,7,45,868.5,55.0,1.0,14.5,489.5,682.3,537.63
2016,7,20,8,0,889.0,57.0,1.0,15.0,541.0,730.75,568.66
2016,7,20,8,15,904.0,58.5,1.0,15.5,590.0,773.74,595.15
2016,7,20,8,30,919.0,60.0,1.0,16.0,639.0,815.5,620.32
2016,7,20,8,45,931.0,61.5,1.0,17.0,684.0,853.27,641.16
2016,7,20,9,0,943.0,63.0,1.0,18.0,729.0,889.15,660.37
2016,7,20,9,15,952.0,64.0,1.0,18.5,769.5,919.72,677.06
2016,7,20,9,30,961.0,65.0,1.0,19.0,810.0,947.88,692.11
2016,7,20,9,45,960.5,72.0,1.05,19.5,844.5,971.28,704.95
2016,7,20,10,0,960.0,79.0,1.1,20.0,879.0,991.51,715.85
2016,7,20,10,15,965.5,80.0,1.15,20.0,908.5,1007.79,725.72
2016,7,20,10,30,971.0,81.0,1.2,20.0,938.0,1021.07,733.85
2016,7,20,10,45,976.0,81.0,1.25,20.5,960.0,1029.7,737.81
2016,7,20,11,0,981.0,81.0,1.3,21.0,982.0,1035.18,739.96
2016,7,20,11,15,983.5,81.5,1.35,21.0,997.5,1035.56,740.49
2016,7,20,11,30,986.0,82.0,1.4,21.0,1013.0,1032.71,739.17
2016,7,20,11,45,988.0,81.0,1.45,21.5,1020.5,1024.64,733.31
2016,7,20,12,0,990.0,80.0,1.5,22.0,1028.0,1013.43,725.63
2016,7,20,12,15,990.5,80.0,1.5,22.0,1028.0,998.7,716.47
2016,7,20,12,30,991.0,80.0,1.5,22.0,1028.0,980.94,705.5
2016,7,20,12,45,989.0,81.0,1.55,22.5,1020.0,958.97,691.31
2016,7,20,13,0,987.0,82.0,1.6,23.0,1012.0,934.24,675.38
2016,7,20,13,15,984.5,81.5,1.6,22.5,997.0,904.98,658.45
2016,7,20,13,30,982.0,81.0,1.6,22.0,982.0,873.23,639.78
2016,7,20,13,45,979.0,80.0,1.65,22.0,959.5,838.25,618.15
2016,7,20,14,0,976.0,79.0,1.7,22.0,937.0,801.1,594.83
2016,7,20,14,15,971.0,78.0,1.7,21.5,908.0,760.51,569.54
2016,7,20,14,30,966.0,77.0,1.7,21.0,879.0,718.22,542.71
2016,7,20,14,45,959.0,75.5,1.7,21.0,843.5,672.7,510.49
2016,7,20,15,0,952.0,74.0,1.7,21.0,808.0,626.02,476.0
2016,7,20,15,15,942.5,72.5,1.7,20.5,767.0,577.05,439.73
2016,7,20,15,30,933.0,71.0,1.7,20.0,726.0,527.55,401.84
2016,7,20,15,45,921.0,69.5,1.7,20.0,680.5,476.63,360.89
2016,7,20,16,0,909.0,68.0,1.7,20.0,635.0,425.86,318.84
2016,7,20,16,15,893.0,66.0,1.7,19.5,585.5,373.59,275.1
2016,7,20,16,30,877.0,64.0,1.7,19.0,536.0,322.28,230.98
2016,7,20,16,45,856.0,61.5,1.7,18.5,484.5,270.43,185.91
2016,7,20,17,0,835.0,59.0,1.7,18.0,433.0,220.43,142.45
2016,7,20,17,15,805.5,56.0,1.65,17.0,380.0,170.72,101.21
2016,7,20,17,30,776.0,53.0,1.6,16.0,327.0,119.76,62.25
2016,7,20,17,45,733.5,49.0,1.6,15.5,274.5,74.88,34.9
2016,7,20,18,0,691.0,45.0,1.6,15.0,222.0,34.63,25.34
2016,7,20,18,15,625.0,39.5,1.55,14.0,172.5,28.67,20.01
2016,7,20,18,30,559.0,34.0,1.5,13.0,123.0,25.89,17.34
2016,7,20,18,45,446.0,26.5,1.45,12.5,81.0,21.03,12.48
2016,7,20,19,0,333.0,19.0,1.4,12.0,39.0,15.89,3.58
2016,7,20,19,15,166.5,9.5,1.35,11.5,19.5,9.34,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,178.5,10.0,1.2,9.0,22.0,55.82,0.0
2016,7,21,5,30,357.0,20.0,1.2,9.0,44.0,141.21,78.1
2016,7,21,5,45,467.5,27.0,1.3,9.5,86.5,209.26,158.53
2016,7,21,6,0,578.0,34.0,1.4,10.0,129.0,283.77,225.65
2016,7,21,6,15,641.0,39.0,1.35,10.5,178.5,344.88,280.39
2016,7,21,6,30,704.0,44.0,1.3,11.0,228.0,411.26,337.23
2016,7,21,6,45,361.5,85.5,1.3,11.5,181.0,304.86,252.22
2016,7,21,7,0,19.0,127.0,1.3,12.0,134.0,139.81,112.92
2016,7,21,7,15,431.0,91.5,1.25,12.5,286.0,388.93,322.52
2016,7,21,7,30,843.0,56.0,1.2,13.0,438.0,632.64,510.76
2016,7,21,7,45,863.5,58.0,1.2,13.5,489.5,681.2,540.97
2016,7,21,8,0,884.0,60.0,1.2,14.0,541.0,729.45,572.24
2016,7,21,8,15,899.0,62.0,1.2,14.5,589.5,772.84,599.36
2016,7,21,8,30,914.0,64.0,1.2,15.0,638.0,815.0,625.12
2016,7,21,8,45,925.5,65.5,1.25,16.0,682.5,852.18,646.54
2016,7,21,9,0,937.0,67.0,1.3,17.0,727.0,887.47,666.39
2016,7,21,9,15,945.5,68.5,1.3,17.0,767.5,917.99,684.67
2016,7,21,9,30,954.0,70.0,1.3,17.0,808.0,946.1,701.32
2016,7,21,9,45,960.0,71.5,1.3,17.5,843.0,969.29,713.41
2016,7,21,10,0,966.0,73.0,1.3,18.0,878.0,989.68,723.72
2016,7,21,10,15,971.5,74.0,1.3,18.5,907.0,1006.11,731.54
2016,7,21,10,30,977.0,75.0,1.3,19.0,936.0,1019.51,737.52
2016,7,21,10,45,981.0,75.0,1.35,19.5,958.0,1027.28,740.94
2016,7,21,11,0,985.0,75.0,1.4,20.0,980.0,1031.87,742.52
2016,7,21,11,15,987.5,75.5,1.45,20.0,995.5,1032.31,743.06
2016,7,21,11,30,990.0,76.0,1.5,20.0,1011.0,1029.5,741.71
2016,7,21,11,45,992.0,76.0,1.55,20.0,1018.5,1022.47,737.83
2016,7,21,12,0,994.0,76.0,1.6,20.0,1026.0,1012.25,732.05
2016,7,21,12,15,994.0,76.0,1.65,20.0,1026.0,997.02,723.17
2016,7,21,12,30,994.0,76.0,1.7,20.0,1026.0,978.77,712.42
2016,7,21,12,45,986.0,81.5,1.75,20.0,1017.0,955.82,698.66
2016,7,21,13,0,978.0,87.0,1.8,20.0,1008.0,930.29,683.19
2016,7,21,13,15,976.0,86.5,1.8,19.5,993.0,901.63,666.29
2016,7,21,13,30,974.0,86.0,1.8,19.0,978.0,870.46,647.61
2016,7,21,13,45,972.0,84.0,1.85,19.0,956.0,835.51,625.52
2016,7,21,14,0,970.0,82.0,1.9,19.0,934.0,798.34,601.7
2016,7,21,14,15,964.5,81.0,1.9,18.5,905.0,757.56,575.78
2016,7,21,14,30,959.0,80.0,1.9,18.0,876.0,715.13,548.34
2016,7,21,14,45,954.5,77.5,1.9,18.0,841.0,670.48,516.02
2016,7,21,15,0,950.0,75.0,1.9,18.0,806.0,624.48,481.45
2016,7,21,15,15,941.0,74.0,1.85,17.5,765.5,576.27,444.84
2016,7,21,15,30,932.0,73.0,1.8,17.0,725.0,527.49,406.67
2016,7,21,15,45,922.5,69.5,1.8,17.0,679.5,475.88,364.66
2016,7,21,16,0,913.0,66.0,1.8,17.0,634.0,424.21,321.34
2016,7,21,16,15,897.5,64.0,1.75,16.5,585.0,371.9,276.81
2016,7,21,16,30,882.0,62.0,1.7,16.0,536.0,320.51,231.93
2016,7,21,16,45,864.0,59.0,1.7,16.0,484.5,268.73,185.89
2016,7,21,17,0,846.0,56.0,1.7,16.0,433.0,218.51,141.43
2016,7,21,17,15,817.0,53.0,1.65,15.5,380.0,168.36,99.34
2016,7,21,17,30,788.0,50.0,1.6,15.0,327.0,121.19,63.37
2016,7,21,17,45,748.5,46.0,1.55,14.5,274.5,75.74,35.87
2016,7,21,18,0,709.0,42.0,1.5,14.0,222.0,30.66,21.9
2016,7,21,18,15,644.5,37.0,1.4,13.5,172.5,26.56,18.18
2016,7,21,18,30,580.0,32.0,1.3,13.0,123.0,24.12,15.76
2016,7,21,18,45,468.0,25.0,1.25,12.5,81.0,19.66,11.26
2016,7,21,19,0,356.0,18.0,1.2,12.0,39.0,14.95,2.34
2016,7,21,19,15,178.0,9.0,1.15,11.5,19.5,8.85,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,181.5,9.5,0.8,8.5,21.0,55.79,0.0
2016,7,22,5,30,363.0,19.0,0.8,9.0,42.0,141.0,73.4
2016,7,22,5,45,472.5,26.0,0.85,10.0,85.0,209.11,157.13
2016,7,22,6,0,582.0,33.0,0.9,11.0,128.0,283.23,223.18
2016,7,22,6,15,645.5,38.0,0.9,11.5,178.0,344.64,277.69
2016,7,22,6,30,709.0,43.0,0.9,12.0,228.0,411.39,334.34
2016,7,22,6,45,751.0,46.5,0.95,12.5,280.5,466.1,379.67
2016,7,22,7,0,793.0,50.0,1.0,13.0,333.0,526.9,427.75
2016,7,22,7,15,822.0,52.5,1.0,13.5,386.0,580.76,468.29
2016,7,22,7,30,851.0,55.0,1.0,14.0,439.0,635.6,507.23
2016,7,22,7,45,872.0,57.5,1.05,15.0,491.0,685.43,539.56
2016,7,22,8,0,893.0,60.0,1.1,16.0,543.0,734.98,570.83
2016,7,22,8,15,908.5,61.5,1.1,16.5,592.5,778.5,597.63
2016,7,22,8,30,924.0,63.0,1.1,17.0,642.0,820.81,623.11
2016,7,22,8,45,936.0,64.5,1.15,18.0,687.5,858.74,644.72
2016,7,22,9,0,948.0,66.0,1.2,19.0,733.0,894.77,664.76
2016,7,22,9,15,957.0,67.5,1.2,19.5,774.5,926.03,681.94
2016,7,22,9,30,966.0,69.0,1.2,20.0,816.0,954.85,697.42
2016,7,22,9,45,961.5,78.0,1.25,20.5,849.0,976.82,709.29
2016,7,22,10,0,957.0,87.0,1.3,21.0,882.0,995.43,719.13
2016,7,22,10,15,962.5,88.0,1.35,21.0,911.5,1011.63,728.91
2016,7,22,10,30,968.0,89.0,1.4,21.0,941.0,1024.81,736.93
2016,7,22,10,45,973.0,89.0,1.45,21.5,963.5,1033.36,740.76
2016,7,22,11,0,978.0,89.0,1.5,22.0,986.0,1038.76,742.77
2016,7,22,11,15,980.5,89.5,1.5,22.5,1001.5,1039.06,740.94
2016,7,22,11,30,983.0,90.0,1.5,23.0,1017.0,1036.13,737.3
2016,7,22,11,45,985.0,89.5,1.55,23.5,1024.5,1028.5,731.69
2016,7,22,12,0,987.0,89.0,1.6,24.0,1032.0,1017.71,724.25
2016,7,22,12,15,987.0,89.0,1.65,24.0,1032.0,1002.45,715.51
2016,7,22,12,30,987.0,89.0,1.7,24.0,1032.0,984.18,704.94
2016,7,22,12,45,986.5,88.5,1.75,24.0,1024.0,962.05,691.93
2016,7,22,13,0,986.0,88.0,1.8,24.0,1016.0,937.11,677.11
2016,7,22,13,15,983.0,87.5,1.8,24.0,1000.0,907.36,658.56
2016,7,22,13,30,980.0,87.0,1.8,24.0,984.0,875.14,638.36
2016,7,22,13,45,976.0,86.0,1.8,24.0,961.0,839.34,615.7
2016,7,22,14,0,972.0,85.0,1.8,24.0,938.0,801.44,591.47
2016,7,22,14,15,966.0,84.0,1.8,23.5,908.0,760.18,565.87
2016,7,22,14,30,960.0,83.0,1.8,23.0,878.0,717.3,538.77
2016,7,22,14,45,952.5,81.5,1.85,22.5,842.0,671.59,507.52
2016,7,22,15,0,945.0,80.0,1.9,22.0,806.0,624.78,474.18
2016,7,22,15,15,935.0,78.5,1.85,21.5,764.5,575.72,437.55
2016,7,22,15,30,925.0,77.0,1.8,21.0,723.0,526.2,399.44
2016,7,22,15,45,900.5,79.5,1.8,21.0,674.5,473.55,357.3
2016,7,22,16,0,876.0,82.0,1.8,21.0,626.0,422.16,315.03
2016,7,22,16,15,858.0,79.5,1.75,20.5,576.5,370.19,271.69
2016,7,22,16,30,840.0,77.0,1.7,20.0,527.0,319.38,228.28
2016,7,22,16,45,806.0,76.5,1.7,19.5,473.0,263.38,180.83
2016,7,22,17,0,772.0,76.0,1.7,19.0,419.0,214.93,139.62
2016,7,22,17,15,738.0,71.5,1.65,18.0,366.5,166.42,100.12
2016,7,22,17,30,704.0,67.0,1.6,17.0,314.0,121.51,66.8
2016,7,22,17,45,654.5,62.0,1.55,16.5,262.0,75.69,38.91
2016,7,22,18,0,605.0,57.0,1.5,16.0,210.0,38.36,28.53
2016,7,22,18,15,531.0,49.5,1.4,15.5,161.5,34.79,25.28
2016,7,22,18,30,457.0,42.0,1.3,15.0,113.0,31.04,21.65
2016,7,22,18,45,333.5,31.5,1.25,14.5,73.0,24.17,14.92
