Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,19,0,210.0,21.0,1.2,14.0,33.0,16.78,2.28
2016,7,22,19,15,105.0,10.5,1.15,13.5,16.5,10.32,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,87.5,11.5,0.65,9.5,17.0,33.54,0.0
2016,7,23,5,30,175.0,23.0,0.6,10.0,34.0,89.77,42.4
2016,7,23,5,45,294.0,35.5,0.6,11.0,74.0,159.5,119.52
2016,7,23,6,0,413.0,48.0,0.6,12.0,114.0,234.78,184.62
2016,7,23,6,15,487.5,56.5,0.6,12.5,162.0,297.29,238.72
2016,7,23,6,30,562.0,65.0,0.6,13.0,210.0,366.19,296.22
2016,7,23,6,45,618.0,70.5,0.6,14.0,262.5,427.78,345.29
2016,7,23,7,0,674.0,76.0,0.6,15.0,315.0,493.37,395.25
2016,7,23,7,15,709.5,81.0,0.6,15.5,368.0,549.25,436.53
2016,7,23,7,30,745.0,86.0,0.6,16.0,421.0,604.34,475.84
2016,7,23,7,45,774.0,89.0,0.6,17.0,473.5,656.4,510.09
2016,7,23,8,0,803.0,92.0,0.6,18.0,526.0,708.83,542.39
2016,7,23,8,15,822.5,95.0,0.65,19.0,575.0,754.0,569.49
2016,7,23,8,30,842.0,98.0,0.7,20.0,624.0,798.34,595.52
2016,7,23,8,45,854.5,102.0,0.75,21.0,669.0,836.88,617.21
2016,7,23,9,0,867.0,106.0,0.8,22.0,714.0,868.55,634.16
2016,7,23,9,15,878.0,108.0,0.85,22.5,755.0,899.85,652.0
2016,7,23,9,30,889.0,110.0,0.9,23.0,796.0,929.0,668.35
2016,7,23,9,45,899.5,111.0,0.95,24.0,831.5,954.31,680.92
2016,7,23,10,0,910.0,112.0,1.0,25.0,867.0,977.12,691.89
2016,7,23,10,15,916.0,113.0,1.05,25.5,896.0,993.02,699.95
2016,7,23,10,30,922.0,114.0,1.1,26.0,925.0,1006.06,706.4
2016,7,23,10,45,895.0,134.5,1.2,26.5,938.0,1004.39,704.87
2016,7,23,11,0,868.0,155.0,1.3,27.0,951.0,998.96,701.25
2016,7,23,11,15,871.5,156.0,1.3,27.0,965.5,1000.23,701.61
2016,7,23,11,30,875.0,157.0,1.3,27.0,980.0,998.6,700.22
2016,7,23,11,45,859.5,168.5,1.35,27.5,982.0,991.1,694.79
2016,7,23,12,0,844.0,180.0,1.4,28.0,984.0,975.95,684.81
2016,7,23,12,15,844.0,179.5,1.45,28.0,984.0,960.94,676.39
2016,7,23,12,30,844.0,179.0,1.5,28.0,984.0,943.36,666.37
2016,7,23,12,45,853.5,171.5,1.55,28.0,979.5,924.99,655.87
2016,7,23,13,0,863.0,164.0,1.6,28.0,975.0,903.88,643.6
2016,7,23,13,15,859.5,163.0,1.65,28.0,960.0,875.34,626.56
2016,7,23,13,30,856.0,162.0,1.7,28.0,945.0,844.74,608.12
2016,7,23,13,45,844.0,164.5,1.75,28.0,920.5,808.92,586.1
2016,7,23,14,0,832.0,167.0,1.8,28.0,896.0,771.85,563.02
2016,7,23,14,15,824.0,165.0,1.8,27.5,866.5,732.4,537.67
2016,7,23,14,30,816.0,163.0,1.8,27.0,837.0,691.85,510.69
2016,7,23,14,45,825.0,150.0,1.8,27.0,807.0,650.89,482.1
2016,7,23,15,0,834.0,137.0,1.8,27.0,777.0,607.83,451.26
2016,7,23,15,15,821.0,134.5,1.8,26.5,736.0,560.51,417.09
2016,7,23,15,30,808.0,132.0,1.8,26.0,695.0,513.24,381.89
2016,7,23,15,45,814.5,119.0,1.8,25.5,655.0,465.37,345.16
2016,7,23,16,0,821.0,106.0,1.8,25.0,615.0,416.14,306.03
2016,7,23,16,15,800.5,102.5,1.75,24.5,565.5,364.85,264.2
2016,7,23,16,30,780.0,99.0,1.7,24.0,516.0,315.11,222.69
2016,7,23,16,45,768.0,90.5,1.7,23.5,467.0,264.75,180.05
2016,7,23,17,0,756.0,82.0,1.7,23.0,418.0,215.48,138.32
2016,7,23,17,15,721.0,77.5,1.6,22.0,365.0,167.67,100.21
2016,7,23,17,30,686.0,73.0,1.5,21.0,312.0,119.92,65.34
2016,7,23,17,45,644.5,65.5,1.45,20.0,260.5,76.57,39.93
2016,7,23,18,0,603.0,58.0,1.4,19.0,209.0,39.27,28.94
2016,7,23,18,15,527.0,50.5,1.3,18.0,160.5,35.79,25.86
2016,7,23,18,30,451.0,43.0,1.2,17.0,112.0,32.12,22.36
2016,7,23,18,45,323.0,32.0,1.1,16.0,71.5,24.8,15.26
2016,7,23,19,0,195.0,21.0,1.0,15.0,31.0,16.92,1.13
2016,7,23,19,15,97.5,10.5,0.95,14.5,15.5,10.32,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,64.0,11.5,0.65,9.5,15.5,27.46,0.0
2016,7,24,5,30,128.0,23.0,0.6,10.0,31.0,75.07,31.45
2016,7,24,5,45,240.5,38.0,0.6,11.0,69.5,143.26,107.04
2016,7,24,6,0,353.0,53.0,0.6,12.0,108.0,215.39,169.44
2016,7,24,6,15,430.0,63.5,0.6,12.5,155.5,278.36,223.72
2016,7,24,6,30,507.0,74.0,0.6,13.0,203.0,348.17,281.93
2016,7,24,6,45,573.5,78.5,0.65,13.5,256.0,412.08,333.87
2016,7,24,7,0,640.0,83.0,0.7,14.0,309.0,480.75,387.67
2016,7,24,7,15,677.5,88.5,0.7,14.5,362.0,537.06,429.7
2016,7,24,7,30,715.0,94.0,0.7,15.0,415.0,595.15,471.57
2016,7,24,7,45,749.5,96.5,0.75,16.0,468.0,649.11,508.7
2016,7,24,8,0,784.0,99.0,0.8,17.0,521.0,701.6,542.22
2016,7,24,8,15,804.5,102.5,0.8,17.5,570.5,747.48,570.58
2016,7,24,8,30,825.0,106.0,0.8,18.0,620.0,792.61,597.89
2016,7,24,8,45,836.0,111.0,0.85,19.0,664.5,830.49,619.45
2016,7,24,9,0,847.0,116.0,0.9,20.0,709.0,866.58,639.57
2016,7,24,9,15,859.5,118.5,0.9,20.5,750.5,899.27,657.59
2016,7,24,9,30,872.0,121.0,0.9,21.0,792.0,924.48,670.67
2016,7,24,9,45,856.5,137.0,0.9,22.0,821.0,947.0,680.77
2016,7,24,10,0,841.0,153.0,0.9,23.0,850.0,960.51,685.19
2016,7,24,10,15,849.0,154.5,0.9,23.5,879.5,977.63,693.32
2016,7,24,10,30,857.0,156.0,0.9,24.0,909.0,992.06,699.77
2016,7,24,10,45,828.5,178.5,0.95,24.5,921.0,990.23,697.33
2016,7,24,11,0,800.0,201.0,1.0,25.0,933.0,984.8,693.01
2016,7,24,11,15,804.0,202.5,1.05,25.0,948.5,986.54,694.59
2016,7,24,11,30,808.0,204.0,1.1,25.0,964.0,985.52,694.46
2016,7,24,11,45,784.5,221.0,1.15,25.5,963.5,974.1,686.7
2016,7,24,12,0,761.0,238.0,1.2,26.0,963.0,957.0,675.6
2016,7,24,12,15,761.0,238.0,1.2,26.0,963.0,942.77,666.92
2016,7,24,12,30,761.0,238.0,1.2,26.0,963.0,926.2,656.8
2016,7,24,12,45,779.5,224.0,1.25,26.5,961.0,910.28,646.63
2016,7,24,13,0,798.0,210.0,1.3,27.0,959.0,890.64,634.12
2016,7,24,13,15,793.5,208.5,1.3,27.0,943.5,862.2,616.61
2016,7,24,13,30,789.0,207.0,1.3,27.0,928.0,831.96,597.97
2016,7,24,13,45,760.0,218.5,1.35,27.0,898.5,792.62,573.04
2016,7,24,14,0,731.0,230.0,1.4,27.0,869.0,753.37,547.18
2016,7,24,14,15,721.0,226.5,1.4,26.5,839.5,714.02,521.88
2016,7,24,14,30,711.0,223.0,1.4,26.0,810.0,674.01,495.51
2016,7,24,14,45,706.0,214.5,1.45,25.5,776.0,632.08,467.65
2016,7,24,15,0,701.0,206.0,1.5,25.0,742.0,589.46,438.41
2016,7,24,15,15,684.5,200.5,1.45,24.5,701.0,542.85,404.77
2016,7,24,15,30,668.0,195.0,1.4,24.0,660.0,496.88,370.72
2016,7,24,15,45,674.0,178.0,1.4,24.0,620.5,451.33,335.64
2016,7,24,16,0,680.0,161.0,1.4,24.0,581.0,404.7,298.62
2016,7,24,16,15,655.0,154.5,1.35,23.0,532.0,355.76,260.09
2016,7,24,16,30,630.0,148.0,1.3,22.0,483.0,309.0,222.4
2016,7,24,16,45,626.0,132.0,1.3,21.5,437.0,261.23,182.52
2016,7,24,17,0,622.0,116.0,1.3,21.0,391.0,213.85,142.82
2016,7,24,17,15,581.0,108.0,1.25,20.0,339.0,168.77,107.64
2016,7,24,17,30,540.0,100.0,1.2,19.0,287.0,128.07,78.58
2016,7,24,17,45,505.5,86.5,1.15,18.0,239.0,87.11,53.44
2016,7,24,18,0,471.0,73.0,1.1,17.0,191.0,52.54,40.88
2016,7,24,18,15,394.5,61.5,1.0,16.0,144.5,45.35,34.51
2016,7,24,18,30,318.0,50.0,0.9,15.0,98.0,37.87,27.58
2016,7,24,18,45,220.0,34.5,0.85,14.5,61.5,26.64,16.85
2016,7,24,19,0,122.0,19.0,0.8,14.0,25.0,14.86,0.0
2016,7,24,19,15,61.0,9.5,0.8,13.5,12.5,9.34,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,15,70.0,10.0,0.6,8.5,14.0,27.37,0.0
2016,7,25,5,30,140.0,20.0,0.6,9.0,28.0,73.97,26.76
2016,7,25,5,45,242.0,35.0,0.6,10.0,66.0,139.51,104.01
2016,7,25,6,0,344.0,50.0,0.6,11.0,104.0,207.56,163.64
2016,7,25,6,15,417.5,61.5,0.55,11.5,151.0,270.0,217.66
2016,7,25,6,30,491.0,73.0,0.5,12.0,198.0,338.42,274.79
2016,7,25,6,45,544.5,81.5,0.5,12.5,249.0,398.98,323.89
2016,7,25,7,0,598.0,90.0,0.5,13.0,300.0,463.38,374.05
2016,7,25,7,15,636.0,97.0,0.5,13.5,352.5,519.98,416.34
2016,7,25,7,30,674.0,104.0,0.5,14.0,405.0,578.46,458.49
2016,7,25,7,45,700.0,110.5,0.55,15.0,456.0,629.5,493.43
2016,7,25,8,0,726.0,117.0,0.6,16.0,507.0,680.87,527.33
2016,7,25,8,15,748.5,121.5,0.6,16.5,556.5,727.3,556.23
2016,7,25,8,30,771.0,126.0,0.6,17.0,606.0,773.25,584.2
2016,7,25,8,45,783.0,132.5,0.65,18.0,650.0,808.86,604.41
2016,7,25,9,0,795.0,139.0,0.7,19.0,694.0,845.94,625.39
2016,7,25,9,15,808.5,142.5,0.75,19.5,735.5,879.3,644.84
2016,7,25,9,30,822.0,146.0,0.8,20.0,777.0,910.74,662.93
2016,7,25,9,45,861.5,133.0,0.85,21.0,821.0,946.34,682.27
2016,7,25,10,0,901.0,120.0,0.9,22.0,865.0,975.2,697.07
2016,7,25,10,15,907.5,121.5,0.95,22.5,894.5,991.93,705.69
2016,7,25,10,30,914.0,123.0,1.0,23.0,924.0,1005.81,712.76
2016,7,25,10,45,900.0,136.0,1.05,23.5,941.0,1008.84,713.26
2016,7,25,11,0,886.0,149.0,1.1,24.0,958.0,1008.45,711.92
2016,7,25,11,15,889.5,149.5,1.1,24.0,973.5,1009.24,711.91
2016,7,25,11,30,893.0,150.0,1.1,24.0,989.0,1007.08,710.19
2016,7,25,11,45,877.5,161.5,1.15,24.5,991.0,994.65,701.84
2016,7,25,12,0,862.0,173.0,1.2,25.0,993.0,984.04,694.8
2016,7,25,12,15,862.0,173.0,1.2,25.0,993.0,969.28,685.74
2016,7,25,12,30,862.0,173.0,1.2,25.0,993.0,951.88,675.16
2016,7,25,12,45,871.0,165.5,1.25,25.0,988.5,932.65,664.28
2016,7,25,13,0,880.0,158.0,1.3,25.0,984.0,908.75,650.4
2016,7,25,13,15,876.5,157.0,1.3,25.0,968.0,880.35,632.94
2016,7,25,13,30,873.0,156.0,1.3,25.0,952.0,850.51,614.52
2016,7,25,13,45,854.0,162.5,1.35,25.0,925.5,812.48,591.25
2016,7,25,14,0,835.0,169.0,1.4,25.0,899.0,773.58,567.17
2016,7,25,14,15,826.5,166.5,1.35,24.5,869.0,733.13,540.54
2016,7,25,14,30,818.0,164.0,1.3,24.0,839.0,691.62,512.49
2016,7,25,14,45,811.5,159.0,1.3,24.0,804.0,648.18,481.99
2016,7,25,15,0,805.0,154.0,1.3,24.0,769.0,603.9,450.12
2016,7,25,15,15,790.5,150.5,1.25,23.5,727.5,556.06,415.35
2016,7,25,15,30,776.0,147.0,1.2,23.0,686.0,505.26,377.53
2016,7,25,15,45,775.5,135.5,1.2,22.5,644.0,456.87,340.54
2016,7,25,16,0,775.0,124.0,1.2,22.0,602.0,411.23,304.16
2016,7,25,16,15,752.0,119.5,1.15,21.5,552.0,356.77,260.17
2016,7,25,16,30,729.0,115.0,1.1,21.0,502.0,307.53,219.25
2016,7,25,16,45,721.5,103.5,1.1,20.5,454.0,258.05,177.32
2016,7,25,17,0,714.0,92.0,1.1,20.0,406.0,209.28,135.95
2016,7,25,17,15,676.0,86.5,1.05,19.0,353.0,162.13,98.59
2016,7,25,17,30,638.0,81.0,1.0,18.0,300.0,119.0,67.68
2016,7,25,17,45,602.0,71.0,0.95,17.5,250.5,76.22,42.46
2016,7,25,18,0,566.0,61.0,0.9,17.0,201.0,42.06,31.66
2016,7,25,18,15,488.0,52.0,0.8,16.0,152.5,37.39,27.5
2016,7,25,18,30,410.0,43.0,0.7,15.0,104.0,32.41,22.8
2016,7,25,18,45,296.0,30.5,0.65,14.5,66.0,23.63,14.23
2016,7,25,19,0,182.0,18.0,0.6,14.0,28.0,14.18,0.0
2016,7,25,19,15,91.0,9.0,0.6,13.5,14.0,8.85,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,74.0,10.0,0.55,10.5,14.0,28.24,0.0
2016,7,26,5,30,148.0,20.0,0.5,11.0,28.0,75.78,22.13
2016,7,26,5,45,253.5,34.5,0.45,12.0,66.0,142.57,104.89
2016,7,26,6,0,359.0,49.0,0.4,13.0,104.0,212.22,165.42
2016,7,26,6,15,433.5,59.5,0.35,13.5,151.0,274.18,218.49
2016,7,26,6,30,508.0,70.0,0.3,14.0,198.0,342.62,274.96
2016,7,26,6,45,560.5,78.0,0.3,15.0,249.0,402.73,322.51
2016,7,26,7,0,613.0,86.0,0.3,16.0,300.0,466.6,370.81
2016,7,26,7,15,651.0,92.5,0.3,17.0,352.0,523.21,411.59
2016,7,26,7,30,689.0,99.0,0.3,18.0,404.0,581.68,452.03
2016,7,26,7,45,714.5,104.5,0.3,19.0,455.0,631.8,484.9
2016,7,26,8,0,740.0,110.0,0.3,20.0,506.0,682.19,516.27
2016,7,26,8,15,761.5,114.5,0.3,21.0,555.0,728.34,543.1
2016,7,26,8,30,783.0,119.0,0.3,22.0,604.0,771.17,567.05
2016,7,26,8,45,795.5,124.0,0.35,23.0,648.5,809.05,588.09
2016,7,26,9,0,808.0,129.0,0.4,24.0,693.0,845.32,607.82
2016,7,26,9,15,821.0,132.0,0.45,24.5,734.0,878.04,626.27
2016,7,26,9,30,834.0,135.0,0.5,25.0,775.0,908.79,643.41
2016,7,26,9,45,855.0,131.5,0.55,26.0,813.5,937.74,658.08
2016,7,26,10,0,876.0,128.0,0.6,27.0,852.0,959.25,668.11
2016,7,26,10,15,883.0,129.5,0.65,27.5,881.0,976.09,676.74
2016,7,26,10,30,890.0,131.0,0.7,28.0,910.0,990.17,683.82
2016,7,26,10,45,885.0,138.5,0.8,28.5,929.5,996.0,687.1
2016,7,26,11,0,880.0,146.0,0.9,29.0,949.0,998.69,688.67
2016,7,26,11,15,883.0,147.0,0.9,29.0,964.0,999.53,688.65
2016,7,26,11,30,886.0,148.0,0.9,29.0,979.0,997.43,687.0
2016,7,26,11,45,878.5,154.0,0.95,29.5,983.5,987.33,680.31
2016,7,26,12,0,871.0,160.0,1.0,30.0,988.0,974.45,672.12
2016,7,26,12,15,871.0,160.0,1.05,30.0,987.5,960.15,664.47
2016,7,26,12,30,871.0,160.0,1.1,30.0,987.0,943.21,655.23
2016,7,26,12,45,876.0,155.0,1.15,30.5,981.0,923.45,642.98
2016,7,26,13,0,881.0,150.0,1.2,31.0,975.0,901.03,629.11
2016,7,26,13,15,877.0,149.0,1.2,30.5,959.0,872.21,613.03
2016,7,26,13,30,873.0,148.0,1.2,30.0,943.0,841.28,595.54
2016,7,26,13,45,863.5,148.5,1.2,30.0,919.0,805.5,573.63
2016,7,26,14,0,854.0,149.0,1.2,30.0,895.0,767.68,550.25
2016,7,26,14,15,846.0,147.0,1.2,30.0,865.0,727.4,524.44
2016,7,26,14,30,838.0,145.0,1.2,30.0,835.0,685.96,496.53
2016,7,26,14,45,830.5,141.0,1.2,30.0,799.5,642.03,466.35
2016,7,26,15,0,823.0,137.0,1.2,30.0,764.0,597.29,434.85
2016,7,26,15,15,809.0,134.0,1.2,29.5,722.5,549.38,401.07
2016,7,26,15,30,795.0,131.0,1.2,29.0,681.0,501.63,366.31
2016,7,26,15,45,782.5,125.0,1.2,28.5,636.5,452.18,329.24
2016,7,26,16,0,770.0,119.0,1.2,28.0,592.0,403.17,291.26
2016,7,26,16,15,747.5,114.5,1.2,27.5,542.5,349.28,248.74
2016,7,26,16,30,725.0,110.0,1.2,27.0,493.0,300.41,209.01
2016,7,26,16,45,700.5,103.0,1.2,26.5,442.5,250.9,168.4
2016,7,26,17,0,676.0,96.0,1.2,26.0,392.0,203.77,129.9
2016,7,26,17,15,637.0,89.5,1.15,25.0,340.0,157.58,94.33
2016,7,26,17,30,598.0,83.0,1.1,24.0,288.0,115.51,65.06
2016,7,26,17,45,547.5,74.5,1.05,23.5,238.0,75.48,42.81
2016,7,26,18,0,497.0,66.0,1.0,23.0,188.0,46.56,34.7
2016,7,26,18,15,420.5,55.5,0.9,21.5,141.5,40.73,29.68
2016,7,26,18,30,344.0,45.0,0.8,20.0,95.0,34.5,24.02
2016,7,26,18,45,233.5,30.5,0.75,19.0,58.5,23.47,13.65
2016,7,26,19,0,123.0,16.0,0.7,18.0,22.0,12.45,0.0
2016,7,26,19,15,61.5,8.0,0.65,17.5,11.0,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,36.5,8.0,0.4,12.5,10.0,16.88,0.0
2016,7,27,5,30,73.0,16.0,0.4,13.0,20.0,47.58,8.0
2016,7,27,5,45,156.0,34.0,0.45,13.5,54.0,108.35,78.61
2016,7,27,6,0,239.0,52.0,0.5,14.0,88.0,168.19,130.81
2016,7,27,6,15,305.0,67.5,0.5,14.5,131.5,225.29,179.75
2016,7,27,6,30,371.0,83.0,0.5,15.0,175.0,288.42,232.36
2016,7,27,6,45,429.5,93.0,0.5,16.0,224.0,346.76,279.09
2016,7,27,7,0,488.0,103.0,0.5,17.0,273.0,409.82,327.63
2016,7,27,7,15,527.5,112.0,0.5,18.0,322.5,464.29,367.66
2016,7,27,7,30,567.0,121.0,0.5,19.0,372.0,524.81,410.5
2016,7,27,7,45,603.0,126.0,0.5,20.0,422.0,577.14,445.94
2016,7,27,8,0,639.0,131.0,0.5,21.0,472.0,630.66,481.03
2016,7,27,8,15,662.5,136.5,0.55,21.5,519.5,676.02,510.82
2016,7,27,8,30,686.0,142.0,0.6,22.0,567.0,721.13,539.14
2016,7,27,8,45,703.0,147.5,0.65,23.0,610.5,760.33,561.87
2016,7,27,9,0,720.0,153.0,0.7,24.0,654.0,798.4,583.51
2016,7,27,9,15,734.5,157.0,0.75,24.5,694.0,831.26,602.6
2016,7,27,9,30,749.0,161.0,0.8,25.0,734.0,862.45,620.52
2016,7,27,9,45,758.5,164.5,0.9,25.5,768.0,883.16,632.55
2016,7,27,10,0,768.0,168.0,1.0,26.0,802.0,905.22,645.55
2016,7,27,10,15,776.5,170.5,1.05,26.5,830.5,922.95,655.0
2016,7,27,10,30,785.0,173.0,1.1,27.0,859.0,938.19,662.97
2016,7,27,10,45,786.0,178.0,1.15,27.5,880.0,946.21,666.55
2016,7,27,11,0,787.0,183.0,1.2,28.0,901.0,951.49,668.61
2016,7,27,11,15,791.0,184.5,1.2,28.0,916.0,953.35,669.22
2016,7,27,11,30,795.0,186.0,1.2,28.0,931.0,952.5,668.31
2016,7,27,11,45,792.5,189.5,1.25,28.0,937.0,944.76,664.05
2016,7,27,12,0,790.0,193.0,1.3,28.0,943.0,934.43,658.33
2016,7,27,12,15,790.0,193.0,1.3,28.0,943.0,920.51,649.74
2016,7,27,12,30,790.0,193.0,1.3,28.0,943.0,904.17,639.73
2016,7,27,12,45,788.5,192.0,1.3,28.5,935.0,883.23,625.64
2016,7,27,13,0,787.0,191.0,1.3,29.0,927.0,860.13,610.3
2016,7,27,13,15,783.0,190.0,1.3,28.5,912.0,832.89,594.74
2016,7,27,13,30,779.0,189.0,1.3,28.0,897.0,803.83,577.91
2016,7,27,13,45,774.5,185.5,1.3,28.0,875.0,770.37,556.95
2016,7,27,14,0,770.0,182.0,1.3,28.0,853.0,735.41,534.05
2016,7,27,14,15,761.0,179.5,1.3,27.5,824.0,696.88,509.14
2016,7,27,14,30,752.0,177.0,1.3,27.0,795.0,655.47,481.75
2016,7,27,14,45,750.5,168.5,1.3,27.0,762.5,614.14,452.93
2016,7,27,15,0,749.0,160.0,1.3,27.0,730.0,571.73,422.6
2016,7,27,15,15,734.0,156.0,1.25,26.5,689.5,525.24,388.97
2016,7,27,15,30,719.0,152.0,1.2,26.0,649.0,479.14,354.7
2016,7,27,15,45,717.0,140.5,1.2,26.0,608.5,432.64,318.75
2016,7,27,16,0,715.0,129.0,1.2,26.0,568.0,385.73,281.41
2016,7,27,16,15,691.5,124.0,1.15,25.0,520.0,336.94,242.78
2016,7,27,16,30,668.0,119.0,1.1,24.0,472.0,290.12,204.78
2016,7,27,16,45,657.5,107.5,1.1,23.5,425.0,242.88,165.35
2016,7,27,17,0,647.0,96.0,1.1,23.0,378.0,196.67,126.84
2016,7,27,17,15,608.0,90.0,1.05,22.0,327.5,152.41,92.55
2016,7,27,17,30,569.0,84.0,1.0,21.0,277.0,112.29,64.63
2016,7,27,17,45,533.5,73.0,0.95,20.5,230.0,72.18,41.63
2016,7,27,18,0,498.0,62.0,0.9,20.0,183.0,43.19,32.23
2016,7,27,18,15,422.5,52.0,0.8,19.0,137.5,37.68,27.35
2016,7,27,18,30,347.0,42.0,0.7,18.0,92.0,31.78,21.87
2016,7,27,18,45,173.5,32.0,0.65,17.5,57.0,24.76,14.69
2016,7,27,19,0,0.0,22.0,0.6,17.0,22.0,20.16,0.0
2016,7,27,19,15,0.0,11.0,0.55,16.5,11.0,10.81,0.0
2016,7,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,80.0,9.0,0.4,10.5,13.0,28.47,0.0
2016,7,28,5,30,160.0,18.0,0.4,11.0,26.0,76.32,8.45
2016,7,28,5,45,272.0,30.0,0.4,11.5,63.0,143.68,104.49
2016,7,28,6,0,384.0,42.0,0.4,12.0,100.0,213.36,166.19
2016,7,28,6,15,458.0,51.0,0.4,12.5,146.0,274.04,218.93
2016,7,28,6,30,532.0,60.0,0.4,13.0,192.0,341.29,275.32
2016,7,28,6,45,581.5,67.0,0.4,14.0,242.0,399.43,321.97
2016,7,28,7,0,631.0,74.0,0.4,15.0,292.0,461.14,369.26
2016,7,28,7,15,666.5,79.0,0.4,15.5,342.5,515.08,409.42
2016,7,28,7,30,702.0,84.0,0.4,16.0,393.0,570.71,449.34
2016,7,28,7,45,728.0,88.5,0.45,17.0,443.0,618.3,481.82
2016,7,28,8,0,754.0,93.0,0.5,18.0,493.0,668.53,513.79
2016,7,28,8,15,774.0,96.0,0.5,19.0,541.0,712.44,539.78
2016,7,28,8,30,794.0,99.0,0.5,20.0,589.0,755.66,564.68
2016,7,28,8,45,807.0,103.0,0.55,21.0,633.0,793.27,586.08
2016,7,28,9,0,820.0,107.0,0.6,22.0,677.0,829.28,606.17
2016,7,28,9,15,832.0,109.5,0.65,22.5,716.5,855.8,621.06
2016,7,28,9,30,844.0,112.0,0.7,23.0,756.0,885.46,638.02
2016,7,28,9,45,851.5,114.5,0.75,23.5,790.5,908.83,650.86
2016,7,28,10,0,859.0,117.0,0.8,24.0,825.0,929.71,662.21
2016,7,28,10,15,866.0,118.5,0.85,24.5,853.5,946.46,671.04
2016,7,28,10,30,873.0,120.0,0.9,25.0,882.0,960.5,678.29
2016,7,28,10,45,863.5,129.5,0.95,25.5,899.5,964.16,679.24
2016,7,28,11,0,854.0,139.0,1.0,26.0,917.0,964.66,678.48
2016,7,28,11,15,857.5,140.0,1.05,26.0,931.5,966.06,679.75
2016,7,28,11,30,861.0,141.0,1.1,26.0,946.0,964.6,679.32
2016,7,28,11,45,849.0,150.0,1.15,26.0,949.5,953.47,673.03
2016,7,28,12,0,837.0,159.0,1.2,26.0,953.0,943.7,667.75
2016,7,28,12,15,837.0,159.0,1.2,26.0,952.5,929.36,658.87
2016,7,28,12,30,837.0,159.0,1.2,26.0,952.0,912.45,648.5
2016,7,28,12,45,833.0,159.5,1.25,26.5,943.5,890.01,634.16
2016,7,28,13,0,829.0,160.0,1.3,27.0,935.0,865.35,618.45
2016,7,28,13,15,825.0,159.0,1.3,26.5,919.5,837.17,602.2
2016,7,28,13,30,821.0,158.0,1.3,26.0,904.0,807.03,584.56
2016,7,28,13,45,809.5,160.0,1.3,26.0,880.0,772.14,562.52
2016,7,28,14,0,798.0,162.0,1.3,26.0,856.0,736.05,539.46
2016,7,28,14,15,789.5,159.5,1.25,25.5,827.0,696.88,513.42
2016,7,28,14,30,781.0,157.0,1.2,25.0,798.0,656.73,486.16
2016,7,28,14,45,775.0,151.5,1.2,25.0,764.5,614.55,456.43
2016,7,28,15,0,769.0,146.0,1.2,25.0,731.0,571.56,425.38
2016,7,28,15,15,754.5,143.0,1.15,24.5,690.5,525.71,391.88
2016,7,28,15,30,740.0,140.0,1.1,24.0,650.0,477.09,355.52
2016,7,28,15,45,522.5,199.5,1.1,24.0,547.5,399.78,297.35
2016,7,28,16,0,305.0,259.0,1.1,24.0,445.0,343.71,255.95
2016,7,28,16,15,275.5,240.5,1.05,23.5,398.0,300.64,223.66
2016,7,28,16,30,246.0,222.0,1.0,23.0,351.0,260.45,193.19
2016,7,28,16,45,245.5,197.5,1.0,22.5,315.5,225.23,165.56
2016,7,28,17,0,245.0,173.0,1.0,22.0,280.0,190.25,137.87
2016,7,28,17,15,232.0,152.0,0.95,21.0,242.5,156.63,112.2
2016,7,28,17,30,219.0,131.0,0.9,20.0,205.0,124.54,88.62
2016,7,28,17,45,359.0,95.5,0.85,19.5,192.5,83.51,55.79
2016,7,28,18,0,499.0,60.0,0.8,19.0,180.0,41.62,30.98
2016,7,28,18,15,423.0,50.5,0.75,18.0,135.0,36.49,26.42
2016,7,28,18,30,347.0,41.0,0.7,17.0,90.0,31.01,21.27
2016,7,28,18,45,240.0,28.0,0.7,16.5,55.5,21.67,12.07
2016,7,28,19,0,133.0,15.0,0.7,16.0,21.0,11.62,0.0
2016,7,28,19,15,66.5,7.5,0.65,15.5,10.5,7.37,0.0
2016,7,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,44.5,7.5,0.4,11.5,9.5,18.21,0.0
2016,7,29,5,30,89.0,15.0,0.4,12.0,19.0,50.07,0.0
2016,7,29,5,45,182.0,31.0,0.4,12.5,53.5,112.89,81.07
2016,7,29,6,0,275.0,47.0,0.4,13.0,88.0,175.16,136.04
2016,7,29,6,15,345.0,60.0,0.4,13.5,131.5,232.57,185.6
2016,7,29,6,30,415.0,73.0,0.4,14.0,175.0,296.46,239.14
2016,7,29,6,45,474.0,82.0,0.45,14.5,224.0,358.68,289.83
2016,7,29,7,0,533.0,91.0,0.5,15.0,273.0,423.46,340.82
2016,7,29,7,15,571.5,98.5,0.5,16.0,323.0,478.09,381.22
2016,7,29,7,30,610.0,106.0,0.5,17.0,373.0,534.73,421.54
2016,7,29,7,45,646.5,109.5,0.55,18.0,424.0,587.17,457.92
2016,7,29,8,0,683.0,113.0,0.6,19.0,475.0,640.81,494.03
2016,7,29,8,15,705.5,118.0,0.6,19.5,522.5,686.32,522.64
2016,7,29,8,30,728.0,123.0,0.6,20.0,570.0,731.46,550.3
2016,7,29,8,45,750.0,124.5,0.65,21.0,615.5,768.82,571.86
2016,7,29,9,0,772.0,126.0,0.7,22.0,661.0,808.2,594.48
2016,7,29,9,15,785.5,129.0,0.75,22.5,701.0,840.52,613.28
2016,7,29,9,30,799.0,132.0,0.8,23.0,741.0,871.0,630.83
2016,7,29,9,45,816.5,130.5,0.85,24.0,777.5,898.25,644.98
2016,7,29,10,0,834.0,129.0,0.9,25.0,814.0,918.04,654.37
2016,7,29,10,15,841.5,130.5,0.9,25.0,843.0,934.86,663.66
2016,7,29,10,30,849.0,132.0,0.9,25.0,872.0,949.04,671.41
2016,7,29,10,45,849.0,136.5,0.95,25.5,892.0,956.39,674.65
2016,7,29,11,0,849.0,141.0,1.0,26.0,912.0,960.83,676.28
2016,7,29,11,15,852.5,142.0,1.05,26.0,927.0,962.21,677.47
2016,7,29,11,30,856.0,143.0,1.1,26.0,942.0,960.73,677.03
2016,7,29,11,45,852.5,146.5,1.15,26.5,948.0,952.26,671.06
2016,7,29,12,0,849.0,150.0,1.2,27.0,954.0,941.06,663.55
2016,7,29,12,15,849.5,150.5,1.2,27.0,954.0,928.03,655.54
2016,7,29,12,30,850.0,151.0,1.2,27.0,954.0,912.39,645.98
2016,7,29,12,45,854.0,146.5,1.3,27.0,948.5,892.58,635.28
2016,7,29,13,0,858.0,142.0,1.4,27.0,943.0,870.21,622.83
2016,7,29,13,15,854.5,141.5,1.4,27.0,927.5,842.81,605.84
2016,7,29,13,30,851.0,141.0,1.4,27.0,912.0,813.33,587.48
2016,7,29,13,45,843.0,141.0,1.4,27.0,889.0,778.89,565.79
2016,7,29,14,0,835.0,141.0,1.4,27.0,866.0,742.13,542.42
2016,7,29,14,15,827.5,139.0,1.4,26.5,837.0,702.83,517.51
2016,7,29,14,30,820.0,137.0,1.4,26.0,808.0,662.36,490.4
2016,7,29,14,45,811.0,134.0,1.4,26.0,773.5,619.07,459.7
2016,7,29,15,0,802.0,131.0,1.4,26.0,739.0,575.13,427.79
2016,7,29,15,15,788.5,128.0,1.3,25.5,698.5,528.34,393.24
2016,7,29,15,30,775.0,125.0,1.2,25.0,658.0,481.7,357.87
2016,7,29,15,45,759.5,120.5,1.2,24.5,613.5,433.17,320.61
2016,7,29,16,0,744.0,116.0,1.2,24.0,569.0,385.4,282.74
2016,7,29,16,15,722.0,111.5,1.15,23.5,521.0,333.0,240.37
2016,7,29,16,30,700.0,107.0,1.1,23.0,473.0,285.54,200.93
2016,7,29,16,45,671.0,101.5,1.1,22.5,423.0,237.55,161.08
2016,7,29,17,0,642.0,96.0,1.1,22.0,373.0,192.39,123.94
2016,7,29,17,15,603.0,89.5,1.05,21.0,322.5,148.06,89.7
2016,7,29,17,30,564.0,83.0,1.0,20.0,272.0,107.88,62.05
2016,7,29,17,45,510.5,74.5,0.95,19.5,223.0,69.74,41.72
2016,7,29,18,0,457.0,66.0,0.9,19.0,174.0,47.11,35.78
2016,7,29,18,15,381.5,54.5,0.85,18.0,129.5,40.36,29.77
2016,7,29,18,30,306.0,43.0,0.8,17.0,85.0,32.58,22.59
2016,7,29,18,45,202.0,28.0,0.75,16.5,51.0,21.59,11.83
2016,7,29,19,0,98.0,13.0,0.7,16.0,17.0,12.78,0.0
2016,7,29,19,15,49.0,6.5,0.65,15.5,8.5,6.39,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,58.5,8.0,0.5,10.5,10.5,22.01,0.0
2016,7,30,5,30,117.0,16.0,0.5,11.0,21.0,59.16,0.0
2016,7,30,5,45,226.0,30.0,0.5,11.5,56.5,126.18,90.37
2016,7,30,6,0,335.0,44.0,0.5,12.0,92.0,195.15,151.81
2016,7,30,6,15,410.0,54.5,0.5,12.5,137.5,255.5,204.34
2016,7,30,6,30,485.0,65.0,0.5,13.0,183.0,322.55,260.81
2016,7,30,6,45,538.5,73.0,0.55,14.0,232.5,381.81,308.95
2016,7,30,7,0,592.0,81.0,0.6,15.0,282.0,445.0,358.2
2016,7,30,7,15,630.0,87.0,0.6,15.5,333.5,499.98,399.62
2016,7,30,7,30,668.0,93.0,0.6,16.0,385.0,556.89,440.98
2016,7,30,7,45,695.5,98.5,0.65,17.0,435.0,607.55,475.95
2016,7,30,8,0,723.0,104.0,0.7,18.0,485.0,658.68,509.71
2016,7,30,8,15,745.0,108.0,0.75,18.5,533.5,701.48,536.97
2016,7,30,8,30,767.0,112.0,0.8,19.0,582.0,746.48,565.37
2016,7,30,8,45,781.5,116.5,0.85,20.0,626.5,785.05,587.8
2016,7,30,9,0,796.0,121.0,0.9,21.0,671.0,822.16,608.95
2016,7,30,9,15,809.5,124.0,0.95,21.5,712.0,855.07,628.23
2016,7,30,9,30,823.0,127.0,1.0,22.0,753.0,886.07,646.16
2016,7,30,9,45,856.0,117.0,1.05,22.5,794.5,913.46,661.68
2016,7,30,10,0,889.0,107.0,1.1,23.0,836.0,944.81,679.68
2016,7,30,10,15,896.0,108.5,1.15,23.0,865.5,961.99,689.95
2016,7,30,10,30,903.0,110.0,1.2,23.0,895.0,976.36,698.72
2016,7,30,10,45,892.0,120.5,1.3,23.5,913.0,979.94,700.33
2016,7,30,11,0,881.0,131.0,1.4,24.0,931.0,980.21,700.05
2016,7,30,11,15,884.5,132.0,1.4,24.0,946.0,981.62,700.43
2016,7,30,11,30,888.0,133.0,1.4,24.0,961.0,980.07,699.06
2016,7,30,11,45,869.5,146.5,1.45,24.0,962.5,967.11,691.42
2016,7,30,12,0,851.0,160.0,1.5,24.0,964.0,955.42,684.75
2016,7,30,12,15,851.0,160.0,1.5,24.0,964.0,940.81,675.58
2016,7,30,12,30,851.0,160.0,1.5,24.0,964.0,923.58,664.83
2016,7,30,12,45,845.0,162.5,1.5,24.0,955.0,900.96,650.7
2016,7,30,13,0,839.0,165.0,1.5,24.0,946.0,876.13,635.19
2016,7,30,13,15,835.0,164.0,1.45,23.5,930.5,847.57,617.85
2016,7,30,13,30,831.0,163.0,1.4,23.0,915.0,817.02,599.14
2016,7,30,13,45,820.0,164.5,1.4,23.0,891.5,781.63,576.51
2016,7,30,14,0,809.0,166.0,1.4,23.0,868.0,744.98,552.62
2016,7,30,14,15,801.0,164.0,1.3,23.0,838.5,706.12,524.97
2016,7,30,14,30,793.0,162.0,1.2,23.0,809.0,666.21,496.19
2016,7,30,14,45,785.5,157.5,1.2,23.0,775.0,623.44,465.82
2016,7,30,15,0,778.0,153.0,1.2,23.0,741.0,579.95,434.19
2016,7,30,15,15,764.0,149.5,1.15,22.5,700.5,530.53,397.99
2016,7,30,15,30,750.0,146.0,1.1,22.0,660.0,483.92,362.75
2016,7,30,15,45,741.5,137.5,1.1,22.0,617.0,435.69,324.9
2016,7,30,16,0,733.0,129.0,1.1,22.0,574.0,387.62,286.06
2016,7,30,16,15,710.0,124.0,1.05,21.5,525.5,338.1,245.71
2016,7,30,16,30,687.0,119.0,1.0,21.0,477.0,290.5,206.12
2016,7,30,16,45,667.5,110.0,0.95,20.5,428.0,242.31,165.71
2016,7,30,17,0,648.0,101.0,0.9,20.0,379.0,196.05,127.25
2016,7,30,17,15,608.0,94.5,0.85,19.0,328.0,151.36,92.8
2016,7,30,17,30,568.0,88.0,0.8,18.0,277.0,110.96,65.22
2016,7,30,17,45,520.5,77.5,0.8,17.5,228.0,71.19,43.85
2016,7,30,18,0,473.0,67.0,0.8,17.0,179.0,48.26,37.09
2016,7,30,18,15,394.5,56.0,0.75,16.0,133.0,42.02,31.47
2016,7,30,18,30,316.0,45.0,0.7,15.0,87.0,34.31,24.25
2016,7,30,18,45,209.0,29.5,0.7,14.5,52.5,22.91,12.8
2016,7,30,19,0,102.0,14.0,0.7,14.0,18.0,13.76,0.0
2016,7,30,19,15,51.0,7.0,0.65,13.5,9.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,38.0,7.0,0.65,9.5,8.5,16.0,0.0
2016,7,31,5,30,76.0,14.0,0.6,10.0,17.0,44.19,0.0
2016,7,31,5,45,170.5,31.0,0.55,11.0,51.5,108.96,77.42
2016,7,31,6,0,265.0,48.0,0.5,12.0,86.0,171.94,133.69
2016,7,31,6,15,336.5,62.0,0.5,12.5,130.0,230.37,184.41
2016,7,31,6,30,408.0,76.0,0.5,13.0,174.0,295.46,239.28
2016,7,31,6,45,465.0,86.0,0.5,13.5,223.5,354.4,287.57
2016,7,31,7,0,522.0,96.0,0.5,14.0,273.0,420.85,339.83
2016,7,31,7,15,562.0,104.0,0.55,14.5,323.5,476.51,382.3
2016,7,31,7,30,602.0,112.0,0.6,15.0,374.0,534.29,425.06
2016,7,31,7,45,631.5,119.0,0.65,16.0,423.5,585.51,460.78
2016,7,31,8,0,661.0,126.0,0.7,17.0,473.0,637.44,495.92
2016,7,31,8,15,684.5,131.5,0.75,17.5,521.0,683.51,526.75
2016,7,31,8,30,708.0,137.0,0.8,18.0,569.0,729.29,555.96
2016,7,31,8,45,719.0,144.5,0.85,19.0,612.0,766.42,577.71
2016,7,31,9,0,730.0,152.0,0.9,20.0,655.0,802.01,598.15
2016,7,31,9,15,744.5,155.5,0.95,20.5,695.5,834.55,617.45
2016,7,31,9,30,759.0,159.0,1.0,21.0,736.0,865.38,635.5
2016,7,31,9,45,740.0,178.5,1.05,21.5,762.0,881.03,643.62
2016,7,31,10,0,721.0,198.0,1.1,22.0,788.0,893.2,649.75
2016,7,31,10,15,730.0,201.0,1.15,22.0,817.0,911.03,660.88
2016,7,31,10,30,739.0,204.0,1.2,22.0,846.0,926.49,670.49
2016,7,31,10,45,733.0,214.0,1.3,22.5,864.5,932.43,673.6
2016,7,31,11,0,727.0,224.0,1.4,23.0,883.0,935.6,675.11
2016,7,31,11,15,731.0,226.0,1.4,23.0,898.0,937.45,675.77
2016,7,31,11,30,735.0,228.0,1.4,23.0,913.0,936.71,674.91
2016,7,31,11,45,722.0,238.5,1.45,23.0,916.0,925.88,668.44
2016,7,31,12,0,709.0,249.0,1.5,23.0,919.0,912.68,660.61
2016,7,31,12,15,709.0,250.0,1.5,23.0,919.5,899.94,652.51
2016,7,31,12,30,709.0,251.0,1.5,23.0,920.0,884.98,643.04
2016,7,31,12,45,789.0,198.5,1.5,23.0,936.5,885.23,643.53
2016,7,31,13,0,869.0,146.0,1.5,23.0,953.0,880.6,640.79
2016,7,31,13,15,865.0,145.0,1.45,22.5,937.5,851.93,623.1
2016,7,31,13,30,861.0,144.0,1.4,22.0,922.0,821.17,604.2
2016,7,31,13,45,834.5,155.0,1.4,22.0,893.5,782.3,579.18
2016,7,31,14,0,808.0,166.0,1.4,22.0,865.0,742.75,553.21
2016,7,31,14,15,799.0,163.5,1.35,21.5,835.5,702.73,526.14
2016,7,31,14,30,790.0,161.0,1.3,21.0,806.0,661.75,497.8
2016,7,31,14,45,768.0,163.5,1.3,21.0,767.5,616.67,465.19
2016,7,31,15,0,746.0,166.0,1.3,21.0,729.0,569.28,430.32
2016,7,31,15,15,731.0,162.0,1.25,20.5,688.5,522.8,395.83
2016,7,31,15,30,716.0,158.0,1.2,20.0,648.0,476.72,360.65
2016,7,31,15,45,699.5,152.0,1.2,20.0,603.5,428.81,322.76
2016,7,31,16,0,683.0,146.0,1.2,20.0,559.0,381.86,284.63
2016,7,31,16,15,658.0,140.0,1.15,19.5,510.5,333.25,244.92
2016,7,31,16,30,633.0,134.0,1.1,19.0,462.0,286.83,206.27
2016,7,31,16,45,612.5,123.5,1.1,18.5,414.0,239.8,166.91
2016,7,31,17,0,592.0,113.0,1.1,18.0,366.0,194.82,129.58
2016,7,31,17,15,550.5,104.5,1.05,17.0,315.5,151.16,95.99
2016,7,31,17,30,509.0,96.0,1.0,16.0,265.0,112.0,69.24
2016,7,31,17,45,464.5,84.0,0.95,15.5,217.0,73.76,48.28
2016,7,31,18,0,420.0,72.0,0.9,15.0,169.0,52.34,41.01
2016,7,31,18,15,343.0,58.5,0.8,14.5,124.5,43.6,33.04
2016,7,31,18,30,266.0,45.0,0.7,14.0,80.0,34.38,24.38
2016,7,31,18,45,174.0,29.0,0.65,13.5,47.5,22.56,12.3
2016,7,31,19,0,82.0,13.0,0.6,13.0,15.0,12.78,0.0
2016,7,31,19,15,41.0,6.5,0.55,12.5,7.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.5,0.45,10.5,11.0,7.37,0.0
2016,8,1,5,30,181.0,15.0,0.4,11.0,22.0,66.04,0.0
2016,8,1,5,45,310.0,25.0,0.4,11.5,59.0,148.9,104.47
2016,8,1,6,0,439.0,35.0,0.4,12.0,96.0,223.56,172.42
2016,8,1,6,15,515.0,42.0,0.4,12.5,143.0,284.62,226.08
2016,8,1,6,30,591.0,49.0,0.4,13.0,190.0,352.57,283.49
2016,8,1,6,45,641.5,54.0,0.45,13.5,241.0,409.16,330.3
2016,8,1,7,0,692.0,59.0,0.5,14.0,292.0,471.69,379.78
2016,8,1,7,15,726.0,63.0,0.5,14.5,344.0,526.19,420.81
2016,8,1,7,30,760.0,67.0,0.5,15.0,396.0,582.15,461.34
2016,8,1,7,45,476.0,147.0,0.5,16.0,361.5,504.82,397.35
2016,8,1,8,0,192.0,227.0,0.5,17.0,327.0,387.72,303.12
2016,8,1,8,15,519.0,153.0,0.55,17.5,461.0,575.92,448.91
2016,8,1,8,30,846.0,79.0,0.6,18.0,595.0,764.97,579.09
2016,8,1,8,45,860.0,81.0,0.65,18.5,640.0,802.78,599.83
2016,8,1,9,0,874.0,83.0,0.7,19.0,685.0,838.99,621.38
2016,8,1,9,15,885.0,85.0,0.75,19.5,725.5,870.73,639.83
2016,8,1,9,30,896.0,87.0,0.8,20.0,766.0,900.3,656.79
2016,8,1,9,45,900.5,90.5,0.85,21.0,800.0,923.2,668.16
2016,8,1,10,0,905.0,94.0,0.9,22.0,834.0,943.33,677.82
2016,8,1,10,15,911.5,95.5,0.95,22.0,863.5,960.35,688.16
2016,8,1,10,30,918.0,97.0,1.0,22.0,893.0,974.48,696.83
2016,8,1,10,45,922.5,97.5,1.05,22.5,915.0,982.69,700.59
2016,8,1,11,0,927.0,98.0,1.1,23.0,937.0,987.85,702.62
2016,8,1,11,15,930.5,99.0,1.15,23.0,952.5,989.48,703.95
2016,8,1,11,30,934.0,100.0,1.2,23.0,968.0,988.0,703.49
2016,8,1,11,45,935.5,100.0,1.25,23.5,975.5,980.51,698.06
2016,8,1,12,0,937.0,100.0,1.3,24.0,983.0,969.97,690.87
2016,8,1,12,15,937.5,100.0,1.3,24.0,983.0,955.53,681.9
2016,8,1,12,30,938.0,100.0,1.3,24.0,983.0,938.17,671.21
2016,8,1,12,45,935.0,101.0,1.35,24.5,974.5,915.88,656.9
2016,8,1,13,0,932.0,102.0,1.4,25.0,966.0,890.99,640.95
2016,8,1,13,15,929.0,101.0,1.4,24.5,951.0,861.7,623.97
2016,8,1,13,30,926.0,100.0,1.4,24.0,936.0,830.07,605.34
2016,8,1,13,45,924.0,98.0,1.4,24.0,914.0,796.06,583.82
2016,8,1,14,0,922.0,96.0,1.4,24.0,892.0,759.91,560.73
2016,8,1,14,15,915.5,95.0,1.4,23.5,862.5,719.62,535.67
2016,8,1,14,30,909.0,94.0,1.4,23.0,833.0,677.83,508.05
2016,8,1,14,45,903.5,91.0,1.4,23.0,798.0,633.51,476.15
2016,8,1,15,0,898.0,88.0,1.4,23.0,763.0,588.02,442.57
2016,8,1,15,15,887.0,86.0,1.4,22.5,722.5,539.58,406.66
2016,8,1,15,30,876.0,84.0,1.4,22.0,682.0,490.84,369.31
