Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,15,45,861.5,82.0,1.4,21.5,636.5,440.51,329.52
2016,8,1,16,0,847.0,80.0,1.4,21.0,591.0,390.62,288.76
2016,8,1,16,15,828.5,77.5,1.35,20.5,542.0,339.65,245.97
2016,8,1,16,30,810.0,75.0,1.3,20.0,493.0,285.6,200.0
2016,8,1,16,45,783.5,71.5,1.3,19.5,441.5,234.66,156.43
2016,8,1,17,0,757.0,68.0,1.3,19.0,390.0,186.25,115.59
2016,8,1,17,15,722.0,64.0,1.25,18.0,338.0,139.07,78.6
2016,8,1,17,30,687.0,60.0,1.2,17.0,286.0,95.63,49.26
2016,8,1,17,45,637.0,54.5,1.2,16.0,235.0,54.4,29.89
2016,8,1,18,0,587.0,49.0,1.2,15.0,184.0,33.04,23.88
2016,8,1,18,15,507.5,41.5,1.15,14.0,137.0,29.23,20.37
2016,8,1,18,30,428.0,34.0,1.1,13.0,90.0,25.18,16.4
2016,8,1,18,45,296.5,23.0,1.05,12.5,54.0,17.53,8.07
2016,8,1,19,0,165.0,12.0,1.0,12.0,18.0,11.8,0.0
2016,8,1,19,15,82.5,6.0,0.95,11.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,15,87.5,7.5,0.7,8.5,10.5,7.37,0.0
2016,8,2,5,30,175.0,15.0,0.7,9.0,21.0,64.0,0.0
2016,8,2,5,45,309.0,25.5,0.7,10.0,58.5,148.65,103.82
2016,8,2,6,0,443.0,36.0,0.7,11.0,96.0,225.46,174.67
2016,8,2,6,15,522.5,43.5,0.65,11.5,144.0,288.74,230.62
2016,8,2,6,30,602.0,51.0,0.6,12.0,192.0,359.22,290.42
2016,8,2,6,45,657.0,55.5,0.6,12.5,245.0,417.82,338.95
2016,8,2,7,0,712.0,60.0,0.6,13.0,298.0,482.97,390.41
2016,8,2,7,15,416.5,119.5,0.6,13.5,264.5,400.7,323.9
2016,8,2,7,30,121.0,179.0,0.6,14.0,231.0,276.96,222.45
2016,8,2,7,45,480.0,126.0,0.6,15.0,371.0,482.86,387.41
2016,8,2,8,0,839.0,73.0,0.6,16.0,511.0,697.1,541.4
2016,8,2,8,15,858.5,75.5,0.6,16.5,561.0,742.94,567.41
2016,8,2,8,30,878.0,78.0,0.6,17.0,611.0,787.93,594.51
2016,8,2,8,45,893.0,80.0,0.65,17.5,658.0,827.52,618.35
2016,8,2,9,0,908.0,82.0,0.7,18.0,705.0,865.46,640.87
2016,8,2,9,15,919.5,84.0,0.75,18.5,747.0,898.46,659.96
2016,8,2,9,30,931.0,86.0,0.8,19.0,789.0,929.2,677.53
2016,8,2,9,45,934.0,90.5,0.85,20.0,824.5,952.46,688.97
2016,8,2,10,0,937.0,95.0,0.9,21.0,860.0,972.77,698.6
2016,8,2,10,15,944.0,96.0,0.95,21.0,890.0,990.06,709.07
2016,8,2,10,30,951.0,97.0,1.0,21.0,920.0,1004.39,717.82
2016,8,2,10,45,949.5,102.0,1.05,21.5,941.5,1011.73,721.01
2016,8,2,11,0,948.0,107.0,1.1,22.0,963.0,1015.8,722.35
2016,8,2,11,15,951.5,107.5,1.1,22.0,978.5,1016.76,722.37
2016,8,2,11,30,955.0,108.0,1.1,22.0,994.0,1014.54,720.59
2016,8,2,11,45,952.0,111.0,1.15,22.5,1000.5,1005.55,714.32
2016,8,2,12,0,949.0,114.0,1.2,23.0,1007.0,993.47,706.31
2016,8,2,12,15,949.0,114.0,1.2,23.0,1007.0,978.22,696.92
2016,8,2,12,30,949.0,114.0,1.2,23.0,1007.0,960.05,685.81
2016,8,2,12,45,945.5,115.0,1.25,23.0,998.0,936.93,672.42
2016,8,2,13,0,942.0,116.0,1.3,23.0,989.0,911.19,657.35
2016,8,2,13,15,938.5,115.0,1.3,23.0,972.5,881.08,638.68
2016,8,2,13,30,935.0,114.0,1.3,23.0,956.0,848.62,618.45
2016,8,2,13,45,927.0,114.5,1.3,23.0,931.5,811.95,595.32
2016,8,2,14,0,919.0,115.0,1.3,23.0,907.0,773.52,570.86
2016,8,2,14,15,911.5,113.5,1.3,22.5,876.5,732.03,545.13
2016,8,2,14,30,904.0,112.0,1.3,22.0,846.0,689.12,516.19
2016,8,2,14,45,899.5,108.0,1.3,22.0,810.5,644.56,484.26
2016,8,2,15,0,895.0,104.0,1.3,22.0,775.0,598.75,450.56
2016,8,2,15,15,882.5,101.5,1.3,21.5,732.5,549.08,413.88
2016,8,2,15,30,870.0,99.0,1.3,21.0,690.0,499.24,375.84
2016,8,2,15,45,857.0,95.0,1.3,21.0,644.0,447.92,334.78
2016,8,2,16,0,844.0,91.0,1.3,21.0,598.0,392.89,289.8
2016,8,2,16,15,823.0,88.0,1.25,20.5,547.5,340.61,246.22
2016,8,2,16,30,802.0,85.0,1.2,20.0,497.0,289.92,203.03
2016,8,2,16,45,775.0,80.5,1.2,19.5,444.5,238.39,159.25
2016,8,2,17,0,748.0,76.0,1.2,19.0,392.0,189.47,118.31
2016,8,2,17,15,709.5,71.5,1.15,18.0,338.5,141.96,81.55
2016,8,2,17,30,671.0,67.0,1.1,17.0,285.0,95.03,49.85
2016,8,2,17,45,617.0,60.5,1.1,16.5,233.0,53.61,30.67
2016,8,2,18,0,563.0,54.0,1.1,16.0,181.0,37.37,27.6
2016,8,2,18,15,477.5,45.5,1.05,15.0,133.5,32.91,23.5
2016,8,2,18,30,392.0,37.0,1.0,14.0,86.0,28.17,18.87
2016,8,2,18,45,250.5,24.5,0.95,13.5,50.5,19.13,8.89
2016,8,2,19,0,109.0,12.0,0.9,13.0,15.0,11.8,0.0
2016,8,2,19,15,54.5,6.0,0.9,12.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,7.0,0.85,8.5,9.0,0.0,0.0
2016,8,3,5,30,97.0,14.0,0.8,9.0,18.0,40.87,0.0
2016,8,3,5,45,228.0,28.0,0.8,10.0,54.0,123.42,84.96
2016,8,3,6,0,359.0,42.0,0.8,11.0,90.0,199.42,154.67
2016,8,3,6,15,443.5,52.0,0.75,11.5,137.5,263.94,211.32
2016,8,3,6,30,528.0,62.0,0.7,12.0,185.0,336.02,272.46
2016,8,3,6,45,588.0,68.5,0.65,13.0,237.5,398.61,323.34
2016,8,3,7,0,648.0,75.0,0.6,14.0,290.0,465.64,375.23
2016,8,3,7,15,687.0,80.5,0.6,14.5,343.5,522.87,418.41
2016,8,3,7,30,726.0,86.0,0.6,15.0,397.0,582.04,461.4
2016,8,3,7,45,754.5,90.5,0.65,15.5,449.5,632.0,496.8
2016,8,3,8,0,783.0,95.0,0.7,16.0,502.0,684.97,532.2
2016,8,3,8,15,804.5,98.5,0.7,16.5,552.0,731.59,561.29
2016,8,3,8,30,826.0,102.0,0.7,17.0,602.0,777.52,589.3
2016,8,3,8,45,839.0,106.0,0.75,18.0,648.0,816.08,611.47
2016,8,3,9,0,852.0,110.0,0.8,19.0,694.0,852.93,632.24
2016,8,3,9,15,865.0,112.5,0.8,19.5,736.0,881.03,647.36
2016,8,3,9,30,878.0,115.0,0.8,20.0,778.0,912.22,664.43
2016,8,3,9,45,890.5,115.5,0.85,20.5,815.0,938.55,679.16
2016,8,3,10,0,903.0,116.0,0.9,21.0,852.0,962.46,692.39
2016,8,3,10,15,910.5,117.5,0.95,21.5,882.0,980.13,701.73
2016,8,3,10,30,918.0,119.0,1.0,22.0,912.0,994.94,709.42
2016,8,3,10,45,897.0,135.5,1.05,22.5,927.0,995.12,708.15
2016,8,3,11,0,876.0,152.0,1.1,23.0,942.0,991.7,704.95
2016,8,3,11,15,880.0,153.0,1.1,23.0,957.5,993.29,705.48
2016,8,3,11,30,884.0,154.0,1.1,23.0,973.0,991.91,704.22
2016,8,3,11,45,866.5,167.0,1.15,23.0,975.0,983.74,699.78
2016,8,3,12,0,849.0,180.0,1.2,23.0,977.0,968.15,690.85
2016,8,3,12,15,849.0,180.0,1.2,23.0,976.5,953.26,681.66
2016,8,3,12,30,849.0,180.0,1.2,23.0,976.0,935.73,670.86
2016,8,3,12,45,855.5,173.5,1.25,23.0,970.5,915.07,658.89
2016,8,3,13,0,862.0,167.0,1.3,23.0,965.0,891.71,645.17
2016,8,3,13,15,858.0,166.0,1.3,22.5,949.0,862.35,628.05
2016,8,3,13,30,854.0,165.0,1.3,22.0,933.0,830.93,609.48
2016,8,3,13,45,840.0,168.0,1.35,22.0,907.0,793.77,586.36
2016,8,3,14,0,826.0,171.0,1.4,22.0,881.0,755.5,561.62
2016,8,3,14,15,817.5,168.5,1.4,21.5,851.0,715.02,534.74
2016,8,3,14,30,809.0,166.0,1.4,21.0,821.0,673.49,506.45
2016,8,3,14,45,812.0,155.5,1.4,21.0,788.0,630.68,475.79
2016,8,3,15,0,815.0,145.0,1.4,21.0,755.0,586.25,443.13
2016,8,3,15,15,800.5,141.5,1.4,20.5,713.0,537.72,407.18
2016,8,3,15,30,786.0,138.0,1.4,20.0,671.0,489.42,370.28
2016,8,3,15,45,794.5,123.5,1.4,19.5,630.0,441.22,332.19
2016,8,3,16,0,803.0,109.0,1.4,19.0,589.0,391.49,291.45
2016,8,3,16,15,780.0,105.0,1.35,18.5,538.5,339.68,248.12
2016,8,3,16,30,757.0,101.0,1.3,18.0,488.0,286.24,202.83
2016,8,3,16,45,753.0,89.0,1.3,17.5,439.5,238.82,161.45
2016,8,3,17,0,749.0,77.0,1.3,17.0,391.0,188.26,118.14
2016,8,3,17,15,710.0,72.0,1.25,16.0,337.5,140.26,80.93
2016,8,3,17,30,671.0,67.0,1.2,15.0,284.0,92.86,49.02
2016,8,3,17,45,633.0,58.5,1.15,14.5,233.5,50.19,29.18
2016,8,3,18,0,595.0,50.0,1.1,14.0,183.0,34.18,24.99
2016,8,3,18,15,510.0,42.0,1.05,13.5,135.0,29.99,21.05
2016,8,3,18,30,425.0,34.0,1.0,13.0,87.0,25.54,16.62
2016,8,3,18,45,285.0,22.5,0.95,12.5,51.0,17.37,7.17
2016,8,3,19,0,145.0,11.0,0.9,12.0,15.0,10.81,0.0
2016,8,3,19,15,72.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,1.1,9.0,9.0,0.0,0.0
2016,8,4,5,30,149.0,14.0,1.1,9.0,18.0,55.11,0.0
2016,8,4,5,45,289.5,25.0,1.15,9.5,55.5,139.23,94.43
2016,8,4,6,0,430.0,36.0,1.2,10.0,93.0,218.96,170.07
2016,8,4,6,15,511.5,44.0,1.15,10.5,141.0,282.81,227.35
2016,8,4,6,30,593.0,52.0,1.1,11.0,189.0,354.07,288.87
2016,8,4,6,45,651.0,56.5,1.1,11.5,242.0,413.51,339.07
2016,8,4,7,0,709.0,61.0,1.1,12.0,295.0,479.99,392.68
2016,8,4,7,15,436.5,119.0,1.05,12.5,271.0,410.91,335.63
2016,8,4,7,30,164.0,177.0,1.0,13.0,247.0,302.24,245.36
2016,8,4,7,45,499.0,125.5,0.95,13.5,376.5,493.83,400.15
2016,8,4,8,0,834.0,74.0,0.9,14.0,506.0,692.04,545.52
2016,8,4,8,15,852.5,76.5,0.9,14.5,556.0,736.93,571.95
2016,8,4,8,30,871.0,79.0,0.9,15.0,606.0,780.91,599.04
2016,8,4,8,45,883.0,82.0,0.9,15.5,651.5,818.95,621.57
2016,8,4,9,0,895.0,85.0,0.9,16.0,697.0,855.17,642.58
2016,8,4,9,15,906.0,87.0,0.9,16.5,738.0,887.38,660.67
2016,8,4,9,30,917.0,89.0,0.9,17.0,779.0,917.34,677.13
2016,8,4,9,45,917.0,95.0,0.95,17.5,812.5,939.22,689.2
2016,8,4,10,0,917.0,101.0,1.0,18.0,846.0,958.06,699.43
2016,8,4,10,15,923.5,102.0,1.05,18.0,875.5,974.56,709.59
2016,8,4,10,30,930.0,103.0,1.1,18.0,905.0,988.14,718.01
2016,8,4,10,45,924.0,110.0,1.15,18.5,924.5,993.09,719.75
2016,8,4,11,0,918.0,117.0,1.2,19.0,944.0,994.76,719.63
2016,8,4,11,15,921.0,118.0,1.2,19.0,958.5,995.66,719.65
2016,8,4,11,30,924.0,119.0,1.2,19.0,973.0,993.45,717.85
2016,8,4,11,45,917.5,124.0,1.3,19.5,978.0,983.25,711.49
2016,8,4,12,0,911.0,129.0,1.4,20.0,983.0,970.1,703.35
2016,8,4,12,15,910.5,129.0,1.45,19.5,982.5,954.75,695.7
2016,8,4,12,30,910.0,129.0,1.5,19.0,982.0,936.6,686.25
2016,8,4,12,45,900.0,133.5,1.55,19.0,971.0,911.77,671.13
2016,8,4,13,0,890.0,138.0,1.6,19.0,960.0,884.69,654.49
2016,8,4,13,15,886.0,137.5,1.6,18.5,944.0,855.79,637.18
2016,8,4,13,30,882.0,137.0,1.6,18.0,928.0,824.71,618.26
2016,8,4,13,45,875.5,136.0,1.6,18.0,904.5,789.25,595.06
2016,8,4,14,0,869.0,135.0,1.6,18.0,881.0,752.08,570.52
2016,8,4,14,15,861.5,133.0,1.55,17.5,851.0,711.77,543.25
2016,8,4,14,30,854.0,131.0,1.5,17.0,821.0,668.24,512.44
2016,8,4,14,45,855.0,123.0,1.5,16.5,787.5,627.19,483.06
2016,8,4,15,0,856.0,115.0,1.5,16.0,754.0,582.6,450.16
2016,8,4,15,15,843.0,112.5,1.5,15.5,712.5,531.05,410.98
2016,8,4,15,30,830.0,110.0,1.5,15.0,671.0,482.42,372.67
2016,8,4,15,45,829.5,101.0,1.5,15.0,628.5,433.39,332.11
2016,8,4,16,0,829.0,92.0,1.5,15.0,586.0,383.62,289.69
2016,8,4,16,15,808.5,88.5,1.5,14.5,536.0,331.78,245.3
2016,8,4,16,30,788.0,85.0,1.5,14.0,486.0,281.51,201.35
2016,8,4,16,45,773.5,77.5,1.5,14.0,436.5,230.78,156.37
2016,8,4,17,0,759.0,70.0,1.5,14.0,387.0,181.43,113.51
2016,8,4,17,15,722.0,65.5,1.5,13.5,334.0,133.63,75.91
2016,8,4,17,30,685.0,61.0,1.5,13.0,281.0,89.8,47.02
2016,8,4,17,45,640.5,54.0,1.5,12.5,230.0,47.77,28.85
2016,8,4,18,0,596.0,47.0,1.5,12.0,179.0,34.86,25.8
2016,8,4,18,15,511.5,39.5,1.45,11.5,131.5,27.97,19.4
2016,8,4,18,30,427.0,32.0,1.4,11.0,84.0,23.86,15.24
2016,8,4,18,45,282.0,21.0,1.4,10.5,48.5,16.1,5.78
2016,8,4,19,0,137.0,10.0,1.4,10.0,13.0,9.83,0.0
2016,8,4,19,15,68.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,73.0,6.5,1.05,9.0,8.5,0.0,0.0
2016,8,5,5,30,146.0,13.0,1.1,9.0,17.0,53.01,0.0
2016,8,5,5,45,287.5,24.5,1.2,9.5,54.0,136.79,90.85
2016,8,5,6,0,429.0,36.0,1.3,10.0,91.0,217.77,168.8
2016,8,5,6,15,513.0,44.0,1.25,10.5,139.5,282.51,226.97
2016,8,5,6,30,597.0,52.0,1.2,11.0,188.0,354.87,289.57
2016,8,5,6,45,423.0,86.5,1.2,11.5,195.5,329.63,271.4
2016,8,5,7,0,249.0,121.0,1.2,12.0,203.0,282.49,232.99
2016,8,5,7,15,131.5,134.5,1.15,12.5,178.5,228.4,187.51
2016,8,5,7,30,14.0,148.0,1.1,13.0,154.0,158.12,127.11
2016,8,5,7,45,425.5,112.0,1.05,13.5,331.0,427.19,350.24
2016,8,5,8,0,837.0,76.0,1.0,14.0,508.0,699.63,553.0
2016,8,5,8,15,525.5,172.5,0.95,14.5,453.5,599.65,471.03
2016,8,5,8,30,214.0,269.0,0.9,15.0,399.0,459.37,359.21
2016,8,5,8,45,560.0,177.0,0.9,15.5,550.5,666.59,518.25
2016,8,5,9,0,906.0,85.0,0.9,16.0,702.0,863.1,650.12
2016,8,5,9,15,917.0,86.5,0.9,16.5,743.5,895.01,665.66
2016,8,5,9,30,928.0,88.0,0.9,17.0,785.0,924.64,681.84
2016,8,5,9,45,927.0,94.5,0.9,17.5,819.0,946.37,692.83
2016,8,5,10,0,926.0,101.0,0.9,18.0,853.0,964.97,701.91
2016,8,5,10,15,932.5,102.5,0.9,18.5,883.0,982.08,710.11
2016,8,5,10,30,939.0,104.0,0.9,19.0,913.0,996.23,716.49
2016,8,5,10,45,943.5,105.0,0.95,19.5,935.5,1004.9,720.58
2016,8,5,11,0,948.0,106.0,1.0,20.0,958.0,1010.43,722.88
2016,8,5,11,15,951.0,106.5,1.0,20.0,973.5,1010.85,722.54
2016,8,5,11,30,954.0,107.0,1.0,20.0,989.0,1008.07,720.41
2016,8,5,11,45,955.0,107.5,1.05,20.5,996.0,1000.23,714.9
2016,8,5,12,0,956.0,108.0,1.1,21.0,1003.0,989.27,707.58
2016,8,5,12,15,956.0,108.0,1.1,21.0,1002.5,973.85,698.03
2016,8,5,12,30,956.0,108.0,1.1,21.0,1002.0,955.45,686.72
2016,8,5,12,45,955.0,107.5,1.15,21.5,994.0,932.82,672.34
2016,8,5,13,0,954.0,107.0,1.2,22.0,986.0,907.44,656.22
2016,8,5,13,15,951.0,106.5,1.2,22.0,970.0,877.79,637.83
2016,8,5,13,30,948.0,106.0,1.2,22.0,954.0,845.71,617.82
2016,8,5,13,45,943.0,105.0,1.25,22.0,930.0,809.39,595.52
2016,8,5,14,0,938.0,104.0,1.3,22.0,906.0,771.07,571.62
2016,8,5,14,15,931.0,102.5,1.3,21.5,875.5,729.1,545.44
2016,8,5,14,30,924.0,101.0,1.3,21.0,845.0,685.66,515.98
2016,8,5,14,45,915.5,99.0,1.3,21.0,808.5,639.56,482.64
2016,8,5,15,0,907.0,97.0,1.3,21.0,772.0,592.51,447.7
2016,8,5,15,15,895.0,95.0,1.3,20.5,729.5,542.91,410.7
2016,8,5,15,30,883.0,93.0,1.3,20.0,687.0,493.09,372.26
2016,8,5,15,45,868.5,90.0,1.35,19.5,640.0,441.33,331.27
2016,8,5,16,0,854.0,87.0,1.4,19.0,593.0,390.02,289.19
2016,8,5,16,15,833.0,83.5,1.4,18.5,542.5,332.69,241.27
2016,8,5,16,30,812.0,80.0,1.4,18.0,492.0,281.05,196.83
2016,8,5,16,45,782.5,77.0,1.4,17.5,438.5,229.85,152.88
2016,8,5,17,0,753.0,74.0,1.4,17.0,385.0,181.52,112.35
2016,8,5,17,15,713.5,69.0,1.4,16.0,331.5,133.38,75.48
2016,8,5,17,30,674.0,64.0,1.4,15.0,278.0,86.05,44.54
2016,8,5,17,45,610.5,58.5,1.4,14.5,225.0,45.56,28.57
2016,8,5,18,0,547.0,53.0,1.4,14.0,172.0,37.06,27.53
2016,8,5,18,15,456.5,44.0,1.35,13.0,125.0,32.13,22.93
2016,8,5,18,30,366.0,35.0,1.3,12.0,78.0,26.88,17.72
2016,8,5,18,45,215.5,22.0,1.3,11.5,44.0,17.23,5.81
2016,8,5,19,0,65.0,9.0,1.3,11.0,10.0,8.85,0.0
2016,8,5,19,15,32.5,4.5,1.25,10.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,43.5,6.0,0.95,9.0,7.5,0.0,0.0
2016,8,6,5,30,87.0,12.0,1.0,9.0,15.0,35.6,0.0
2016,8,6,5,45,227.0,25.5,1.05,9.5,50.0,117.07,75.67
2016,8,6,6,0,367.0,39.0,1.1,10.0,85.0,197.14,152.48
2016,8,6,6,15,454.0,48.0,1.1,10.5,132.0,261.41,209.88
2016,8,6,6,30,541.0,57.0,1.1,11.0,179.0,333.52,272.19
2016,8,6,6,45,322.0,92.5,1.1,11.5,170.5,284.26,234.1
2016,8,6,7,0,103.0,128.0,1.1,12.0,162.0,202.13,165.73
2016,8,6,7,15,74.0,146.0,1.05,12.5,172.5,200.34,163.72
2016,8,6,7,30,45.0,164.0,1.0,13.0,183.0,202.72,164.28
2016,8,6,7,45,424.0,123.5,1.0,13.5,339.5,438.85,358.32
2016,8,6,8,0,803.0,83.0,1.0,14.0,496.0,681.96,540.18
2016,8,6,8,15,823.0,86.0,1.0,14.5,546.0,727.53,566.88
2016,8,6,8,30,843.0,89.0,1.0,15.0,596.0,772.3,594.75
2016,8,6,8,45,861.0,90.5,1.0,15.5,642.5,807.88,615.78
2016,8,6,9,0,879.0,92.0,1.0,16.0,689.0,846.78,638.85
2016,8,6,9,15,890.5,94.0,1.05,16.5,730.5,878.96,657.84
2016,8,6,9,30,902.0,96.0,1.1,17.0,772.0,908.93,675.34
2016,8,6,9,45,905.0,101.0,1.15,17.5,806.5,932.08,688.3
2016,8,6,10,0,908.0,106.0,1.2,18.0,841.0,952.34,699.48
2016,8,6,10,15,914.5,107.5,1.2,18.0,870.5,969.18,709.02
2016,8,6,10,30,921.0,109.0,1.2,18.0,900.0,983.1,716.79
2016,8,6,10,45,925.5,110.0,1.25,18.5,922.5,991.61,720.76
2016,8,6,11,0,930.0,111.0,1.3,19.0,945.0,997.03,722.93
2016,8,6,11,15,933.5,111.5,1.3,19.0,960.5,997.86,722.86
2016,8,6,11,30,937.0,112.0,1.3,19.0,976.0,995.55,720.99
2016,8,6,11,45,938.0,112.5,1.35,19.0,983.0,987.77,716.63
2016,8,6,12,0,939.0,113.0,1.4,19.0,990.0,976.92,710.44
2016,8,6,12,15,939.5,113.0,1.4,19.0,990.0,962.11,701.05
2016,8,6,12,30,940.0,113.0,1.4,19.0,990.0,944.36,689.87
2016,8,6,12,45,932.5,116.5,1.45,19.0,980.5,920.2,675.32
2016,8,6,13,0,925.0,120.0,1.5,19.0,971.0,893.58,659.14
2016,8,6,13,15,922.5,119.0,1.5,19.0,955.5,864.5,640.62
2016,8,6,13,30,920.0,118.0,1.5,19.0,940.0,833.06,620.46
2016,8,6,13,45,918.0,115.5,1.5,19.0,917.5,798.36,598.01
2016,8,6,14,0,916.0,113.0,1.5,19.0,895.0,761.55,573.96
2016,8,6,14,15,909.5,111.5,1.5,18.5,865.0,720.64,547.63
2016,8,6,14,30,903.0,110.0,1.5,18.0,835.0,678.25,518.07
2016,8,6,14,45,898.5,106.0,1.5,18.0,800.0,633.49,485.1
2016,8,6,15,0,894.0,102.0,1.5,18.0,765.0,587.49,450.33
2016,8,6,15,15,882.5,100.0,1.5,17.5,723.5,538.65,413.2
2016,8,6,15,30,871.0,98.0,1.5,17.0,682.0,489.56,374.62
2016,8,6,15,45,860.5,93.0,1.55,16.5,636.5,438.2,333.21
2016,8,6,16,0,850.0,88.0,1.6,16.0,591.0,382.84,287.34
2016,8,6,16,15,830.0,85.0,1.6,15.5,540.5,330.55,242.49
2016,8,6,16,30,810.0,82.0,1.6,15.0,490.0,279.75,198.04
2016,8,6,16,45,789.5,76.5,1.65,14.5,438.5,228.38,153.12
2016,8,6,17,0,769.0,71.0,1.7,14.0,387.0,178.96,110.91
2016,8,6,17,15,730.5,66.5,1.7,13.5,333.0,130.62,73.46
2016,8,6,17,30,692.0,62.0,1.7,13.0,279.0,86.44,45.42
2016,8,6,17,45,641.0,55.5,1.75,12.5,227.0,41.15,31.48
2016,8,6,18,0,590.0,49.0,1.8,12.0,175.0,33.85,24.87
2016,8,6,18,15,498.5,41.0,1.75,11.5,127.0,29.64,20.83
2016,8,6,18,30,407.0,33.0,1.7,11.0,79.0,25.19,16.24
2016,8,6,18,45,203.5,16.5,1.65,10.5,39.5,12.21,1.82
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,15,72.5,6.0,1.35,8.5,7.5,0.0,0.0
2016,8,7,5,30,145.0,12.0,1.4,9.0,15.0,51.18,0.0
2016,8,7,5,45,299.5,22.5,1.5,9.5,52.5,135.98,85.45
2016,8,7,6,0,454.0,33.0,1.6,10.0,90.0,221.96,171.16
2016,8,7,6,15,539.5,40.5,1.6,10.5,139.0,287.47,230.7
2016,8,7,6,30,625.0,48.0,1.6,11.0,188.0,358.23,292.77
2016,8,7,6,45,681.0,52.5,1.65,11.5,241.5,420.71,346.32
2016,8,7,7,0,737.0,57.0,1.7,12.0,295.0,487.13,400.87
2016,8,7,7,15,772.0,61.0,1.65,12.5,349.5,544.01,445.4
2016,8,7,7,30,807.0,65.0,1.6,13.0,404.0,602.36,489.22
2016,8,7,7,45,835.5,67.0,1.6,13.5,457.5,650.79,523.62
2016,8,7,8,0,864.0,69.0,1.6,14.0,511.0,703.67,559.17
2016,8,7,8,15,882.0,71.5,1.5,14.5,561.5,749.26,587.59
2016,8,7,8,30,900.0,74.0,1.4,15.0,612.0,793.81,614.47
2016,8,7,8,45,915.5,75.0,1.35,15.5,659.0,833.33,637.73
2016,8,7,9,0,931.0,76.0,1.3,16.0,706.0,871.16,659.4
2016,8,7,9,15,941.0,77.5,1.3,16.5,748.5,902.88,677.32
2016,8,7,9,30,951.0,79.0,1.3,17.0,791.0,932.19,693.53
2016,8,7,9,45,953.0,84.0,1.3,17.5,825.5,955.52,705.75
2016,8,7,10,0,955.0,89.0,1.3,18.0,860.0,975.77,716.01
2016,8,7,10,15,961.0,90.0,1.3,18.0,890.0,992.3,725.29
2016,8,7,10,30,967.0,91.0,1.3,18.0,920.0,1005.76,732.73
2016,8,7,10,45,972.0,91.5,1.3,18.5,943.0,1014.59,735.97
2016,8,7,11,0,977.0,92.0,1.3,19.0,966.0,1020.19,737.34
2016,8,7,11,15,980.0,92.5,1.3,19.0,981.5,1020.62,737.0
2016,8,7,11,30,983.0,93.0,1.3,19.0,997.0,1017.76,734.79
2016,8,7,11,45,985.0,92.5,1.35,19.5,1004.5,1009.66,728.91
2016,8,7,12,0,987.0,92.0,1.4,20.0,1012.0,998.32,721.13
2016,8,7,12,15,987.0,92.0,1.4,20.0,1011.5,982.48,711.18
2016,8,7,12,30,987.0,92.0,1.4,20.0,1011.0,963.56,699.38
2016,8,7,12,45,981.5,94.5,1.45,20.0,1001.5,939.32,684.97
2016,8,7,13,0,976.0,97.0,1.5,20.0,992.0,912.4,668.78
2016,8,7,13,15,973.0,96.5,1.5,20.0,976.5,882.1,649.65
2016,8,7,13,30,970.0,96.0,1.5,20.0,961.0,849.32,628.81
2016,8,7,13,45,970.5,92.5,1.55,20.0,938.5,813.97,606.69
2016,8,7,14,0,971.0,89.0,1.6,20.0,916.0,776.22,582.68
2016,8,7,14,15,965.5,87.5,1.6,19.5,885.5,734.01,555.9
2016,8,7,14,30,960.0,86.0,1.6,19.0,855.0,690.11,525.91
2016,8,7,14,45,955.5,83.0,1.65,19.0,819.0,643.95,492.25
2016,8,7,15,0,951.0,80.0,1.7,19.0,783.0,596.42,456.53
2016,8,7,15,15,940.5,78.0,1.7,18.5,740.5,545.61,417.77
2016,8,7,15,30,930.0,76.0,1.7,18.0,698.0,494.37,377.34
2016,8,7,15,45,918.5,73.0,1.7,18.0,651.0,441.63,333.75
2016,8,7,16,0,907.0,70.0,1.7,18.0,604.0,389.02,288.98
2016,8,7,16,15,889.0,68.0,1.65,17.5,553.0,335.61,243.01
2016,8,7,16,30,871.0,66.0,1.6,17.0,502.0,283.39,197.21
2016,8,7,16,45,846.5,62.5,1.6,16.5,448.5,229.91,150.74
2016,8,7,17,0,822.0,59.0,1.6,16.0,395.0,178.7,107.45
2016,8,7,17,15,786.5,55.5,1.55,15.5,340.5,124.48,65.65
2016,8,7,17,30,751.0,52.0,1.5,15.0,286.0,78.46,37.33
2016,8,7,17,45,696.5,47.5,1.5,14.5,232.0,35.49,26.17
2016,8,7,18,0,642.0,43.0,1.5,14.0,178.0,31.73,22.75
2016,8,7,18,15,552.5,36.0,1.4,13.0,129.0,27.75,18.99
2016,8,7,18,30,463.0,29.0,1.3,12.0,80.0,23.61,14.73
2016,8,7,18,45,231.5,14.5,1.25,11.5,40.0,10.57,0.01
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,15,78.0,5.5,0.9,8.5,7.0,0.0,0.0
2016,8,8,5,30,156.0,11.0,0.9,9.0,14.0,52.87,0.0
2016,8,8,5,45,310.5,20.5,0.95,10.0,50.5,135.97,81.99
2016,8,8,6,0,465.0,30.0,1.0,11.0,87.0,218.29,166.53
2016,8,8,6,15,548.0,37.0,0.95,11.5,135.5,283.1,225.0
2016,8,8,6,30,631.0,44.0,0.9,12.0,184.0,355.31,287.32
2016,8,8,6,45,681.0,49.0,0.85,12.5,236.5,415.37,337.74
2016,8,8,7,0,731.0,54.0,0.8,13.0,289.0,478.94,388.49
2016,8,8,7,15,765.5,57.5,0.75,13.5,342.5,534.6,430.87
2016,8,8,7,30,800.0,61.0,0.7,14.0,396.0,591.72,472.44
2016,8,8,7,45,826.0,63.5,0.7,14.5,448.5,638.79,504.77
2016,8,8,8,0,852.0,66.0,0.7,15.0,501.0,690.13,538.17
2016,8,8,8,15,870.0,68.5,0.7,15.5,551.0,735.32,566.32
2016,8,8,8,30,888.0,71.0,0.7,16.0,601.0,779.51,593.22
2016,8,8,8,45,902.0,73.0,0.75,17.0,647.5,818.6,615.84
2016,8,8,9,0,916.0,75.0,0.8,18.0,694.0,855.95,636.97
2016,8,8,9,15,926.5,76.5,0.85,18.5,735.5,887.73,655.39
2016,8,8,9,30,937.0,78.0,0.9,19.0,777.0,917.17,672.25
2016,8,8,9,45,937.5,83.5,0.95,19.5,811.0,939.45,684.46
2016,8,8,10,0,938.0,89.0,1.0,20.0,845.0,958.64,694.81
2016,8,8,10,15,944.5,90.0,1.05,20.0,875.0,975.41,705.04
2016,8,8,10,30,951.0,91.0,1.1,20.0,905.0,989.18,713.51
2016,8,8,10,45,958.0,90.5,1.15,20.5,928.0,998.73,718.09
2016,8,8,11,0,965.0,90.0,1.2,21.0,951.0,1005.12,720.85
2016,8,8,11,15,967.5,90.5,1.2,21.0,966.5,1005.09,720.22
2016,8,8,11,30,970.0,91.0,1.2,21.0,982.0,1001.8,717.76
2016,8,8,11,45,972.5,90.5,1.3,21.0,990.0,994.25,714.51
2016,8,8,12,0,975.0,90.0,1.4,21.0,998.0,983.49,709.27
2016,8,8,12,15,975.0,90.5,1.45,21.0,997.5,968.29,700.47
2016,8,8,12,30,975.0,91.0,1.5,21.0,997.0,950.03,689.77
2016,8,8,12,45,974.0,90.5,1.55,21.0,989.0,926.97,675.99
2016,8,8,13,0,973.0,90.0,1.6,21.0,981.0,901.08,660.34
2016,8,8,13,15,971.0,89.5,1.65,21.0,965.5,871.66,642.29
2016,8,8,13,30,969.0,89.0,1.7,21.0,950.0,839.7,622.42
2016,8,8,13,45,965.5,87.5,1.75,21.0,927.0,803.26,599.35
2016,8,8,14,0,962.0,86.0,1.8,21.0,904.0,764.67,574.56
2016,8,8,14,15,956.0,85.0,1.8,20.5,873.5,722.88,547.91
2016,8,8,14,30,950.0,84.0,1.8,20.0,843.0,679.46,517.97
2016,8,8,14,45,943.0,82.5,1.85,20.0,807.0,633.56,484.23
2016,8,8,15,0,936.0,81.0,1.9,20.0,771.0,586.52,448.64
2016,8,8,15,15,925.5,79.0,1.9,19.5,728.5,536.33,410.21
2016,8,8,15,30,915.0,77.0,1.9,19.0,686.0,485.74,370.16
2016,8,8,15,45,902.5,74.5,1.9,18.5,639.5,433.71,327.66
2016,8,8,16,0,890.0,72.0,1.9,18.0,593.0,381.92,283.97
2016,8,8,16,15,871.0,69.5,1.85,17.5,542.0,328.57,237.95
2016,8,8,16,30,852.0,67.0,1.8,17.0,491.0,276.54,192.29
2016,8,8,16,45,828.5,63.0,1.8,16.5,438.0,223.81,146.39
2016,8,8,17,0,805.0,59.0,1.8,16.0,385.0,173.25,103.72
2016,8,8,17,15,768.5,55.5,1.75,15.5,331.0,119.87,62.9
2016,8,8,17,30,732.0,52.0,1.7,15.0,277.0,74.78,35.8
2016,8,8,17,45,680.0,47.0,1.7,14.5,224.5,33.02,23.96
2016,8,8,18,0,628.0,42.0,1.7,14.0,172.0,30.98,22.06
2016,8,8,18,15,537.0,35.0,1.65,13.0,124.0,26.96,18.26
2016,8,8,18,30,446.0,28.0,1.6,12.0,76.0,22.78,13.91
2016,8,8,18,45,223.0,14.0,1.55,11.5,38.0,10.23,0.0
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,9.5,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,51.05,0.0
2016,8,9,5,45,311.0,20.0,1.25,10.5,49.0,134.34,77.21
2016,8,9,6,0,468.0,30.0,1.3,11.0,85.0,218.4,166.31
2016,8,9,6,15,552.0,36.5,1.25,11.0,134.0,283.12,225.61
2016,8,9,6,30,636.0,43.0,1.2,11.0,183.0,355.26,289.01
2016,8,9,6,45,685.0,48.0,1.2,11.5,235.0,414.96,340.04
2016,8,9,7,0,734.0,53.0,1.2,12.0,287.0,478.08,391.53
2016,8,9,7,15,769.0,57.0,1.15,12.5,341.0,534.73,435.52
2016,8,9,7,30,804.0,61.0,1.1,13.0,395.0,592.88,478.71
2016,8,9,7,45,828.5,63.5,1.05,13.5,447.5,639.07,510.63
2016,8,9,8,0,853.0,66.0,1.0,14.0,500.0,689.4,543.37
2016,8,9,8,15,871.5,68.5,0.95,14.5,550.0,734.99,571.69
2016,8,9,8,30,890.0,71.0,0.9,15.0,600.0,779.6,598.59
2016,8,9,8,45,904.5,72.5,0.85,15.5,646.5,818.58,620.97
2016,8,9,9,0,919.0,74.0,0.8,16.0,693.0,855.83,641.75
2016,8,9,9,15,929.5,75.5,0.8,16.5,735.0,887.68,659.47
2016,8,9,9,30,940.0,77.0,0.8,17.0,777.0,917.17,675.53
2016,8,9,9,45,948.5,78.0,0.8,18.0,813.0,941.77,687.06
2016,8,9,10,0,957.0,79.0,0.8,19.0,849.0,963.6,696.77
2016,8,9,10,15,963.0,80.0,0.8,19.5,878.5,980.2,704.52
2016,8,9,10,30,969.0,81.0,0.8,20.0,908.0,993.72,710.45
2016,8,9,10,45,969.5,84.0,0.85,20.5,930.0,1001.01,713.69
2016,8,9,11,0,970.0,87.0,0.9,21.0,952.0,1004.99,715.07
2016,8,9,11,15,973.0,87.5,0.9,21.0,967.0,1005.41,714.75
2016,8,9,11,30,976.0,88.0,0.9,21.0,982.0,1002.54,712.58
2016,8,9,11,45,968.0,94.5,0.95,21.5,987.0,992.28,705.64
2016,8,9,12,0,960.0,101.0,1.0,22.0,992.0,978.87,696.92
2016,8,9,12,15,959.5,101.0,1.05,22.0,991.5,962.8,687.95
2016,8,9,12,30,959.0,101.0,1.1,22.0,991.0,943.75,677.12
2016,8,9,12,45,936.5,113.5,1.15,22.5,976.5,914.98,658.84
2016,8,9,13,0,914.0,126.0,1.2,23.0,962.0,884.2,639.3
2016,8,9,13,15,910.5,125.5,1.2,23.0,945.5,854.86,621.1
2016,8,9,13,30,907.0,125.0,1.2,23.0,929.0,823.23,601.3
2016,8,9,13,45,901.0,124.0,1.2,23.0,905.0,787.14,578.44
2016,8,9,14,0,895.0,123.0,1.2,23.0,881.0,749.23,554.2
2016,8,9,14,15,887.0,121.5,1.2,22.5,850.5,707.87,527.38
2016,8,9,14,30,879.0,120.0,1.2,22.0,820.0,665.2,498.22
2016,8,9,14,45,872.0,116.0,1.2,22.0,784.0,619.73,465.4
2016,8,9,15,0,865.0,112.0,1.2,22.0,748.0,573.28,430.97
2016,8,9,15,15,852.0,109.5,1.15,21.5,705.5,521.07,391.9
2016,8,9,15,30,839.0,107.0,1.1,21.0,663.0,471.85,353.74
2016,8,9,15,45,829.5,100.5,1.1,21.0,617.5,420.68,312.53
2016,8,9,16,0,820.0,94.0,1.1,21.0,572.0,369.61,270.19
2016,8,9,16,15,798.0,90.5,1.1,20.5,521.5,317.73,226.87
2016,8,9,16,30,776.0,87.0,1.1,20.0,471.0,267.6,184.23
2016,8,9,16,45,755.0,80.5,1.1,19.5,420.0,216.98,141.27
2016,8,9,17,0,734.0,74.0,1.1,19.0,369.0,168.4,101.25
2016,8,9,17,15,693.0,69.0,1.05,18.0,315.5,121.42,66.87
2016,8,9,17,30,652.0,64.0,1.0,17.0,262.0,75.23,39.16
2016,8,9,17,45,598.0,56.5,0.95,16.5,211.0,37.87,28.04
2016,8,9,18,0,544.0,49.0,0.9,16.0,160.0,34.4,24.89
2016,8,9,18,15,448.0,40.0,0.85,15.0,113.5,29.32,20.14
2016,8,9,18,30,352.0,31.0,0.8,14.0,67.0,23.91,14.64
2016,8,9,18,45,176.0,15.5,0.75,13.5,33.5,11.7,0.0
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,18.0,0.85,10.5,36.0,81.06,42.71
2016,8,10,6,0,305.0,36.0,0.9,11.0,72.0,168.58,128.21
2016,8,10,6,15,392.5,47.5,0.85,11.5,117.5,232.03,184.56
2016,8,10,6,30,480.0,59.0,0.8,12.0,163.0,303.69,246.04
2016,8,10,6,45,538.5,67.5,0.75,12.5,214.0,364.97,297.34
2016,8,10,7,0,597.0,76.0,0.7,13.0,265.0,430.7,349.96
2016,8,10,7,15,639.0,82.0,0.65,13.5,317.5,487.83,393.72
2016,8,10,7,30,681.0,88.0,0.6,14.0,370.0,547.22,437.34
2016,8,10,7,45,712.5,93.0,0.6,14.5,422.5,600.26,475.04
2016,8,10,8,0,744.0,98.0,0.6,15.0,475.0,654.05,511.84
2016,8,10,8,15,767.0,102.0,0.6,15.5,524.5,698.33,539.71
2016,8,10,8,30,790.0,106.0,0.6,16.0,574.0,744.65,568.46
2016,8,10,8,45,807.5,109.5,0.65,17.0,620.5,785.16,592.33
2016,8,10,9,0,825.0,113.0,0.7,18.0,667.0,824.27,614.91
2016,8,10,9,15,838.5,116.0,0.7,18.5,709.0,857.77,633.75
2016,8,10,9,30,852.0,119.0,0.7,19.0,751.0,889.22,651.1
2016,8,10,9,45,882.5,110.5,0.75,19.5,793.0,916.21,666.41
2016,8,10,10,0,913.0,102.0,0.8,20.0,835.0,946.65,683.9
2016,8,10,10,15,920.5,103.5,0.8,20.5,865.0,964.41,692.3
2016,8,10,10,30,928.0,105.0,0.8,21.0,895.0,979.22,699.06
2016,8,10,10,45,933.5,105.5,0.85,21.5,918.0,988.09,703.26
2016,8,10,11,0,939.0,106.0,0.9,22.0,941.0,993.84,705.71
2016,8,10,11,15,942.5,106.5,0.95,22.0,956.5,994.54,706.54
2016,8,10,11,30,946.0,107.0,1.0,22.0,972.0,992.05,705.57
2016,8,10,11,45,948.0,107.0,1.1,22.5,980.0,984.49,701.14
2016,8,10,12,0,950.0,107.0,1.2,23.0,988.0,973.8,694.8
2016,8,10,12,15,950.5,107.0,1.2,23.0,987.5,958.66,685.41
2016,8,10,12,30,951.0,107.0,1.2,23.0,987.0,940.54,674.26
2016,8,10,12,45,948.0,107.5,1.3,23.0,978.5,916.99,661.22
2016,8,10,13,0,945.0,108.0,1.4,23.0,970.0,890.77,646.33
2016,8,10,13,15,942.0,107.0,1.4,23.0,953.5,860.57,627.42
2016,8,10,13,30,939.0,106.0,1.4,23.0,937.0,827.98,606.88
2016,8,10,13,45,935.0,104.5,1.45,23.0,913.5,791.92,584.45
2016,8,10,14,0,931.0,103.0,1.5,23.0,890.0,753.81,560.38
2016,8,10,14,15,924.0,102.0,1.5,22.5,859.5,712.29,533.82
2016,8,10,14,30,917.0,101.0,1.5,22.0,829.0,669.29,504.08
2016,8,10,14,45,908.5,98.5,1.5,22.0,792.0,622.76,470.08
2016,8,10,15,0,900.0,96.0,1.5,22.0,755.0,575.28,434.47
2016,8,10,15,15,888.0,94.0,1.45,21.5,712.5,525.79,396.86
2016,8,10,15,30,876.0,92.0,1.4,21.0,670.0,476.09,357.9
2016,8,10,15,45,861.0,88.5,1.4,20.5,623.0,423.86,316.03
2016,8,10,16,0,846.0,85.0,1.4,20.0,576.0,372.17,273.24
2016,8,10,16,15,825.0,82.0,1.3,19.5,525.0,315.62,225.58
2016,8,10,16,30,804.0,79.0,1.2,19.0,474.0,264.83,181.74
2016,8,10,16,45,776.0,74.5,1.2,18.5,421.5,213.17,137.84
2016,8,10,17,0,748.0,70.0,1.2,18.0,369.0,164.27,97.72
2016,8,10,17,15,707.5,65.5,1.1,17.5,315.5,117.12,63.24
2016,8,10,17,30,667.0,61.0,1.0,17.0,262.0,74.38,39.08
2016,8,10,17,45,607.0,54.5,0.95,16.5,210.0,36.43,26.76
2016,8,10,18,0,547.0,48.0,0.9,16.0,158.0,33.74,24.29
2016,8,10,18,15,449.5,38.5,0.8,15.0,111.5,28.17,19.1
2016,8,10,18,30,352.0,29.0,0.7,14.0,65.0,22.21,13.06
2016,8,10,18,45,176.0,14.5,0.65,13.5,32.5,10.91,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,126.5,18.5,0.7,9.5,33.0,70.73,34.09
2016,8,11,6,0,253.0,37.0,0.7,10.0,66.0,149.7,113.74
2016,8,11,6,15,338.0,50.5,0.65,10.5,110.5,210.93,168.09
2016,8,11,6,30,423.0,64.0,0.6,11.0,155.0,282.06,229.05
2016,8,11,6,45,480.0,74.5,0.6,12.0,204.5,342.25,279.12
2016,8,11,7,0,537.0,85.0,0.6,13.0,254.0,406.79,330.52
2016,8,11,7,15,581.0,93.5,0.6,13.5,306.5,465.41,375.85
2016,8,11,7,30,625.0,102.0,0.6,14.0,359.0,526.53,421.34
2016,8,11,7,45,656.5,108.5,0.6,14.5,410.5,579.11,458.88
2016,8,11,8,0,688.0,115.0,0.6,15.0,462.0,632.5,495.82
2016,8,11,8,15,713.0,120.0,0.6,15.5,511.5,679.83,527.06
2016,8,11,8,30,738.0,125.0,0.6,16.0,561.0,726.9,556.56
2016,8,11,8,45,757.0,129.5,0.65,17.0,607.5,768.0,581.03
2016,8,11,9,0,776.0,134.0,0.7,18.0,654.0,804.9,602.31
2016,8,11,9,15,791.0,137.5,0.7,18.5,696.0,838.96,621.75
2016,8,11,9,30,806.0,141.0,0.7,19.0,738.0,871.16,639.75
2016,8,11,9,45,846.5,128.5,0.75,19.5,782.5,906.96,660.82
2016,8,11,10,0,887.0,116.0,0.8,20.0,827.0,936.31,677.56
2016,8,11,10,15,895.0,118.0,0.85,20.5,857.0,954.58,687.33
2016,8,11,10,30,903.0,120.0,0.9,21.0,887.0,969.99,695.51
2016,8,11,10,45,907.5,121.5,0.95,21.5,910.0,978.64,699.57
2016,8,11,11,0,912.0,123.0,1.0,22.0,933.0,984.24,701.9
2016,8,11,11,15,915.5,123.5,1.05,22.0,948.0,984.78,702.58
2016,8,11,11,30,919.0,124.0,1.1,22.0,963.0,982.21,701.5
2016,8,11,11,45,919.0,126.0,1.15,22.5,970.5,974.81,696.17
2016,8,11,12,0,919.0,128.0,1.2,23.0,978.0,964.37,689.08
2016,8,11,12,15,919.0,128.0,1.2,23.0,977.5,949.01,679.52
2016,8,11,12,30,919.0,128.0,1.2,23.0,977.0,930.78,668.27
2016,8,11,12,45,918.5,126.5,1.25,23.5,968.5,907.91,653.62
2016,8,11,13,0,918.0,125.0,1.3,24.0,960.0,882.37,637.28
2016,8,11,13,15,914.0,124.5,1.3,24.0,943.5,852.4,618.6
2016,8,11,13,30,910.0,124.0,1.3,24.0,927.0,820.17,598.39
2016,8,11,13,45,905.0,122.5,1.35,24.0,903.5,784.14,576.11
2016,8,11,14,0,900.0,121.0,1.4,24.0,880.0,746.22,552.3
2016,8,11,14,15,892.0,119.5,1.4,23.5,849.0,704.57,524.98
2016,8,11,14,30,884.0,118.0,1.4,23.0,818.0,661.6,495.44
2016,8,11,14,45,874.0,115.5,1.4,23.0,780.5,615.43,461.9
2016,8,11,15,0,864.0,113.0,1.4,23.0,743.0,568.5,426.92
2016,8,11,15,15,850.5,110.5,1.35,22.5,700.5,516.01,387.51
2016,8,11,15,30,837.0,108.0,1.3,22.0,658.0,466.57,349.04
2016,8,11,15,45,820.5,104.0,1.3,22.0,611.0,414.88,307.32
2016,8,11,16,0,804.0,100.0,1.3,22.0,564.0,363.97,265.09
2016,8,11,16,15,780.5,96.0,1.25,21.5,513.0,312.01,221.67
2016,8,11,16,30,757.0,92.0,1.2,21.0,462.0,261.99,179.26
2016,8,11,16,45,727.5,86.5,1.15,20.5,410.0,208.15,134.37
2016,8,11,17,0,698.0,81.0,1.1,20.0,358.0,160.51,95.98
2016,8,11,17,15,654.5,75.0,1.05,19.0,304.5,114.28,63.03
2016,8,11,17,30,611.0,69.0,1.0,18.0,251.0,72.72,40.06
2016,8,11,17,45,548.5,61.0,1.0,17.0,200.0,42.06,31.66
