Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,18,0,486.0,53.0,1.0,16.0,149.0,38.38,28.36
2016,8,11,18,15,388.5,42.0,0.9,15.0,104.0,31.62,22.07
2016,8,11,18,30,291.0,31.0,0.8,14.0,59.0,24.39,14.7
2016,8,11,18,45,145.5,15.5,0.75,13.5,29.5,12.0,0.0
2016,8,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,12,5,45,178.0,16.5,0.65,10.0,36.0,85.47,37.73
2016,8,12,6,0,356.0,33.0,0.6,11.0,72.0,182.48,137.36
2016,8,12,6,15,447.5,42.5,0.55,11.5,119.0,247.31,195.23
2016,8,12,6,30,539.0,52.0,0.5,12.0,166.0,320.72,257.95
2016,8,12,6,45,599.5,58.5,0.5,12.5,218.5,383.06,310.07
2016,8,12,7,0,660.0,65.0,0.5,13.0,271.0,450.03,363.6
2016,8,12,7,15,700.0,70.0,0.5,13.5,324.0,504.99,405.83
2016,8,12,7,30,740.0,75.0,0.5,14.0,377.0,564.54,449.74
2016,8,12,7,45,769.5,78.5,0.5,15.0,430.0,616.93,485.83
2016,8,12,8,0,799.0,82.0,0.5,16.0,483.0,669.76,519.73
2016,8,12,8,15,819.5,85.5,0.5,16.5,533.0,716.03,548.53
2016,8,12,8,30,840.0,89.0,0.5,17.0,583.0,761.51,576.19
2016,8,12,8,45,856.5,91.0,0.55,18.0,630.0,796.26,595.84
2016,8,12,9,0,873.0,93.0,0.6,19.0,677.0,834.19,617.42
2016,8,12,9,15,885.0,95.5,0.65,19.5,718.5,867.07,636.53
2016,8,12,9,30,897.0,98.0,0.7,20.0,760.0,897.76,654.15
2016,8,12,9,45,902.0,101.5,0.75,21.0,795.0,920.87,665.61
2016,8,12,10,0,907.0,105.0,0.8,22.0,830.0,941.18,675.35
2016,8,12,10,15,913.5,106.5,0.85,22.5,859.5,957.84,684.14
2016,8,12,10,30,920.0,108.0,0.9,23.0,889.0,971.56,691.2
2016,8,12,10,45,924.5,109.0,0.95,23.5,911.0,979.86,695.01
2016,8,12,11,0,929.0,110.0,1.0,24.0,933.0,985.05,697.07
2016,8,12,11,15,932.0,111.0,1.05,24.0,948.0,985.68,697.8
2016,8,12,11,30,935.0,112.0,1.1,24.0,963.0,983.14,696.74
2016,8,12,11,45,936.0,112.0,1.15,24.0,970.0,974.6,692.08
2016,8,12,12,0,937.0,112.0,1.2,24.0,977.0,962.98,685.63
2016,8,12,12,15,936.5,112.0,1.2,24.0,976.5,946.99,675.72
2016,8,12,12,30,936.0,112.0,1.2,24.0,976.0,928.09,664.09
2016,8,12,12,45,938.0,109.5,1.3,24.5,968.0,906.07,650.74
2016,8,12,13,0,940.0,107.0,1.4,25.0,960.0,881.21,635.47
2016,8,12,13,15,936.5,106.5,1.4,24.5,944.0,851.11,617.89
2016,8,12,13,30,933.0,106.0,1.4,24.0,928.0,818.64,598.65
2016,8,12,13,45,928.0,105.0,1.4,24.0,904.0,782.38,575.57
2016,8,12,14,0,923.0,104.0,1.4,24.0,880.0,744.15,550.99
2016,8,12,14,15,916.0,102.5,1.4,24.0,849.5,702.34,523.0
2016,8,12,14,30,909.0,101.0,1.4,24.0,819.0,659.08,492.26
2016,8,12,14,45,900.0,99.0,1.4,24.0,782.0,612.94,458.73
2016,8,12,15,0,891.0,97.0,1.4,24.0,745.0,565.91,423.64
2016,8,12,15,15,879.0,95.0,1.35,23.5,702.5,516.73,386.47
2016,8,12,15,30,867.0,93.0,1.3,23.0,660.0,467.36,347.96
2016,8,12,15,45,851.0,90.0,1.3,23.0,613.0,415.55,306.07
2016,8,12,16,0,835.0,87.0,1.3,23.0,566.0,360.27,260.51
2016,8,12,16,15,813.0,83.5,1.25,22.5,515.5,307.67,216.43
2016,8,12,16,30,791.0,80.0,1.2,22.0,465.0,256.81,173.19
2016,8,12,16,45,762.0,76.0,1.15,21.5,412.0,206.14,130.73
2016,8,12,17,0,733.0,72.0,1.1,21.0,359.0,158.36,92.4
2016,8,12,17,15,691.0,67.0,1.05,20.0,305.5,111.63,59.6
2016,8,12,17,30,649.0,62.0,1.0,19.0,252.0,65.82,34.4
2016,8,12,17,45,586.5,55.0,0.95,18.5,200.5,37.23,27.22
2016,8,12,18,0,524.0,48.0,0.9,18.0,149.0,34.16,24.4
2016,8,12,18,15,422.5,38.0,0.8,17.0,103.5,28.14,18.8
2016,8,12,18,30,321.0,28.0,0.7,16.0,58.0,21.69,12.12
2016,8,12,18,45,160.5,14.0,0.65,15.5,29.0,13.76,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,174.5,16.0,0.45,11.5,35.0,82.93,31.38
2016,8,13,6,0,349.0,32.0,0.4,12.0,70.0,178.2,132.84
2016,8,13,6,15,442.0,41.0,0.4,12.5,116.5,242.49,190.1
2016,8,13,6,30,535.0,50.0,0.4,13.0,163.0,315.53,252.35
2016,8,13,6,45,596.0,56.0,0.4,14.0,214.5,377.19,303.18
2016,8,13,7,0,657.0,62.0,0.4,15.0,266.0,443.54,355.29
2016,8,13,7,15,697.0,67.0,0.4,15.5,319.0,498.51,397.2
2016,8,13,7,30,737.0,72.0,0.4,16.0,372.0,557.85,440.61
2016,8,13,7,45,767.5,75.5,0.45,17.0,425.0,610.74,477.37
2016,8,13,8,0,798.0,79.0,0.5,18.0,478.0,664.16,512.1
2016,8,13,8,15,819.5,82.0,0.5,19.0,528.0,710.53,539.81
2016,8,13,8,30,841.0,85.0,0.5,20.0,578.0,751.58,563.22
2016,8,13,8,45,858.5,86.5,0.55,21.0,625.0,791.29,586.06
2016,8,13,9,0,876.0,88.0,0.6,22.0,672.0,829.55,607.56
2016,8,13,9,15,888.0,90.0,0.65,22.5,713.5,861.97,626.17
2016,8,13,9,30,900.0,92.0,0.7,23.0,755.0,892.2,643.32
2016,8,13,9,45,913.5,91.5,0.75,23.5,792.5,918.65,658.02
2016,8,13,10,0,927.0,91.0,0.8,24.0,830.0,942.61,671.17
2016,8,13,10,15,934.0,92.0,0.85,24.5,859.5,959.53,679.97
2016,8,13,10,30,941.0,93.0,0.9,25.0,889.0,973.46,687.08
2016,8,13,10,45,945.5,94.0,0.95,25.5,912.0,981.96,690.97
2016,8,13,11,0,950.0,95.0,1.0,26.0,935.0,987.29,693.08
2016,8,13,11,15,953.5,95.5,1.05,26.0,950.5,987.94,693.81
2016,8,13,11,30,957.0,96.0,1.1,26.0,966.0,985.35,692.73
2016,8,13,11,45,958.0,96.5,1.2,26.5,973.0,977.22,687.86
2016,8,13,12,0,959.0,97.0,1.3,27.0,980.0,965.93,681.08
2016,8,13,12,15,959.0,97.0,1.35,27.0,979.5,950.12,672.12
2016,8,13,12,30,959.0,97.0,1.4,27.0,979.0,931.31,661.32
2016,8,13,12,45,945.5,104.0,1.45,27.5,967.0,904.88,644.44
2016,8,13,13,0,932.0,111.0,1.5,28.0,955.0,876.13,626.11
2016,8,13,13,15,929.0,110.5,1.5,27.5,939.0,846.55,609.03
2016,8,13,13,30,926.0,110.0,1.5,27.0,923.0,814.6,590.26
2016,8,13,13,45,920.5,109.0,1.55,27.0,899.0,778.11,567.66
2016,8,13,14,0,915.0,108.0,1.6,27.0,875.0,739.7,543.54
2016,8,13,14,15,908.0,106.5,1.6,26.5,844.0,698.11,516.53
2016,8,13,14,30,901.0,105.0,1.6,26.0,813.0,655.09,486.97
2016,8,13,14,45,891.0,103.0,1.6,26.0,776.0,608.63,453.24
2016,8,13,15,0,881.0,101.0,1.6,26.0,739.0,561.39,418.05
2016,8,13,15,15,867.5,99.0,1.6,25.5,696.0,511.87,380.96
2016,8,13,15,30,854.0,97.0,1.6,25.0,653.0,462.31,342.59
2016,8,13,15,45,837.0,94.0,1.6,25.0,606.0,406.78,298.07
2016,8,13,16,0,820.0,91.0,1.6,25.0,559.0,355.78,255.75
2016,8,13,16,15,797.0,87.5,1.55,24.5,508.0,303.64,212.23
2016,8,13,16,30,774.0,84.0,1.5,24.0,457.0,253.38,169.74
2016,8,13,16,45,743.0,79.5,1.5,23.5,404.5,202.82,127.85
2016,8,13,17,0,712.0,75.0,1.5,23.0,352.0,155.37,90.33
2016,8,13,17,15,667.5,69.5,1.4,22.0,298.5,105.61,55.66
2016,8,13,17,30,623.0,64.0,1.3,21.0,245.0,63.99,34.43
2016,8,13,17,45,558.5,56.5,1.2,20.0,194.0,38.69,28.29
2016,8,13,18,0,494.0,49.0,1.1,19.0,143.0,35.27,25.22
2016,8,13,18,15,390.5,38.5,1.0,18.0,98.5,28.83,19.25
2016,8,13,18,30,287.0,28.0,0.9,17.0,54.0,21.93,11.98
2016,8,13,18,45,143.5,14.0,0.8,16.5,27.0,13.76,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,148.0,16.5,0.35,11.5,32.5,74.66,22.54
2016,8,14,6,0,296.0,33.0,0.3,12.0,65.0,159.78,118.52
2016,8,14,6,15,388.0,44.5,0.3,12.5,110.5,223.8,175.27
2016,8,14,6,30,480.0,56.0,0.3,13.0,156.0,296.58,237.06
2016,8,14,6,45,539.5,64.5,0.35,14.0,206.5,357.95,287.8
2016,8,14,7,0,599.0,73.0,0.4,15.0,257.0,423.88,339.98
2016,8,14,7,15,642.0,79.0,0.4,15.5,310.0,481.42,383.92
2016,8,14,7,30,685.0,85.0,0.4,16.0,363.0,541.31,427.88
2016,8,14,7,45,715.0,90.5,0.45,17.0,415.0,593.92,464.55
2016,8,14,8,0,745.0,96.0,0.5,18.0,467.0,644.63,498.64
2016,8,14,8,15,768.0,100.0,0.5,18.5,517.0,691.4,527.96
2016,8,14,8,30,791.0,104.0,0.5,19.0,567.0,737.62,556.24
2016,8,14,8,45,808.5,107.5,0.55,20.0,613.5,778.05,579.76
2016,8,14,9,0,826.0,111.0,0.6,21.0,660.0,817.07,601.98
2016,8,14,9,15,840.0,113.5,0.65,21.5,701.5,850.35,621.32
2016,8,14,9,30,854.0,116.0,0.7,22.0,743.0,881.6,639.27
2016,8,14,9,45,868.5,116.0,0.75,23.0,780.5,903.32,649.84
2016,8,14,10,0,883.0,116.0,0.8,24.0,818.0,927.81,662.22
2016,8,14,10,15,890.5,117.5,0.85,24.0,848.0,944.93,672.5
2016,8,14,10,30,898.0,119.0,0.9,24.0,878.0,959.19,681.19
2016,8,14,10,45,904.5,119.5,0.95,24.5,901.0,968.53,685.64
2016,8,14,11,0,911.0,120.0,1.0,25.0,924.0,974.84,688.37
2016,8,14,11,15,915.0,121.0,1.05,25.0,939.5,976.23,689.55
2016,8,14,11,30,919.0,122.0,1.1,25.0,955.0,974.5,688.97
2016,8,14,11,45,920.0,122.5,1.15,25.5,962.5,966.39,683.22
2016,8,14,12,0,921.0,123.0,1.2,26.0,970.0,955.24,675.75
2016,8,14,12,15,921.0,123.0,1.2,26.0,969.0,939.72,666.18
2016,8,14,12,30,921.0,123.0,1.2,26.0,968.0,921.32,654.92
2016,8,14,12,45,913.0,126.5,1.25,26.5,957.5,896.68,639.26
2016,8,14,13,0,905.0,130.0,1.3,27.0,947.0,869.64,622.1
2016,8,14,13,15,901.0,129.0,1.3,27.0,930.5,839.34,603.36
2016,8,14,13,30,897.0,128.0,1.3,27.0,914.0,806.81,583.12
2016,8,14,13,45,888.5,128.0,1.35,27.0,889.0,769.83,560.35
2016,8,14,14,0,880.0,128.0,1.4,27.0,864.0,731.22,536.09
2016,8,14,14,15,872.0,126.5,1.4,26.5,833.0,690.12,508.76
2016,8,14,14,30,864.0,125.0,1.4,26.0,802.0,647.73,479.79
2016,8,14,14,45,851.5,123.0,1.4,26.0,764.0,598.69,444.51
2016,8,14,15,0,839.0,121.0,1.4,26.0,726.0,551.37,409.47
2016,8,14,15,15,824.0,118.0,1.4,25.5,683.0,501.72,372.52
2016,8,14,15,30,809.0,115.0,1.4,25.0,640.0,452.32,334.52
2016,8,14,15,45,791.0,111.0,1.4,24.5,593.0,401.34,294.18
2016,8,14,16,0,773.0,107.0,1.4,24.0,546.0,351.35,253.42
2016,8,14,16,15,747.5,102.5,1.35,23.0,495.0,296.57,208.64
2016,8,14,16,30,722.0,98.0,1.3,22.0,444.0,247.15,167.41
2016,8,14,16,45,691.5,92.0,1.3,21.5,392.0,197.9,126.67
2016,8,14,17,0,661.0,86.0,1.3,21.0,340.0,151.74,90.28
2016,8,14,17,15,614.5,79.0,1.25,20.0,287.5,106.68,59.52
2016,8,14,17,30,568.0,72.0,1.2,19.0,235.0,66.67,39.35
2016,8,14,17,45,505.5,62.5,1.15,18.5,185.0,44.13,33.24
2016,8,14,18,0,443.0,53.0,1.1,18.0,135.0,39.19,28.72
2016,8,14,18,15,340.5,40.5,1.0,17.0,92.0,30.99,21.14
2016,8,14,18,30,238.0,28.0,0.9,16.0,49.0,22.18,11.89
2016,8,14,18,45,119.0,14.0,0.85,15.5,24.5,13.76,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,204.0,14.5,0.8,9.5,36.0,88.37,19.96
2016,8,15,6,0,408.0,29.0,0.8,10.0,72.0,194.29,144.58
2016,8,15,6,15,504.5,37.0,0.75,10.5,120.0,261.07,205.83
2016,8,15,6,30,601.0,45.0,0.7,11.0,168.0,334.27,269.4
2016,8,15,6,45,660.5,50.5,0.7,11.5,221.5,397.86,323.4
2016,8,15,7,0,720.0,56.0,0.7,12.0,275.0,465.79,378.4
2016,8,15,7,15,758.0,60.0,0.65,12.5,330.0,523.38,422.68
2016,8,15,7,30,796.0,64.0,0.6,13.0,385.0,582.69,466.22
2016,8,15,7,45,824.0,67.0,0.6,14.0,438.5,635.54,502.81
2016,8,15,8,0,852.0,70.0,0.6,15.0,492.0,684.33,533.37
2016,8,15,8,15,871.5,72.5,0.6,15.5,543.0,730.43,562.15
2016,8,15,8,30,891.0,75.0,0.6,16.0,594.0,775.6,589.65
2016,8,15,8,45,906.0,77.0,0.6,17.0,641.5,815.39,611.81
2016,8,15,9,0,921.0,79.0,0.6,18.0,689.0,853.45,632.4
2016,8,15,9,15,932.0,81.0,0.65,18.5,731.5,886.12,651.29
2016,8,15,9,30,943.0,83.0,0.7,19.0,774.0,916.41,668.58
2016,8,15,9,45,942.5,89.0,0.75,19.5,808.0,938.28,680.47
2016,8,15,10,0,942.0,95.0,0.8,20.0,842.0,956.96,690.47
2016,8,15,10,15,948.5,96.5,0.85,20.5,872.0,973.99,699.53
2016,8,15,10,30,955.0,98.0,0.9,21.0,902.0,987.96,706.76
2016,8,15,10,45,958.5,99.5,0.95,21.5,924.5,995.98,710.4
2016,8,15,11,0,962.0,101.0,1.0,22.0,947.0,1000.74,712.21
2016,8,15,11,15,964.5,101.5,1.05,22.0,962.5,1000.26,712.28
2016,8,15,11,30,967.0,102.0,1.1,22.0,978.0,996.51,710.49
2016,8,15,11,45,966.5,103.5,1.2,22.5,984.5,987.75,705.23
2016,8,15,12,0,966.0,105.0,1.3,23.0,991.0,975.8,698.01
2016,8,15,12,15,966.0,105.0,1.3,23.0,990.0,959.69,687.99
2016,8,15,12,30,966.0,105.0,1.3,23.0,989.0,940.53,676.15
2016,8,15,12,45,955.5,110.0,1.35,23.0,977.5,914.38,660.64
2016,8,15,13,0,945.0,115.0,1.4,23.0,966.0,885.79,643.51
2016,8,15,13,15,941.0,114.5,1.4,22.5,949.0,854.89,625.34
2016,8,15,13,30,937.0,114.0,1.4,22.0,932.0,821.64,605.46
2016,8,15,13,45,933.0,112.0,1.45,22.0,908.0,784.78,582.37
2016,8,15,14,0,929.0,110.0,1.5,22.0,884.0,745.89,557.62
2016,8,15,14,15,921.5,108.5,1.45,21.5,852.5,703.31,528.75
2016,8,15,14,30,914.0,107.0,1.4,21.0,821.0,659.3,497.62
2016,8,15,14,45,907.0,103.5,1.35,21.0,784.0,612.52,462.84
2016,8,15,15,0,900.0,100.0,1.3,21.0,747.0,564.7,426.41
2016,8,15,15,15,887.0,97.5,1.25,20.5,703.0,514.04,387.65
2016,8,15,15,30,874.0,95.0,1.2,20.0,659.0,463.27,347.57
2016,8,15,15,45,861.0,91.0,1.15,20.0,612.0,407.35,301.85
2016,8,15,16,0,848.0,87.0,1.1,20.0,565.0,355.59,258.07
2016,8,15,16,15,825.0,83.5,1.05,19.5,513.5,302.08,212.74
2016,8,15,16,30,802.0,80.0,1.0,19.0,462.0,250.42,168.49
2016,8,15,16,45,775.5,75.0,0.95,18.5,409.0,198.89,125.09
2016,8,15,17,0,749.0,70.0,0.9,18.0,356.0,150.01,86.1
2016,8,15,17,15,705.0,64.5,0.85,17.0,301.5,102.18,53.64
2016,8,15,17,30,661.0,59.0,0.8,16.0,247.0,55.59,30.28
2016,8,15,17,45,599.0,52.0,0.75,15.5,195.0,35.39,25.93
2016,8,15,18,0,537.0,45.0,0.7,15.0,143.0,32.21,22.94
2016,8,15,18,15,426.5,35.5,0.65,14.0,97.0,26.53,17.52
2016,8,15,18,30,316.0,26.0,0.6,13.0,51.0,20.47,10.3
2016,8,15,18,45,158.0,13.0,0.6,12.5,25.5,12.78,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,179.5,15.0,0.75,9.5,33.0,80.8,9.18
2016,8,16,6,0,359.0,30.0,0.7,10.0,66.0,177.48,131.3
2016,8,16,6,15,457.0,39.5,0.65,10.5,113.5,244.14,192.27
2016,8,16,6,30,555.0,49.0,0.6,11.0,161.0,320.17,257.81
2016,8,16,6,45,362.5,84.5,0.55,11.5,166.0,289.46,236.05
2016,8,16,7,0,170.0,120.0,0.5,12.0,171.0,228.3,186.69
2016,8,16,7,15,184.0,141.0,0.5,12.5,206.0,265.73,217.35
2016,8,16,7,30,198.0,162.0,0.5,13.0,241.0,303.87,246.99
2016,8,16,7,45,507.0,121.0,0.5,14.0,361.5,483.86,389.05
2016,8,16,8,0,816.0,80.0,0.5,15.0,482.0,673.51,526.55
2016,8,16,8,15,837.5,83.0,0.5,16.0,533.5,720.42,552.91
2016,8,16,8,30,859.0,86.0,0.5,17.0,585.0,761.94,576.78
2016,8,16,8,45,874.5,88.5,0.55,18.0,632.0,801.6,599.75
2016,8,16,9,0,890.0,91.0,0.6,19.0,679.0,839.62,621.26
2016,8,16,9,15,902.5,93.5,0.6,19.5,721.5,873.22,639.84
2016,8,16,9,30,915.0,96.0,0.6,20.0,764.0,904.58,656.81
2016,8,16,9,45,917.0,101.5,0.65,20.5,799.0,927.42,669.28
2016,8,16,10,0,919.0,107.0,0.7,21.0,834.0,947.25,679.98
2016,8,16,10,15,926.0,108.5,0.75,21.5,864.0,964.31,689.04
2016,8,16,10,30,933.0,110.0,0.8,22.0,894.0,978.38,696.32
2016,8,16,10,45,937.5,111.0,0.9,22.5,916.5,986.53,701.07
2016,8,16,11,0,942.0,112.0,1.0,23.0,939.0,991.51,703.97
2016,8,16,11,15,945.5,112.5,1.05,23.0,954.5,991.83,704.53
2016,8,16,11,30,949.0,113.0,1.1,23.0,970.0,988.93,703.25
2016,8,16,11,45,950.5,113.5,1.15,23.5,977.5,980.98,697.61
2016,8,16,12,0,952.0,114.0,1.2,24.0,985.0,969.87,690.15
2016,8,16,12,15,952.0,114.0,1.2,24.0,984.0,953.82,680.22
2016,8,16,12,30,952.0,114.0,1.2,24.0,983.0,934.78,668.53
2016,8,16,12,45,938.0,120.5,1.25,24.5,970.0,907.28,651.02
2016,8,16,13,0,924.0,127.0,1.3,25.0,957.0,877.53,632.08
2016,8,16,13,15,920.5,126.5,1.3,25.0,940.5,847.45,613.43
2016,8,16,13,30,917.0,126.0,1.3,25.0,924.0,815.05,593.17
2016,8,16,13,45,913.0,123.5,1.3,25.0,900.0,778.25,569.88
2016,8,16,14,0,909.0,121.0,1.3,25.0,876.0,739.48,545.04
2016,8,16,14,15,901.0,119.0,1.25,24.5,844.0,696.75,516.01
2016,8,16,14,30,893.0,117.0,1.2,24.0,812.0,652.68,485.33
2016,8,16,14,45,884.5,114.0,1.2,24.0,775.0,606.28,451.71
2016,8,16,15,0,876.0,111.0,1.2,24.0,738.0,558.99,416.5
2016,8,16,15,15,862.0,108.0,1.2,23.5,694.0,505.04,376.27
2016,8,16,15,30,848.0,105.0,1.2,23.0,650.0,454.25,336.93
2016,8,16,15,45,832.0,101.0,1.2,23.0,602.5,402.14,294.71
2016,8,16,16,0,816.0,97.0,1.2,23.0,555.0,350.78,251.96
2016,8,16,16,15,791.5,93.0,1.15,22.5,503.5,298.03,207.88
2016,8,16,16,30,767.0,89.0,1.1,22.0,452.0,247.34,165.12
2016,8,16,16,45,736.5,83.5,1.1,21.5,398.5,193.05,120.5
2016,8,16,17,0,706.0,78.0,1.1,21.0,345.0,145.12,83.16
2016,8,16,17,15,659.5,72.0,1.1,20.0,291.0,98.85,52.62
2016,8,16,17,30,613.0,66.0,1.1,19.0,237.0,57.6,33.93
2016,8,16,17,45,545.5,57.5,1.1,18.0,185.5,40.29,29.92
2016,8,16,18,0,478.0,49.0,1.1,17.0,134.0,36.06,26.05
2016,8,16,18,15,368.0,37.5,1.05,16.0,89.5,28.66,19.1
2016,8,16,18,30,258.0,26.0,1.0,15.0,45.0,20.72,9.79
2016,8,16,18,45,129.0,13.0,0.95,14.0,22.5,12.78,0.0
2016,8,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,131.0,16.0,0.75,10.5,29.0,65.29,0.0
2016,8,17,6,0,262.0,32.0,0.7,11.0,58.0,145.05,106.23
2016,8,17,6,15,358.5,44.0,0.7,11.5,102.5,209.14,164.33
2016,8,17,6,30,455.0,56.0,0.7,12.0,147.0,282.54,227.57
2016,8,17,6,45,516.5,65.0,0.7,13.0,197.5,344.03,279.19
2016,8,17,7,0,578.0,74.0,0.7,14.0,248.0,410.28,332.36
2016,8,17,7,15,623.0,81.0,0.65,14.5,301.0,469.05,377.79
2016,8,17,7,30,668.0,88.0,0.6,15.0,354.0,530.35,423.17
2016,8,17,7,45,698.0,94.0,0.6,15.5,405.5,582.74,460.57
2016,8,17,8,0,728.0,100.0,0.6,16.0,457.0,635.76,497.22
2016,8,17,8,15,752.5,104.0,0.6,16.5,507.5,680.12,525.79
2016,8,17,8,30,777.0,108.0,0.6,17.0,558.0,726.88,554.99
2016,8,17,8,45,792.5,112.5,0.65,18.0,603.5,766.29,578.22
2016,8,17,9,0,808.0,117.0,0.7,19.0,649.0,804.2,600.11
2016,8,17,9,15,822.5,120.0,0.75,19.5,691.0,837.88,620.06
2016,8,17,9,30,837.0,123.0,0.8,20.0,733.0,869.58,638.59
2016,8,17,9,45,845.5,126.5,0.85,21.0,768.5,894.32,651.29
2016,8,17,10,0,854.0,130.0,0.9,22.0,804.0,916.48,662.35
2016,8,17,10,15,862.0,132.0,0.95,22.5,834.0,928.81,668.47
2016,8,17,10,30,870.0,134.0,1.0,23.0,864.0,943.53,676.3
2016,8,17,10,45,873.0,137.0,1.05,23.5,885.5,951.77,680.09
2016,8,17,11,0,876.0,140.0,1.1,24.0,907.0,957.0,682.17
2016,8,17,11,15,879.5,141.0,1.1,24.0,922.0,957.64,682.0
2016,8,17,11,30,883.0,142.0,1.1,24.0,937.0,955.27,680.13
2016,8,17,11,45,881.5,144.5,1.15,24.5,943.5,946.81,674.14
2016,8,17,12,0,880.0,147.0,1.2,25.0,950.0,935.45,666.47
2016,8,17,12,15,879.5,147.0,1.2,25.0,949.0,919.73,656.68
2016,8,17,12,30,879.0,147.0,1.2,25.0,948.0,901.26,645.27
2016,8,17,12,45,887.5,140.5,1.25,25.0,942.0,881.53,633.82
2016,8,17,13,0,896.0,134.0,1.3,25.0,936.0,858.86,620.45
2016,8,17,13,15,891.5,133.0,1.3,25.0,919.0,828.19,601.21
2016,8,17,13,30,887.0,132.0,1.3,25.0,902.0,795.35,580.53
2016,8,17,13,45,882.5,130.0,1.3,25.0,878.0,759.55,557.75
2016,8,17,14,0,878.0,128.0,1.3,25.0,854.0,721.88,532.99
2016,8,17,14,15,869.5,126.0,1.3,24.5,823.0,679.92,504.78
2016,8,17,14,30,861.0,124.0,1.3,24.0,792.0,634.49,473.46
2016,8,17,14,45,851.5,120.5,1.3,24.0,754.5,587.95,439.53
2016,8,17,15,0,842.0,117.0,1.3,24.0,717.0,540.73,404.16
2016,8,17,15,15,827.0,114.5,1.25,23.5,674.0,491.35,366.65
2016,8,17,15,30,812.0,112.0,1.2,23.0,631.0,442.21,328.17
2016,8,17,15,45,796.0,107.0,1.2,22.5,584.0,390.93,287.15
2016,8,17,16,0,780.0,102.0,1.2,22.0,537.0,340.45,245.54
2016,8,17,16,15,754.0,98.0,1.15,21.5,486.0,289.14,202.56
2016,8,17,16,30,728.0,94.0,1.1,21.0,435.0,236.51,158.38
2016,8,17,16,45,697.0,87.5,1.05,20.5,383.0,186.64,117.31
2016,8,17,17,0,666.0,81.0,1.0,20.0,331.0,139.92,81.1
2016,8,17,17,15,617.5,74.5,0.95,19.0,278.0,95.31,52.11
2016,8,17,17,30,569.0,68.0,0.9,18.0,225.0,55.97,35.01
2016,8,17,17,45,500.5,58.5,0.85,17.0,175.0,41.41,31.04
2016,8,17,18,0,432.0,49.0,0.8,16.0,125.0,36.33,26.37
2016,8,17,18,15,322.5,37.0,0.7,15.0,82.5,28.45,18.95
2016,8,17,18,30,213.0,25.0,0.6,14.0,40.0,19.98,8.54
2016,8,17,18,45,106.5,12.5,0.55,13.5,20.0,12.29,0.0
2016,8,17,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,83.5,16.5,0.65,10.5,24.5,51.38,0.0
2016,8,18,6,0,167.0,33.0,0.6,11.0,49.0,112.78,81.7
2016,8,18,6,15,250.5,49.5,0.6,11.5,91.0,171.51,134.65
2016,8,18,6,30,334.0,66.0,0.6,12.0,133.0,238.33,192.17
2016,8,18,6,45,390.5,80.0,0.6,12.5,180.5,296.49,241.44
2016,8,18,7,0,447.0,94.0,0.6,13.0,228.0,359.32,292.71
2016,8,18,7,15,493.5,104.5,0.6,13.5,278.5,416.51,337.71
2016,8,18,7,30,540.0,115.0,0.6,14.0,329.0,476.74,383.38
2016,8,18,7,45,569.5,125.0,0.6,15.0,378.5,531.24,422.13
2016,8,18,8,0,599.0,135.0,0.6,16.0,428.0,583.57,457.96
2016,8,18,8,15,626.0,142.0,0.6,16.5,476.5,631.29,490.24
2016,8,18,8,30,653.0,149.0,0.6,17.0,525.0,679.0,521.67
2016,8,18,8,45,667.5,157.5,0.65,18.0,569.0,718.1,545.86
2016,8,18,9,0,682.0,166.0,0.7,19.0,613.0,755.91,568.4
2016,8,18,9,15,698.5,170.5,0.75,19.5,654.0,789.6,588.77
2016,8,18,9,30,715.0,175.0,0.8,20.0,695.0,821.69,607.94
2016,8,18,9,45,701.5,192.0,0.85,20.5,723.0,838.81,617.18
2016,8,18,10,0,688.0,209.0,0.9,21.0,751.0,852.78,624.62
2016,8,18,10,15,698.5,213.0,0.95,21.5,780.0,872.02,635.55
2016,8,18,10,30,709.0,217.0,1.0,22.0,809.0,888.91,644.93
2016,8,18,10,45,716.5,219.0,1.1,22.5,831.5,898.52,650.49
2016,8,18,11,0,724.0,221.0,1.2,23.0,854.0,905.56,654.55
2016,8,18,11,15,728.5,222.5,1.2,23.0,868.5,906.72,654.72
2016,8,18,11,30,733.0,224.0,1.2,23.0,883.0,905.25,653.41
2016,8,18,11,45,729.0,228.5,1.3,23.0,888.5,896.44,648.97
2016,8,18,12,0,725.0,233.0,1.4,23.0,894.0,885.17,643.01
2016,8,18,12,15,725.0,233.0,1.4,23.0,893.0,870.64,633.69
2016,8,18,12,30,725.0,233.0,1.4,23.0,892.0,853.8,622.97
2016,8,18,12,45,715.5,236.0,1.4,23.0,881.0,829.68,607.05
2016,8,18,13,0,706.0,239.0,1.4,23.0,870.0,803.86,589.85
2016,8,18,13,15,701.0,237.0,1.4,22.5,854.0,775.33,571.98
2016,8,18,13,30,696.0,235.0,1.4,22.0,838.0,745.26,552.78
2016,8,18,13,45,690.5,230.5,1.4,22.0,815.0,711.1,529.47
2016,8,18,14,0,685.0,226.0,1.4,22.0,792.0,675.75,504.98
2016,8,18,14,15,674.5,222.0,1.35,21.5,761.5,636.6,477.86
2016,8,18,14,30,664.0,218.0,1.3,21.0,731.0,596.94,449.81
2016,8,18,14,45,650.0,213.0,1.3,21.0,695.0,554.1,418.33
2016,8,18,15,0,636.0,208.0,1.3,21.0,659.0,511.45,386.28
2016,8,18,15,15,618.0,201.0,1.25,20.5,617.5,465.5,351.52
2016,8,18,15,30,600.0,194.0,1.2,20.0,576.0,420.64,316.71
2016,8,18,15,45,574.5,186.5,1.2,20.0,529.5,373.24,278.87
2016,8,18,16,0,549.0,179.0,1.2,20.0,483.0,327.83,241.91
2016,8,18,16,15,520.0,168.5,1.15,19.5,434.5,281.1,203.97
2016,8,18,16,30,491.0,158.0,1.1,19.0,386.0,237.08,168.11
2016,8,18,16,45,449.5,146.0,1.05,18.5,335.5,192.58,133.0
2016,8,18,17,0,408.0,134.0,1.0,18.0,285.0,152.36,102.93
2016,8,18,17,15,361.5,117.5,0.95,17.0,236.0,112.5,76.18
2016,8,18,17,30,315.0,101.0,0.9,16.0,187.0,77.61,57.33
2016,8,18,17,45,254.5,81.0,0.85,15.5,140.5,63.65,50.8
2016,8,18,18,0,194.0,61.0,0.8,15.0,94.0,48.93,37.47
2016,8,18,18,15,131.0,39.5,0.75,14.0,58.5,32.47,22.39
2016,8,18,18,30,68.0,18.0,0.7,13.0,23.0,15.31,4.46
2016,8,18,18,45,34.0,9.0,0.65,12.5,11.5,8.85,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,49.0,14.0,0.85,10.5,18.5,33.5,0.0
2016,8,19,6,0,98.0,28.0,0.8,11.0,37.0,74.44,52.11
2016,8,19,6,15,160.0,50.0,0.8,11.5,76.5,129.53,101.24
2016,8,19,6,30,222.0,72.0,0.8,12.0,116.0,189.18,152.82
2016,8,19,6,45,276.5,91.5,0.8,12.5,162.5,247.04,202.02
2016,8,19,7,0,331.0,111.0,0.8,13.0,209.0,309.36,253.36
2016,8,19,7,15,374.5,126.5,0.75,13.5,258.0,372.41,303.19
2016,8,19,7,30,418.0,142.0,0.7,14.0,307.0,431.24,347.99
2016,8,19,7,45,455.0,154.0,0.65,14.5,356.5,484.42,386.93
2016,8,19,8,0,492.0,166.0,0.6,15.0,406.0,539.31,425.81
2016,8,19,8,15,520.0,176.5,0.6,15.5,454.0,587.32,458.83
2016,8,19,8,30,548.0,187.0,0.6,16.0,502.0,635.73,491.31
2016,8,19,8,45,571.0,195.0,0.65,17.0,546.5,677.52,518.05
2016,8,19,9,0,594.0,203.0,0.7,18.0,591.0,718.85,543.93
2016,8,19,9,15,611.5,209.5,0.7,18.5,631.5,756.13,566.74
2016,8,19,9,30,629.0,216.0,0.7,19.0,672.0,789.27,586.52
2016,8,19,9,45,618.5,233.5,0.7,19.5,700.5,807.49,595.47
2016,8,19,10,0,608.0,251.0,0.7,20.0,729.0,822.94,602.75
2016,8,19,10,15,618.5,256.0,0.75,20.5,757.5,842.11,613.99
2016,8,19,10,30,629.0,261.0,0.8,21.0,786.0,859.13,623.75
2016,8,19,10,45,636.0,264.5,0.85,21.5,807.5,869.17,629.05
2016,8,19,11,0,643.0,268.0,0.9,22.0,829.0,876.85,632.96
2016,8,19,11,15,648.0,270.0,0.95,22.0,843.5,878.8,634.5
2016,8,19,11,30,653.0,272.0,1.0,22.0,858.0,878.34,634.62
2016,8,19,11,45,658.0,271.5,1.05,22.5,865.5,873.01,630.55
2016,8,19,12,0,663.0,271.0,1.1,23.0,873.0,865.32,625.04
2016,8,19,12,15,662.5,271.0,1.15,23.0,872.0,850.98,616.36
2016,8,19,12,30,662.0,271.0,1.2,23.0,871.0,834.54,606.32
2016,8,19,12,45,656.5,271.0,1.25,23.5,861.0,811.94,590.96
2016,8,19,13,0,651.0,271.0,1.3,24.0,851.0,787.69,574.44
2016,8,19,13,15,645.5,268.5,1.3,23.5,834.5,759.58,556.91
2016,8,19,13,30,640.0,266.0,1.3,23.0,818.0,730.15,538.23
2016,8,19,13,45,640.5,257.0,1.35,23.0,796.5,697.78,516.88
2016,8,19,14,0,641.0,248.0,1.4,23.0,775.0,663.98,494.11
2016,8,19,14,15,630.0,243.0,1.4,22.5,745.0,625.17,467.68
2016,8,19,14,30,619.0,238.0,1.4,22.0,715.0,586.02,440.4
2016,8,19,14,45,610.5,229.0,1.4,22.0,680.0,544.45,409.98
2016,8,19,15,0,602.0,220.0,1.4,22.0,645.0,502.7,378.71
2016,8,19,15,15,583.0,212.5,1.4,21.5,603.5,457.37,344.73
2016,8,19,15,30,564.0,205.0,1.4,21.0,562.0,412.87,310.48
2016,8,19,15,45,542.0,195.0,1.4,21.0,516.5,366.32,273.38
2016,8,19,16,0,520.0,185.0,1.4,21.0,471.0,321.5,236.96
2016,8,19,16,15,490.5,173.5,1.3,20.0,423.0,275.28,199.95
2016,8,19,16,30,461.0,162.0,1.2,19.0,375.0,231.87,165.04
2016,8,19,16,45,421.5,148.5,1.2,18.5,325.5,188.09,130.63
2016,8,19,17,0,382.0,135.0,1.2,18.0,276.0,148.42,101.07
2016,8,19,17,15,337.0,118.0,1.15,17.0,227.5,114.2,78.94
2016,8,19,17,30,292.0,101.0,1.1,16.0,179.0,80.21,65.37
2016,8,19,17,45,234.0,80.0,1.1,15.5,133.5,62.92,50.13
2016,8,19,18,0,176.0,59.0,1.1,15.0,88.0,47.42,36.09
2016,8,19,18,15,117.5,37.5,1.05,14.5,53.5,30.9,20.87
2016,8,19,18,30,59.0,16.0,1.0,14.0,19.0,13.66,2.34
2016,8,19,18,45,29.5,8.0,0.95,13.5,9.5,7.86,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,48.5,13.5,0.6,10.5,18.0,27.44,0.0
2016,8,20,6,0,97.0,27.0,0.5,11.0,36.0,72.71,50.27
2016,8,20,6,15,159.0,49.0,0.5,11.5,74.5,127.7,99.47
2016,8,20,6,30,221.0,71.0,0.5,12.0,113.0,187.2,150.75
2016,8,20,6,45,276.5,90.0,0.5,12.5,159.5,244.76,199.47
2016,8,20,7,0,332.0,109.0,0.5,13.0,206.0,314.13,256.03
2016,8,20,7,15,264.0,133.5,0.45,13.5,220.5,309.08,250.99
2016,8,20,7,30,196.0,158.0,0.4,14.0,235.0,296.91,239.88
2016,8,20,7,45,344.5,160.5,0.4,14.5,318.5,410.05,329.01
2016,8,20,8,0,493.0,163.0,0.4,15.0,402.0,535.69,422.25
2016,8,20,8,15,521.0,173.0,0.45,15.5,449.5,583.13,454.36
2016,8,20,8,30,549.0,183.0,0.5,16.0,497.0,630.98,486.95
2016,8,20,8,45,574.5,189.5,0.55,17.0,542.0,673.08,513.98
2016,8,20,9,0,600.0,196.0,0.6,18.0,587.0,717.98,542.25
2016,8,20,9,15,617.0,202.5,0.6,18.5,627.0,752.16,562.92
2016,8,20,9,30,634.0,209.0,0.6,19.0,667.0,784.94,582.43
2016,8,20,9,45,681.5,196.0,0.65,19.5,710.5,822.46,606.14
2016,8,20,10,0,729.0,183.0,0.7,20.0,754.0,858.94,628.01
2016,8,20,10,15,738.5,186.0,0.75,20.5,783.0,876.7,637.69
2016,8,20,10,30,748.0,189.0,0.8,21.0,812.0,892.01,646.08
2016,8,20,10,45,760.5,188.0,0.9,21.5,835.0,903.31,652.88
2016,8,20,11,0,773.0,187.0,1.0,22.0,858.0,909.06,656.25
2016,8,20,11,15,777.0,188.0,1.05,22.0,872.5,909.58,656.84
2016,8,20,11,30,781.0,189.0,1.1,22.0,887.0,907.34,655.84
2016,8,20,11,45,789.5,185.5,1.15,22.5,896.0,901.95,651.7
2016,8,20,12,0,798.0,182.0,1.2,23.0,905.0,893.78,645.9
2016,8,20,12,15,798.0,182.0,1.2,23.0,904.0,878.82,636.36
2016,8,20,12,30,798.0,182.0,1.2,23.0,903.0,861.32,625.33
2016,8,20,12,45,793.0,182.5,1.3,23.0,893.0,837.72,611.67
2016,8,20,13,0,788.0,183.0,1.4,23.0,883.0,812.01,596.49
2016,8,20,13,15,783.5,181.5,1.4,22.5,867.0,782.82,578.86
2016,8,20,13,30,779.0,180.0,1.4,22.0,851.0,751.8,559.44
2016,8,20,13,45,777.5,175.0,1.45,22.0,828.5,717.94,536.73
2016,8,20,14,0,776.0,170.0,1.5,22.0,806.0,682.36,512.31
2016,8,20,14,15,766.5,167.0,1.5,21.5,775.5,641.93,484.39
2016,8,20,14,30,757.0,164.0,1.5,21.0,745.0,598.33,453.55
2016,8,20,14,45,746.5,159.5,1.5,21.0,709.0,554.12,420.58
2016,8,20,15,0,736.0,155.0,1.5,21.0,673.0,509.56,386.49
2016,8,20,15,15,719.5,150.5,1.45,20.5,631.0,462.08,349.83
2016,8,20,15,30,703.0,146.0,1.4,20.0,589.0,415.21,312.6
2016,8,20,15,45,682.0,140.5,1.4,20.0,542.5,366.63,272.78
2016,8,20,16,0,661.0,135.0,1.4,20.0,496.0,319.53,233.31
2016,8,20,16,15,632.0,128.0,1.3,19.5,446.5,270.7,192.52
2016,8,20,16,30,603.0,121.0,1.2,19.0,397.0,224.58,153.97
2016,8,20,16,45,565.0,112.5,1.2,18.5,346.5,178.61,117.0
2016,8,20,17,0,527.0,104.0,1.2,18.0,296.0,136.65,85.62
2016,8,20,17,15,476.5,93.5,1.15,17.0,245.5,96.03,60.08
2016,8,20,17,30,426.0,83.0,1.1,16.0,195.0,60.58,48.16
2016,8,20,17,45,356.0,69.0,1.05,15.5,148.0,50.81,39.47
2016,8,20,18,0,286.0,55.0,1.0,15.0,101.0,41.58,30.94
2016,8,20,18,15,196.0,37.0,0.95,14.0,63.0,28.49,18.73
2016,8,20,18,30,106.0,19.0,0.9,13.0,25.0,14.76,1.51
2016,8,20,18,45,53.0,9.5,0.9,12.5,12.5,9.34,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,0.8,10.5,20.0,32.96,0.0
2016,8,21,6,0,129.0,29.0,0.8,11.0,40.0,94.12,65.64
2016,8,21,6,15,205.5,48.0,0.8,11.5,80.0,151.12,117.97
2016,8,21,6,30,282.0,67.0,0.8,12.0,120.0,215.17,173.42
2016,8,21,6,45,343.5,82.0,0.85,12.5,167.5,274.05,223.74
2016,8,21,7,0,405.0,97.0,0.9,13.0,215.0,338.14,276.77
2016,8,21,7,15,284.0,128.0,0.85,13.5,218.5,313.48,256.03
2016,8,21,7,30,163.0,159.0,0.8,14.0,222.0,277.62,225.37
2016,8,21,7,45,191.0,181.0,0.75,14.5,265.5,325.12,262.51
2016,8,21,8,0,219.0,203.0,0.7,15.0,309.0,374.2,299.23
2016,8,21,8,15,425.0,178.0,0.7,15.5,410.5,517.97,409.73
2016,8,21,8,30,631.0,153.0,0.7,16.0,512.0,662.66,514.56
2016,8,21,8,45,655.5,157.5,0.7,17.0,558.0,704.55,539.41
2016,8,21,9,0,680.0,162.0,0.7,18.0,604.0,745.73,564.05
2016,8,21,9,15,697.0,167.0,0.7,18.5,645.0,780.18,584.29
2016,8,21,9,30,714.0,172.0,0.7,19.0,686.0,813.05,603.28
2016,8,21,9,45,714.5,182.0,0.75,19.5,718.5,835.0,615.75
2016,8,21,10,0,715.0,192.0,0.8,20.0,751.0,854.38,626.69
2016,8,21,10,15,725.0,195.0,0.85,20.0,780.0,872.34,637.96
2016,8,21,10,30,735.0,198.0,0.9,20.0,809.0,887.87,647.76
2016,8,21,10,45,745.0,199.0,0.95,20.5,832.0,898.78,653.47
2016,8,21,11,0,755.0,200.0,1.0,21.0,855.0,907.08,657.63
2016,8,21,11,15,759.5,201.0,1.05,21.0,869.5,907.65,658.23
2016,8,21,11,30,764.0,202.0,1.1,21.0,884.0,905.5,657.28
2016,8,21,11,45,769.5,201.0,1.15,21.5,892.0,899.51,652.74
2016,8,21,12,0,775.0,200.0,1.2,22.0,900.0,888.88,645.34
2016,8,21,12,15,774.5,200.0,1.2,22.0,898.5,873.66,635.61
2016,8,21,12,30,774.0,200.0,1.2,22.0,897.0,856.0,624.42
2016,8,21,12,45,787.5,189.5,1.3,22.0,892.5,837.54,614.05
2016,8,21,13,0,801.0,179.0,1.4,22.0,888.0,816.21,601.67
2016,8,21,13,15,795.5,177.5,1.4,21.5,871.0,785.86,583.17
2016,8,21,13,30,790.0,176.0,1.4,21.0,854.0,753.69,563.02
2016,8,21,13,45,783.5,173.5,1.45,21.0,829.5,718.22,539.0
2016,8,21,14,0,777.0,171.0,1.5,21.0,805.0,681.33,513.47
2016,8,21,14,15,766.5,168.0,1.5,20.5,773.5,638.21,483.57
2016,8,21,14,30,756.0,165.0,1.5,20.0,742.0,595.91,453.45
2016,8,21,14,45,742.5,161.5,1.5,20.0,705.0,550.97,419.73
2016,8,21,15,0,729.0,158.0,1.5,20.0,668.0,505.94,385.1
2016,8,21,15,15,711.5,153.5,1.45,19.5,625.5,458.31,348.15
2016,8,21,15,30,694.0,149.0,1.4,19.0,583.0,411.41,310.74
2016,8,21,15,45,670.5,143.0,1.4,18.5,536.0,361.95,270.63
2016,8,21,16,0,647.0,137.0,1.4,18.0,489.0,314.25,231.0
