Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,16,15,617.5,130.0,1.35,17.5,439.5,266.07,190.57
2016,8,21,16,30,588.0,123.0,1.3,17.0,390.0,220.69,152.48
2016,8,21,16,45,548.0,114.5,1.3,16.5,339.5,175.33,115.96
2016,8,21,17,0,508.0,106.0,1.3,16.0,289.0,134.03,85.21
2016,8,21,17,15,456.5,95.0,1.3,15.0,239.0,93.94,60.22
2016,8,21,17,30,405.0,84.0,1.3,14.0,189.0,60.51,48.49
2016,8,21,17,45,335.0,69.0,1.35,13.5,142.5,50.98,39.91
2016,8,21,18,0,265.0,54.0,1.4,13.0,96.0,40.92,30.56
2016,8,21,18,15,178.0,36.0,1.35,12.5,59.5,27.78,18.09
2016,8,21,18,30,91.0,18.0,1.3,12.0,23.0,14.01,0.0
2016,8,21,18,45,45.5,9.0,1.3,12.0,11.5,8.85,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,9.5,10.5,10.32,0.0
2016,8,22,6,0,0.0,21.0,1.1,10.0,21.0,20.28,10.14
2016,8,22,6,15,1.5,42.0,1.1,10.5,42.0,43.45,31.06
2016,8,22,6,30,3.0,63.0,1.1,11.0,63.0,66.24,51.06
2016,8,22,6,45,14.0,84.5,1.1,11.5,88.0,93.8,74.86
2016,8,22,7,0,25.0,106.0,1.1,12.0,113.0,127.3,103.22
2016,8,22,7,15,34.0,127.5,1.0,12.5,139.5,155.83,126.75
2016,8,22,7,30,43.0,149.0,0.9,13.0,166.0,184.89,150.13
2016,8,22,7,45,85.0,178.0,0.85,13.5,217.0,244.72,198.46
2016,8,22,8,0,127.0,207.0,0.8,14.0,268.0,315.17,253.47
2016,8,22,8,15,386.0,176.0,0.8,14.5,390.0,486.67,388.71
2016,8,22,8,30,645.0,145.0,0.8,15.0,512.0,663.25,518.9
2016,8,22,8,45,668.5,149.5,0.8,16.0,557.5,704.68,543.28
2016,8,22,9,0,692.0,154.0,0.8,17.0,603.0,745.32,567.39
2016,8,22,9,15,708.5,158.5,0.8,17.5,643.5,779.05,587.34
2016,8,22,9,30,725.0,163.0,0.8,18.0,684.0,811.16,606.01
2016,8,22,9,45,720.5,175.5,0.85,18.5,714.5,831.68,617.63
2016,8,22,10,0,716.0,188.0,0.9,19.0,745.0,849.38,627.56
2016,8,22,10,15,726.0,191.0,0.95,19.0,774.0,867.31,638.91
2016,8,22,10,30,736.0,194.0,1.0,19.0,803.0,882.82,648.75
2016,8,22,10,45,745.5,194.5,1.05,19.5,825.5,892.72,653.82
2016,8,22,11,0,755.0,195.0,1.1,20.0,848.0,900.0,657.36
2016,8,22,11,15,759.0,196.5,1.15,20.0,862.0,900.61,657.96
2016,8,22,11,30,763.0,198.0,1.2,20.0,876.0,898.5,656.97
2016,8,22,11,45,768.5,196.0,1.25,20.5,884.0,889.29,650.27
2016,8,22,12,0,774.0,194.0,1.3,21.0,892.0,879.99,643.66
2016,8,22,12,15,774.0,194.0,1.3,21.0,890.5,865.21,634.1
2016,8,22,12,30,774.0,194.0,1.3,21.0,889.0,847.97,623.06
2016,8,22,12,45,743.0,210.0,1.35,21.0,872.0,818.86,604.83
2016,8,22,13,0,712.0,226.0,1.4,21.0,855.0,787.69,584.18
2016,8,22,13,15,707.0,224.0,1.4,20.5,838.5,758.91,565.89
2016,8,22,13,30,702.0,222.0,1.4,20.0,822.0,728.56,546.16
2016,8,22,13,45,700.0,216.0,1.45,20.0,799.5,695.18,523.52
2016,8,22,14,0,698.0,210.0,1.5,20.0,777.0,660.34,499.38
2016,8,22,14,15,687.0,206.0,1.5,19.5,746.5,620.35,471.47
2016,8,22,14,30,676.0,202.0,1.5,19.0,716.0,579.86,442.52
2016,8,22,14,45,667.0,195.0,1.5,19.0,681.0,537.43,410.66
2016,8,22,15,0,658.0,188.0,1.5,19.0,646.0,494.73,377.8
2016,8,22,15,15,639.5,182.0,1.45,18.5,604.0,448.52,341.98
2016,8,22,15,30,621.0,176.0,1.4,18.0,562.0,403.28,306.0
2016,8,22,15,45,601.0,167.5,1.4,18.0,517.0,356.44,267.58
2016,8,22,16,0,581.0,159.0,1.4,18.0,472.0,311.27,229.8
2016,8,22,16,15,551.0,150.0,1.35,17.5,423.5,264.34,190.89
2016,8,22,16,30,521.0,141.0,1.3,17.0,375.0,220.21,154.38
2016,8,22,16,45,484.5,129.5,1.3,16.5,326.0,175.97,119.13
2016,8,22,17,0,448.0,118.0,1.3,16.0,277.0,135.49,89.17
2016,8,22,17,15,398.0,104.0,1.25,15.0,228.0,96.22,64.58
2016,8,22,17,30,348.0,90.0,1.2,14.0,179.0,65.39,52.8
2016,8,22,17,45,285.0,72.5,1.15,13.5,134.0,53.96,42.52
2016,8,22,18,0,222.0,55.0,1.1,13.0,89.0,41.9,31.36
2016,8,22,18,15,144.0,35.0,1.0,12.5,53.5,27.07,17.31
2016,8,22,18,30,66.0,15.0,0.9,12.0,18.0,12.81,0.0
2016,8,22,18,45,33.0,7.5,0.85,12.0,9.0,7.37,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,14.0,0.8,10.5,20.5,35.77,0.0
2016,8,23,6,0,154.0,28.0,0.8,11.0,41.0,99.89,67.58
2016,8,23,6,15,242.5,44.5,0.75,11.5,82.0,160.27,124.48
2016,8,23,6,30,331.0,61.0,0.7,12.0,123.0,227.99,183.08
2016,8,23,6,45,397.5,73.5,0.7,12.5,171.0,288.39,234.68
2016,8,23,7,0,464.0,86.0,0.7,13.0,219.0,354.46,289.11
2016,8,23,7,15,511.5,95.5,0.65,13.5,269.5,414.25,336.26
2016,8,23,7,30,559.0,105.0,0.6,14.0,320.0,474.89,382.19
2016,8,23,7,45,597.0,111.5,0.6,15.0,371.0,528.55,420.76
2016,8,23,8,0,635.0,118.0,0.6,16.0,422.0,583.56,458.91
2016,8,23,8,15,662.0,124.0,0.6,16.5,471.0,631.07,491.16
2016,8,23,8,30,689.0,130.0,0.6,17.0,520.0,678.51,522.51
2016,8,23,8,45,711.5,134.0,0.65,17.5,565.5,719.82,548.69
2016,8,23,9,0,734.0,138.0,0.7,18.0,611.0,760.2,573.88
2016,8,23,9,15,749.5,141.5,0.7,18.5,652.0,792.99,592.86
2016,8,23,9,30,765.0,145.0,0.7,19.0,693.0,821.01,608.55
2016,8,23,9,45,753.0,161.0,0.75,19.5,722.5,842.72,620.88
2016,8,23,10,0,741.0,177.0,0.8,20.0,752.0,858.14,629.2
2016,8,23,10,15,751.0,179.5,0.8,20.5,781.0,875.82,638.26
2016,8,23,10,30,761.0,182.0,0.8,21.0,810.0,891.0,645.7
2016,8,23,10,45,770.5,182.5,0.85,21.5,833.0,897.97,648.87
2016,8,23,11,0,780.0,183.0,0.9,22.0,856.0,905.58,652.65
2016,8,23,11,15,784.5,184.0,0.95,22.0,870.5,906.37,653.43
2016,8,23,11,30,789.0,185.0,1.0,22.0,885.0,904.38,652.63
2016,8,23,11,45,794.0,184.0,1.05,22.5,892.5,898.06,647.95
2016,8,23,12,0,799.0,183.0,1.1,23.0,900.0,888.98,641.63
2016,8,23,12,15,799.0,183.0,1.1,23.0,899.0,873.81,632.0
2016,8,23,12,30,799.0,183.0,1.1,23.0,898.0,856.1,620.86
2016,8,23,12,45,812.0,172.5,1.15,23.5,893.5,836.52,608.08
2016,8,23,13,0,825.0,162.0,1.2,24.0,889.0,814.03,593.42
2016,8,23,13,15,820.5,161.0,1.2,23.5,872.0,784.23,575.58
2016,8,23,13,30,816.0,160.0,1.2,23.0,855.0,752.49,556.33
2016,8,23,13,45,811.5,156.5,1.25,23.0,831.0,716.59,532.51
2016,8,23,14,0,807.0,153.0,1.3,23.0,807.0,679.05,506.88
2016,8,23,14,15,797.5,150.5,1.3,22.5,776.0,637.85,478.52
2016,8,23,14,30,788.0,148.0,1.3,22.0,745.0,595.73,448.74
2016,8,23,14,45,777.5,144.0,1.35,22.0,708.0,550.97,415.71
2016,8,23,15,0,767.0,140.0,1.4,22.0,671.0,505.8,381.37
2016,8,23,15,15,750.0,136.0,1.4,21.5,628.5,454.34,341.92
2016,8,23,15,30,733.0,132.0,1.4,21.0,586.0,406.31,303.79
2016,8,23,15,45,713.5,126.5,1.4,21.0,539.5,356.91,263.04
2016,8,23,16,0,694.0,121.0,1.4,21.0,493.0,308.8,222.49
2016,8,23,16,15,665.0,115.0,1.35,20.0,443.0,259.38,181.46
2016,8,23,16,30,636.0,109.0,1.3,19.0,393.0,212.64,142.65
2016,8,23,16,45,600.0,101.0,1.3,18.5,342.0,166.01,105.27
2016,8,23,17,0,564.0,93.0,1.3,18.0,291.0,123.16,74.0
2016,8,23,17,15,511.0,83.5,1.25,17.0,240.0,82.23,50.29
2016,8,23,17,30,458.0,74.0,1.2,16.0,189.0,53.45,41.86
2016,8,23,17,45,385.5,61.0,1.2,15.5,142.0,45.01,34.26
2016,8,23,18,0,313.0,48.0,1.2,15.0,95.0,36.36,26.2
2016,8,23,18,15,209.0,32.0,1.15,14.5,58.0,24.73,14.96
2016,8,23,18,30,105.0,16.0,1.1,14.0,21.0,12.5,0.0
2016,8,23,18,45,52.5,8.0,1.1,13.5,10.5,7.86,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,106.0,13.5,0.85,10.5,22.0,43.35,0.0
2016,8,24,6,0,212.0,27.0,0.8,11.0,44.0,116.92,77.77
2016,8,24,6,15,312.0,40.5,0.75,11.5,86.5,182.22,141.08
2016,8,24,6,30,412.0,54.0,0.7,12.0,129.0,255.04,204.16
2016,8,24,6,45,480.5,64.0,0.7,12.5,179.5,318.2,258.19
2016,8,24,7,0,549.0,74.0,0.7,13.0,230.0,386.82,314.57
2016,8,24,7,15,276.0,99.5,0.65,13.5,178.0,273.25,223.34
2016,8,24,7,30,3.0,125.0,0.6,14.0,126.0,127.41,101.03
2016,8,24,7,45,17.0,153.0,0.6,14.5,161.0,165.34,132.31
2016,8,24,8,0,31.0,181.0,0.6,15.0,196.0,211.31,168.6
2016,8,24,8,15,46.5,209.5,0.6,15.5,234.5,253.34,200.91
2016,8,24,8,30,62.0,238.0,0.6,16.0,273.0,296.03,233.01
2016,8,24,8,45,163.0,262.5,0.65,17.0,365.0,409.98,319.97
2016,8,24,9,0,264.0,287.0,0.7,18.0,457.0,529.22,406.2
2016,8,24,9,15,546.5,205.0,0.7,18.5,585.5,687.58,522.01
2016,8,24,9,30,829.0,123.0,0.7,19.0,714.0,850.21,629.39
2016,8,24,9,45,848.0,121.0,0.75,19.5,752.0,877.63,643.31
2016,8,24,10,0,867.0,119.0,0.8,20.0,790.0,898.05,654.62
2016,8,24,10,15,875.0,120.5,0.85,20.5,819.5,914.87,663.75
2016,8,24,10,30,883.0,122.0,0.9,21.0,849.0,928.85,671.17
2016,8,24,10,45,887.5,123.5,0.95,21.5,871.0,936.71,674.83
2016,8,24,11,0,892.0,125.0,1.0,22.0,893.0,941.52,676.73
2016,8,24,11,15,895.5,126.0,1.0,22.0,907.5,941.83,676.37
2016,8,24,11,30,899.0,127.0,1.0,22.0,922.0,939.04,674.23
2016,8,24,11,45,899.5,128.0,1.05,22.5,928.5,930.49,668.19
2016,8,24,12,0,900.0,129.0,1.1,23.0,935.0,918.93,660.4
2016,8,24,12,15,900.0,128.5,1.15,23.0,933.5,902.53,650.87
2016,8,24,12,30,900.0,128.0,1.2,23.0,932.0,883.29,639.57
2016,8,24,12,45,887.5,134.0,1.25,23.0,919.5,857.25,623.86
2016,8,24,13,0,875.0,140.0,1.3,23.0,907.0,829.04,606.69
2016,8,24,13,15,870.5,139.0,1.3,22.5,889.5,798.48,588.37
2016,8,24,13,30,866.0,138.0,1.3,22.0,872.0,765.78,568.46
2016,8,24,13,45,859.5,136.0,1.35,22.0,847.5,727.97,544.01
2016,8,24,14,0,853.0,134.0,1.4,22.0,823.0,688.82,517.03
2016,8,24,14,15,844.0,132.0,1.4,21.5,791.0,646.66,487.78
2016,8,24,14,30,835.0,130.0,1.4,21.0,759.0,603.42,456.93
2016,8,24,14,45,823.5,127.0,1.4,21.0,721.5,557.06,422.08
2016,8,24,15,0,812.0,124.0,1.4,21.0,684.0,510.26,385.97
2016,8,24,15,15,795.5,121.0,1.4,20.5,640.5,461.02,347.72
2016,8,24,15,30,779.0,118.0,1.4,20.0,597.0,412.25,308.61
2016,8,24,15,45,759.5,113.0,1.45,20.0,549.5,358.05,263.93
2016,8,24,16,0,740.0,108.0,1.5,20.0,502.0,308.13,221.55
2016,8,24,16,15,711.5,103.0,1.45,19.5,451.0,257.44,178.61
2016,8,24,16,30,683.0,98.0,1.4,19.0,400.0,209.33,138.04
2016,8,24,16,45,646.5,91.5,1.4,18.5,348.0,161.58,99.74
2016,8,24,17,0,610.0,85.0,1.4,18.0,296.0,117.63,68.06
2016,8,24,17,15,556.5,76.5,1.4,17.0,244.0,75.29,44.53
2016,8,24,17,30,503.0,68.0,1.4,16.0,192.0,48.35,37.35
2016,8,24,17,45,426.0,56.5,1.4,15.5,144.0,41.78,31.38
2016,8,24,18,0,349.0,45.0,1.4,15.0,96.0,34.76,24.74
2016,8,24,18,15,233.5,30.0,1.35,14.0,58.0,23.2,13.45
2016,8,24,18,30,118.0,15.0,1.3,13.0,20.0,14.74,0.0
2016,8,24,18,45,59.0,7.5,1.3,12.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,119.0,13.0,1.05,10.5,22.0,46.29,0.0
2016,8,25,6,0,238.0,26.0,1.1,11.0,44.0,123.79,80.44
2016,8,25,6,15,343.0,37.5,1.05,11.5,87.0,190.14,146.94
2016,8,25,6,30,448.0,49.0,1.0,12.0,130.0,264.11,211.53
2016,8,25,6,45,520.0,56.5,1.0,12.5,180.5,327.44,266.25
2016,8,25,7,0,592.0,64.0,1.0,13.0,231.0,396.52,323.6
2016,8,25,7,15,309.5,102.0,0.95,13.5,190.5,303.19,248.2
2016,8,25,7,30,27.0,140.0,0.9,14.0,150.0,164.77,132.29
2016,8,25,7,45,36.0,164.0,0.85,14.5,179.5,196.65,158.18
2016,8,25,8,0,45.0,188.0,0.8,15.0,209.0,228.94,183.15
2016,8,25,8,15,134.5,217.5,0.8,15.5,291.0,333.65,266.09
2016,8,25,8,30,224.0,247.0,0.8,16.0,373.0,435.89,343.45
2016,8,25,8,45,532.5,172.0,0.8,16.5,504.0,614.87,479.32
2016,8,25,9,0,841.0,97.0,0.8,17.0,635.0,794.96,602.83
2016,8,25,9,15,854.5,99.0,0.8,17.5,677.0,822.48,616.18
2016,8,25,9,30,868.0,101.0,0.8,18.0,719.0,852.6,633.2
2016,8,25,9,45,880.5,102.0,0.85,18.5,755.5,878.47,648.12
2016,8,25,10,0,893.0,103.0,0.9,19.0,792.0,901.83,661.42
2016,8,25,10,15,900.5,104.5,0.9,19.0,821.5,918.58,670.87
2016,8,25,10,30,908.0,106.0,0.9,19.0,851.0,932.39,678.59
2016,8,25,10,45,912.0,108.0,0.95,19.5,873.5,940.52,682.46
2016,8,25,11,0,916.0,110.0,1.0,20.0,896.0,945.5,684.49
2016,8,25,11,15,920.0,110.5,1.05,20.0,910.5,945.77,684.97
2016,8,25,11,30,924.0,111.0,1.1,20.0,925.0,942.86,683.6
2016,8,25,11,45,923.5,112.5,1.15,20.5,931.5,933.77,677.12
2016,8,25,12,0,923.0,114.0,1.2,21.0,938.0,921.61,668.83
2016,8,25,12,15,923.0,114.0,1.2,21.0,936.5,905.39,658.54
2016,8,25,12,30,923.0,114.0,1.2,21.0,935.0,886.23,646.46
2016,8,25,12,45,913.0,118.5,1.2,21.5,923.5,860.4,628.9
2016,8,25,13,0,903.0,123.0,1.2,22.0,912.0,832.22,609.9
2016,8,25,13,15,899.0,122.0,1.2,21.5,894.5,801.3,591.37
2016,8,25,13,30,895.0,121.0,1.2,21.0,877.0,768.13,571.17
2016,8,25,13,45,888.5,119.5,1.25,21.0,852.0,730.67,547.31
2016,8,25,14,0,882.0,118.0,1.3,21.0,827.0,691.46,520.39
2016,8,25,14,15,873.5,116.5,1.3,20.5,795.0,649.44,491.11
2016,8,25,14,30,865.0,115.0,1.3,20.0,763.0,606.18,460.1
2016,8,25,14,45,854.5,112.0,1.3,20.0,725.5,556.62,422.87
2016,8,25,15,0,844.0,109.0,1.3,20.0,688.0,508.95,385.91
2016,8,25,15,15,829.0,106.0,1.3,19.5,644.5,458.92,346.77
2016,8,25,15,30,814.0,103.0,1.3,19.0,601.0,409.17,306.55
2016,8,25,15,45,797.0,98.5,1.3,19.0,553.5,357.89,263.47
2016,8,25,16,0,780.0,94.0,1.3,19.0,506.0,307.54,220.21
2016,8,25,16,15,753.5,90.0,1.25,18.0,455.0,256.49,176.9
2016,8,25,16,30,727.0,86.0,1.2,17.0,404.0,204.33,132.96
2016,8,25,16,45,694.5,79.5,1.2,16.5,352.0,154.97,93.0
2016,8,25,17,0,662.0,73.0,1.2,16.0,300.0,108.95,59.84
2016,8,25,17,15,609.5,66.0,1.2,15.0,247.0,65.36,36.68
2016,8,25,17,30,557.0,59.0,1.2,14.0,194.0,40.77,30.91
2016,8,25,17,45,481.0,49.5,1.2,13.5,145.5,35.68,26.21
2016,8,25,18,0,405.0,40.0,1.2,13.0,97.0,30.26,20.96
2016,8,25,18,15,276.0,27.0,1.15,12.5,58.5,21.0,11.43
2016,8,25,18,30,147.0,14.0,1.1,12.0,20.0,13.76,0.0
2016,8,25,18,45,73.5,7.0,1.05,11.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.0,0.85,10.5,22.5,49.67,0.0
2016,8,26,6,0,271.0,24.0,0.9,11.0,45.0,131.33,82.78
2016,8,26,6,15,382.0,35.0,0.9,11.5,89.0,201.35,154.91
2016,8,26,6,30,493.0,46.0,0.9,12.0,133.0,278.87,222.56
2016,8,26,6,45,560.0,53.5,0.9,12.5,184.5,341.68,276.93
2016,8,26,7,0,627.0,61.0,0.9,13.0,236.0,409.8,333.41
2016,8,26,7,15,326.0,99.5,0.9,13.5,192.0,308.9,252.66
2016,8,26,7,30,25.0,138.0,0.9,14.0,148.0,161.3,129.41
2016,8,26,7,45,44.0,165.5,0.9,14.5,185.5,203.61,164.08
2016,8,26,8,0,63.0,193.0,0.9,15.0,223.0,246.99,198.09
2016,8,26,8,15,181.0,213.5,0.9,15.5,312.0,362.13,289.44
2016,8,26,8,30,299.0,234.0,0.9,16.0,401.0,485.3,382.35
2016,8,26,8,45,582.5,163.0,0.9,16.5,523.0,646.51,503.21
2016,8,26,9,0,866.0,92.0,0.9,17.0,645.0,802.89,609.35
2016,8,26,9,15,879.0,94.0,0.95,17.5,687.0,835.26,627.09
2016,8,26,9,30,892.0,96.0,1.0,18.0,729.0,865.44,644.89
2016,8,26,9,45,866.5,116.0,1.05,18.5,756.0,879.32,651.9
2016,8,26,10,0,841.0,136.0,1.1,19.0,783.0,894.0,659.73
2016,8,26,10,15,849.5,137.5,1.1,19.0,812.0,910.59,669.32
2016,8,26,10,30,858.0,139.0,1.1,19.0,841.0,924.36,677.13
2016,8,26,10,45,864.0,140.5,1.15,19.5,863.5,932.96,681.27
2016,8,26,11,0,870.0,142.0,1.2,20.0,886.0,934.18,680.82
2016,8,26,11,15,873.5,143.0,1.2,20.0,900.5,934.24,680.35
2016,8,26,11,30,877.0,144.0,1.2,20.0,915.0,931.27,678.07
2016,8,26,11,45,879.0,144.0,1.25,20.5,921.5,922.98,672.01
2016,8,26,12,0,881.0,144.0,1.3,21.0,928.0,911.72,664.2
2016,8,26,12,15,880.5,144.0,1.3,21.0,926.5,895.41,653.77
2016,8,26,12,30,880.0,144.0,1.3,21.0,925.0,876.32,641.65
2016,8,26,12,45,881.0,141.5,1.35,21.0,916.0,853.4,627.72
2016,8,26,13,0,882.0,139.0,1.4,21.0,907.0,827.83,612.0
2016,8,26,13,15,877.0,138.0,1.4,21.0,889.0,796.56,591.82
2016,8,26,13,30,872.0,137.0,1.4,21.0,871.0,763.17,570.16
2016,8,26,13,45,867.5,134.0,1.4,21.0,846.5,726.33,545.44
2016,8,26,14,0,863.0,131.0,1.4,21.0,822.0,686.26,517.21
2016,8,26,14,15,854.0,129.0,1.4,20.5,789.5,643.63,487.41
2016,8,26,14,30,845.0,127.0,1.4,20.0,757.0,599.92,455.97
2016,8,26,14,45,835.5,123.0,1.4,20.0,719.5,553.22,420.62
2016,8,26,15,0,826.0,119.0,1.4,20.0,682.0,505.9,383.82
2016,8,26,15,15,809.5,115.5,1.35,19.5,638.0,455.56,344.18
2016,8,26,15,30,793.0,112.0,1.3,19.0,594.0,405.68,303.72
2016,8,26,15,45,775.0,107.0,1.3,18.5,546.5,354.63,261.41
2016,8,26,16,0,757.0,102.0,1.3,18.0,499.0,304.67,218.94
2016,8,26,16,15,728.5,97.0,1.25,17.5,447.5,249.91,172.48
2016,8,26,16,30,700.0,92.0,1.2,17.0,396.0,201.08,131.17
2016,8,26,16,45,664.0,85.5,1.2,16.5,343.5,152.75,92.54
2016,8,26,17,0,628.0,79.0,1.2,16.0,291.0,108.15,61.11
2016,8,26,17,15,572.5,71.0,1.1,15.5,238.5,65.64,39.1
2016,8,26,17,30,517.0,63.0,1.0,15.0,186.0,44.56,34.14
2016,8,26,17,45,436.0,52.5,0.95,14.5,138.0,38.74,28.77
2016,8,26,18,0,355.0,42.0,0.9,14.0,90.0,32.53,22.78
2016,8,26,18,15,177.5,29.0,0.85,13.5,53.0,22.59,12.2
2016,8,26,18,30,0.0,16.0,0.8,13.0,16.0,15.73,0.0
2016,8,26,18,45,0.0,8.0,0.8,12.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,12.5,0.95,10.5,19.0,37.11,0.0
2016,8,27,6,0,179.0,25.0,1.0,11.0,38.0,100.61,60.56
2016,8,27,6,15,280.5,40.0,1.0,11.0,80.0,167.26,128.79
2016,8,27,6,30,382.0,55.0,1.0,11.0,122.0,240.46,193.07
2016,8,27,6,45,454.5,65.5,1.0,11.5,172.0,304.37,248.39
2016,8,27,7,0,527.0,76.0,1.0,12.0,222.0,374.06,306.52
2016,8,27,7,15,263.5,84.0,0.95,12.5,157.0,254.88,210.11
2016,8,27,7,30,0.0,92.0,0.9,13.0,92.0,90.35,70.87
2016,8,27,7,45,1.0,119.0,0.9,13.5,120.0,118.57,94.34
2016,8,27,8,0,2.0,146.0,0.9,14.0,148.0,146.81,116.91
2016,8,27,8,15,15.5,179.5,0.85,14.5,188.5,190.85,152.07
2016,8,27,8,30,29.0,213.0,0.8,15.0,229.0,243.3,192.88
2016,8,27,8,45,192.5,238.5,0.8,15.5,360.0,405.15,320.61
2016,8,27,9,0,356.0,264.0,0.8,16.0,491.0,575.82,446.4
2016,8,27,9,15,590.0,194.5,0.8,16.5,599.0,711.58,544.22
2016,8,27,9,30,824.0,125.0,0.8,17.0,707.0,842.25,630.48
2016,8,27,9,45,832.0,128.5,0.85,17.5,742.0,865.79,642.57
2016,8,27,10,0,840.0,132.0,0.9,18.0,777.0,886.73,654.45
2016,8,27,10,15,848.0,134.0,0.9,18.0,806.0,903.35,663.95
2016,8,27,10,30,856.0,136.0,0.9,18.0,835.0,917.14,671.74
2016,8,27,10,45,863.5,136.5,0.95,18.5,857.0,921.5,673.23
2016,8,27,11,0,871.0,137.0,1.0,19.0,879.0,927.63,676.1
2016,8,27,11,15,874.5,137.5,1.05,19.0,893.5,927.17,676.09
2016,8,27,11,30,878.0,138.0,1.1,19.0,908.0,923.68,674.32
2016,8,27,11,45,881.0,137.5,1.15,19.5,914.5,915.75,668.54
2016,8,27,12,0,884.0,137.0,1.2,20.0,921.0,904.82,660.97
2016,8,27,12,15,883.5,137.0,1.2,20.0,919.5,888.45,650.48
2016,8,27,12,30,883.0,137.0,1.2,20.0,918.0,869.3,638.29
2016,8,27,12,45,882.5,135.0,1.25,20.0,908.5,845.54,623.8
2016,8,27,13,0,882.0,133.0,1.3,20.0,899.0,819.19,607.56
2016,8,27,13,15,878.0,132.0,1.3,19.5,881.5,788.66,588.94
2016,8,27,13,30,874.0,131.0,1.3,19.0,864.0,755.94,568.69
2016,8,27,13,45,871.5,127.5,1.35,19.0,840.0,719.92,544.92
2016,8,27,14,0,869.0,124.0,1.4,19.0,816.0,681.93,518.28
2016,8,27,14,15,860.0,122.0,1.35,18.5,784.0,639.51,487.88
2016,8,27,14,30,851.0,120.0,1.3,18.0,752.0,593.53,454.21
2016,8,27,14,45,843.5,115.5,1.3,18.0,715.0,547.17,418.82
2016,8,27,15,0,836.0,111.0,1.3,18.0,678.0,499.99,381.77
2016,8,27,15,15,820.0,108.0,1.3,17.5,634.5,449.88,342.09
2016,8,27,15,30,804.0,105.0,1.3,17.0,591.0,400.16,301.43
2016,8,27,15,45,787.0,100.0,1.3,17.0,543.5,348.94,257.95
2016,8,27,16,0,770.0,95.0,1.3,17.0,496.0,298.67,214.38
2016,8,27,16,15,742.0,90.5,1.25,16.5,444.5,247.48,170.38
2016,8,27,16,30,714.0,86.0,1.2,16.0,393.0,195.25,126.18
2016,8,27,16,45,678.5,80.0,1.2,15.5,341.0,146.8,87.49
2016,8,27,17,0,643.0,74.0,1.2,15.0,289.0,102.02,56.34
2016,8,27,17,15,588.5,66.5,1.15,14.5,236.5,59.38,35.31
2016,8,27,17,30,534.0,59.0,1.1,14.0,184.0,41.36,31.42
2016,8,27,17,45,452.5,49.0,1.05,13.5,136.0,35.83,26.28
2016,8,27,18,0,371.0,39.0,1.0,13.0,88.0,29.94,20.54
2016,8,27,18,15,240.0,25.0,0.95,12.5,51.0,19.6,9.35
2016,8,27,18,30,109.0,11.0,0.9,12.0,14.0,10.81,0.0
2016,8,27,18,45,54.5,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,106.5,11.5,0.85,9.5,19.0,40.63,0.0
2016,8,28,6,0,213.0,23.0,0.8,10.0,38.0,108.92,62.9
2016,8,28,6,15,321.5,36.5,0.75,10.5,81.0,178.76,137.2
2016,8,28,6,30,430.0,50.0,0.7,11.0,124.0,254.6,203.38
2016,8,28,6,45,504.5,59.0,0.7,11.5,175.0,319.62,259.46
2016,8,28,7,0,579.0,68.0,0.7,12.0,226.0,390.62,318.28
2016,8,28,7,15,289.5,86.5,0.65,12.5,165.5,271.83,223.05
2016,8,28,7,30,0.0,105.0,0.6,13.0,105.0,104.21,82.24
2016,8,28,7,45,8.0,135.0,0.55,13.5,139.0,140.22,112.2
2016,8,28,8,0,16.0,165.0,0.5,14.0,173.0,176.71,141.19
2016,8,28,8,15,21.5,187.0,0.5,14.5,199.0,203.19,161.53
2016,8,28,8,30,27.0,209.0,0.5,15.0,225.0,229.89,181.71
2016,8,28,8,45,89.5,251.0,0.55,16.0,307.5,330.9,259.94
2016,8,28,9,0,152.0,293.0,0.6,17.0,390.0,435.67,337.05
2016,8,28,9,15,511.5,200.0,0.65,17.5,555.0,648.18,496.95
2016,8,28,9,30,871.0,107.0,0.7,18.0,720.0,855.43,636.19
2016,8,28,9,45,884.0,107.5,0.75,18.5,757.0,880.97,648.23
2016,8,28,10,0,897.0,108.0,0.8,19.0,794.0,904.0,661.28
2016,8,28,10,15,904.5,109.5,0.85,19.5,823.5,920.53,670.2
2016,8,28,10,30,912.0,111.0,0.9,20.0,853.0,934.09,677.38
2016,8,28,10,45,917.5,112.0,0.95,20.5,875.0,942.28,681.26
2016,8,28,11,0,923.0,113.0,1.0,21.0,897.0,947.31,683.31
2016,8,28,11,15,926.5,113.5,1.05,21.0,911.5,946.85,683.33
2016,8,28,11,30,930.0,114.0,1.1,21.0,926.0,943.19,681.49
2016,8,28,11,45,931.0,114.0,1.15,21.5,932.5,933.62,674.74
2016,8,28,12,0,932.0,114.0,1.2,22.0,939.0,920.94,666.15
2016,8,28,12,15,932.0,114.0,1.2,22.0,937.0,904.33,655.66
2016,8,28,12,30,932.0,114.0,1.2,22.0,935.0,884.76,643.36
2016,8,28,12,45,942.0,106.5,1.3,22.0,929.0,863.12,631.14
2016,8,28,13,0,952.0,99.0,1.4,22.0,923.0,838.24,616.65
2016,8,28,13,15,948.5,98.0,1.4,21.5,905.0,806.25,597.28
2016,8,28,13,30,945.0,97.0,1.4,21.0,887.0,771.85,576.14
2016,8,28,13,45,939.5,96.0,1.4,21.0,861.5,733.81,551.24
2016,8,28,14,0,934.0,95.0,1.4,21.0,836.0,693.82,523.46
2016,8,28,14,15,926.0,93.5,1.35,20.5,803.5,650.07,492.29
2016,8,28,14,30,918.0,92.0,1.3,20.0,771.0,604.93,459.29
2016,8,28,14,45,907.0,90.5,1.3,20.0,732.0,557.06,422.83
2016,8,28,15,0,896.0,89.0,1.3,20.0,693.0,508.49,384.78
2016,8,28,15,15,882.0,86.5,1.25,19.5,649.0,457.26,344.07
2016,8,28,15,30,868.0,84.0,1.2,19.0,605.0,406.07,302.1
2016,8,28,15,45,849.0,81.5,1.15,19.0,556.0,353.5,257.45
2016,8,28,16,0,830.0,79.0,1.1,19.0,507.0,297.74,209.61
2016,8,28,16,15,804.5,75.5,1.05,18.5,455.0,244.99,164.35
2016,8,28,16,30,779.0,72.0,1.0,18.0,403.0,194.44,121.54
2016,8,28,16,45,742.0,67.5,1.0,17.5,349.0,144.02,81.87
2016,8,28,17,0,705.0,63.0,1.0,17.0,295.0,97.44,50.57
2016,8,28,17,15,651.5,57.0,0.95,16.0,241.5,53.26,30.86
2016,8,28,17,30,598.0,51.0,0.9,15.0,188.0,34.83,25.48
2016,8,28,17,45,511.0,43.0,0.9,14.5,138.0,30.75,21.65
2016,8,28,18,0,424.0,35.0,0.9,14.0,88.0,26.44,17.33
2016,8,28,18,15,276.5,22.5,0.85,13.0,50.5,17.44,6.99
2016,8,28,18,30,129.0,10.0,0.8,12.0,13.0,9.83,0.0
2016,8,28,18,45,64.5,5.0,0.8,11.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,45,131.5,11.0,1.3,8.5,20.0,46.74,0.0
2016,8,29,6,0,263.0,22.0,1.4,9.0,40.0,122.78,67.37
2016,8,29,6,15,380.0,32.5,1.4,9.5,84.0,195.34,150.21
2016,8,29,6,30,497.0,43.0,1.4,10.0,128.0,273.85,219.99
2016,8,29,6,45,248.5,60.5,1.45,10.5,103.0,198.43,162.89
2016,8,29,7,0,0.0,78.0,1.5,11.0,78.0,77.86,61.29
2016,8,29,7,15,0.0,96.5,1.45,11.5,96.5,96.53,77.16
2016,8,29,7,30,0.0,115.0,1.4,12.0,115.0,115.09,92.38
2016,8,29,7,45,157.0,148.0,1.4,12.5,220.5,262.53,216.6
2016,8,29,8,0,314.0,181.0,1.4,13.0,326.0,417.89,340.68
2016,8,29,8,15,186.0,205.5,1.4,13.0,294.5,355.58,287.7
2016,8,29,8,30,58.0,230.0,1.4,13.0,263.0,283.9,227.47
2016,8,29,8,45,155.5,256.5,1.4,13.5,353.0,396.02,316.61
2016,8,29,9,0,253.0,283.0,1.4,14.0,443.0,513.16,405.0
2016,8,29,9,15,575.0,187.0,1.3,14.5,581.5,688.44,538.07
2016,8,29,9,30,897.0,91.0,1.2,15.0,720.0,857.63,652.12
2016,8,29,9,45,915.5,87.5,1.2,16.0,758.0,884.02,663.89
2016,8,29,10,0,934.0,84.0,1.2,17.0,796.0,908.05,675.78
2016,8,29,10,15,941.0,85.5,1.2,17.5,825.5,924.71,684.06
2016,8,29,10,30,948.0,87.0,1.2,18.0,855.0,938.27,690.46
2016,8,29,10,45,953.5,87.0,1.2,18.5,877.0,945.71,693.01
2016,8,29,11,0,959.0,87.0,1.2,19.0,899.0,949.89,693.66
2016,8,29,11,15,962.0,87.5,1.2,19.5,913.5,949.06,691.26
2016,8,29,11,30,965.0,88.0,1.2,20.0,928.0,944.9,686.92
2016,8,29,11,45,966.5,88.0,1.25,20.5,934.5,935.61,680.26
2016,8,29,12,0,968.0,88.0,1.3,21.0,941.0,923.05,671.65
2016,8,29,12,15,968.0,87.5,1.35,21.0,939.5,905.52,661.2
2016,8,29,12,30,968.0,87.0,1.4,21.0,938.0,884.9,648.78
2016,8,29,12,45,957.0,92.5,1.45,21.0,925.5,858.32,632.43
2016,8,29,13,0,946.0,98.0,1.5,21.0,913.0,829.29,614.39
2016,8,29,13,15,942.5,97.0,1.55,21.0,895.0,797.4,594.3
2016,8,29,13,30,939.0,96.0,1.6,21.0,877.0,763.12,572.39
2016,8,29,13,45,934.5,94.5,1.65,21.0,852.0,725.45,547.92
2016,8,29,14,0,930.0,93.0,1.7,21.0,827.0,685.76,520.27
2016,8,29,14,15,922.0,91.5,1.75,20.5,795.0,642.13,489.52
2016,8,29,14,30,914.0,90.0,1.8,20.0,763.0,597.13,456.76
2016,8,29,14,45,904.5,88.0,1.85,20.0,724.5,549.73,420.3
2016,8,29,15,0,895.0,86.0,1.9,20.0,686.0,501.51,382.09
2016,8,29,15,15,881.0,83.5,1.9,19.5,642.0,450.34,340.98
2016,8,29,15,30,867.0,81.0,1.9,19.0,598.0,399.21,298.57
2016,8,29,15,45,850.5,77.5,1.9,18.5,549.5,346.67,253.89
2016,8,29,16,0,834.0,74.0,1.9,18.0,501.0,294.88,208.83
2016,8,29,16,15,808.5,71.0,1.9,17.5,449.5,238.21,159.88
2016,8,29,16,30,783.0,68.0,1.9,17.0,398.0,187.96,116.91
2016,8,29,16,45,750.0,63.5,1.9,16.5,344.5,137.93,77.26
2016,8,29,17,0,717.0,59.0,1.9,16.0,291.0,91.29,46.23
2016,8,29,17,15,664.0,53.5,1.85,15.0,238.0,47.11,28.01
2016,8,29,17,30,611.0,48.0,1.8,14.0,185.0,35.7,26.33
2016,8,29,17,45,524.5,40.5,1.8,13.5,135.5,28.82,19.97
2016,8,29,18,0,438.0,33.0,1.8,13.0,86.0,24.85,15.92
2016,8,29,18,15,281.0,21.5,1.75,12.5,49.0,16.73,5.56
2016,8,29,18,30,124.0,10.0,1.7,12.0,12.0,9.83,0.0
2016,8,29,18,45,62.0,5.0,1.65,11.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,45,157.0,10.0,1.1,10.5,20.0,52.39,0.0
2016,8,30,6,0,314.0,20.0,1.1,11.0,40.0,135.64,68.44
2016,8,30,6,15,431.5,28.5,1.1,11.5,84.5,205.34,155.61
2016,8,30,6,30,549.0,37.0,1.1,12.0,129.0,284.3,225.6
2016,8,30,6,45,617.0,42.5,1.15,12.5,180.5,347.52,281.33
2016,8,30,7,0,685.0,48.0,1.2,13.0,232.0,415.97,339.11
2016,8,30,7,15,563.0,81.0,1.2,13.5,254.0,418.78,341.91
2016,8,30,7,30,441.0,114.0,1.2,14.0,276.0,403.51,329.1
2016,8,30,7,45,636.5,88.0,1.2,15.0,361.0,517.74,418.62
2016,8,30,8,0,832.0,62.0,1.2,16.0,446.0,634.97,505.16
2016,8,30,8,15,853.5,64.5,1.2,16.5,496.5,681.11,534.64
2016,8,30,8,30,875.0,67.0,1.2,17.0,547.0,726.44,563.57
2016,8,30,8,45,891.5,69.0,1.25,17.5,594.0,766.24,588.61
2016,8,30,9,0,908.0,71.0,1.3,18.0,641.0,804.35,612.21
2016,8,30,9,15,919.5,72.5,1.3,18.5,683.0,835.87,630.44
2016,8,30,9,30,931.0,74.0,1.3,19.0,725.0,865.0,646.95
2016,8,30,9,45,940.5,74.5,1.35,19.5,761.0,888.73,660.46
2016,8,30,10,0,950.0,75.0,1.4,20.0,797.0,909.66,672.18
2016,8,30,10,15,956.0,76.0,1.4,20.0,826.0,925.09,680.95
2016,8,30,10,30,962.0,77.0,1.4,20.0,855.0,937.36,687.83
2016,8,30,10,45,967.5,77.0,1.45,20.5,877.0,944.87,691.17
2016,8,30,11,0,973.0,77.0,1.5,21.0,899.0,949.08,692.55
2016,8,30,11,15,975.5,77.5,1.55,21.0,913.0,947.79,691.85
2016,8,30,11,30,978.0,78.0,1.6,21.0,927.0,943.12,689.15
2016,8,30,11,45,979.5,77.5,1.65,21.5,933.0,933.2,681.86
2016,8,30,12,0,981.0,77.0,1.7,22.0,939.0,919.99,672.59
2016,8,30,12,15,980.5,77.0,1.7,22.0,937.0,902.34,661.22
2016,8,30,12,30,980.0,77.0,1.7,22.0,935.0,881.57,647.91
2016,8,30,12,45,977.0,77.5,1.75,22.0,924.5,856.26,632.18
2016,8,30,13,0,974.0,78.0,1.8,22.0,914.0,828.14,614.53
2016,8,30,13,15,970.0,77.5,1.8,22.0,896.0,795.64,593.36
2016,8,30,13,30,966.0,77.0,1.8,22.0,878.0,760.68,570.43
2016,8,30,13,45,961.0,76.0,1.85,22.0,852.5,722.27,545.34
2016,8,30,14,0,956.0,75.0,1.9,22.0,827.0,681.82,517.45
2016,8,30,14,15,948.5,74.0,1.85,21.5,794.5,638.0,485.76
2016,8,30,14,30,941.0,73.0,1.8,21.0,762.0,592.72,452.12
2016,8,30,14,45,931.0,71.5,1.8,21.0,723.0,544.43,414.71
2016,8,30,15,0,921.0,70.0,1.8,21.0,684.0,495.32,375.58
2016,8,30,15,15,908.0,68.5,1.8,20.5,640.0,444.35,334.53
2016,8,30,15,30,895.0,67.0,1.8,20.0,596.0,393.3,292.05
2016,8,30,15,45,877.5,64.5,1.8,19.5,547.5,340.06,246.72
2016,8,30,16,0,860.0,62.0,1.8,19.0,499.0,287.64,201.09
2016,8,30,16,15,836.0,59.5,1.75,18.5,447.0,234.86,155.11
2016,8,30,16,30,812.0,57.0,1.7,18.0,395.0,184.0,111.77
2016,8,30,16,45,778.0,53.5,1.65,17.5,342.0,133.28,72.14
2016,8,30,17,0,744.0,50.0,1.6,17.0,289.0,81.73,38.18
2016,8,30,17,15,693.0,45.5,1.55,16.5,235.5,37.17,27.43
2016,8,30,17,30,642.0,41.0,1.5,16.0,182.0,29.6,20.68
2016,8,30,17,45,557.0,34.5,1.45,15.5,133.0,26.03,17.3
2016,8,30,18,0,472.0,28.0,1.4,15.0,84.0,22.33,13.52
2016,8,30,18,15,236.0,14.0,1.35,14.5,42.0,10.82,0.68
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,10.5,19.5,54.13,0.0
2016,8,31,6,0,333.0,19.0,1.3,11.0,39.0,136.34,61.94
2016,8,31,6,15,453.0,27.0,1.3,11.5,84.0,210.64,159.04
2016,8,31,6,30,573.0,35.0,1.3,12.0,129.0,290.74,230.47
2016,8,31,6,45,640.5,40.5,1.35,12.5,181.5,354.59,287.08
2016,8,31,7,0,708.0,46.0,1.4,13.0,234.0,423.65,345.65
2016,8,31,7,15,750.5,49.5,1.35,13.5,288.5,481.32,392.55
2016,8,31,7,30,793.0,53.0,1.3,14.0,343.0,537.23,436.1
2016,8,31,7,45,822.5,56.0,1.3,14.5,396.5,589.83,475.5
2016,8,31,8,0,852.0,59.0,1.3,15.0,450.0,642.83,513.0
2016,8,31,8,15,872.5,61.5,1.3,15.0,501.0,688.93,544.25
2016,8,31,8,30,893.0,64.0,1.3,15.0,552.0,734.09,574.31
2016,8,31,8,45,908.5,66.0,1.3,15.5,599.0,773.62,598.79
2016,8,31,9,0,924.0,68.0,1.3,16.0,646.0,811.34,621.66
2016,8,31,9,15,935.0,69.5,1.3,16.5,688.0,842.79,639.93
2016,8,31,9,30,946.0,71.0,1.3,17.0,730.0,871.78,656.41
2016,8,31,9,45,948.5,75.5,1.35,17.5,765.0,894.18,669.11
2016,8,31,10,0,951.0,80.0,1.4,18.0,800.0,913.42,679.81
2016,8,31,10,15,957.5,81.0,1.45,18.0,829.5,929.17,689.58
2016,8,31,10,30,964.0,82.0,1.5,18.0,859.0,941.76,697.43
2016,8,31,10,45,968.5,83.0,1.55,18.5,881.0,949.31,700.81
2016,8,31,11,0,973.0,84.0,1.6,19.0,903.0,953.53,702.18
2016,8,31,11,15,975.5,84.0,1.6,19.0,917.0,951.56,700.33
2016,8,31,11,30,978.0,84.0,1.6,19.0,931.0,946.23,696.5
2016,8,31,11,45,979.0,84.5,1.6,19.0,937.0,936.75,690.13
2016,8,31,12,0,980.0,85.0,1.6,19.0,943.0,923.97,681.75
2016,8,31,12,15,979.5,85.0,1.6,19.0,941.0,906.18,670.21
2016,8,31,12,30,979.0,85.0,1.6,19.0,939.0,885.27,656.71
2016,8,31,12,45,973.0,87.0,1.65,19.0,927.5,858.92,640.22
2016,8,31,13,0,967.0,89.0,1.7,19.0,916.0,829.89,621.86
2016,8,31,13,15,963.0,88.5,1.7,18.5,897.5,797.43,601.7
2016,8,31,13,30,959.0,88.0,1.7,18.0,879.0,762.53,579.68
2016,8,31,13,45,954.5,86.5,1.75,18.0,853.5,724.08,554.28
2016,8,31,14,0,950.0,85.0,1.8,18.0,828.0,683.57,525.46
2016,8,31,14,15,942.0,83.5,1.8,18.0,795.0,639.1,492.27
2016,8,31,14,30,934.0,82.0,1.8,18.0,762.0,593.23,457.19
2016,8,31,14,45,924.5,79.5,1.8,18.0,723.0,544.48,419.02
2016,8,31,15,0,915.0,77.0,1.8,18.0,684.0,494.89,379.1
2016,8,31,15,15,901.0,75.5,1.8,17.5,639.0,443.71,337.4
2016,8,31,15,30,887.0,74.0,1.8,17.0,594.0,392.55,294.36
2016,8,31,15,45,870.5,70.5,1.8,17.0,545.5,339.08,247.88
