Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,16,0,854.0,67.0,1.8,17.0,497.0,286.37,201.24
2016,8,31,16,15,828.5,64.0,1.75,16.5,444.5,233.12,154.74
2016,8,31,16,30,803.0,61.0,1.7,16.0,392.0,177.65,107.64
2016,8,31,16,45,769.5,57.0,1.7,15.5,338.5,127.17,68.33
2016,8,31,17,0,736.0,53.0,1.7,15.0,285.0,80.13,38.62
2016,8,31,17,15,681.5,48.0,1.6,14.5,231.5,35.78,26.42
2016,8,31,17,30,627.0,43.0,1.5,14.0,178.0,31.61,22.66
2016,8,31,17,45,536.0,36.0,1.45,13.5,128.5,27.69,18.9
2016,8,31,18,0,445.0,29.0,1.4,13.0,79.0,23.63,14.66
2016,8,31,18,15,222.5,14.5,1.3,12.5,39.5,10.63,0.0
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,169.5,9.0,1.1,10.5,19.0,54.09,0.0
2016,9,1,6,0,339.0,18.0,1.1,11.0,38.0,136.01,53.55
2016,9,1,6,15,461.0,26.5,1.1,11.0,83.5,211.96,159.41
2016,9,1,6,30,583.0,35.0,1.1,11.0,129.0,293.51,232.69
2016,9,1,6,45,650.5,40.5,1.1,11.5,182.0,357.7,289.56
2016,9,1,7,0,718.0,46.0,1.1,12.0,235.0,427.06,348.19
2016,9,1,7,15,761.0,50.0,1.05,12.5,290.0,485.94,395.83
2016,9,1,7,30,804.0,54.0,1.0,13.0,345.0,543.11,440.04
2016,9,1,7,45,833.5,56.5,1.0,13.5,399.0,595.43,478.99
2016,9,1,8,0,863.0,59.0,1.0,14.0,453.0,648.14,516.1
2016,9,1,8,15,569.5,144.5,1.0,14.5,417.0,571.42,453.32
2016,9,1,8,30,276.0,230.0,1.0,15.0,381.0,460.06,363.4
2016,9,1,8,45,605.5,149.0,1.0,16.0,516.0,640.42,501.95
2016,9,1,9,0,935.0,68.0,1.0,17.0,651.0,817.69,621.56
2016,9,1,9,15,946.5,69.5,1.0,17.0,693.5,849.73,639.19
2016,9,1,9,30,958.0,71.0,1.0,17.0,736.0,879.28,656.95
2016,9,1,9,45,963.0,74.0,1.05,17.5,771.5,902.29,669.94
2016,9,1,10,0,968.0,77.0,1.1,18.0,807.0,922.21,681.01
2016,9,1,10,15,974.0,78.0,1.15,18.0,836.5,937.65,690.53
2016,9,1,10,30,980.0,79.0,1.2,18.0,866.0,949.86,698.13
2016,9,1,10,45,984.0,80.0,1.25,18.5,888.0,956.98,701.28
2016,9,1,11,0,988.0,81.0,1.3,19.0,910.0,960.71,702.41
2016,9,1,11,15,990.5,81.5,1.35,19.0,924.0,959.15,701.64
2016,9,1,11,30,993.0,82.0,1.4,19.0,938.0,954.17,698.83
2016,9,1,11,45,992.5,83.0,1.45,19.5,944.0,943.69,691.28
2016,9,1,12,0,992.0,84.0,1.5,20.0,950.0,929.88,681.73
2016,9,1,12,15,991.0,84.0,1.55,19.5,947.5,911.39,671.78
2016,9,1,12,30,990.0,84.0,1.6,19.0,945.0,889.77,659.75
2016,9,1,12,45,985.0,85.5,1.7,19.0,933.5,863.41,643.85
2016,9,1,13,0,980.0,87.0,1.8,19.0,922.0,834.3,625.93
2016,9,1,13,15,976.0,86.5,1.8,18.5,903.5,801.4,605.44
2016,9,1,13,30,972.0,86.0,1.8,18.0,885.0,766.03,583.06
2016,9,1,13,45,966.0,85.5,1.85,18.0,859.0,727.02,557.21
2016,9,1,14,0,960.0,85.0,1.9,18.0,833.0,686.01,527.74
2016,9,1,14,15,952.0,83.5,1.8,17.5,799.5,641.09,494.43
2016,9,1,14,30,944.0,82.0,1.7,17.0,766.0,594.75,459.2
2016,9,1,14,45,934.5,80.5,1.65,17.0,727.0,546.43,420.95
2016,9,1,15,0,925.0,79.0,1.6,17.0,688.0,497.24,380.98
2016,9,1,15,15,911.0,77.0,1.55,16.5,642.5,445.11,338.32
2016,9,1,15,30,897.0,75.0,1.5,16.0,597.0,392.99,294.34
2016,9,1,15,45,878.0,72.5,1.5,16.0,547.5,339.12,247.54
2016,9,1,16,0,859.0,70.0,1.5,16.0,498.0,286.22,200.8
2016,9,1,16,15,833.0,66.5,1.5,15.5,445.0,232.2,153.78
2016,9,1,16,30,807.0,63.0,1.5,15.0,392.0,176.08,106.35
2016,9,1,16,45,767.5,59.5,1.55,14.5,337.0,125.3,67.47
2016,9,1,17,0,728.0,56.0,1.6,14.0,282.0,78.63,39.08
2016,9,1,17,15,671.0,50.5,1.55,13.5,228.0,36.0,26.74
2016,9,1,17,30,614.0,45.0,1.5,13.0,174.0,33.72,24.62
2016,9,1,17,45,510.0,38.0,1.5,12.5,124.0,27.38,18.67
2016,9,1,18,0,406.0,31.0,1.5,12.0,74.0,23.82,14.74
2016,9,1,18,15,203.0,15.5,1.45,11.5,37.0,11.7,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,121.5,9.5,1.05,9.5,16.5,41.52,0.0
2016,9,2,6,0,243.0,19.0,1.1,10.0,33.0,108.44,34.21
2016,9,2,6,15,370.0,29.0,1.05,10.5,75.5,184.44,138.57
2016,9,2,6,30,497.0,39.0,1.0,11.0,118.0,264.7,209.87
2016,9,2,6,45,567.0,46.5,1.0,12.0,169.0,327.79,265.05
2016,9,2,7,0,637.0,54.0,1.0,13.0,220.0,394.05,320.52
2016,9,2,7,15,683.5,59.0,0.95,13.5,273.0,452.54,367.82
2016,9,2,7,30,730.0,64.0,0.9,14.0,326.0,513.51,414.86
2016,9,2,7,45,760.5,68.0,0.9,14.5,378.5,565.41,453.44
2016,9,2,8,0,791.0,72.0,0.9,15.0,431.0,617.78,490.99
2016,9,2,8,15,814.0,75.0,0.9,15.5,481.0,663.89,521.62
2016,9,2,8,30,837.0,78.0,0.9,16.0,531.0,705.0,547.6
2016,9,2,8,45,852.0,81.0,0.9,16.5,576.5,743.32,571.15
2016,9,2,9,0,867.0,84.0,0.9,17.0,622.0,779.96,593.16
2016,9,2,9,15,879.5,86.0,0.95,17.5,663.5,811.52,612.16
2016,9,2,9,30,892.0,88.0,1.0,18.0,705.0,840.84,629.58
2016,9,2,9,45,906.5,86.5,1.05,18.5,741.5,865.57,643.89
2016,9,2,10,0,921.0,85.0,1.1,19.0,778.0,887.78,656.57
2016,9,2,10,15,927.5,86.5,1.15,19.0,806.5,903.54,666.33
2016,9,2,10,30,934.0,88.0,1.2,19.0,835.0,916.22,674.27
2016,9,2,10,45,938.0,89.0,1.25,19.5,856.5,923.0,677.24
2016,9,2,11,0,942.0,90.0,1.3,20.0,878.0,926.54,678.29
2016,9,2,11,15,944.5,90.5,1.35,20.0,891.5,924.97,677.47
2016,9,2,11,30,947.0,91.0,1.4,20.0,905.0,920.12,674.69
2016,9,2,11,45,948.5,91.5,1.45,20.5,911.0,911.15,668.09
2016,9,2,12,0,950.0,92.0,1.5,21.0,917.0,898.96,659.52
2016,9,2,12,15,949.5,92.0,1.5,21.0,915.0,881.45,648.2
2016,9,2,12,30,949.0,92.0,1.5,21.0,913.0,860.92,634.99
2016,9,2,12,45,937.5,97.0,1.55,21.0,900.5,833.66,617.94
2016,9,2,13,0,926.0,102.0,1.6,21.0,888.0,804.04,599.25
2016,9,2,13,15,922.0,101.0,1.6,21.0,870.0,772.06,578.33
2016,9,2,13,30,918.0,100.0,1.6,21.0,852.0,737.77,555.73
2016,9,2,13,45,914.5,98.0,1.6,21.0,827.0,700.72,530.53
2016,9,2,14,0,911.0,96.0,1.6,21.0,802.0,661.65,502.22
2016,9,2,14,15,902.5,94.5,1.6,20.5,769.5,618.25,471.02
2016,9,2,14,30,894.0,93.0,1.6,20.0,737.0,573.58,437.94
2016,9,2,14,45,884.5,90.5,1.6,20.0,698.5,526.43,401.22
2016,9,2,15,0,875.0,88.0,1.6,20.0,660.0,478.52,362.84
2016,9,2,15,15,859.5,85.5,1.6,19.5,616.0,427.61,321.73
2016,9,2,15,30,844.0,83.0,1.6,19.0,572.0,376.94,279.52
2016,9,2,15,45,825.0,79.5,1.65,18.5,523.5,320.7,232.05
2016,9,2,16,0,806.0,76.0,1.7,18.0,475.0,269.51,187.59
2016,9,2,16,15,778.5,72.5,1.65,17.5,423.5,217.92,143.03
2016,9,2,16,30,751.0,69.0,1.6,17.0,372.0,168.79,101.93
2016,9,2,16,45,713.0,64.5,1.6,16.5,319.0,120.41,65.6
2016,9,2,17,0,675.0,60.0,1.6,16.0,266.0,76.03,39.5
2016,9,2,17,15,614.5,54.0,1.55,15.0,214.0,35.85,26.42
2016,9,2,17,30,554.0,48.0,1.5,14.0,162.0,33.59,24.37
2016,9,2,17,45,456.5,39.0,1.5,13.5,114.5,28.52,19.54
2016,9,2,18,0,359.0,30.0,1.5,13.0,67.0,23.14,13.91
2016,9,2,18,15,179.5,15.0,1.45,12.5,33.5,11.42,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,86.5,10.0,1.55,10.0,15.0,32.56,0.0
2016,9,3,6,0,173.0,20.0,1.6,10.0,30.0,86.55,18.45
2016,9,3,6,15,302.0,32.5,1.6,10.0,71.5,163.11,122.42
2016,9,3,6,30,431.0,45.0,1.6,10.0,113.0,243.55,194.47
2016,9,3,6,45,500.5,55.0,1.65,10.5,162.5,306.32,250.44
2016,9,3,7,0,570.0,65.0,1.7,11.0,212.0,374.69,309.18
2016,9,3,7,15,622.0,71.0,1.65,11.5,265.0,434.09,358.43
2016,9,3,7,30,674.0,77.0,1.6,12.0,318.0,496.56,408.1
2016,9,3,7,45,712.0,81.5,1.6,12.5,371.0,551.21,450.03
2016,9,3,8,0,750.0,86.0,1.6,13.0,424.0,604.71,489.77
2016,9,3,8,15,775.5,90.0,1.55,13.5,474.5,652.22,523.11
2016,9,3,8,30,801.0,94.0,1.5,14.0,525.0,699.25,553.95
2016,9,3,8,45,826.5,94.5,1.5,14.5,573.0,741.55,581.11
2016,9,3,9,0,852.0,95.0,1.5,15.0,621.0,782.76,607.02
2016,9,3,9,15,866.0,97.0,1.5,15.0,663.0,810.48,624.33
2016,9,3,9,30,880.0,99.0,1.5,15.0,705.0,840.57,643.33
2016,9,3,9,45,905.5,93.0,1.5,15.5,745.0,869.31,660.06
2016,9,3,10,0,931.0,87.0,1.5,16.0,785.0,895.91,675.23
2016,9,3,10,15,938.0,88.5,1.5,16.0,814.0,912.1,684.67
2016,9,3,10,30,945.0,90.0,1.5,16.0,843.0,925.19,692.25
2016,9,3,10,45,952.0,89.5,1.55,16.5,865.5,932.95,695.84
2016,9,3,11,0,959.0,89.0,1.6,17.0,888.0,937.47,697.46
2016,9,3,11,15,961.5,89.5,1.65,17.0,901.5,935.76,696.43
2016,9,3,11,30,964.0,90.0,1.7,17.0,915.0,930.72,693.38
2016,9,3,11,45,965.0,90.0,1.75,17.0,921.0,920.57,687.08
2016,9,3,12,0,966.0,90.0,1.8,17.0,927.0,907.16,678.74
2016,9,3,12,15,965.5,90.0,1.85,17.0,924.0,889.31,667.49
2016,9,3,12,30,965.0,90.0,1.9,17.0,921.0,868.39,654.22
2016,9,3,12,45,953.5,94.5,1.95,17.0,908.0,840.25,636.02
2016,9,3,13,0,942.0,99.0,2.0,17.0,895.0,809.72,616.13
2016,9,3,13,15,937.5,98.5,2.0,16.5,876.5,777.33,595.52
2016,9,3,13,30,933.0,98.0,2.0,16.0,858.0,742.62,573.07
2016,9,3,13,45,930.0,95.0,2.0,16.0,832.5,704.38,546.24
2016,9,3,14,0,927.0,92.0,2.0,16.0,807.0,664.06,516.19
2016,9,3,14,15,918.5,90.5,2.0,15.5,774.0,620.02,483.53
2016,9,3,14,30,910.0,89.0,2.0,15.0,741.0,574.66,448.92
2016,9,3,14,45,902.5,86.0,2.0,15.0,703.0,527.34,410.96
2016,9,3,15,0,895.0,83.0,2.0,15.0,665.0,479.05,371.13
2016,9,3,15,15,880.5,81.0,1.95,14.5,620.5,428.09,328.58
2016,9,3,15,30,866.0,79.0,1.9,14.0,576.0,377.23,284.86
2016,9,3,15,45,778.5,89.5,1.9,14.0,507.5,311.57,229.74
2016,9,3,16,0,691.0,100.0,1.9,14.0,439.0,254.55,181.81
2016,9,3,16,15,734.5,82.5,1.9,13.5,407.5,214.17,143.68
2016,9,3,16,30,778.0,65.0,1.9,13.0,376.0,165.57,99.7
2016,9,3,16,45,734.5,62.0,1.95,13.0,321.5,116.69,63.03
2016,9,3,17,0,691.0,59.0,2.0,13.0,267.0,72.4,37.97
2016,9,3,17,15,630.0,53.0,2.0,12.5,214.0,35.31,26.21
2016,9,3,17,30,569.0,47.0,2.0,12.0,161.0,33.01,24.04
2016,9,3,17,45,446.5,39.5,2.0,11.5,112.0,29.27,20.32
2016,9,3,18,0,324.0,32.0,2.0,11.0,63.0,25.46,15.75
2016,9,3,18,15,162.0,16.0,1.95,10.5,31.5,12.59,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,43.5,10.0,1.95,10.0,12.0,21.17,0.0
2016,9,4,6,0,87.0,20.0,2.0,10.0,24.0,54.95,3.47
2016,9,4,6,15,200.0,37.5,1.95,10.0,63.5,132.18,98.64
2016,9,4,6,30,313.0,55.0,1.9,10.0,103.0,205.99,164.64
2016,9,4,6,45,387.0,68.5,1.9,10.5,151.5,268.0,219.55
2016,9,4,7,0,461.0,82.0,1.9,11.0,200.0,336.5,278.35
2016,9,4,7,15,517.5,91.5,1.8,11.5,252.5,398.77,329.99
2016,9,4,7,30,574.0,101.0,1.7,12.0,305.0,463.64,381.71
2016,9,4,7,45,623.5,106.0,1.65,12.5,359.0,522.34,426.95
2016,9,4,8,0,673.0,111.0,1.6,13.0,413.0,583.07,472.17
2016,9,4,8,15,702.0,116.0,1.55,13.0,463.0,631.24,507.27
2016,9,4,8,30,731.0,121.0,1.5,13.0,513.0,679.3,541.44
2016,9,4,8,45,766.5,120.0,1.45,13.5,562.5,725.1,571.29
2016,9,4,9,0,802.0,119.0,1.4,14.0,612.0,767.95,598.06
2016,9,4,9,15,817.5,122.0,1.4,14.5,654.5,801.15,618.14
2016,9,4,9,30,833.0,125.0,1.4,15.0,697.0,832.31,636.68
2016,9,4,9,45,882.5,108.0,1.4,15.5,742.0,863.65,655.16
2016,9,4,10,0,932.0,91.0,1.4,16.0,787.0,898.41,675.75
2016,9,4,10,15,939.5,92.5,1.45,16.0,816.5,914.91,685.94
2016,9,4,10,30,947.0,94.0,1.5,16.0,846.0,928.31,694.4
2016,9,4,10,45,953.5,94.0,1.55,16.5,868.5,936.04,697.96
2016,9,4,11,0,960.0,94.0,1.6,17.0,891.0,940.49,699.53
2016,9,4,11,15,963.0,94.5,1.6,17.0,905.0,939.08,698.04
2016,9,4,11,30,966.0,95.0,1.6,17.0,919.0,934.32,694.54
2016,9,4,11,45,968.5,94.5,1.65,17.5,925.0,924.79,687.42
2016,9,4,12,0,971.0,94.0,1.7,18.0,931.0,911.96,678.26
2016,9,4,12,15,970.5,94.0,1.75,18.0,929.0,893.9,667.0
2016,9,4,12,30,970.0,94.0,1.8,18.0,927.0,872.76,653.73
2016,9,4,12,45,971.5,91.0,1.85,18.0,917.0,847.24,637.49
2016,9,4,13,0,973.0,88.0,1.9,18.0,907.0,818.77,619.19
2016,9,4,13,15,969.5,87.5,1.9,18.0,888.5,786.21,597.54
2016,9,4,13,30,966.0,87.0,1.9,18.0,870.0,751.17,574.06
2016,9,4,13,45,960.5,86.0,1.9,18.0,844.0,712.03,547.08
2016,9,4,14,0,955.0,85.0,1.9,18.0,818.0,670.89,516.65
2016,9,4,14,15,947.0,83.5,1.9,17.5,784.5,626.02,483.69
2016,9,4,14,30,939.0,82.0,1.9,17.0,751.0,579.74,448.67
2016,9,4,14,45,927.0,81.0,1.9,17.0,711.0,530.76,409.69
2016,9,4,15,0,915.0,80.0,1.9,17.0,671.0,481.15,369.09
2016,9,4,15,15,900.5,77.5,1.85,16.5,625.5,428.81,325.74
2016,9,4,15,30,886.0,75.0,1.8,16.0,580.0,376.57,281.16
2016,9,4,15,45,864.5,73.0,1.8,16.0,530.0,323.0,234.23
2016,9,4,16,0,843.0,71.0,1.8,16.0,480.0,270.67,187.82
2016,9,4,16,15,815.5,68.0,1.75,15.5,427.5,213.56,138.46
2016,9,4,16,30,788.0,65.0,1.7,15.0,375.0,163.1,96.36
2016,9,4,16,45,746.0,61.0,1.7,14.5,320.5,113.14,59.77
2016,9,4,17,0,704.0,57.0,1.7,14.0,266.0,67.59,35.05
2016,9,4,17,15,641.5,51.0,1.65,13.0,212.0,37.22,27.87
2016,9,4,17,30,579.0,45.0,1.6,12.0,158.0,31.57,22.72
2016,9,4,17,45,467.0,36.5,1.55,11.5,109.5,26.82,18.11
2016,9,4,18,0,355.0,28.0,1.5,11.0,61.0,21.82,12.41
2016,9,4,18,15,177.5,14.0,1.45,10.5,30.5,13.76,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,8.5,13.5,32.01,0.0
2016,9,5,6,0,179.0,18.0,0.7,9.0,27.0,84.42,0.0
2016,9,5,6,15,312.0,30.0,0.7,9.5,68.0,162.62,120.26
2016,9,5,6,30,445.0,42.0,0.7,10.0,109.0,243.82,192.75
2016,9,5,6,45,523.0,50.0,0.7,10.5,159.5,308.3,249.42
2016,9,5,7,0,601.0,58.0,0.7,11.0,210.0,379.15,309.19
2016,9,5,7,15,651.5,64.0,0.65,11.5,263.5,438.69,357.41
2016,9,5,7,30,702.0,70.0,0.6,12.0,317.0,498.77,403.93
2016,9,5,7,45,739.0,73.5,0.55,12.5,370.0,552.82,443.8
2016,9,5,8,0,776.0,77.0,0.5,13.0,423.0,607.81,482.71
2016,9,5,8,15,800.5,80.5,0.5,13.5,473.5,654.76,514.41
2016,9,5,8,30,825.0,84.0,0.5,14.0,524.0,701.11,543.93
2016,9,5,8,45,846.0,85.5,0.55,15.0,571.5,741.64,568.48
2016,9,5,9,0,867.0,87.0,0.6,16.0,619.0,776.44,588.74
2016,9,5,9,15,880.5,89.5,0.6,16.5,660.5,809.08,607.59
2016,9,5,9,30,894.0,92.0,0.6,17.0,702.0,839.49,624.75
2016,9,5,9,45,912.5,89.0,0.65,18.0,740.0,865.64,638.72
2016,9,5,10,0,931.0,86.0,0.7,19.0,778.0,889.39,651.09
2016,9,5,10,15,938.0,87.5,0.75,19.5,807.0,905.42,659.73
2016,9,5,10,30,945.0,89.0,0.8,20.0,836.0,918.33,666.55
2016,9,5,10,45,950.0,89.5,0.85,20.5,858.0,925.23,669.67
2016,9,5,11,0,955.0,90.0,0.9,21.0,880.0,928.85,670.9
2016,9,5,11,15,958.0,90.5,0.95,21.0,894.0,927.41,670.34
2016,9,5,11,30,961.0,91.0,1.0,21.0,908.0,922.64,667.84
2016,9,5,11,45,962.0,91.0,1.05,21.5,913.5,912.34,660.66
2016,9,5,12,0,963.0,91.0,1.1,22.0,919.0,898.79,651.55
2016,9,5,12,15,962.5,91.0,1.15,22.0,916.5,880.82,640.92
2016,9,5,12,30,962.0,91.0,1.2,22.0,914.0,859.78,628.32
2016,9,5,12,45,952.0,95.5,1.25,22.5,901.5,832.78,610.62
2016,9,5,13,0,942.0,100.0,1.3,23.0,889.0,803.31,591.28
2016,9,5,13,15,938.0,99.0,1.3,22.5,870.5,770.67,571.39
2016,9,5,13,30,934.0,98.0,1.3,22.0,852.0,735.67,549.72
2016,9,5,13,45,927.0,97.5,1.35,22.0,825.5,697.0,523.58
2016,9,5,14,0,920.0,97.0,1.4,22.0,799.0,656.51,494.8
2016,9,5,14,15,911.5,95.5,1.4,21.5,766.0,612.62,463.35
2016,9,5,14,30,903.0,94.0,1.4,21.0,733.0,567.43,429.97
2016,9,5,14,45,890.0,92.5,1.45,21.0,693.0,518.98,392.6
2016,9,5,15,0,877.0,91.0,1.5,21.0,653.0,470.06,353.69
2016,9,5,15,15,861.0,88.5,1.5,20.5,608.0,418.84,312.31
2016,9,5,15,30,845.0,86.0,1.5,20.0,563.0,364.02,266.96
2016,9,5,15,45,822.5,83.0,1.55,20.0,513.5,311.16,221.72
2016,9,5,16,0,800.0,80.0,1.6,20.0,464.0,259.79,177.17
2016,9,5,16,15,770.5,76.0,1.55,19.5,412.0,207.95,133.18
2016,9,5,16,30,741.0,72.0,1.5,19.0,360.0,158.81,93.34
2016,9,5,16,45,699.0,66.5,1.45,18.5,306.5,110.22,58.88
2016,9,5,17,0,657.0,61.0,1.4,18.0,253.0,62.45,32.96
2016,9,5,17,15,592.5,54.5,1.25,17.0,200.5,37.06,27.24
2016,9,5,17,30,528.0,48.0,1.1,16.0,148.0,34.46,24.84
2016,9,5,17,45,422.0,37.5,1.0,15.0,101.5,28.02,18.8
2016,9,5,18,0,316.0,27.0,0.9,14.0,55.0,21.15,11.28
2016,9,5,18,15,158.0,13.5,0.85,13.0,27.5,13.27,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.0,0.75,9.5,12.5,33.79,0.0
2016,9,6,6,0,202.0,16.0,0.7,10.0,25.0,88.35,0.0
2016,9,6,6,15,338.0,27.0,0.6,10.5,67.0,167.71,122.39
2016,9,6,6,30,474.0,38.0,0.5,11.0,109.0,249.77,195.72
2016,9,6,6,45,554.0,45.0,0.4,11.5,160.0,314.91,252.25
2016,9,6,7,0,634.0,52.0,0.3,12.0,211.0,384.13,309.61
2016,9,6,7,15,683.0,57.0,0.25,13.0,264.5,443.32,356.19
2016,9,6,7,30,732.0,62.0,0.2,14.0,318.0,505.19,402.36
2016,9,6,7,45,767.5,65.5,0.2,15.0,371.5,559.28,441.02
2016,9,6,8,0,803.0,69.0,0.2,16.0,425.0,614.19,478.65
2016,9,6,8,15,826.5,72.0,0.2,17.0,475.5,660.71,507.98
2016,9,6,8,30,850.0,75.0,0.2,18.0,526.0,702.31,532.4
2016,9,6,8,45,868.5,76.5,0.25,19.0,573.0,741.64,555.45
2016,9,6,9,0,887.0,78.0,0.3,20.0,620.0,779.43,577.08
2016,9,6,9,15,900.0,80.0,0.35,21.0,662.0,811.59,594.72
2016,9,6,9,30,913.0,82.0,0.4,22.0,704.0,841.44,610.74
2016,9,6,9,45,918.0,86.0,0.5,23.0,738.5,864.29,623.13
2016,9,6,10,0,923.0,90.0,0.6,24.0,773.0,884.15,633.72
2016,9,6,10,15,930.5,91.0,0.65,24.0,802.5,899.86,643.27
2016,9,6,10,30,938.0,92.0,0.7,24.0,832.0,912.49,651.06
2016,9,6,10,45,944.0,92.5,0.8,24.5,854.0,920.12,655.53
2016,9,6,11,0,950.0,93.0,0.9,25.0,876.0,924.48,658.09
2016,9,6,11,15,953.0,93.5,0.95,25.0,890.0,922.94,657.47
2016,9,6,11,30,956.0,94.0,1.0,25.0,904.0,918.09,654.94
2016,9,6,11,45,958.0,94.0,1.05,25.5,910.0,908.57,648.34
2016,9,6,12,0,960.0,94.0,1.1,26.0,916.0,895.79,639.81
2016,9,6,12,15,959.5,94.0,1.1,26.0,913.5,877.76,628.55
2016,9,6,12,30,959.0,94.0,1.1,26.0,911.0,856.67,615.44
2016,9,6,12,45,950.0,97.0,1.15,26.0,898.5,828.98,598.79
2016,9,6,13,0,941.0,100.0,1.2,26.0,886.0,798.81,580.46
2016,9,6,13,15,937.0,99.5,1.2,26.0,867.0,766.6,560.07
2016,9,6,13,30,933.0,99.0,1.2,26.0,848.0,732.04,537.98
2016,9,6,13,45,928.5,97.0,1.25,26.0,822.0,693.55,512.23
2016,9,6,14,0,924.0,95.0,1.3,26.0,796.0,653.09,483.99
2016,9,6,14,15,915.0,93.5,1.3,25.5,763.0,608.72,452.71
2016,9,6,14,30,906.0,92.0,1.3,25.0,730.0,563.11,419.54
2016,9,6,14,45,895.5,89.5,1.35,25.0,690.5,514.82,382.86
2016,9,6,15,0,885.0,87.0,1.4,25.0,651.0,465.86,344.46
2016,9,6,15,15,869.5,84.5,1.4,24.5,606.0,414.49,303.51
2016,9,6,15,30,854.0,82.0,1.4,24.0,561.0,363.36,261.47
2016,9,6,15,45,834.0,78.5,1.4,23.5,512.0,306.46,214.12
2016,9,6,16,0,814.0,75.0,1.4,23.0,463.0,254.73,170.07
2016,9,6,16,15,785.0,71.0,1.3,22.5,410.5,202.36,126.19
2016,9,6,16,30,756.0,67.0,1.2,22.0,358.0,152.63,86.59
2016,9,6,16,45,716.0,62.0,1.2,21.5,304.5,104.0,53.12
2016,9,6,17,0,676.0,57.0,1.2,21.0,251.0,59.61,31.64
2016,9,6,17,15,611.0,50.5,1.1,19.5,198.0,34.03,24.27
2016,9,6,17,30,546.0,44.0,1.0,18.0,145.0,31.23,21.77
2016,9,6,17,45,438.5,34.5,0.9,17.0,98.5,25.55,16.43
2016,9,6,18,0,331.0,25.0,0.8,16.0,52.0,19.5,9.35
2016,9,6,18,15,165.5,12.5,0.75,15.5,26.0,12.29,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,7.5,0.85,11.5,11.5,7.37,0.0
2016,9,7,6,0,174.0,15.0,0.8,12.0,23.0,77.86,0.0
2016,9,7,6,15,307.5,27.5,0.75,13.0,64.0,156.92,112.49
2016,9,7,6,30,441.0,40.0,0.7,14.0,105.0,237.85,184.48
2016,9,7,6,45,513.5,49.5,0.65,15.0,154.5,300.98,238.88
2016,9,7,7,0,586.0,59.0,0.6,16.0,204.0,370.05,295.62
2016,9,7,7,15,638.0,65.5,0.55,17.0,257.5,430.08,342.75
2016,9,7,7,30,690.0,72.0,0.5,18.0,311.0,493.19,389.8
2016,9,7,7,45,719.5,78.5,0.45,19.0,363.0,545.15,426.26
2016,9,7,8,0,749.0,85.0,0.4,20.0,415.0,595.24,459.79
2016,9,7,8,15,775.5,89.0,0.35,21.0,466.0,643.03,490.24
2016,9,7,8,30,802.0,93.0,0.3,22.0,517.0,690.38,518.06
2016,9,7,8,45,815.5,98.5,0.25,23.0,562.5,728.93,538.89
2016,9,7,9,0,829.0,104.0,0.2,24.0,608.0,765.7,558.1
2016,9,7,9,15,844.0,106.5,0.25,24.5,649.5,798.34,576.87
2016,9,7,9,30,859.0,109.0,0.3,25.0,691.0,828.86,594.22
2016,9,7,9,45,888.5,102.5,0.4,26.0,732.0,854.96,608.48
2016,9,7,10,0,918.0,96.0,0.5,27.0,773.0,883.59,624.35
2016,9,7,10,15,925.0,97.0,0.6,27.0,802.0,898.67,634.22
2016,9,7,10,30,932.0,98.0,0.7,27.0,831.0,910.68,642.5
2016,9,7,10,45,935.0,100.0,0.8,27.5,852.0,917.1,646.17
2016,9,7,11,0,938.0,102.0,0.9,28.0,873.0,920.26,647.94
2016,9,7,11,15,941.0,103.0,0.95,28.0,886.5,919.1,647.56
2016,9,7,11,30,944.0,104.0,1.0,28.0,900.0,914.65,645.3
2016,9,7,11,45,941.5,106.0,1.05,28.0,904.5,903.28,638.86
2016,9,7,12,0,939.0,108.0,1.1,28.0,909.0,888.79,630.58
2016,9,7,12,15,938.0,108.0,1.15,28.0,906.0,870.5,619.95
2016,9,7,12,30,937.0,108.0,1.2,28.0,903.0,849.25,607.46
2016,9,7,12,45,920.0,115.5,1.25,28.0,888.0,820.07,589.83
2016,9,7,13,0,903.0,123.0,1.3,28.0,873.0,788.81,570.78
2016,9,7,13,15,897.5,122.0,1.3,28.0,853.5,755.94,549.97
2016,9,7,13,30,892.0,121.0,1.3,28.0,834.0,720.93,526.99
2016,9,7,13,45,882.0,121.0,1.35,28.0,806.5,681.98,500.45
2016,9,7,14,0,872.0,121.0,1.4,28.0,779.0,639.74,471.05
2016,9,7,14,15,861.5,118.5,1.4,27.5,745.5,595.07,439.72
2016,9,7,14,30,851.0,116.0,1.4,27.0,712.0,549.44,406.74
2016,9,7,14,45,833.5,115.0,1.4,27.0,671.0,501.11,370.0
2016,9,7,15,0,816.0,114.0,1.4,27.0,630.0,452.9,332.34
2016,9,7,15,15,797.0,110.5,1.4,26.5,585.0,402.23,292.48
2016,9,7,15,30,778.0,107.0,1.4,26.0,540.0,352.34,252.07
2016,9,7,15,45,749.0,103.5,1.4,25.5,490.0,297.21,207.08
2016,9,7,16,0,720.0,100.0,1.4,25.0,440.0,247.48,165.79
2016,9,7,16,15,685.5,94.5,1.3,24.5,388.0,197.55,125.04
2016,9,7,16,30,651.0,89.0,1.2,24.0,336.0,150.92,89.02
2016,9,7,16,45,598.0,82.5,1.2,23.5,282.5,105.59,59.03
2016,9,7,17,0,545.0,76.0,1.2,23.0,229.0,65.97,40.56
2016,9,7,17,15,474.0,65.5,1.1,21.5,178.5,47.35,35.57
2016,9,7,17,30,403.0,55.0,1.0,20.0,128.0,41.67,30.54
2016,9,7,17,45,294.0,41.0,0.9,19.0,84.5,31.31,21.08
2016,9,7,18,0,185.0,27.0,0.8,18.0,41.0,21.11,9.7
2016,9,7,18,15,92.5,13.5,0.7,17.0,20.5,13.27,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.5,7.5,0.7,10.5,9.5,0.0,0.0
2016,9,8,6,0,103.0,15.0,0.7,11.0,19.0,45.39,0.0
2016,9,8,6,15,223.5,30.5,0.65,11.5,57.0,129.86,92.62
2016,9,8,6,30,344.0,46.0,0.6,12.0,95.0,204.74,159.93
2016,9,8,6,45,432.0,56.0,0.6,12.5,144.5,270.98,217.32
2016,9,8,7,0,520.0,66.0,0.6,13.0,194.0,344.44,278.78
2016,9,8,7,15,574.5,74.0,0.6,13.5,246.0,404.66,327.67
2016,9,8,7,30,629.0,82.0,0.6,14.0,298.0,468.21,377.18
2016,9,8,7,45,670.0,87.0,0.6,14.5,350.5,522.98,418.15
2016,9,8,8,0,711.0,92.0,0.6,15.0,403.0,579.16,458.72
2016,9,8,8,15,738.5,96.5,0.6,15.5,453.0,626.58,491.5
2016,9,8,8,30,766.0,101.0,0.6,16.0,503.0,671.34,521.11
2016,9,8,8,45,787.5,103.5,0.6,16.5,549.5,711.38,545.92
2016,9,8,9,0,809.0,106.0,0.6,17.0,596.0,750.15,569.44
2016,9,8,9,15,824.0,109.0,0.6,17.5,637.5,782.78,588.42
2016,9,8,9,30,839.0,112.0,0.6,18.0,679.0,813.34,605.86
2016,9,8,9,45,846.0,116.0,0.65,19.0,713.0,836.06,617.72
2016,9,8,10,0,853.0,120.0,0.7,20.0,747.0,856.06,627.85
2016,9,8,10,15,861.5,122.0,0.75,20.0,776.0,872.35,638.02
2016,9,8,10,30,870.0,124.0,0.8,20.0,805.0,881.64,643.81
2016,9,8,10,45,875.0,125.5,0.85,20.5,826.0,888.72,647.17
2016,9,8,11,0,880.0,127.0,0.9,21.0,847.0,892.76,648.7
2016,9,8,11,15,883.0,128.0,0.95,21.0,860.5,891.48,648.19
2016,9,8,11,30,886.0,129.0,1.0,21.0,874.0,887.11,645.88
2016,9,8,11,45,885.0,130.5,1.05,21.5,878.5,876.8,638.62
2016,9,8,12,0,884.0,132.0,1.1,22.0,883.0,863.52,629.59
2016,9,8,12,15,883.5,132.0,1.1,22.0,880.5,846.3,618.57
2016,9,8,12,30,883.0,132.0,1.1,22.0,878.0,826.28,605.81
2016,9,8,12,45,896.5,122.0,1.15,22.5,871.5,804.68,591.58
2016,9,8,13,0,910.0,112.0,1.2,23.0,865.0,779.81,575.17
2016,9,8,13,15,905.5,111.0,1.2,23.0,846.0,747.47,554.25
2016,9,8,13,30,901.0,110.0,1.2,23.0,827.0,712.91,531.3
2016,9,8,13,45,894.5,108.5,1.25,23.0,800.5,674.54,504.68
2016,9,8,14,0,888.0,107.0,1.3,23.0,774.0,634.42,476.14
2016,9,8,14,15,878.5,105.5,1.3,22.5,741.0,591.06,444.98
2016,9,8,14,30,869.0,104.0,1.3,22.0,708.0,546.57,412.03
2016,9,8,14,45,855.5,101.5,1.3,22.0,668.0,495.25,372.39
2016,9,8,15,0,842.0,99.0,1.3,22.0,628.0,446.45,333.41
2016,9,8,15,15,824.5,96.0,1.3,21.5,583.5,395.65,292.41
2016,9,8,15,30,807.0,93.0,1.3,21.0,539.0,345.42,250.64
2016,9,8,15,45,783.0,89.5,1.3,21.0,489.5,293.76,206.61
2016,9,8,16,0,759.0,86.0,1.3,21.0,440.0,243.83,163.73
2016,9,8,16,15,726.5,81.5,1.3,20.0,388.5,193.48,122.18
2016,9,8,16,30,694.0,77.0,1.3,19.0,337.0,142.6,82.41
2016,9,8,16,45,645.5,71.0,1.3,18.5,284.0,95.94,51.39
2016,9,8,17,0,597.0,65.0,1.3,18.0,231.0,54.41,33.02
2016,9,8,17,15,527.0,56.5,1.25,17.0,179.5,39.66,29.48
2016,9,8,17,30,457.0,48.0,1.2,16.0,128.0,35.43,25.57
2016,9,8,17,45,342.5,36.0,1.2,15.5,84.5,27.56,18.1
2016,9,8,18,0,228.0,24.0,1.2,15.0,41.0,19.11,7.4
2016,9,8,18,15,114.0,12.0,1.2,14.5,20.5,11.8,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,77.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,154.0,14.0,0.6,10.0,20.0,59.23,0.0
2016,9,9,6,15,289.0,26.5,0.55,10.5,59.0,148.1,104.66
2016,9,9,6,30,424.0,39.0,0.5,11.0,98.0,227.92,177.69
2016,9,9,6,45,507.5,47.0,0.5,11.5,148.0,292.92,234.62
2016,9,9,7,0,591.0,55.0,0.5,12.0,198.0,364.85,295.13
2016,9,9,7,15,642.5,61.0,0.5,12.5,250.5,423.87,343.24
2016,9,9,7,30,694.0,67.0,0.5,13.0,303.0,483.64,389.95
2016,9,9,7,45,731.5,70.5,0.5,14.0,356.0,537.18,429.24
2016,9,9,8,0,769.0,74.0,0.5,15.0,409.0,591.71,467.62
2016,9,9,8,15,794.5,77.5,0.5,15.5,459.5,638.7,499.81
2016,9,9,8,30,820.0,81.0,0.5,16.0,510.0,685.16,529.44
2016,9,9,8,45,840.5,83.0,0.5,17.0,556.5,725.35,553.01
2016,9,9,9,0,861.0,85.0,0.5,18.0,603.0,759.88,572.25
2016,9,9,9,15,874.5,87.0,0.55,18.5,644.5,791.48,591.19
2016,9,9,9,30,888.0,89.0,0.6,19.0,686.0,820.86,608.55
2016,9,9,9,45,900.5,90.0,0.65,20.0,722.0,845.88,621.82
2016,9,9,10,0,913.0,91.0,0.7,21.0,758.0,868.27,633.35
2016,9,9,10,15,920.5,92.0,0.7,21.5,787.0,883.59,640.65
2016,9,9,10,30,928.0,93.0,0.7,22.0,816.0,895.86,646.15
2016,9,9,10,45,934.0,93.5,0.75,22.5,838.0,903.17,649.56
2016,9,9,11,0,940.0,94.0,0.8,23.0,860.0,907.24,651.1
2016,9,9,11,15,943.0,94.5,0.85,23.0,873.5,905.46,650.35
2016,9,9,11,30,946.0,95.0,0.9,23.0,887.0,900.39,647.69
2016,9,9,11,45,948.0,95.0,0.95,23.5,892.5,890.7,640.98
2016,9,9,12,0,950.0,95.0,1.0,24.0,898.0,877.79,632.35
2016,9,9,12,15,949.5,95.0,1.0,24.0,895.5,859.68,620.94
2016,9,9,12,30,949.0,95.0,1.0,24.0,893.0,838.54,607.68
2016,9,9,12,45,940.0,98.0,1.05,24.5,880.5,810.93,589.79
2016,9,9,13,0,931.0,101.0,1.1,25.0,868.0,780.88,570.29
2016,9,9,13,15,926.5,100.5,1.1,25.0,849.0,748.41,549.59
2016,9,9,13,30,922.0,100.0,1.1,25.0,830.0,713.66,526.97
2016,9,9,13,45,916.0,98.5,1.15,25.0,803.0,674.89,500.34
2016,9,9,14,0,910.0,97.0,1.2,25.0,776.0,634.28,471.71
2016,9,9,14,15,900.5,95.0,1.2,24.5,742.5,589.62,439.89
2016,9,9,14,30,891.0,93.0,1.2,24.0,709.0,543.8,406.22
2016,9,9,14,45,878.0,91.0,1.25,24.0,669.0,495.39,369.07
2016,9,9,15,0,865.0,89.0,1.3,24.0,629.0,446.56,330.39
2016,9,9,15,15,848.0,86.5,1.3,23.5,584.0,391.86,286.65
2016,9,9,15,30,831.0,84.0,1.3,23.0,539.0,341.16,244.59
2016,9,9,15,45,807.0,81.0,1.3,23.0,489.5,288.83,200.13
2016,9,9,16,0,783.0,78.0,1.3,23.0,440.0,238.19,156.85
2016,9,9,16,15,751.0,74.0,1.3,22.0,387.5,187.24,115.08
2016,9,9,16,30,719.0,70.0,1.3,21.0,335.0,139.3,78.24
2016,9,9,16,45,670.5,64.5,1.3,20.5,282.0,88.75,45.14
2016,9,9,17,0,622.0,59.0,1.3,20.0,229.0,46.51,28.22
2016,9,9,17,15,550.0,52.0,1.25,18.5,177.5,36.09,26.15
2016,9,9,17,30,478.0,45.0,1.2,17.0,126.0,33.01,23.3
2016,9,9,17,45,355.0,34.0,1.2,16.0,82.0,25.98,16.59
2016,9,9,18,0,232.0,23.0,1.2,15.0,38.0,18.43,5.52
2016,9,9,18,15,116.0,11.5,1.15,14.5,19.0,11.3,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,77.0,13.0,0.7,10.0,16.0,35.33,0.0
2016,9,10,6,15,200.5,28.5,0.7,10.5,52.5,118.27,82.22
2016,9,10,6,30,324.0,44.0,0.7,11.0,89.0,193.11,150.83
2016,9,10,6,45,408.0,55.0,0.7,11.5,136.5,257.19,206.92
2016,9,10,7,0,492.0,66.0,0.7,12.0,184.0,328.26,267.06
2016,9,10,7,15,331.5,100.5,0.7,12.5,188.5,302.15,246.97
2016,9,10,7,30,171.0,135.0,0.7,13.0,193.0,248.97,203.26
2016,9,10,7,45,426.0,115.0,0.7,13.5,291.5,399.86,326.06
2016,9,10,8,0,681.0,95.0,0.7,14.0,390.0,559.5,447.99
2016,9,10,8,15,709.5,99.5,0.7,14.5,439.0,606.35,479.7
2016,9,10,8,30,738.0,104.0,0.7,15.0,488.0,653.05,511.61
2016,9,10,8,45,758.5,108.0,0.75,16.0,533.5,690.4,534.74
2016,9,10,9,0,779.0,112.0,0.8,17.0,579.0,729.08,558.34
2016,9,10,9,15,794.5,115.5,0.8,17.5,620.0,761.76,577.77
2016,9,10,9,30,810.0,119.0,0.8,18.0,661.0,792.44,595.67
2016,9,10,9,45,821.5,121.5,0.85,18.5,696.0,816.56,609.8
2016,9,10,10,0,833.0,124.0,0.9,19.0,731.0,838.17,622.33
2016,9,10,10,15,841.5,125.5,0.95,19.5,759.0,853.52,630.77
2016,9,10,10,30,850.0,127.0,1.0,20.0,787.0,866.04,637.5
2016,9,10,10,45,855.0,129.0,1.05,20.5,808.0,873.15,640.81
2016,9,10,11,0,860.0,131.0,1.1,21.0,829.0,873.6,639.96
2016,9,10,11,15,863.5,131.5,1.1,21.0,842.0,872.11,638.52
2016,9,10,11,30,867.0,132.0,1.1,21.0,855.0,867.61,635.28
2016,9,10,11,45,867.5,133.0,1.15,21.0,860.0,858.09,629.63
2016,9,10,12,0,868.0,134.0,1.2,21.0,865.0,845.63,622.17
2016,9,10,12,15,867.0,133.5,1.2,21.0,862.0,827.64,610.48
2016,9,10,12,30,866.0,133.0,1.2,21.0,859.0,806.93,597.09
2016,9,10,12,45,866.5,130.5,1.25,21.5,849.0,782.81,580.95
2016,9,10,13,0,867.0,128.0,1.3,22.0,839.0,756.09,563.05
2016,9,10,13,15,862.0,127.0,1.3,21.5,820.0,724.45,543.27
2016,9,10,13,30,857.0,126.0,1.3,21.0,801.0,689.82,519.87
2016,9,10,13,45,849.5,124.0,1.3,21.0,774.5,651.24,492.2
2016,9,10,14,0,842.0,122.0,1.3,21.0,748.0,611.14,462.85
2016,9,10,14,15,831.5,120.0,1.3,20.5,714.5,568.07,431.46
2016,9,10,14,30,821.0,118.0,1.3,20.0,681.0,524.12,398.45
2016,9,10,14,45,807.0,115.0,1.3,20.0,642.0,476.97,361.36
2016,9,10,15,0,793.0,112.0,1.3,20.0,603.0,429.71,323.14
2016,9,10,15,15,773.5,108.5,1.25,19.5,558.5,380.07,282.56
2016,9,10,15,30,754.0,105.0,1.2,19.0,514.0,331.32,241.66
2016,9,10,15,45,729.0,100.0,1.2,19.0,465.5,277.46,195.95
2016,9,10,16,0,704.0,95.0,1.2,19.0,417.0,228.67,154.11
2016,9,10,16,15,668.5,89.5,1.15,18.5,366.0,179.83,113.86
2016,9,10,16,30,633.0,84.0,1.1,18.0,315.0,134.43,79.04
2016,9,10,16,45,582.0,77.0,1.05,17.5,263.5,90.46,51.09
2016,9,10,17,0,531.0,70.0,1.0,17.0,212.0,51.99,40.43
2016,9,10,17,15,456.5,60.0,0.95,16.0,162.5,43.5,32.97
2016,9,10,17,30,382.0,50.0,0.9,15.0,113.0,38.08,27.91
2016,9,10,17,45,268.0,36.0,0.85,14.5,72.0,27.65,18.02
2016,9,10,18,0,154.0,22.0,0.8,14.0,31.0,17.27,2.89
2016,9,10,18,15,77.0,11.0,0.75,13.5,15.5,10.81,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
