Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,5.5,0.85,9.5,6.5,0.0,0.0
2016,9,11,6,0,62.0,11.0,0.9,10.0,13.0,28.82,0.0
2016,9,11,6,15,173.0,28.5,0.9,10.5,48.5,107.97,73.59
2016,9,11,6,30,284.0,46.0,0.9,11.0,84.0,179.15,139.81
2016,9,11,6,45,368.0,58.5,0.9,11.5,131.0,241.49,194.56
2016,9,11,7,0,452.0,71.0,0.9,12.0,178.0,313.11,255.42
2016,9,11,7,15,226.0,80.0,0.85,12.5,133.5,213.55,175.48
2016,9,11,7,30,0.0,89.0,0.8,13.0,89.0,87.92,69.06
2016,9,11,7,45,95.0,134.5,0.8,13.5,175.5,205.74,168.18
2016,9,11,8,0,190.0,180.0,0.8,14.0,262.0,320.53,259.99
2016,9,11,8,15,450.0,146.0,0.8,14.5,370.5,477.66,383.8
2016,9,11,8,30,710.0,112.0,0.8,15.0,479.0,640.27,504.65
2016,9,11,8,45,735.5,114.5,0.8,15.5,525.0,681.07,530.03
2016,9,11,9,0,761.0,117.0,0.8,16.0,571.0,718.47,553.27
2016,9,11,9,15,777.5,120.5,0.8,16.5,612.0,751.41,573.08
2016,9,11,9,30,794.0,124.0,0.8,17.0,653.0,782.45,591.39
2016,9,11,9,45,817.0,121.0,0.85,17.5,690.5,809.7,607.75
2016,9,11,10,0,840.0,118.0,0.9,18.0,728.0,834.82,622.67
2016,9,11,10,15,848.5,119.5,0.9,18.5,756.0,850.19,630.33
2016,9,11,10,30,857.0,121.0,0.9,19.0,784.0,858.74,633.7
2016,9,11,10,45,865.5,121.0,0.95,19.5,806.0,867.0,637.87
2016,9,11,11,0,874.0,121.0,1.0,20.0,828.0,872.26,640.19
2016,9,11,11,15,877.5,121.5,1.0,20.0,841.0,870.73,638.66
2016,9,11,11,30,881.0,122.0,1.0,20.0,854.0,866.13,635.35
2016,9,11,11,45,678.0,230.5,1.05,20.5,795.5,799.01,589.44
2016,9,11,12,0,475.0,339.0,1.1,21.0,737.0,726.28,535.01
2016,9,11,12,15,681.0,229.5,1.15,21.0,798.5,772.55,573.0
2016,9,11,12,30,887.0,120.0,1.2,21.0,860.0,807.16,598.02
2016,9,11,12,45,891.0,116.0,1.25,21.0,850.5,783.74,582.81
2016,9,11,13,0,895.0,112.0,1.3,21.0,841.0,757.49,566.27
2016,9,11,13,15,890.0,111.0,1.3,20.5,822.0,725.07,545.95
2016,9,11,13,30,885.0,110.0,1.3,20.0,803.0,690.52,522.82
2016,9,11,13,45,879.5,107.5,1.35,20.0,777.0,652.27,495.6
2016,9,11,14,0,874.0,105.0,1.4,20.0,751.0,612.26,466.4
2016,9,11,14,15,864.0,103.0,1.4,19.5,717.5,568.67,434.27
2016,9,11,14,30,854.0,101.0,1.4,19.0,684.0,524.04,400.37
2016,9,11,14,45,841.5,98.5,1.45,18.5,645.0,473.81,361.5
2016,9,11,15,0,829.0,96.0,1.5,18.0,606.0,426.11,323.09
2016,9,11,15,15,810.5,93.0,1.45,17.5,561.0,375.67,281.08
2016,9,11,15,30,792.0,90.0,1.4,17.0,516.0,325.95,238.57
2016,9,11,15,45,766.5,86.5,1.4,17.0,467.5,274.88,194.19
2016,9,11,16,0,741.0,83.0,1.4,17.0,419.0,225.73,151.42
2016,9,11,16,15,707.0,78.5,1.35,16.0,367.5,173.17,107.9
2016,9,11,16,30,673.0,74.0,1.3,15.0,316.0,126.91,72.41
2016,9,11,16,45,621.0,68.5,1.3,14.5,264.0,82.25,44.66
2016,9,11,17,0,569.0,63.0,1.3,14.0,212.0,43.14,33.05
2016,9,11,17,15,494.0,54.0,1.25,13.5,162.5,38.45,28.8
2016,9,11,17,30,419.0,45.0,1.2,13.0,113.0,33.69,24.21
2016,9,11,17,45,295.0,32.5,1.2,12.5,71.5,25.18,15.91
2016,9,11,18,0,171.0,20.0,1.2,12.0,30.0,16.02,0.0
2016,9,11,18,15,85.5,10.0,1.15,11.5,15.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,64.0,6.5,1.1,9.0,8.5,0.0,0.0
2016,9,12,6,0,128.0,13.0,1.1,9.0,17.0,49.66,0.0
2016,9,12,6,15,280.5,25.0,1.15,9.5,56.0,139.48,93.8
2016,9,12,6,30,433.0,37.0,1.2,10.0,95.0,225.96,176.29
2016,9,12,6,45,527.0,44.0,1.25,10.5,146.0,293.96,237.05
2016,9,12,7,0,621.0,51.0,1.3,11.0,197.0,369.81,302.4
2016,9,12,7,15,673.5,56.5,1.25,11.5,250.5,427.22,350.61
2016,9,12,7,30,726.0,62.0,1.2,12.0,304.0,490.36,401.1
2016,9,12,7,45,764.0,65.0,1.2,12.5,357.5,544.42,442.8
2016,9,12,8,0,802.0,68.0,1.2,13.0,411.0,599.45,483.7
2016,9,12,8,15,826.0,71.5,1.2,13.5,461.5,646.25,516.89
2016,9,12,8,30,850.0,75.0,1.2,14.0,512.0,688.21,544.28
2016,9,12,8,45,866.0,78.0,1.2,14.5,558.5,726.8,568.74
2016,9,12,9,0,882.0,81.0,1.2,15.0,605.0,763.67,591.58
2016,9,12,9,15,895.0,83.0,1.2,15.0,646.0,795.11,611.45
2016,9,12,9,30,908.0,85.0,1.2,15.0,687.0,824.22,629.65
2016,9,12,9,45,920.0,85.5,1.25,15.5,723.0,848.35,643.89
2016,9,12,10,0,932.0,86.0,1.3,16.0,759.0,869.75,656.33
2016,9,12,10,15,938.5,87.0,1.3,16.0,787.5,884.18,664.69
2016,9,12,10,30,945.0,88.0,1.3,16.0,816.0,895.47,671.13
2016,9,12,10,45,949.0,89.5,1.3,16.5,837.0,901.94,673.27
2016,9,12,11,0,953.0,91.0,1.3,17.0,858.0,905.09,673.38
2016,9,12,11,15,956.0,91.5,1.3,17.0,871.5,903.01,671.49
2016,9,12,11,30,959.0,92.0,1.3,17.0,885.0,897.6,667.59
2016,9,12,11,45,958.5,93.0,1.35,17.0,889.5,886.48,660.78
2016,9,12,12,0,958.0,94.0,1.4,17.0,894.0,872.14,651.95
2016,9,12,12,15,957.5,94.0,1.4,17.0,891.0,853.65,639.78
2016,9,12,12,30,957.0,94.0,1.4,17.0,888.0,832.11,625.65
2016,9,12,12,45,955.5,93.0,1.45,17.0,877.0,805.89,608.95
2016,9,12,13,0,954.0,92.0,1.5,17.0,866.0,776.89,590.27
2016,9,12,13,15,950.5,91.5,1.5,16.5,847.0,744.31,569.56
2016,9,12,13,30,947.0,91.0,1.5,16.0,828.0,709.32,546.34
2016,9,12,13,45,943.5,88.5,1.55,16.0,802.0,670.19,517.9
2016,9,12,14,0,940.0,86.0,1.6,16.0,776.0,628.99,487.18
2016,9,12,14,15,932.0,84.5,1.6,15.5,743.0,584.39,453.57
2016,9,12,14,30,924.0,83.0,1.6,15.0,710.0,538.44,417.85
2016,9,12,14,45,914.5,80.5,1.65,15.0,670.5,489.76,378.36
2016,9,12,15,0,905.0,78.0,1.7,15.0,631.0,440.31,336.99
2016,9,12,15,15,890.5,76.0,1.7,14.5,586.0,388.94,293.33
2016,9,12,15,30,876.0,74.0,1.7,14.0,541.0,337.71,248.55
2016,9,12,15,45,857.5,70.5,1.7,14.0,491.5,284.49,201.08
2016,9,12,16,0,839.0,67.0,1.7,14.0,442.0,228.11,151.17
2016,9,12,16,15,809.0,63.5,1.7,13.5,389.5,175.38,106.37
2016,9,12,16,30,779.0,60.0,1.7,13.0,337.0,125.4,67.69
2016,9,12,16,45,736.0,55.5,1.7,12.5,282.5,76.9,38.32
2016,9,12,17,0,693.0,51.0,1.7,12.0,228.0,36.71,27.54
2016,9,12,17,15,619.5,44.5,1.65,11.5,175.0,33.49,24.56
2016,9,12,17,30,546.0,38.0,1.6,11.0,122.0,30.21,21.27
2016,9,12,17,45,273.0,35.0,1.6,10.5,77.0,28.09,18.32
2016,9,12,18,0,0.0,32.0,1.6,10.0,32.0,27.43,0.0
2016,9,12,18,15,0.0,16.0,1.55,9.5,16.0,15.73,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,7.0,1.05,10.0,7.0,0.0,0.0
2016,9,13,6,0,0.0,14.0,1.1,10.0,14.0,13.76,0.0
2016,9,13,6,15,161.5,29.5,1.15,10.0,50.0,103.65,67.5
2016,9,13,6,30,323.0,45.0,1.2,10.0,86.0,191.67,149.5
2016,9,13,6,45,404.0,57.5,1.25,10.5,134.0,254.61,205.6
2016,9,13,7,0,485.0,70.0,1.3,11.0,182.0,325.16,266.45
2016,9,13,7,15,242.5,59.5,1.3,11.0,115.5,204.2,169.42
2016,9,13,7,30,0.0,49.0,1.3,11.0,49.0,47.33,35.16
2016,9,13,7,45,0.0,69.5,1.3,11.5,69.5,67.19,52.1
2016,9,13,8,0,0.0,90.0,1.3,12.0,90.0,87.64,69.06
2016,9,13,8,15,5.0,131.5,1.25,12.0,134.0,133.36,107.01
2016,9,13,8,30,10.0,173.0,1.2,12.0,178.0,179.67,144.58
2016,9,13,8,45,63.5,221.0,1.2,12.5,258.5,276.25,222.6
2016,9,13,9,0,117.0,269.0,1.2,13.0,339.0,377.06,300.72
2016,9,13,9,15,118.5,289.5,1.15,13.0,364.0,400.78,317.14
2016,9,13,9,30,120.0,310.0,1.1,13.0,389.0,423.97,333.49
2016,9,13,9,45,134.5,329.0,1.05,13.5,422.5,455.53,355.65
2016,9,13,10,0,149.0,348.0,1.0,14.0,456.0,486.82,377.14
2016,9,13,10,15,123.5,358.0,1.0,14.0,449.5,474.72,366.57
2016,9,13,10,30,98.0,368.0,1.0,14.0,443.0,455.28,351.09
2016,9,13,10,45,115.0,383.0,1.0,14.5,473.5,483.13,370.97
2016,9,13,11,0,132.0,398.0,1.0,15.0,504.0,515.74,393.56
2016,9,13,11,15,132.5,404.0,1.0,15.0,512.0,518.64,395.0
2016,9,13,11,30,133.0,410.0,1.0,15.0,520.0,520.97,396.34
2016,9,13,11,45,334.5,365.0,1.05,15.5,643.0,640.39,486.29
2016,9,13,12,0,536.0,320.0,1.1,16.0,766.0,752.95,566.79
2016,9,13,12,15,532.5,319.5,1.1,16.0,761.0,736.49,553.87
2016,9,13,12,30,529.0,319.0,1.1,16.0,756.0,718.45,541.33
2016,9,13,12,45,479.5,326.5,1.1,16.5,718.5,672.35,507.48
2016,9,13,13,0,430.0,334.0,1.1,17.0,681.0,627.23,474.35
2016,9,13,13,15,469.0,312.0,1.1,17.0,683.0,616.84,468.13
2016,9,13,13,30,508.0,290.0,1.1,17.0,685.0,603.04,458.85
2016,9,13,13,45,508.0,277.0,1.1,17.0,660.0,569.82,434.86
2016,9,13,14,0,508.0,264.0,1.1,17.0,635.0,535.58,409.85
2016,9,13,14,15,662.0,196.5,1.1,17.0,657.0,533.48,409.04
2016,9,13,14,30,816.0,129.0,1.1,17.0,679.0,519.99,397.97
2016,9,13,14,45,797.5,127.0,1.15,17.0,638.0,471.96,359.83
2016,9,13,15,0,779.0,125.0,1.2,17.0,597.0,421.16,318.81
2016,9,13,15,15,758.0,121.0,1.15,16.5,551.5,371.04,277.39
2016,9,13,15,30,737.0,117.0,1.1,16.0,506.0,321.98,235.83
2016,9,13,15,45,704.5,112.5,1.1,16.0,456.0,270.89,192.17
2016,9,13,16,0,672.0,108.0,1.1,16.0,406.0,222.54,150.98
2016,9,13,16,15,633.0,101.5,1.05,15.5,354.0,174.46,111.91
2016,9,13,16,30,594.0,95.0,1.0,15.0,302.0,130.31,79.22
2016,9,13,16,45,536.5,86.0,1.0,15.0,250.0,87.26,53.62
2016,9,13,17,0,479.0,77.0,1.0,15.0,198.0,56.33,44.58
2016,9,13,17,15,398.5,64.5,0.95,14.0,149.0,47.81,36.97
2016,9,13,17,30,318.0,52.0,0.9,13.0,100.0,39.66,29.33
2016,9,13,17,45,205.5,35.0,0.85,12.5,61.0,27.26,17.18
2016,9,13,18,0,93.0,18.0,0.8,12.0,22.0,14.21,0.0
2016,9,13,18,15,46.5,9.0,0.75,11.5,11.0,8.85,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,25.0,5.0,0.5,9.0,5.5,0.0,0.0
2016,9,14,6,0,50.0,10.0,0.5,9.0,11.0,24.0,0.0
2016,9,14,6,15,167.5,27.0,0.45,9.5,45.5,101.21,63.69
2016,9,14,6,30,285.0,44.0,0.4,10.0,80.0,175.35,135.74
2016,9,14,6,45,376.5,56.5,0.35,11.0,128.0,240.11,191.86
2016,9,14,7,0,468.0,69.0,0.3,12.0,176.0,314.75,253.95
2016,9,14,7,15,526.0,78.0,0.3,12.5,227.5,374.89,303.06
2016,9,14,7,30,584.0,87.0,0.3,13.0,279.0,438.61,353.02
2016,9,14,7,45,630.5,92.5,0.3,13.5,331.5,494.76,395.33
2016,9,14,8,0,677.0,98.0,0.3,14.0,384.0,552.73,437.46
2016,9,14,8,15,706.5,103.5,0.3,14.5,433.5,600.78,470.84
2016,9,14,8,30,736.0,109.0,0.3,15.0,483.0,648.72,503.19
2016,9,14,8,45,764.0,110.5,0.35,16.0,530.5,690.59,529.84
2016,9,14,9,0,792.0,112.0,0.4,17.0,578.0,729.31,553.09
2016,9,14,9,15,808.0,115.0,0.4,17.5,619.0,761.72,571.96
2016,9,14,9,30,824.0,118.0,0.4,18.0,660.0,792.11,589.33
2016,9,14,9,45,873.5,102.5,0.4,18.5,704.0,823.14,606.94
2016,9,14,10,0,923.0,87.0,0.4,19.0,748.0,857.17,626.29
2016,9,14,10,15,930.5,88.0,0.4,19.5,776.5,872.14,633.18
2016,9,14,10,30,938.0,89.0,0.4,20.0,805.0,884.01,638.44
2016,9,14,10,45,943.5,89.5,0.45,20.5,826.5,890.47,641.4
2016,9,14,11,0,949.0,90.0,0.5,21.0,848.0,893.66,642.51
2016,9,14,11,15,952.0,90.5,0.55,21.0,861.0,891.42,641.57
2016,9,14,11,30,955.0,91.0,0.6,21.0,874.0,885.87,638.73
2016,9,14,11,45,957.0,90.5,0.65,21.5,879.0,875.17,631.53
2016,9,14,12,0,959.0,90.0,0.7,22.0,884.0,861.21,622.4
2016,9,14,12,15,958.5,90.0,0.75,22.0,881.0,842.59,611.52
2016,9,14,12,30,958.0,90.0,0.8,22.0,878.0,820.91,598.69
2016,9,14,12,45,950.5,92.5,0.9,22.0,865.0,793.53,582.81
2016,9,14,13,0,943.0,95.0,1.0,22.0,852.0,763.63,565.02
2016,9,14,13,15,938.5,94.0,1.05,22.0,832.5,730.07,543.89
2016,9,14,13,30,934.0,93.0,1.1,22.0,813.0,694.22,519.75
2016,9,14,13,45,927.5,91.5,1.15,22.0,786.0,654.53,491.78
2016,9,14,14,0,921.0,90.0,1.2,22.0,759.0,613.02,461.74
2016,9,14,14,15,911.5,88.5,1.2,21.5,725.0,568.3,428.95
2016,9,14,14,30,902.0,87.0,1.2,21.0,691.0,522.41,394.22
2016,9,14,14,45,889.0,85.0,1.25,21.0,650.5,473.54,355.68
2016,9,14,15,0,876.0,83.0,1.3,21.0,610.0,424.26,315.58
2016,9,14,15,15,858.5,80.5,1.3,20.5,564.5,372.78,273.04
2016,9,14,15,30,841.0,78.0,1.3,20.0,519.0,317.84,226.75
2016,9,14,15,45,817.0,75.0,1.3,20.0,469.0,265.42,181.43
2016,9,14,16,0,793.0,72.0,1.3,20.0,419.0,214.69,137.77
2016,9,14,16,15,759.5,68.0,1.3,19.5,366.5,163.66,96.25
2016,9,14,16,30,726.0,64.0,1.3,19.0,314.0,115.82,61.39
2016,9,14,16,45,676.0,58.5,1.35,18.5,261.0,69.43,35.93
2016,9,14,17,0,626.0,53.0,1.4,18.0,208.0,35.59,25.82
2016,9,14,17,15,546.5,45.5,1.3,17.0,157.0,31.98,22.58
2016,9,14,17,30,467.0,38.0,1.2,16.0,106.0,28.19,18.92
2016,9,14,17,45,326.5,26.5,1.2,15.0,64.5,20.35,10.96
2016,9,14,18,0,186.0,15.0,1.2,14.0,23.0,14.74,0.0
2016,9,14,18,15,93.0,7.5,1.15,13.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,15,5,45,69.0,5.0,0.75,8.5,6.5,0.0,0.0
2016,9,15,6,0,138.0,10.0,0.7,9.0,13.0,48.61,0.0
2016,9,15,6,15,296.0,21.5,0.6,9.5,51.0,136.38,82.83
2016,9,15,6,30,454.0,33.0,0.5,10.0,89.0,226.02,173.65
2016,9,15,6,45,542.5,40.0,0.45,11.0,139.5,288.61,229.25
2016,9,15,7,0,631.0,47.0,0.4,12.0,190.0,362.21,291.03
2016,9,15,7,15,683.5,52.5,0.4,12.5,243.5,422.26,340.43
2016,9,15,7,30,736.0,58.0,0.4,13.0,297.0,485.25,389.87
2016,9,15,7,45,773.0,61.5,0.45,13.5,350.5,539.24,430.96
2016,9,15,8,0,810.0,65.0,0.5,14.0,404.0,594.1,471.27
2016,9,15,8,15,834.5,67.5,0.5,14.5,454.5,636.01,500.35
2016,9,15,8,30,859.0,70.0,0.5,15.0,505.0,681.16,529.33
2016,9,15,8,45,877.5,72.5,0.55,16.0,552.0,721.0,553.61
2016,9,15,9,0,896.0,75.0,0.6,17.0,599.0,759.21,576.37
2016,9,15,9,15,909.0,76.5,0.65,17.5,640.0,790.16,594.96
2016,9,15,9,30,922.0,78.0,0.7,18.0,681.0,818.73,611.94
2016,9,15,9,45,933.0,78.5,0.75,19.0,717.0,842.02,624.19
2016,9,15,10,0,944.0,79.0,0.8,20.0,753.0,862.51,634.6
2016,9,15,10,15,951.0,80.5,0.85,20.5,781.5,877.79,642.88
2016,9,15,10,30,958.0,82.0,0.9,21.0,810.0,889.87,649.23
2016,9,15,10,45,962.5,82.5,0.95,21.5,831.0,895.52,651.56
2016,9,15,11,0,967.0,83.0,1.0,22.0,852.0,897.82,651.94
2016,9,15,11,15,970.0,83.5,1.05,22.0,865.0,895.49,650.76
2016,9,15,11,30,973.0,84.0,1.1,22.0,878.0,889.77,647.55
2016,9,15,11,45,974.0,84.0,1.15,22.5,883.0,878.54,639.67
2016,9,15,12,0,975.0,84.0,1.2,23.0,888.0,864.01,629.8
2016,9,15,12,15,974.5,84.0,1.2,23.0,884.5,845.07,617.68
2016,9,15,12,30,974.0,84.0,1.2,23.0,881.0,823.03,603.61
2016,9,15,12,45,965.0,87.5,1.25,23.0,868.0,795.15,586.32
2016,9,15,13,0,956.0,91.0,1.3,23.0,855.0,764.76,567.26
2016,9,15,13,15,952.0,90.0,1.35,23.0,835.5,731.13,545.83
2016,9,15,13,30,948.0,89.0,1.4,23.0,816.0,695.12,521.25
2016,9,15,13,45,940.5,88.0,1.45,23.0,788.5,654.79,492.51
2016,9,15,14,0,933.0,87.0,1.5,23.0,761.0,612.67,461.73
2016,9,15,14,15,924.0,85.5,1.5,22.5,726.5,567.73,428.54
2016,9,15,14,30,915.0,84.0,1.5,22.0,692.0,521.55,393.35
2016,9,15,14,45,901.5,82.5,1.5,22.0,651.5,472.36,354.07
2016,9,15,15,0,888.0,81.0,1.5,22.0,611.0,422.78,313.34
2016,9,15,15,15,870.5,78.5,1.5,21.5,565.0,370.78,270.26
2016,9,15,15,30,853.0,76.0,1.5,21.0,519.0,319.24,226.44
2016,9,15,15,45,828.0,73.5,1.55,20.5,468.5,262.54,178.25
2016,9,15,16,0,803.0,71.0,1.6,20.0,418.0,211.59,134.76
2016,9,15,16,15,769.0,67.0,1.55,19.5,365.0,160.11,93.05
2016,9,15,16,30,735.0,63.0,1.5,19.0,312.0,111.88,58.47
2016,9,15,16,45,682.5,58.0,1.5,18.5,258.0,65.61,34.35
2016,9,15,17,0,630.0,53.0,1.5,18.0,204.0,35.87,26.06
2016,9,15,17,15,547.0,45.0,1.45,17.0,153.0,31.84,22.42
2016,9,15,17,30,464.0,37.0,1.4,16.0,102.0,27.58,18.32
2016,9,15,17,45,315.0,25.5,1.35,15.0,61.0,19.69,10.04
2016,9,15,18,0,166.0,14.0,1.3,14.0,20.0,13.76,0.0
2016,9,15,18,15,83.0,7.0,1.25,13.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,227.0,16.0,0.65,9.5,43.5,105.48,60.12
2016,9,16,6,30,454.0,32.0,0.5,10.0,87.0,223.7,171.43
2016,9,16,6,45,543.5,39.5,0.4,10.5,137.5,287.0,227.84
2016,9,16,7,0,633.0,47.0,0.3,11.0,188.0,361.4,290.6
2016,9,16,7,15,686.5,52.0,0.25,11.5,241.5,421.31,339.65
2016,9,16,7,30,740.0,57.0,0.2,12.0,295.0,484.21,388.63
2016,9,16,7,45,776.5,60.5,0.15,13.0,348.5,537.91,427.67
2016,9,16,8,0,813.0,64.0,0.1,14.0,402.0,592.44,465.52
2016,9,16,8,15,838.0,67.0,0.05,14.5,453.0,635.26,494.46
2016,9,16,8,30,863.0,70.0,0.0,15.0,504.0,681.33,523.43
2016,9,16,8,45,881.5,72.0,0.0,16.0,550.5,720.59,546.12
2016,9,16,9,0,900.0,74.0,0.0,17.0,597.0,758.22,567.24
2016,9,16,9,15,913.0,76.0,0.05,18.0,639.0,789.72,584.17
2016,9,16,9,30,926.0,78.0,0.1,19.0,681.0,818.82,599.61
2016,9,16,9,45,936.0,79.0,0.15,20.0,716.0,841.81,611.1
2016,9,16,10,0,946.0,80.0,0.2,21.0,751.0,861.95,620.89
2016,9,16,10,15,953.0,81.0,0.25,21.5,780.0,876.59,628.52
2016,9,16,10,30,960.0,82.0,0.3,22.0,809.0,888.05,634.36
2016,9,16,10,45,965.0,83.0,0.4,23.0,830.0,894.55,637.06
2016,9,16,11,0,970.0,84.0,0.5,24.0,851.0,897.68,637.87
2016,9,16,11,15,972.5,84.5,0.55,24.0,864.0,894.82,636.57
2016,9,16,11,30,975.0,85.0,0.6,24.0,877.0,888.57,633.33
2016,9,16,11,45,975.5,85.5,0.7,24.5,881.5,877.32,626.78
2016,9,16,12,0,976.0,86.0,0.8,25.0,886.0,862.77,618.19
2016,9,16,12,15,975.0,85.5,0.85,25.0,882.5,842.83,606.53
2016,9,16,12,30,974.0,85.0,0.9,25.0,879.0,819.81,592.9
2016,9,16,12,45,967.5,87.0,0.95,25.0,866.0,792.25,576.25
2016,9,16,13,0,961.0,89.0,1.0,25.0,853.0,762.06,557.78
2016,9,16,13,15,956.0,88.0,1.05,25.0,832.5,727.56,536.24
2016,9,16,13,30,951.0,87.0,1.1,25.0,812.0,690.75,511.42
2016,9,16,13,45,942.5,86.5,1.15,25.0,784.0,650.15,482.98
2016,9,16,14,0,934.0,86.0,1.2,25.0,756.0,607.84,452.52
2016,9,16,14,15,924.5,84.5,1.15,24.5,721.5,562.58,419.2
2016,9,16,14,30,915.0,83.0,1.1,24.0,687.0,516.13,383.99
2016,9,16,14,45,900.5,82.0,1.1,24.0,645.5,466.98,345.29
2016,9,16,15,0,886.0,81.0,1.1,24.0,604.0,417.52,305.2
2016,9,16,15,15,868.0,78.5,1.1,23.5,558.0,365.48,262.66
2016,9,16,15,30,850.0,76.0,1.1,23.0,512.0,310.01,216.46
2016,9,16,15,45,824.5,73.0,1.1,23.0,461.5,256.95,171.28
2016,9,16,16,0,799.0,70.0,1.1,23.0,411.0,205.75,128.06
2016,9,16,16,15,764.0,66.0,1.05,22.0,358.5,154.5,87.7
2016,9,16,16,30,729.0,62.0,1.0,21.0,306.0,106.61,54.58
2016,9,16,16,45,676.0,56.5,0.95,20.5,252.0,60.46,31.79
2016,9,16,17,0,623.0,51.0,0.9,20.0,198.0,37.84,27.55
2016,9,16,17,15,539.0,43.5,0.85,18.5,147.5,30.82,21.35
2016,9,16,17,30,455.0,36.0,0.8,17.0,97.0,26.97,17.65
2016,9,16,17,45,303.5,24.0,0.75,16.0,57.0,18.53,8.58
2016,9,16,18,0,152.0,12.0,0.7,15.0,17.0,11.8,0.0
2016,9,16,18,15,76.0,6.0,0.65,14.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,204.5,16.5,0.6,10.5,41.0,97.84,51.73
2016,9,17,6,30,409.0,33.0,0.5,11.0,82.0,207.01,157.63
2016,9,17,6,45,502.5,41.0,0.45,11.5,131.5,273.32,216.31
2016,9,17,7,0,596.0,49.0,0.4,12.0,181.0,347.61,279.15
2016,9,17,7,15,392.5,88.0,0.35,12.5,184.5,312.45,253.14
2016,9,17,7,30,189.0,127.0,0.3,13.0,188.0,247.08,200.54
2016,9,17,7,45,200.5,148.5,0.25,14.0,223.0,283.46,229.2
2016,9,17,8,0,212.0,170.0,0.2,15.0,258.0,320.06,256.18
2016,9,17,8,15,524.0,122.0,0.15,16.0,375.0,494.99,390.93
2016,9,17,8,30,836.0,74.0,0.1,17.0,492.0,668.74,513.81
2016,9,17,8,45,856.0,76.0,0.1,18.5,538.5,704.12,530.92
2016,9,17,9,0,876.0,78.0,0.1,20.0,585.0,742.05,551.28
2016,9,17,9,15,889.0,80.0,0.15,21.0,626.0,772.85,568.08
2016,9,17,9,30,902.0,82.0,0.2,22.0,667.0,801.34,583.34
2016,9,17,9,45,915.0,82.0,0.25,23.0,702.5,825.09,595.49
2016,9,17,10,0,928.0,82.0,0.3,24.0,738.0,846.17,605.98
2016,9,17,10,15,934.5,83.5,0.35,24.5,766.0,860.65,613.56
2016,9,17,10,30,941.0,85.0,0.4,25.0,794.0,871.99,619.36
2016,9,17,10,45,946.5,85.5,0.5,25.5,814.5,878.2,623.08
2016,9,17,11,0,952.0,86.0,0.6,26.0,835.0,881.12,624.93
2016,9,17,11,15,954.5,86.5,0.65,26.0,848.0,878.23,623.56
2016,9,17,11,30,957.0,87.0,0.7,26.0,861.0,872.01,620.28
2016,9,17,11,45,958.0,86.5,0.75,26.5,865.5,860.26,612.43
2016,9,17,12,0,959.0,86.0,0.8,27.0,870.0,845.27,602.68
2016,9,17,12,15,958.0,86.0,0.85,27.0,866.0,826.06,591.48
2016,9,17,12,30,957.0,86.0,0.9,27.0,862.0,803.82,578.35
2016,9,17,12,45,950.0,88.0,0.95,27.0,849.0,776.25,561.7
2016,9,17,13,0,943.0,90.0,1.0,27.0,836.0,746.15,543.29
2016,9,17,13,15,938.0,89.5,1.0,27.0,816.0,712.62,521.84
2016,9,17,13,30,933.0,89.0,1.0,27.0,796.0,676.82,496.97
2016,9,17,13,45,926.5,87.5,1.05,27.0,768.5,637.07,469.33
2016,9,17,14,0,920.0,86.0,1.1,27.0,741.0,595.53,439.63
2016,9,17,14,15,910.5,84.5,1.1,26.5,707.0,550.83,407.23
2016,9,17,14,30,901.0,83.0,1.1,26.0,673.0,504.97,372.91
2016,9,17,14,45,888.0,80.5,1.1,26.0,632.5,455.75,334.32
2016,9,17,15,0,875.0,78.0,1.1,26.0,592.0,406.14,294.3
2016,9,17,15,15,857.0,75.5,1.1,25.5,546.0,354.7,252.4
2016,9,17,15,30,839.0,73.0,1.1,25.0,500.0,303.81,209.87
2016,9,17,15,45,814.5,70.0,1.1,25.0,450.5,247.68,162.69
2016,9,17,16,0,790.0,67.0,1.1,25.0,401.0,197.29,120.51
2016,9,17,16,15,755.0,63.0,1.05,24.0,348.5,146.68,81.23
2016,9,17,16,30,720.0,59.0,1.0,23.0,296.0,99.41,49.44
2016,9,17,16,45,666.0,54.0,1.0,22.5,243.5,54.4,28.71
2016,9,17,17,0,612.0,49.0,1.0,22.0,191.0,36.28,25.93
2016,9,17,17,15,526.5,41.5,0.9,20.5,141.0,29.36,19.85
2016,9,17,17,30,441.0,34.0,0.8,19.0,91.0,25.41,16.07
2016,9,17,17,45,286.0,22.5,0.7,18.0,52.5,17.37,6.92
2016,9,17,18,0,131.0,11.0,0.6,17.0,14.0,10.81,0.0
2016,9,17,18,15,65.5,5.5,0.55,16.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,206.0,16.0,0.7,13.0,39.5,96.6,46.11
2016,9,18,6,30,412.0,32.0,0.6,14.0,79.0,205.91,154.46
2016,9,18,6,45,501.5,40.5,0.55,15.0,128.5,270.96,211.56
2016,9,18,7,0,591.0,49.0,0.5,16.0,178.0,343.67,272.17
2016,9,18,7,15,647.5,55.0,0.5,17.0,231.0,401.19,318.86
2016,9,18,7,30,704.0,61.0,0.5,18.0,284.0,464.96,367.98
2016,9,18,7,45,740.0,65.5,0.5,19.0,336.0,517.89,406.76
2016,9,18,8,0,776.0,70.0,0.5,20.0,388.0,571.65,444.46
2016,9,18,8,15,802.5,73.5,0.45,21.0,438.5,618.49,475.09
2016,9,18,8,30,829.0,77.0,0.4,22.0,489.0,664.79,503.54
2016,9,18,8,45,848.0,80.0,0.35,23.5,535.5,704.3,524.53
2016,9,18,9,0,867.0,83.0,0.3,25.0,582.0,738.19,541.14
2016,9,18,9,15,881.0,85.0,0.25,26.0,623.0,769.39,556.63
2016,9,18,9,30,895.0,87.0,0.2,27.0,664.0,798.33,570.39
2016,9,18,9,45,910.0,86.5,0.15,28.0,700.5,822.86,581.18
2016,9,18,10,0,925.0,86.0,0.1,29.0,737.0,844.78,590.32
2016,9,18,10,15,932.5,87.5,0.15,29.0,765.5,859.91,599.02
2016,9,18,10,30,940.0,89.0,0.2,29.0,794.0,871.91,606.12
2016,9,18,10,45,944.0,90.0,0.25,29.5,814.5,877.27,608.18
2016,9,18,11,0,948.0,91.0,0.3,30.0,835.0,879.33,608.49
2016,9,18,11,15,951.0,91.5,0.4,30.0,847.5,876.73,608.33
2016,9,18,11,30,954.0,92.0,0.5,30.0,860.0,870.8,606.33
2016,9,18,11,45,953.5,93.0,0.6,30.5,864.0,859.26,599.74
2016,9,18,12,0,953.0,94.0,0.7,31.0,868.0,844.52,591.23
2016,9,18,12,15,952.5,93.5,0.75,31.0,864.5,825.16,580.2
2016,9,18,12,30,952.0,93.0,0.8,31.0,861.0,802.78,567.28
2016,9,18,12,45,932.5,101.0,0.85,31.0,844.0,772.03,548.97
2016,9,18,13,0,913.0,109.0,0.9,31.0,827.0,739.31,529.27
2016,9,18,13,15,907.5,108.0,0.9,31.0,807.0,705.68,507.26
2016,9,18,13,30,902.0,107.0,0.9,31.0,787.0,669.91,482.88
2016,9,18,13,45,895.5,105.0,0.95,31.0,759.5,630.64,456.09
2016,9,18,14,0,889.0,103.0,1.0,31.0,732.0,589.66,427.34
2016,9,18,14,15,878.0,101.0,1.0,30.5,697.5,544.84,395.49
2016,9,18,14,30,867.0,99.0,1.0,30.0,663.0,499.06,361.9
2016,9,18,14,45,854.5,95.5,1.05,30.0,622.5,447.34,322.6
2016,9,18,15,0,842.0,92.0,1.1,30.0,582.0,398.24,283.86
2016,9,18,15,15,822.5,89.0,1.1,29.5,536.5,347.19,243.02
2016,9,18,15,30,803.0,86.0,1.1,29.0,491.0,296.99,201.85
2016,9,18,15,45,777.5,82.0,1.1,29.0,441.0,245.59,159.25
2016,9,18,16,0,752.0,78.0,1.1,29.0,391.0,196.15,118.87
2016,9,18,16,15,713.5,73.0,1.05,27.5,339.0,146.39,81.68
2016,9,18,16,30,675.0,68.0,1.0,26.0,287.0,96.79,49.16
2016,9,18,16,45,615.5,61.5,0.95,25.0,234.0,52.84,29.91
2016,9,18,17,0,556.0,55.0,0.9,24.0,181.0,38.45,27.54
2016,9,18,17,15,466.0,45.5,0.85,22.5,132.0,33.19,22.9
2016,9,18,17,30,376.0,36.0,0.8,21.0,83.0,27.62,17.67
2016,9,18,17,45,225.0,22.0,0.8,20.0,46.5,17.16,5.71
2016,9,18,18,0,74.0,8.0,0.8,19.0,10.0,7.86,0.0
2016,9,18,18,15,37.0,4.0,0.8,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,15,140.0,18.0,0.75,17.5,34.0,75.18,30.17
2016,9,19,6,30,280.0,36.0,0.6,18.0,68.0,160.77,118.42
2016,9,19,6,45,368.5,49.0,0.5,19.0,114.0,224.31,172.82
2016,9,19,7,0,457.0,62.0,0.4,20.0,160.0,295.56,231.06
2016,9,19,7,15,517.5,71.5,0.35,20.5,211.0,355.95,279.41
2016,9,19,7,30,578.0,81.0,0.3,21.0,262.0,420.2,328.59
2016,9,19,7,45,616.5,88.5,0.3,21.5,312.5,472.85,367.49
2016,9,19,8,0,655.0,96.0,0.3,22.0,363.0,526.75,405.88
2016,9,19,8,15,685.5,101.5,0.35,23.0,412.0,574.06,437.96
2016,9,19,8,30,716.0,107.0,0.4,24.0,461.0,621.35,469.05
2016,9,19,8,45,735.5,112.5,0.5,25.0,506.0,660.45,494.21
2016,9,19,9,0,755.0,118.0,0.6,26.0,551.0,698.26,517.6
2016,9,19,9,15,772.0,121.5,0.65,26.5,591.5,727.95,535.21
2016,9,19,9,30,789.0,125.0,0.7,27.0,632.0,758.37,553.26
2016,9,19,9,45,820.5,119.5,0.75,27.5,671.5,788.54,570.99
2016,9,19,10,0,852.0,114.0,0.8,28.0,711.0,816.73,587.32
2016,9,19,10,15,861.0,115.5,0.85,28.0,739.0,831.85,596.45
2016,9,19,10,30,870.0,117.0,0.9,28.0,767.0,840.44,601.68
2016,9,19,10,45,875.5,118.5,0.95,28.5,787.0,847.02,604.63
2016,9,19,11,0,881.0,120.0,1.0,29.0,807.0,850.53,605.75
2016,9,19,11,15,884.5,121.0,1.0,29.0,820.0,848.78,604.17
2016,9,19,11,30,888.0,122.0,1.0,29.0,833.0,843.92,600.8
2016,9,19,11,45,886.0,123.5,1.05,29.0,836.5,832.08,593.84
2016,9,19,12,0,884.0,125.0,1.1,29.0,840.0,817.29,585.13
2016,9,19,12,15,882.5,125.0,1.1,29.0,836.0,798.57,573.3
2016,9,19,12,30,881.0,125.0,1.1,29.0,832.0,777.09,559.76
2016,9,19,12,45,880.0,123.0,1.15,29.0,820.5,751.39,544.06
2016,9,19,13,0,879.0,121.0,1.2,29.0,809.0,723.13,526.36
2016,9,19,13,15,873.5,120.0,1.2,29.0,789.0,690.41,503.88
2016,9,19,13,30,868.0,119.0,1.2,29.0,769.0,654.43,478.83
2016,9,19,13,45,859.5,117.5,1.2,29.0,741.5,615.12,450.95
2016,9,19,14,0,851.0,116.0,1.2,29.0,714.0,574.38,421.4
2016,9,19,14,15,838.5,113.5,1.2,28.5,679.0,529.43,388.93
2016,9,19,14,30,826.0,111.0,1.2,28.0,644.0,483.8,354.93
2016,9,19,14,45,805.0,110.0,1.2,28.0,602.5,435.53,317.31
2016,9,19,15,0,784.0,109.0,1.2,28.0,561.0,387.82,279.14
2016,9,19,15,15,761.5,105.0,1.2,27.5,515.5,337.72,238.88
2016,9,19,15,30,739.0,101.0,1.2,27.0,470.0,285.51,196.26
2016,9,19,15,45,697.0,99.0,1.2,26.5,418.5,235.24,155.39
2016,9,19,16,0,655.0,97.0,1.2,26.0,367.0,188.71,118.26
2016,9,19,16,15,612.5,90.0,1.15,25.0,316.0,141.77,83.27
2016,9,19,16,30,570.0,83.0,1.1,24.0,265.0,99.14,56.01
2016,9,19,16,45,495.0,75.5,1.1,23.5,212.5,60.19,39.55
2016,9,19,17,0,420.0,68.0,1.1,23.0,160.0,49.81,37.4
2016,9,19,17,15,333.5,54.0,1.0,21.5,114.5,40.56,29.26
2016,9,19,17,30,247.0,40.0,0.9,20.0,69.0,30.82,20.31
2016,9,19,17,45,123.5,20.0,0.8,19.0,34.5,15.51,3.38
2016,9,19,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,92.0,19.5,0.7,11.5,30.0,61.58,20.5
2016,9,20,6,30,184.0,39.0,0.7,12.0,60.0,128.98,96.72
2016,9,20,6,45,288.5,53.5,0.7,12.5,106.0,195.06,154.3
2016,9,20,7,0,393.0,68.0,0.7,13.0,152.0,270.68,218.39
2016,9,20,7,15,453.5,79.0,0.7,13.5,201.0,328.84,267.01
2016,9,20,7,30,514.0,90.0,0.7,14.0,250.0,393.78,319.17
2016,9,20,7,45,581.5,92.0,0.75,15.0,303.5,454.68,366.19
2016,9,20,8,0,649.0,94.0,0.8,16.0,357.0,518.78,413.96
2016,9,20,8,15,679.5,99.5,0.8,16.5,405.5,565.74,447.53
2016,9,20,8,30,710.0,105.0,0.8,17.0,454.0,612.69,480.21
2016,9,20,8,45,746.5,104.0,0.85,18.0,501.5,656.16,509.36
2016,9,20,9,0,783.0,103.0,0.9,19.0,549.0,697.29,535.04
2016,9,20,9,15,435.5,197.0,0.9,19.5,448.5,552.27,424.68
2016,9,20,9,30,88.0,291.0,0.9,20.0,348.0,368.56,281.78
2016,9,20,9,45,476.5,196.5,0.95,20.5,526.5,595.35,456.96
2016,9,20,10,0,865.0,102.0,1.0,21.0,705.0,807.22,602.73
2016,9,20,10,15,873.0,103.5,1.0,21.0,732.5,821.84,608.78
2016,9,20,10,30,881.0,105.0,1.0,21.0,760.0,833.54,615.49
2016,9,20,10,45,889.0,105.0,1.05,21.5,780.5,840.65,618.87
2016,9,20,11,0,897.0,105.0,1.1,22.0,801.0,844.68,620.38
2016,9,20,11,15,900.0,105.5,1.15,22.0,813.5,842.01,618.83
2016,9,20,11,30,903.0,106.0,1.2,22.0,826.0,836.19,615.39
2016,9,20,11,45,905.5,105.5,1.25,22.5,831.0,825.83,607.91
2016,9,20,12,0,908.0,105.0,1.3,23.0,836.0,812.38,598.52
2016,9,20,12,15,907.0,105.0,1.35,23.0,832.0,793.71,586.88
2016,9,20,12,30,906.0,105.0,1.4,23.0,828.0,772.19,573.37
2016,9,20,12,45,904.5,103.5,1.45,23.0,816.0,746.09,556.73
2016,9,20,13,0,903.0,102.0,1.5,23.0,804.0,717.38,538.22
2016,9,20,13,15,897.5,101.0,1.5,23.0,784.5,684.04,514.72
2016,9,20,13,30,892.0,100.0,1.5,23.0,765.0,648.58,489.04
2016,9,20,13,45,885.5,98.5,1.55,23.0,738.0,610.14,460.99
2016,9,20,14,0,879.0,97.0,1.6,23.0,711.0,570.0,430.96
2016,9,20,14,15,868.0,95.0,1.6,22.5,677.0,525.64,397.53
2016,9,20,14,30,857.0,93.0,1.6,22.0,643.0,480.35,362.35
2016,9,20,14,45,843.0,90.5,1.65,22.0,603.0,429.36,321.39
2016,9,20,15,0,829.0,88.0,1.7,22.0,563.0,381.23,281.33
2016,9,20,15,15,809.0,85.5,1.7,21.5,517.5,331.25,239.33
2016,9,20,15,30,789.0,83.0,1.7,21.0,472.0,282.18,197.24
2016,9,20,15,45,762.0,79.0,1.7,20.5,423.0,231.4,153.86
2016,9,20,16,0,735.0,75.0,1.7,20.0,374.0,182.73,113.13
2016,9,20,16,15,696.5,70.0,1.65,19.0,323.0,134.24,75.99
2016,9,20,16,30,658.0,65.0,1.6,18.0,272.0,86.0,44.57
2016,9,20,16,45,598.0,59.0,1.6,17.5,220.5,43.96,33.28
2016,9,20,17,0,538.0,53.0,1.6,17.0,169.0,37.36,27.41
2016,9,20,17,15,444.5,43.5,1.5,16.5,121.5,32.03,22.42
2016,9,20,17,30,351.0,34.0,1.4,16.0,74.0,26.39,16.78
2016,9,20,17,45,175.5,17.0,1.35,15.5,37.0,12.89,0.37
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
