Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,65.0,19.0,1.15,10.0,26.0,47.17,10.47
2016,9,21,6,30,130.0,38.0,1.2,10.0,52.0,101.27,75.52
2016,9,21,6,45,182.5,57.0,1.25,10.5,88.5,149.2,118.75
2016,9,21,7,0,235.0,76.0,1.3,11.0,125.0,201.35,164.46
2016,9,21,7,15,261.5,95.5,1.35,11.5,164.5,245.32,202.39
2016,9,21,7,30,288.0,115.0,1.4,12.0,204.0,290.81,240.36
2016,9,21,7,45,314.5,131.5,1.45,12.5,244.5,334.02,275.39
2016,9,21,8,0,341.0,148.0,1.5,13.0,285.0,378.42,310.38
2016,9,21,8,15,572.0,114.5,1.55,13.0,378.5,511.01,416.79
2016,9,21,8,30,803.0,81.0,1.6,13.0,472.0,643.81,519.26
2016,9,21,8,45,828.5,81.5,1.65,13.5,519.0,683.94,545.56
2016,9,21,9,0,854.0,82.0,1.7,14.0,566.0,718.91,568.41
2016,9,21,9,15,658.5,158.5,1.75,14.0,547.5,680.08,537.34
2016,9,21,9,30,463.0,235.0,1.8,14.0,529.0,618.83,487.62
2016,9,21,9,45,690.0,159.5,1.85,14.5,624.5,725.37,569.66
2016,9,21,10,0,917.0,84.0,1.9,15.0,720.0,826.09,638.28
2016,9,21,10,15,924.5,85.0,1.9,15.0,748.0,840.32,646.08
2016,9,21,10,30,932.0,86.0,1.9,15.0,776.0,851.45,652.74
2016,9,21,10,45,939.5,86.0,1.95,15.5,796.5,858.34,655.91
2016,9,21,11,0,947.0,86.0,2.0,16.0,817.0,861.97,656.99
2016,9,21,11,15,950.0,86.5,2.0,16.0,830.0,859.15,654.54
2016,9,21,11,30,953.0,87.0,2.0,16.0,843.0,853.01,650.03
2016,9,21,11,45,954.5,87.0,2.0,16.0,847.5,841.87,642.23
2016,9,21,12,0,956.0,87.0,2.0,16.0,852.0,827.49,632.35
2016,9,21,12,15,956.5,87.0,2.0,16.0,849.0,809.17,619.84
2016,9,21,12,30,957.0,87.0,2.0,16.0,846.0,787.77,605.28
2016,9,21,12,45,953.5,87.0,2.05,16.0,834.0,760.54,587.04
2016,9,21,13,0,950.0,87.0,2.1,16.0,822.0,730.63,566.85
2016,9,21,13,15,947.0,86.5,2.15,15.5,803.5,698.02,544.64
2016,9,21,13,30,944.0,86.0,2.2,15.0,785.0,663.0,519.3
2016,9,21,13,45,940.0,84.5,2.25,15.0,758.5,624.2,489.51
2016,9,21,14,0,936.0,83.0,2.3,15.0,732.0,583.39,457.42
2016,9,21,14,15,928.5,81.5,2.35,14.5,698.5,539.0,422.47
2016,9,21,14,30,921.0,80.0,2.4,14.0,665.0,493.27,385.28
2016,9,21,14,45,910.0,78.0,2.45,14.0,625.5,444.51,343.83
2016,9,21,15,0,899.0,76.0,2.5,14.0,586.0,395.14,300.71
2016,9,21,15,15,883.0,73.5,2.45,14.0,540.5,343.37,254.6
2016,9,21,15,30,867.0,71.0,2.4,14.0,495.0,291.94,208.13
2016,9,21,15,45,845.0,67.5,2.4,14.0,445.0,234.89,157.44
2016,9,21,16,0,823.0,64.0,2.4,14.0,395.0,183.31,112.56
2016,9,21,16,15,787.5,60.5,2.35,13.5,342.0,132.01,72.32
2016,9,21,16,30,752.0,57.0,2.3,13.0,289.0,84.12,42.09
2016,9,21,16,45,697.5,51.5,2.25,12.5,235.0,38.09,28.71
2016,9,21,17,0,643.0,46.0,2.2,12.0,181.0,34.73,25.62
2016,9,21,17,15,544.5,38.5,2.1,11.5,130.0,30.46,21.48
2016,9,21,17,30,446.0,31.0,2.0,11.0,79.0,23.84,14.82
2016,9,21,17,45,223.0,15.5,1.95,10.5,39.5,11.71,0.0
2016,9,21,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,6,15,163.0,17.5,2.35,9.0,34.0,80.78,12.82
2016,9,22,6,30,326.0,35.0,2.4,9.0,68.0,173.59,130.77
2016,9,22,6,45,423.0,45.5,2.45,9.5,115.5,239.32,191.66
2016,9,22,7,0,520.0,56.0,2.5,10.0,163.0,313.21,257.02
2016,9,22,7,15,584.0,63.0,2.5,10.0,215.5,374.46,311.03
2016,9,22,7,30,648.0,70.0,2.5,10.0,268.0,439.73,366.57
2016,9,22,7,45,695.0,74.0,2.5,10.5,321.0,495.33,411.92
2016,9,22,8,0,742.0,78.0,2.5,11.0,374.0,550.4,455.38
2016,9,22,8,15,771.5,82.0,2.4,11.5,424.5,598.1,491.18
2016,9,22,8,30,801.0,86.0,2.3,12.0,475.0,645.46,525.55
2016,9,22,8,45,829.5,86.5,2.25,12.5,522.5,687.52,554.4
2016,9,22,9,0,858.0,87.0,2.2,13.0,570.0,728.51,581.34
2016,9,22,9,15,873.0,89.5,2.2,13.5,611.5,756.31,598.58
2016,9,22,9,30,888.0,92.0,2.2,14.0,653.0,785.89,617.05
2016,9,22,9,45,908.5,89.5,2.2,14.5,690.0,811.88,632.79
2016,9,22,10,0,929.0,87.0,2.2,15.0,727.0,835.44,646.76
2016,9,22,10,15,936.5,88.0,2.2,15.0,755.0,849.64,655.4
2016,9,22,10,30,944.0,89.0,2.2,15.0,783.0,860.71,662.05
2016,9,22,10,45,951.0,89.0,2.2,15.5,804.0,867.07,664.36
2016,9,22,11,0,958.0,89.0,2.2,16.0,825.0,870.14,664.55
2016,9,22,11,15,960.5,89.5,2.2,16.0,837.5,866.74,661.71
2016,9,22,11,30,963.0,90.0,2.2,16.0,850.0,859.99,656.76
2016,9,22,11,45,965.5,89.5,2.25,16.0,854.5,848.9,649.4
2016,9,22,12,0,968.0,89.0,2.3,16.0,859.0,834.51,639.88
2016,9,22,12,15,966.5,88.5,2.3,16.0,854.5,813.88,625.68
2016,9,22,12,30,965.0,88.0,2.3,16.0,850.0,790.22,609.46
2016,9,22,12,45,960.0,88.5,2.3,16.5,837.0,762.16,589.04
2016,9,22,13,0,955.0,89.0,2.3,17.0,824.0,731.47,566.8
2016,9,22,13,15,950.0,88.5,2.25,17.0,803.0,697.36,541.54
2016,9,22,13,30,945.0,88.0,2.2,17.0,782.0,660.95,513.72
2016,9,22,13,45,935.5,87.5,2.2,17.0,753.5,619.84,482.15
2016,9,22,14,0,926.0,87.0,2.2,17.0,725.0,577.14,448.64
2016,9,22,14,15,915.5,85.5,2.15,16.5,690.0,531.64,412.76
2016,9,22,14,30,905.0,84.0,2.1,16.0,655.0,485.07,374.98
2016,9,22,14,45,888.0,82.5,2.1,16.0,613.0,435.03,332.93
2016,9,22,15,0,871.0,81.0,2.1,16.0,571.0,384.96,289.77
2016,9,22,15,15,851.0,78.5,2.1,15.5,524.5,329.54,242.04
2016,9,22,15,30,831.0,76.0,2.1,15.0,478.0,278.55,196.98
2016,9,22,15,45,799.0,73.5,2.1,15.0,427.0,226.18,150.93
2016,9,22,16,0,767.0,71.0,2.1,15.0,376.0,176.4,108.6
2016,9,22,16,15,726.5,66.5,2.05,14.5,323.0,126.83,70.68
2016,9,22,16,30,686.0,62.0,2.0,14.0,270.0,81.29,42.97
2016,9,22,16,45,621.5,56.5,2.0,13.5,217.5,38.02,28.52
2016,9,22,17,0,557.0,51.0,2.0,13.0,165.0,36.29,26.87
2016,9,22,17,15,453.5,41.5,1.9,12.5,116.5,30.86,21.68
2016,9,22,17,30,350.0,32.0,1.8,12.0,68.0,25.15,15.65
2016,9,22,17,45,175.0,16.0,1.75,11.5,34.0,12.4,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,6,15,199.5,14.0,1.0,7.5,34.5,86.87,2.53
2016,9,23,6,30,399.0,28.0,0.9,8.0,69.0,191.3,142.77
2016,9,23,6,45,500.0,36.0,0.85,9.0,117.5,258.08,204.58
2016,9,23,7,0,601.0,44.0,0.8,10.0,166.0,331.01,267.77
2016,9,23,7,15,658.5,49.0,0.8,11.0,218.0,390.19,317.9
2016,9,23,7,30,716.0,54.0,0.8,12.0,270.0,452.69,368.25
2016,9,23,7,45,756.5,57.5,0.8,13.0,322.5,506.65,409.74
2016,9,23,8,0,797.0,61.0,0.8,14.0,375.0,561.74,450.26
2016,9,23,8,15,822.0,63.5,0.85,14.5,424.5,602.67,480.19
2016,9,23,8,30,847.0,66.0,0.9,15.0,474.0,646.72,511.06
2016,9,23,8,45,866.5,68.0,0.95,15.5,520.0,685.41,536.32
2016,9,23,9,0,886.0,70.0,1.0,16.0,566.0,722.54,560.15
2016,9,23,9,15,898.5,72.0,1.05,16.5,606.0,752.61,578.77
2016,9,23,9,30,911.0,74.0,1.1,17.0,646.0,780.29,595.67
2016,9,23,9,45,922.5,74.0,1.15,17.5,680.5,802.38,608.7
2016,9,23,10,0,934.0,74.0,1.2,18.0,715.0,821.71,619.91
2016,9,23,10,15,940.5,75.0,1.2,18.5,742.0,835.19,626.57
2016,9,23,10,30,947.0,76.0,1.2,19.0,769.0,845.5,631.26
2016,9,23,10,45,950.5,77.0,1.3,19.5,788.5,850.15,633.64
2016,9,23,11,0,954.0,78.0,1.4,20.0,808.0,851.47,633.95
2016,9,23,11,15,956.0,78.5,1.4,20.0,820.0,847.72,630.98
2016,9,23,11,30,958.0,79.0,1.4,20.0,832.0,840.64,625.99
2016,9,23,11,45,958.0,79.5,1.45,20.5,835.0,828.7,617.31
2016,9,23,12,0,958.0,80.0,1.5,21.0,838.0,813.54,606.61
2016,9,23,12,15,956.0,80.0,1.55,21.0,833.5,793.24,593.66
2016,9,23,12,30,954.0,80.0,1.6,21.0,829.0,769.97,578.71
2016,9,23,12,45,947.0,81.5,1.65,21.0,815.5,741.8,560.36
2016,9,23,13,0,940.0,83.0,1.7,21.0,802.0,711.14,540.18
2016,9,23,13,15,934.5,82.0,1.7,20.5,781.0,676.7,516.45
2016,9,23,13,30,929.0,81.0,1.7,20.0,760.0,640.06,490.23
2016,9,23,13,45,919.5,81.0,1.75,20.0,731.5,600.06,460.22
2016,9,23,14,0,910.0,81.0,1.8,20.0,703.0,558.5,428.24
2016,9,23,14,15,899.5,79.5,1.8,19.5,668.5,513.71,393.52
2016,9,23,14,30,889.0,78.0,1.8,19.0,634.0,467.9,356.9
2016,9,23,14,45,873.5,76.0,1.85,19.0,593.0,418.83,316.18
2016,9,23,15,0,858.0,74.0,1.9,19.0,552.0,369.64,274.24
2016,9,23,15,15,838.5,71.5,1.85,18.5,507.0,318.92,230.52
2016,9,23,15,30,819.0,69.0,1.8,18.0,462.0,264.98,183.64
2016,9,23,15,45,670.5,90.0,1.8,17.5,389.0,207.32,138.71
2016,9,23,16,0,522.0,111.0,1.8,17.0,316.0,167.48,110.78
2016,9,23,16,15,608.5,82.5,1.75,16.5,288.5,121.77,71.22
2016,9,23,16,30,695.0,54.0,1.7,16.0,261.0,70.93,35.12
2016,9,23,16,45,635.5,49.0,1.65,15.5,209.5,35.28,25.84
2016,9,23,17,0,576.0,44.0,1.6,15.0,158.0,33.4,24.06
2016,9,23,17,15,476.0,35.5,1.55,14.5,111.0,25.71,16.92
2016,9,23,17,30,376.0,27.0,1.5,14.0,64.0,20.61,11.46
2016,9,23,17,45,188.0,13.5,1.5,13.5,32.0,10.25,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,6,15,215.5,13.0,0.6,9.5,34.0,88.03,0.0
2016,9,24,6,30,431.0,26.0,0.6,10.0,68.0,195.29,142.98
2016,9,24,6,45,530.0,32.5,0.65,11.0,116.5,261.57,204.73
2016,9,24,7,0,629.0,39.0,0.7,12.0,165.0,335.92,268.87
2016,9,24,7,15,685.0,44.0,0.65,12.5,217.5,395.18,319.04
2016,9,24,7,30,741.0,49.0,0.6,13.0,270.0,457.69,369.31
2016,9,24,7,45,778.0,52.5,0.6,14.0,322.5,510.43,409.49
2016,9,24,8,0,815.0,56.0,0.6,15.0,375.0,560.3,445.84
2016,9,24,8,15,840.5,58.5,0.65,16.0,425.0,605.8,477.95
2016,9,24,8,30,866.0,61.0,0.7,17.0,475.0,650.68,507.96
2016,9,24,8,45,884.5,63.0,0.75,18.0,521.0,689.14,531.68
2016,9,24,9,0,903.0,65.0,0.8,19.0,567.0,725.93,553.84
2016,9,24,9,15,916.0,66.5,0.85,19.5,608.0,756.12,572.21
2016,9,24,9,30,929.0,68.0,0.9,20.0,649.0,783.9,588.87
2016,9,24,9,45,941.0,68.0,0.95,21.0,684.0,806.6,600.93
2016,9,24,10,0,953.0,68.0,1.0,22.0,719.0,826.49,611.11
2016,9,24,10,15,960.0,69.0,1.0,22.5,746.5,840.5,617.9
2016,9,24,10,30,967.0,70.0,1.0,23.0,774.0,851.28,622.72
2016,9,24,10,45,971.5,70.5,1.05,23.5,794.5,856.2,624.61
2016,9,24,11,0,976.0,71.0,1.1,24.0,815.0,857.74,624.49
2016,9,24,11,15,979.0,71.5,1.1,24.5,827.0,854.66,620.83
2016,9,24,11,30,982.0,72.0,1.1,25.0,839.0,848.16,615.15
2016,9,24,11,45,982.5,72.0,1.1,25.5,843.0,835.8,605.86
2016,9,24,12,0,983.0,72.0,1.1,26.0,847.0,820.14,594.62
2016,9,24,12,15,982.5,72.0,1.1,26.0,843.0,800.49,582.07
2016,9,24,12,30,982.0,72.0,1.1,26.0,839.0,777.73,567.54
2016,9,24,12,45,973.0,75.5,1.15,26.0,825.0,749.49,549.99
2016,9,24,13,0,964.0,79.0,1.2,26.0,811.0,718.74,530.65
2016,9,24,13,15,959.0,78.0,1.2,26.0,790.5,683.87,506.44
2016,9,24,13,30,954.0,77.0,1.2,26.0,770.0,646.71,479.85
2016,9,24,13,45,945.5,76.5,1.25,26.0,741.5,605.91,450.44
2016,9,24,14,0,937.0,76.0,1.3,26.0,713.0,563.43,418.97
2016,9,24,14,15,927.0,75.0,1.3,26.0,678.0,518.29,384.33
2016,9,24,14,30,917.0,74.0,1.3,26.0,643.0,472.01,347.85
2016,9,24,14,45,902.0,72.5,1.35,26.0,601.5,422.4,308.05
2016,9,24,15,0,887.0,71.0,1.4,26.0,560.0,372.57,266.92
2016,9,24,15,15,867.5,68.5,1.4,25.5,514.0,320.53,223.56
2016,9,24,15,30,848.0,66.0,1.4,25.0,468.0,269.21,180.05
2016,9,24,15,45,820.5,63.0,1.45,24.5,417.5,212.78,133.02
2016,9,24,16,0,793.0,60.0,1.5,24.0,367.0,162.41,92.27
2016,9,24,16,15,754.0,56.5,1.45,23.0,314.5,112.88,56.84
2016,9,24,16,30,715.0,53.0,1.4,22.0,262.0,67.15,32.2
2016,9,24,16,45,653.5,47.5,1.4,21.5,209.5,34.23,24.23
2016,9,24,17,0,592.0,42.0,1.4,21.0,157.0,31.82,22.0
2016,9,24,17,15,487.5,34.0,1.3,19.5,109.0,26.9,17.47
2016,9,24,17,30,383.0,26.0,1.2,18.0,61.0,19.96,10.38
2016,9,24,17,45,191.5,13.0,1.15,17.0,30.5,12.78,0.0
2016,9,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,214.0,13.0,1.0,13.0,33.0,86.48,0.0
2016,9,25,6,30,428.0,26.0,1.0,14.0,66.0,192.87,138.05
2016,9,25,6,45,525.0,33.5,1.05,15.0,115.0,259.08,200.0
2016,9,25,7,0,622.0,41.0,1.1,16.0,164.0,333.24,263.6
2016,9,25,7,15,679.5,46.0,1.1,16.5,216.5,392.79,314.11
2016,9,25,7,30,737.0,51.0,1.1,17.0,269.0,455.67,364.99
2016,9,25,7,45,772.5,55.0,1.1,18.0,321.0,507.86,404.85
2016,9,25,8,0,808.0,59.0,1.1,19.0,373.0,560.78,443.47
2016,9,25,8,15,833.5,62.0,1.1,20.0,423.0,602.75,472.64
2016,9,25,8,30,859.0,65.0,1.1,21.0,473.0,647.8,502.64
2016,9,25,8,45,873.5,68.5,1.1,22.0,518.0,684.85,524.79
2016,9,25,9,0,888.0,72.0,1.1,23.0,563.0,720.0,545.18
2016,9,25,9,15,901.5,74.0,1.1,23.5,603.5,750.6,563.15
2016,9,25,9,30,915.0,76.0,1.1,24.0,644.0,778.83,579.37
2016,9,25,9,45,930.0,75.0,1.1,25.0,679.5,802.32,591.15
2016,9,25,10,0,945.0,74.0,1.1,26.0,715.0,823.13,601.12
2016,9,25,10,15,952.0,75.0,1.05,26.5,742.5,836.9,606.97
2016,9,25,10,30,959.0,76.0,1.0,27.0,770.0,847.47,610.85
2016,9,25,10,45,955.0,80.5,1.0,28.0,788.0,849.67,609.03
2016,9,25,11,0,951.0,85.0,1.0,29.0,806.0,848.46,605.26
2016,9,25,11,15,953.5,85.5,1.0,29.0,818.0,844.88,602.57
2016,9,25,11,30,956.0,86.0,1.0,29.0,830.0,837.98,597.93
2016,9,25,11,45,943.5,93.0,1.0,29.5,830.0,822.8,586.99
2016,9,25,12,0,931.0,100.0,1.0,30.0,830.0,804.65,574.36
2016,9,25,12,15,930.0,100.0,1.0,30.0,825.5,785.28,562.2
2016,9,25,12,30,929.0,100.0,1.0,30.0,821.0,762.98,548.19
2016,9,25,12,45,920.5,101.5,1.05,30.0,807.0,734.14,530.5
2016,9,25,13,0,912.0,103.0,1.1,30.0,793.0,702.97,510.28
2016,9,25,13,15,906.5,102.0,1.1,29.5,772.0,669.17,487.88
2016,9,25,13,30,901.0,101.0,1.1,29.0,751.0,633.24,463.44
2016,9,25,13,45,885.5,102.5,1.15,29.0,721.0,592.1,434.16
2016,9,25,14,0,870.0,104.0,1.2,29.0,691.0,547.64,401.81
2016,9,25,14,15,858.0,102.0,1.2,28.5,656.0,502.8,368.72
2016,9,25,14,30,846.0,100.0,1.2,28.0,621.0,457.21,333.97
2016,9,25,14,45,823.0,99.5,1.2,28.0,578.5,408.18,295.1
2016,9,25,15,0,800.0,99.0,1.2,28.0,536.0,359.89,255.84
2016,9,25,15,15,777.0,95.0,1.15,27.5,490.0,309.43,214.59
2016,9,25,15,30,754.0,91.0,1.1,27.0,444.0,260.27,173.84
2016,9,25,15,45,719.5,87.0,1.1,27.0,394.0,207.02,130.41
2016,9,25,16,0,685.0,83.0,1.1,27.0,344.0,159.86,93.42
2016,9,25,16,15,640.0,76.5,1.05,26.0,292.5,112.84,61.02
2016,9,25,16,30,595.0,70.0,1.0,25.0,241.0,70.36,38.76
2016,9,25,16,45,529.5,61.5,0.95,24.0,190.5,43.25,31.68
2016,9,25,17,0,464.0,53.0,0.9,23.0,140.0,39.16,28.06
2016,9,25,17,15,360.0,40.5,0.8,21.5,95.0,30.97,20.69
2016,9,25,17,30,256.0,28.0,0.7,20.0,50.0,22.22,11.62
2016,9,25,17,45,128.0,14.0,0.65,19.0,25.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,143.5,15.0,1.15,16.0,28.0,57.57,0.0
2016,9,26,6,30,287.0,30.0,1.0,17.0,56.0,151.34,106.13
2016,9,26,6,45,391.5,41.5,0.85,18.0,102.5,217.58,166.02
2016,9,26,7,0,496.0,53.0,0.7,19.0,149.0,293.07,228.79
2016,9,26,7,15,561.0,61.0,0.7,20.0,200.5,353.97,278.59
2016,9,26,7,30,626.0,69.0,0.7,21.0,252.0,419.03,329.4
2016,9,26,7,45,670.5,74.5,0.7,22.0,304.0,473.39,370.01
2016,9,26,8,0,715.0,80.0,0.7,23.0,356.0,529.33,410.05
2016,9,26,8,15,745.5,84.5,0.7,24.0,405.5,574.2,440.58
2016,9,26,8,30,776.0,89.0,0.7,25.0,455.0,621.38,471.59
2016,9,26,8,45,798.0,92.5,0.7,26.0,501.0,661.03,496.3
2016,9,26,9,0,820.0,96.0,0.7,27.0,547.0,699.32,518.51
2016,9,26,9,15,836.5,98.5,0.7,27.5,587.5,730.83,536.64
2016,9,26,9,30,853.0,101.0,0.7,28.0,628.0,760.23,553.22
2016,9,26,9,45,864.5,103.5,0.75,29.0,662.5,783.45,565.27
2016,9,26,10,0,876.0,106.0,0.8,30.0,697.0,803.99,575.58
2016,9,26,10,15,884.5,107.5,0.85,30.0,724.5,814.76,582.0
2016,9,26,10,30,893.0,109.0,0.9,30.0,752.0,826.26,589.12
2016,9,26,10,45,897.5,110.5,0.95,30.5,772.0,831.51,591.18
2016,9,26,11,0,902.0,112.0,1.0,31.0,792.0,833.61,591.42
2016,9,26,11,15,905.0,112.5,1.05,31.0,804.0,830.33,589.59
2016,9,26,11,30,908.0,113.0,1.1,31.0,816.0,823.89,585.91
2016,9,26,11,45,907.0,114.5,1.15,31.0,819.0,812.24,579.02
2016,9,26,12,0,906.0,116.0,1.2,31.0,822.0,797.55,570.28
2016,9,26,12,15,904.5,115.5,1.2,31.0,817.0,777.58,557.62
2016,9,26,12,30,903.0,115.0,1.2,31.0,812.0,754.81,543.22
2016,9,26,12,45,928.5,100.5,1.25,31.0,807.0,734.28,530.82
2016,9,26,13,0,954.0,86.0,1.3,31.0,802.0,709.75,515.22
2016,9,26,13,15,948.5,85.0,1.3,30.5,781.0,674.76,491.84
2016,9,26,13,30,943.0,84.0,1.3,30.0,760.0,637.53,466.4
2016,9,26,13,45,935.5,83.0,1.3,30.0,732.0,597.14,437.14
2016,9,26,14,0,928.0,82.0,1.3,30.0,704.0,555.02,405.91
2016,9,26,14,15,917.5,80.5,1.3,29.5,668.5,509.51,372.14
2016,9,26,14,30,907.0,79.0,1.3,29.0,633.0,462.93,336.45
2016,9,26,14,45,892.5,77.0,1.3,29.0,592.0,413.54,296.95
2016,9,26,15,0,878.0,75.0,1.3,29.0,551.0,363.91,256.21
2016,9,26,15,15,858.0,72.0,1.3,28.5,504.5,311.82,213.33
2016,9,26,15,30,838.0,69.0,1.3,28.0,458.0,256.6,167.52
2016,9,26,15,45,776.0,73.0,1.3,28.0,402.0,204.62,125.74
2016,9,26,16,0,714.0,77.0,1.3,28.0,346.0,155.02,88.16
2016,9,26,16,15,669.5,71.5,1.2,26.5,294.0,107.61,56.25
2016,9,26,16,30,625.0,66.0,1.1,25.0,242.0,64.64,35.12
2016,9,26,16,45,525.0,60.5,1.0,24.0,187.5,42.74,31.23
2016,9,26,17,0,425.0,55.0,0.9,23.0,133.0,41.47,29.99
2016,9,26,17,15,322.0,41.0,0.85,22.0,89.0,31.84,21.29
2016,9,26,17,30,219.0,27.0,0.8,21.0,45.0,21.56,10.43
2016,9,26,17,45,109.5,13.5,0.75,20.0,22.5,13.27,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,76.0,14.5,1.05,16.5,21.5,36.72,0.0
2016,9,27,6,30,152.0,29.0,0.9,17.0,43.0,102.56,70.36
2016,9,27,6,45,233.0,48.0,0.8,17.5,85.0,161.79,123.56
2016,9,27,7,0,314.0,67.0,0.7,18.0,127.0,227.81,179.12
2016,9,27,7,15,375.5,82.0,0.7,18.5,175.5,286.19,227.53
2016,9,27,7,30,437.0,97.0,0.7,19.0,224.0,348.94,277.75
2016,9,27,7,45,483.5,108.5,0.7,20.0,273.5,403.16,319.08
2016,9,27,8,0,530.0,120.0,0.7,21.0,323.0,459.63,360.48
2016,9,27,8,15,564.0,128.5,0.65,21.5,370.5,506.66,393.78
2016,9,27,8,30,598.0,137.0,0.6,22.0,418.0,557.19,428.41
2016,9,27,8,45,618.0,146.0,0.6,23.0,461.0,596.19,453.33
2016,9,27,9,0,638.0,155.0,0.6,24.0,504.0,634.13,476.88
2016,9,27,9,15,658.0,160.5,0.65,24.5,543.5,667.08,498.08
2016,9,27,9,30,678.0,166.0,0.7,25.0,583.0,698.49,517.96
2016,9,27,9,45,747.5,147.0,0.75,26.0,630.0,739.87,544.17
2016,9,27,10,0,817.0,128.0,0.8,27.0,677.0,778.32,566.45
2016,9,27,10,15,826.0,130.0,0.85,27.0,704.0,792.76,575.16
2016,9,27,10,30,835.0,132.0,0.9,27.0,731.0,804.39,582.44
2016,9,27,10,45,766.0,169.5,0.95,27.5,730.0,790.03,571.87
2016,9,27,11,0,697.0,207.0,1.0,28.0,729.0,770.07,556.76
2016,9,27,11,15,701.5,208.0,1.0,28.0,740.5,768.14,555.26
2016,9,27,11,30,706.0,209.0,1.0,28.0,752.0,763.63,551.91
2016,9,27,11,45,657.5,234.0,1.05,28.0,741.5,739.81,535.29
2016,9,27,12,0,609.0,259.0,1.1,28.0,731.0,713.87,517.37
2016,9,27,12,15,607.5,258.0,1.1,28.0,726.5,697.2,506.17
2016,9,27,12,30,606.0,257.0,1.1,28.0,722.0,678.65,493.52
2016,9,27,12,45,665.5,224.5,1.15,28.5,727.5,670.23,488.35
2016,9,27,13,0,725.0,192.0,1.2,29.0,733.0,656.38,479.1
2016,9,27,13,15,717.0,189.5,1.2,28.5,712.0,623.89,457.2
2016,9,27,13,30,709.0,187.0,1.2,28.0,691.0,590.05,434.0
2016,9,27,13,45,645.5,204.5,1.25,28.0,650.5,543.26,400.16
2016,9,27,14,0,582.0,222.0,1.3,28.0,610.0,498.99,367.71
2016,9,27,14,15,565.5,215.5,1.3,27.5,576.0,458.78,338.4
2016,9,27,14,30,549.0,209.0,1.3,27.0,542.0,418.88,308.53
2016,9,27,14,45,526.0,200.5,1.3,27.0,502.5,375.27,274.75
2016,9,27,15,0,503.0,192.0,1.3,27.0,463.0,332.98,241.4
2016,9,27,15,15,476.0,181.0,1.25,26.5,419.5,288.93,206.78
2016,9,27,15,30,449.0,170.0,1.2,26.0,376.0,247.03,173.62
2016,9,27,15,45,440.5,151.5,1.15,25.5,334.5,204.44,139.53
2016,9,27,16,0,432.0,133.0,1.1,25.0,293.0,162.55,106.93
2016,9,27,16,15,387.0,117.5,1.0,24.0,245.0,121.09,78.7
2016,9,27,16,30,342.0,102.0,0.9,23.0,197.0,84.29,57.95
2016,9,27,16,45,312.5,82.5,0.85,22.0,155.0,60.92,47.12
2016,9,27,17,0,283.0,63.0,0.8,21.0,113.0,47.51,35.38
2016,9,27,17,15,201.5,43.5,0.7,20.0,73.0,33.4,22.71
2016,9,27,17,30,120.0,24.0,0.6,19.0,33.0,18.63,7.59
2016,9,27,17,45,60.0,12.0,0.55,18.0,16.5,11.8,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,97.5,15.5,0.6,11.5,24.0,43.8,0.0
2016,9,28,6,30,195.0,31.0,0.5,12.0,48.0,119.58,82.78
2016,9,28,6,45,296.5,46.0,0.45,12.5,91.5,183.15,141.79
2016,9,28,7,0,398.0,61.0,0.4,13.0,135.0,255.68,203.48
2016,9,28,7,15,464.0,71.5,0.35,13.5,184.0,315.93,253.84
2016,9,28,7,30,530.0,82.0,0.3,14.0,233.0,380.08,305.28
2016,9,28,7,45,586.5,87.0,0.3,15.0,284.5,436.79,348.71
2016,9,28,8,0,643.0,92.0,0.3,16.0,336.0,495.93,392.21
2016,9,28,8,15,676.0,97.5,0.35,16.5,384.5,543.09,426.4
2016,9,28,8,30,709.0,103.0,0.4,17.0,433.0,590.35,459.8
2016,9,28,8,45,731.5,107.5,0.45,18.0,477.5,629.1,485.38
2016,9,28,9,0,754.0,112.0,0.5,19.0,522.0,666.69,509.56
2016,9,28,9,15,772.0,115.5,0.55,19.5,562.0,698.47,529.84
2016,9,28,9,30,790.0,119.0,0.6,20.0,602.0,726.29,546.84
2016,9,28,9,45,802.5,122.0,0.65,21.0,635.5,749.54,559.64
2016,9,28,10,0,815.0,125.0,0.7,22.0,669.0,770.31,570.75
2016,9,28,10,15,824.5,126.5,0.75,22.5,696.0,784.52,578.61
2016,9,28,10,30,834.0,128.0,0.8,23.0,723.0,795.93,584.78
2016,9,28,10,45,800.0,149.0,0.85,23.5,732.0,790.36,579.91
2016,9,28,11,0,766.0,170.0,0.9,24.0,741.0,783.35,574.42
2016,9,28,11,15,770.0,171.0,0.95,24.0,752.5,780.85,573.14
2016,9,28,11,30,774.0,172.0,1.0,24.0,764.0,775.58,570.06
2016,9,28,11,45,741.5,189.0,1.1,24.0,758.5,755.91,557.11
2016,9,28,12,0,709.0,206.0,1.2,24.0,753.0,734.23,542.62
2016,9,28,12,15,707.5,205.5,1.2,24.0,748.5,716.37,530.31
2016,9,28,12,30,706.0,205.0,1.2,24.0,744.0,696.31,516.34
2016,9,28,12,45,729.5,190.0,1.3,24.0,739.0,677.11,504.28
2016,9,28,13,0,753.0,175.0,1.4,24.0,734.0,654.69,489.55
2016,9,28,13,15,745.0,173.0,1.4,23.5,713.0,621.94,466.83
2016,9,28,13,30,737.0,171.0,1.4,23.0,692.0,587.74,442.63
2016,9,28,13,45,695.5,180.5,1.45,23.0,657.0,544.79,410.74
2016,9,28,14,0,654.0,190.0,1.5,23.0,622.0,503.27,379.33
2016,9,28,14,15,638.0,185.0,1.45,22.5,588.0,462.03,347.98
2016,9,28,14,30,622.0,180.0,1.4,22.0,554.0,420.98,315.97
2016,9,28,14,45,600.0,173.5,1.4,22.0,514.5,376.34,280.19
2016,9,28,15,0,578.0,167.0,1.4,22.0,475.0,332.96,244.74
2016,9,28,15,15,550.0,158.5,1.35,21.0,430.5,287.48,208.13
2016,9,28,15,30,522.0,150.0,1.3,20.0,386.0,244.11,172.88
2016,9,28,15,45,507.5,134.5,1.3,19.5,342.5,199.52,136.26
2016,9,28,16,0,493.0,119.0,1.3,19.0,299.0,156.13,101.94
2016,9,28,16,15,444.5,107.0,1.2,18.0,250.5,114.48,73.66
2016,9,28,16,30,396.0,95.0,1.1,17.0,202.0,77.74,54.3
2016,9,28,16,45,355.5,77.5,1.05,16.5,158.0,57.2,44.95
2016,9,28,17,0,315.0,60.0,1.0,16.0,114.0,45.3,34.17
2016,9,28,17,15,221.5,42.0,0.95,15.0,73.5,32.34,22.2
2016,9,28,17,30,128.0,24.0,0.9,14.0,33.0,18.74,6.79
2016,9,28,17,45,64.0,12.0,0.85,13.5,16.5,11.8,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,141.0,13.5,0.8,8.5,25.5,54.19,0.0
2016,9,29,6,30,282.0,27.0,0.8,9.0,51.0,142.8,98.2
2016,9,29,6,45,393.0,38.0,0.85,9.5,96.5,210.75,164.57
2016,9,29,7,0,504.0,49.0,0.9,10.0,142.0,287.36,231.43
2016,9,29,7,15,570.5,56.0,0.9,10.5,192.5,347.34,283.34
2016,9,29,7,30,637.0,63.0,0.9,11.0,243.0,411.59,336.66
2016,9,29,7,45,683.0,67.5,0.9,11.5,294.5,465.39,379.78
2016,9,29,8,0,729.0,72.0,0.9,12.0,346.0,518.79,421.02
2016,9,29,8,15,759.0,76.0,0.85,12.5,395.0,565.29,455.05
2016,9,29,8,30,789.0,80.0,0.8,13.0,444.0,611.5,487.63
2016,9,29,8,45,811.5,82.5,0.75,14.0,489.5,650.31,512.79
2016,9,29,9,0,834.0,85.0,0.7,15.0,535.0,687.76,535.16
2016,9,29,9,15,850.0,87.5,0.7,15.5,575.0,718.89,554.08
2016,9,29,9,30,866.0,90.0,0.7,16.0,615.0,744.16,568.79
2016,9,29,9,45,880.5,90.5,0.75,17.0,650.0,767.53,581.83
2016,9,29,10,0,895.0,91.0,0.8,18.0,685.0,788.33,593.07
2016,9,29,10,15,903.0,92.0,0.85,18.5,712.0,801.86,600.55
2016,9,29,10,30,911.0,93.0,0.9,19.0,739.0,812.37,606.18
2016,9,29,10,45,913.0,95.5,0.95,19.5,758.0,816.65,607.79
2016,9,29,11,0,915.0,98.0,1.0,20.0,777.0,817.7,607.45
2016,9,29,11,15,918.0,98.5,1.05,20.0,788.5,814.25,605.42
2016,9,29,11,30,921.0,99.0,1.1,20.0,800.0,807.59,601.4
2016,9,29,11,45,919.5,100.5,1.15,20.5,802.5,795.36,592.64
2016,9,29,12,0,918.0,102.0,1.2,21.0,805.0,780.08,581.97
2016,9,29,12,15,916.5,101.5,1.2,21.0,800.5,759.86,568.55
2016,9,29,12,30,915.0,101.0,1.2,21.0,796.0,736.79,553.28
2016,9,29,12,45,918.0,97.5,1.3,21.5,784.5,711.08,535.94
2016,9,29,13,0,921.0,94.0,1.4,22.0,773.0,682.53,515.34
2016,9,29,13,15,915.5,93.0,1.4,21.5,752.0,648.42,491.37
2016,9,29,13,30,910.0,92.0,1.4,21.0,731.0,612.18,465.28
2016,9,29,13,45,897.0,92.5,1.45,21.0,701.5,571.34,434.55
2016,9,29,14,0,884.0,93.0,1.5,21.0,672.0,529.26,402.07
2016,9,29,14,15,872.0,91.0,1.5,20.5,637.0,484.37,367.07
2016,9,29,14,30,860.0,89.0,1.5,20.0,602.0,435.59,328.09
2016,9,29,14,45,843.5,86.5,1.55,20.0,561.0,386.93,287.56
2016,9,29,15,0,827.0,84.0,1.6,20.0,520.0,338.38,246.06
2016,9,29,15,15,804.0,81.0,1.6,19.5,474.0,287.97,202.85
2016,9,29,15,30,781.0,78.0,1.6,19.0,428.0,238.81,160.37
2016,9,29,15,45,754.0,73.0,1.6,18.5,379.0,188.7,118.06
2016,9,29,16,0,727.0,68.0,1.6,18.0,330.0,140.75,80.08
2016,9,29,16,15,681.0,63.0,1.6,17.0,278.5,93.95,49.31
2016,9,29,16,30,635.0,58.0,1.6,16.0,227.0,48.14,28.69
2016,9,29,16,45,570.0,50.0,1.65,15.5,177.0,34.63,25.18
2016,9,29,17,0,505.0,42.0,1.7,15.0,127.0,30.48,21.25
2016,9,29,17,15,384.5,31.5,1.7,14.0,83.0,23.74,14.77
2016,9,29,17,30,264.0,21.0,1.7,13.0,39.0,16.53,3.9
2016,9,29,17,45,132.0,10.5,1.75,12.5,19.5,10.32,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,12.5,1.35,8.0,25.5,58.85,0.0
2016,9,30,6,30,324.0,25.0,1.4,8.0,51.0,153.02,103.29
2016,9,30,6,45,436.5,34.5,1.45,8.5,97.0,222.08,173.83
2016,9,30,7,0,549.0,44.0,1.5,9.0,143.0,299.06,242.09
2016,9,30,7,15,614.0,50.0,1.5,9.5,194.5,355.98,292.61
2016,9,30,7,30,679.0,56.0,1.5,10.0,246.0,420.14,346.92
2016,9,30,7,45,724.0,59.5,1.55,10.5,298.0,473.97,391.2
2016,9,30,8,0,769.0,63.0,1.6,11.0,350.0,529.23,435.01
2016,9,30,8,15,797.5,66.5,1.6,11.5,399.5,575.38,470.02
2016,9,30,8,30,826.0,70.0,1.6,12.0,449.0,621.07,503.61
2016,9,30,8,45,847.5,72.0,1.6,12.5,494.5,655.8,527.84
2016,9,30,9,0,869.0,74.0,1.6,13.0,540.0,692.83,552.26
2016,9,30,9,15,884.0,76.0,1.6,13.0,580.5,723.46,572.68
2016,9,30,9,30,899.0,78.0,1.6,13.0,621.0,751.83,591.38
2016,9,30,9,45,912.0,78.5,1.6,13.5,655.5,774.56,604.88
2016,9,30,10,0,925.0,79.0,1.6,14.0,690.0,794.57,616.47
2016,9,30,10,15,932.5,80.0,1.6,14.0,717.0,807.99,624.63
2016,9,30,10,30,940.0,81.0,1.6,14.0,744.0,818.27,630.78
2016,9,30,10,45,945.0,82.0,1.65,14.5,763.5,823.39,632.85
2016,9,30,11,0,950.0,83.0,1.7,15.0,783.0,825.21,632.83
2016,9,30,11,15,953.0,83.5,1.7,15.0,795.0,821.63,629.89
2016,9,30,11,30,956.0,84.0,1.7,15.0,807.0,814.73,624.84
2016,9,30,11,45,956.5,84.0,1.75,15.5,810.5,802.14,615.35
2016,9,30,12,0,957.0,84.0,1.8,16.0,814.0,786.35,603.77
2016,9,30,12,15,956.0,84.0,1.85,16.0,809.0,766.35,590.45
2016,9,30,12,30,955.0,84.0,1.9,16.0,804.0,743.35,575.04
2016,9,30,12,45,948.0,85.5,1.95,16.0,790.0,714.92,555.72
2016,9,30,13,0,941.0,87.0,2.0,16.0,776.0,684.02,532.83
2016,9,30,13,15,935.0,86.0,2.0,15.5,755.0,649.02,507.21
2016,9,30,13,30,929.0,85.0,2.0,15.0,734.0,611.88,479.33
2016,9,30,13,45,921.5,83.5,2.05,15.0,705.5,571.49,447.65
2016,9,30,14,0,914.0,82.0,2.1,15.0,677.0,529.44,413.82
2016,9,30,14,15,902.0,80.5,2.15,14.5,641.5,483.88,377.03
2016,9,30,14,30,890.0,79.0,2.2,14.0,606.0,437.45,338.33
2016,9,30,14,45,875.5,76.5,2.25,14.0,564.5,388.56,295.94
2016,9,30,15,0,861.0,74.0,2.3,14.0,523.0,339.48,252.38
2016,9,30,15,15,839.0,71.0,2.3,13.5,476.5,284.23,203.73
2016,9,30,15,30,817.0,68.0,2.3,13.0,430.0,233.7,158.64
2016,9,30,15,45,787.0,64.5,2.3,13.0,380.0,182.74,114.33
2016,9,30,16,0,757.0,61.0,2.3,13.0,330.0,134.21,75.26
2016,9,30,16,15,712.0,56.5,2.25,12.5,278.0,86.54,43.95
2016,9,30,16,30,667.0,52.0,2.2,12.0,226.0,43.39,33.54
2016,9,30,16,45,595.5,45.5,2.2,11.5,175.0,34.07,25.09
2016,9,30,17,0,524.0,39.0,2.2,11.0,124.0,28.11,19.46
2016,9,30,17,15,399.5,29.5,2.1,10.5,80.0,22.17,13.53
2016,9,30,17,30,275.0,20.0,2.0,10.0,36.0,15.83,1.54
2016,9,30,17,45,137.5,10.0,1.9,10.0,18.0,9.83,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
