Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.0,25.5,60.25,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,51.0,155.44,101.88
2016,10,1,6,45,453.0,34.0,1.3,9.0,98.0,226.38,176.06
2016,10,1,7,0,569.0,43.0,1.4,10.0,145.0,304.55,244.86
2016,10,1,7,15,635.5,49.0,1.45,10.5,197.0,362.79,296.44
2016,10,1,7,30,702.0,55.0,1.5,11.0,249.0,428.3,351.81
2016,10,1,7,45,746.5,59.0,1.55,11.5,302.0,483.11,396.7
2016,10,1,8,0,791.0,63.0,1.6,12.0,355.0,539.25,440.98
2016,10,1,8,15,819.5,66.0,1.55,12.5,405.0,585.39,475.52
2016,10,1,8,30,848.0,69.0,1.5,13.0,455.0,631.01,508.48
2016,10,1,8,45,871.0,70.5,1.5,13.5,501.5,666.67,533.22
2016,10,1,9,0,894.0,72.0,1.5,14.0,548.0,704.61,558.01
2016,10,1,9,15,908.5,74.0,1.45,14.5,589.0,735.31,576.68
2016,10,1,9,30,923.0,76.0,1.4,15.0,630.0,763.65,593.45
2016,10,1,9,45,937.5,75.5,1.4,15.5,665.0,786.65,606.85
2016,10,1,10,0,952.0,75.0,1.4,16.0,700.0,806.91,618.34
2016,10,1,10,15,959.0,76.5,1.4,16.0,727.5,820.64,626.54
2016,10,1,10,30,966.0,78.0,1.4,16.0,755.0,831.14,632.69
2016,10,1,10,45,971.0,78.5,1.4,16.5,775.0,835.7,633.77
2016,10,1,11,0,976.0,79.0,1.4,17.0,795.0,836.88,632.75
2016,10,1,11,15,979.0,79.5,1.4,17.0,807.0,833.11,629.73
2016,10,1,11,30,982.0,80.0,1.4,17.0,819.0,825.94,624.6
2016,10,1,11,45,982.5,80.0,1.45,17.5,822.0,812.99,615.12
2016,10,1,12,0,983.0,80.0,1.5,18.0,825.0,796.76,603.54
2016,10,1,12,15,982.0,80.0,1.55,18.0,820.0,776.24,590.21
2016,10,1,12,30,981.0,80.0,1.6,18.0,815.0,752.64,574.77
2016,10,1,12,45,977.5,79.5,1.65,18.0,801.5,723.93,555.69
2016,10,1,13,0,974.0,79.0,1.7,18.0,788.0,692.49,532.92
2016,10,1,13,15,968.5,78.5,1.7,18.0,766.5,657.29,506.54
2016,10,1,13,30,963.0,78.0,1.7,18.0,745.0,619.82,477.94
2016,10,1,13,45,954.0,77.5,1.75,18.0,716.0,578.39,446.0
2016,10,1,14,0,945.0,77.0,1.8,18.0,687.0,535.32,411.9
2016,10,1,14,15,934.5,75.5,1.8,17.5,651.0,489.23,375.04
2016,10,1,14,30,924.0,74.0,1.8,17.0,615.0,442.07,336.14
2016,10,1,14,45,907.5,72.0,1.85,17.0,573.0,391.46,292.98
2016,10,1,15,0,891.0,70.0,1.9,17.0,531.0,340.8,248.72
2016,10,1,15,15,870.0,67.5,1.9,16.5,484.0,288.72,203.06
2016,10,1,15,30,849.0,65.0,1.9,16.0,437.0,237.51,157.98
2016,10,1,15,45,817.5,62.0,1.9,16.0,385.5,181.38,110.27
2016,10,1,16,0,786.0,59.0,1.9,16.0,334.0,131.7,71.32
2016,10,1,16,15,740.5,55.0,1.85,15.5,281.5,83.15,40.83
2016,10,1,16,30,695.0,51.0,1.8,15.0,229.0,39.16,29.36
2016,10,1,16,45,620.0,44.5,1.8,14.5,176.5,33.44,24.19
2016,10,1,17,0,545.0,38.0,1.8,14.0,124.0,30.07,20.88
2016,10,1,17,15,410.0,28.5,1.75,13.0,79.0,21.52,12.67
2016,10,1,17,30,275.0,19.0,1.7,12.0,34.0,15.13,0.0
2016,10,1,17,45,137.5,9.5,1.65,11.5,17.0,9.34,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,158.5,12.0,1.1,7.5,23.5,56.47,0.0
2016,10,2,6,30,317.0,24.0,1.1,8.0,47.0,145.99,92.07
2016,10,2,6,45,433.0,33.5,1.1,9.0,93.0,216.96,167.99
2016,10,2,7,0,549.0,43.0,1.1,10.0,139.0,294.41,235.89
2016,10,2,7,15,616.0,49.0,1.1,10.0,190.5,351.7,286.91
2016,10,2,7,30,683.0,55.0,1.1,10.0,242.0,416.42,341.98
2016,10,2,7,45,728.0,58.5,1.15,10.5,293.5,470.01,385.9
2016,10,2,8,0,773.0,62.0,1.2,11.0,345.0,524.99,429.3
2016,10,2,8,15,801.0,65.5,1.2,11.5,394.0,570.65,463.72
2016,10,2,8,30,829.0,69.0,1.2,12.0,443.0,615.8,496.65
2016,10,2,8,45,852.0,70.0,1.2,12.5,488.5,650.24,520.78
2016,10,2,9,0,875.0,71.0,1.2,13.0,534.0,686.99,544.77
2016,10,2,9,15,888.5,73.0,1.2,13.5,573.5,716.46,563.1
2016,10,2,9,30,902.0,75.0,1.2,14.0,613.0,743.6,579.64
2016,10,2,9,45,913.0,76.0,1.3,14.5,646.5,765.22,593.34
2016,10,2,10,0,924.0,77.0,1.4,15.0,680.0,784.06,605.15
2016,10,2,10,15,642.5,191.0,1.45,15.0,618.5,701.38,543.96
2016,10,2,10,30,361.0,305.0,1.5,15.0,557.0,595.89,461.71
2016,10,2,10,45,208.5,315.5,1.55,15.0,462.0,481.88,375.49
2016,10,2,11,0,56.0,326.0,1.6,15.0,367.0,368.24,286.59
2016,10,2,11,15,102.0,347.5,1.65,15.0,423.5,422.7,329.42
2016,10,2,11,30,148.0,369.0,1.7,15.0,480.0,479.18,372.08
2016,10,2,11,45,102.5,354.5,1.75,15.0,431.5,423.72,329.34
2016,10,2,12,0,57.0,340.0,1.8,15.0,383.0,373.03,290.35
2016,10,2,12,15,31.0,255.0,1.8,15.0,278.5,269.55,210.94
2016,10,2,12,30,5.0,170.0,1.8,15.0,174.0,167.76,130.77
2016,10,2,12,45,180.0,246.0,1.85,15.0,376.5,355.43,281.86
2016,10,2,13,0,355.0,322.0,1.9,15.0,579.0,528.68,413.05
2016,10,2,13,15,236.0,325.5,1.9,15.0,494.5,447.7,349.49
2016,10,2,13,30,117.0,329.0,1.9,15.0,410.0,374.81,293.07
2016,10,2,13,45,76.0,294.0,1.9,15.0,346.0,315.24,247.47
2016,10,2,14,0,35.0,259.0,1.9,15.0,282.0,259.08,203.94
2016,10,2,14,15,463.5,168.5,1.9,14.5,439.5,356.77,280.85
2016,10,2,14,30,892.0,78.0,1.9,14.0,597.0,428.25,330.19
2016,10,2,14,45,877.0,75.5,1.95,14.0,556.0,379.19,286.96
2016,10,2,15,0,862.0,73.0,2.0,14.0,515.0,330.01,243.3
2016,10,2,15,15,840.5,70.5,2.0,13.5,468.5,275.51,195.27
2016,10,2,15,30,819.0,68.0,2.0,13.0,422.0,225.66,150.92
2016,10,2,15,45,787.0,65.0,2.0,13.0,372.0,175.03,107.5
2016,10,2,16,0,755.0,62.0,2.0,13.0,322.0,127.05,70.0
2016,10,2,16,15,707.5,57.0,1.95,12.5,270.0,79.41,40.55
2016,10,2,16,30,660.0,52.0,1.9,12.0,218.0,37.91,28.61
2016,10,2,16,45,578.0,46.0,1.9,12.0,166.5,32.09,23.22
2016,10,2,17,0,496.0,40.0,1.9,12.0,115.0,29.6,20.59
2016,10,2,17,15,356.5,29.5,1.8,11.5,72.5,22.75,13.62
2016,10,2,17,30,217.0,19.0,1.7,11.0,30.0,15.42,0.0
2016,10,2,17,45,108.5,9.5,1.6,10.5,15.0,9.34,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,15,141.0,12.0,0.9,7.5,22.0,51.14,0.0
2016,10,3,6,30,282.0,24.0,0.8,8.0,44.0,132.8,79.68
2016,10,3,6,45,400.0,33.5,0.75,9.0,88.0,203.43,156.66
2016,10,3,7,0,518.0,43.0,0.7,10.0,132.0,279.83,223.19
2016,10,3,7,15,283.0,73.0,0.7,10.0,124.0,226.43,184.81
2016,10,3,7,30,48.0,103.0,0.7,10.0,116.0,135.33,110.21
2016,10,3,7,45,54.0,124.0,0.7,10.5,141.5,161.95,132.82
2016,10,3,8,0,60.0,145.0,0.7,11.0,167.0,188.71,154.52
2016,10,3,8,15,92.0,169.5,0.65,11.5,208.0,235.36,192.2
2016,10,3,8,30,124.0,194.0,0.6,12.0,249.0,290.44,235.41
2016,10,3,8,45,64.0,179.0,0.6,12.5,207.5,227.66,183.2
2016,10,3,9,0,4.0,164.0,0.6,13.0,166.0,165.09,131.03
2016,10,3,9,15,2.0,128.5,0.6,13.5,129.5,126.95,99.81
2016,10,3,9,30,0.0,93.0,0.6,14.0,93.0,90.02,69.32
2016,10,3,9,45,12.5,170.5,0.65,14.5,178.5,176.46,139.35
2016,10,3,10,0,25.0,248.0,0.7,15.0,264.0,264.13,207.39
2016,10,3,10,15,75.5,290.5,0.7,15.0,342.5,351.53,274.54
2016,10,3,10,30,126.0,333.0,0.7,15.0,421.0,438.48,339.19
2016,10,3,10,45,86.5,324.0,0.75,15.0,385.0,391.33,302.48
2016,10,3,11,0,47.0,315.0,0.8,15.0,349.0,349.94,270.74
2016,10,3,11,15,23.5,201.5,0.8,15.0,218.5,216.49,168.63
2016,10,3,11,30,0.0,88.0,0.8,15.0,88.0,85.22,64.22
2016,10,3,11,45,16.0,196.0,0.85,15.5,208.5,201.92,157.86
2016,10,3,12,0,32.0,304.0,0.9,16.0,329.0,319.64,247.67
2016,10,3,12,15,80.0,333.5,0.9,16.0,393.5,379.45,292.84
2016,10,3,12,30,128.0,363.0,0.9,16.0,458.0,437.15,335.81
2016,10,3,12,45,74.5,314.5,0.95,16.0,369.5,350.24,270.33
2016,10,3,13,0,21.0,266.0,1.0,16.0,281.0,268.26,207.97
2016,10,3,13,15,57.5,293.0,0.95,16.0,333.0,312.14,242.56
2016,10,3,13,30,94.0,320.0,0.9,16.0,385.0,353.16,273.6
2016,10,3,13,45,55.5,272.5,0.9,16.0,310.5,284.72,221.27
2016,10,3,14,0,17.0,225.0,0.9,16.0,236.0,221.96,173.14
2016,10,3,14,15,25.5,227.0,0.9,15.5,242.5,225.83,177.06
2016,10,3,14,30,34.0,229.0,0.9,15.0,249.0,225.09,176.98
2016,10,3,14,45,17.0,175.5,0.9,15.0,185.5,171.96,135.29
2016,10,3,15,0,0.0,122.0,0.9,15.0,122.0,116.67,91.36
2016,10,3,15,15,0.0,124.0,0.9,14.5,124.0,117.96,93.04
2016,10,3,15,30,0.0,126.0,0.9,14.0,126.0,118.91,94.31
2016,10,3,15,45,0.0,110.5,0.9,14.0,110.5,104.21,82.41
2016,10,3,16,0,0.0,95.0,0.9,14.0,95.0,89.56,70.41
2016,10,3,16,15,315.0,73.0,0.85,13.5,150.5,69.02,44.28
2016,10,3,16,30,630.0,51.0,0.8,13.0,206.0,37.27,27.93
2016,10,3,16,45,552.5,44.5,0.8,13.0,156.5,31.07,22.21
2016,10,3,17,0,475.0,38.0,0.8,13.0,107.0,28.06,19.12
2016,10,3,17,15,336.5,27.5,0.75,12.5,66.5,21.13,11.96
2016,10,3,17,30,198.0,17.0,0.7,12.0,26.0,16.71,0.0
2016,10,3,17,45,99.0,8.5,0.65,12.0,13.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,93.0,13.0,0.75,9.0,19.5,38.47,0.0
2016,10,4,6,30,186.0,26.0,0.8,9.0,39.0,102.72,57.26
2016,10,4,6,45,289.0,40.5,0.9,9.5,80.5,168.94,129.76
2016,10,4,7,0,392.0,55.0,1.0,10.0,122.0,239.13,191.56
2016,10,4,7,15,466.5,65.0,1.0,10.5,170.5,300.61,244.98
2016,10,4,7,30,541.0,75.0,1.0,11.0,219.0,366.94,300.58
2016,10,4,7,45,579.0,85.0,1.0,11.5,267.5,418.28,342.32
2016,10,4,8,0,617.0,95.0,1.0,12.0,316.0,470.79,383.45
2016,10,4,8,15,372.0,143.5,0.95,12.0,282.5,394.36,321.07
2016,10,4,8,30,127.0,192.0,0.9,12.0,249.0,289.71,234.71
2016,10,4,8,45,152.0,213.0,0.9,12.5,288.0,330.57,267.02
2016,10,4,9,0,177.0,234.0,0.9,13.0,327.0,372.06,298.21
2016,10,4,9,15,222.5,248.5,0.9,13.5,373.5,421.12,335.05
2016,10,4,9,30,268.0,263.0,0.9,14.0,420.0,478.14,376.83
2016,10,4,9,45,173.0,278.0,0.95,14.5,381.5,418.98,328.94
2016,10,4,10,0,78.0,293.0,1.0,15.0,343.0,357.24,279.32
2016,10,4,10,15,73.5,303.0,1.0,15.0,352.0,362.91,283.4
2016,10,4,10,30,69.0,313.0,1.0,15.0,361.0,368.23,286.78
2016,10,4,10,45,223.5,314.0,1.0,15.5,474.5,489.86,380.27
2016,10,4,11,0,378.0,315.0,1.0,16.0,588.0,609.56,467.37
2016,10,4,11,15,646.0,210.5,1.05,16.0,685.0,706.48,540.82
2016,10,4,11,30,914.0,106.0,1.1,16.0,782.0,788.59,599.71
2016,10,4,11,45,921.5,103.0,1.2,16.5,787.0,778.17,591.53
2016,10,4,12,0,929.0,100.0,1.3,17.0,792.0,764.52,582.29
2016,10,4,12,15,646.5,214.0,1.35,17.0,694.0,661.91,506.65
2016,10,4,12,30,364.0,328.0,1.4,17.0,596.0,562.26,430.44
2016,10,4,12,45,647.0,210.5,1.5,17.0,676.5,622.1,480.06
2016,10,4,13,0,930.0,93.0,1.6,17.0,757.0,664.63,514.24
2016,10,4,13,15,924.5,92.0,1.65,17.0,735.5,630.17,487.78
2016,10,4,13,30,919.0,91.0,1.7,17.0,714.0,593.57,459.78
2016,10,4,13,45,912.0,89.0,1.8,17.0,686.0,553.29,428.55
2016,10,4,14,0,905.0,87.0,1.9,17.0,658.0,511.36,395.07
2016,10,4,14,15,893.0,85.0,1.95,16.5,622.0,465.81,358.29
2016,10,4,14,30,881.0,83.0,2.0,16.0,586.0,419.41,319.64
2016,10,4,14,45,866.5,79.5,2.05,16.0,545.0,370.2,277.1
2016,10,4,15,0,852.0,76.0,2.1,16.0,504.0,317.3,230.74
2016,10,4,15,15,829.5,73.5,2.1,15.5,457.5,266.84,186.24
2016,10,4,15,30,807.0,71.0,2.1,15.0,411.0,217.55,142.9
2016,10,4,15,45,776.5,66.5,2.15,15.0,361.0,166.75,100.16
2016,10,4,16,0,746.0,62.0,2.2,15.0,311.0,118.48,63.67
2016,10,4,16,15,696.5,57.0,2.15,14.5,259.5,71.74,36.99
2016,10,4,16,30,647.0,52.0,2.1,14.0,208.0,38.52,28.88
2016,10,4,16,45,569.5,44.5,2.1,13.5,157.5,31.36,22.34
2016,10,4,17,0,492.0,37.0,2.1,13.0,107.0,27.45,18.48
2016,10,4,17,15,343.5,26.5,2.0,12.5,65.0,20.46,11.06
2016,10,4,17,30,195.0,16.0,1.9,12.0,23.0,15.73,0.0
2016,10,4,17,45,97.5,8.0,1.85,11.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,129.5,11.5,1.2,6.5,20.0,46.72,0.0
2016,10,5,6,30,259.0,23.0,1.2,7.0,40.0,121.04,62.92
2016,10,5,6,45,394.5,33.0,1.3,8.0,85.5,198.35,152.38
2016,10,5,7,0,530.0,43.0,1.4,9.0,131.0,281.34,225.46
2016,10,5,7,15,603.0,49.5,1.4,9.5,183.0,343.06,280.15
2016,10,5,7,30,676.0,56.0,1.4,10.0,235.0,407.0,334.72
2016,10,5,7,45,726.0,60.0,1.45,11.0,287.5,462.99,380.42
2016,10,5,8,0,776.0,64.0,1.5,12.0,340.0,520.69,425.57
2016,10,5,8,15,807.0,67.5,1.45,12.5,390.5,567.77,461.11
2016,10,5,8,30,838.0,71.0,1.4,13.0,441.0,614.48,495.13
2016,10,5,8,45,862.5,72.5,1.35,13.5,487.5,650.32,520.14
2016,10,5,9,0,887.0,74.0,1.3,14.0,534.0,688.41,545.24
2016,10,5,9,15,902.5,76.0,1.25,14.5,575.0,719.13,563.93
2016,10,5,9,30,918.0,78.0,1.2,15.0,616.0,747.54,580.75
2016,10,5,9,45,933.0,78.0,1.2,15.5,651.0,770.84,594.37
2016,10,5,10,0,948.0,78.0,1.2,16.0,686.0,791.41,606.1
2016,10,5,10,15,956.0,79.5,1.2,16.0,713.5,805.43,614.49
2016,10,5,10,30,964.0,81.0,1.2,16.0,741.0,816.23,620.84
2016,10,5,10,45,971.5,80.5,1.25,16.5,761.5,821.22,622.89
2016,10,5,11,0,979.0,80.0,1.3,17.0,782.0,822.86,622.83
2016,10,5,11,15,982.0,80.5,1.3,17.0,793.5,818.75,619.59
2016,10,5,11,30,985.0,81.0,1.3,17.0,805.0,811.23,614.22
2016,10,5,11,45,987.5,80.5,1.35,17.5,808.5,798.92,605.21
2016,10,5,12,0,990.0,80.0,1.4,18.0,812.0,783.28,594.04
2016,10,5,12,15,989.0,80.0,1.45,18.0,807.0,762.42,580.48
2016,10,5,12,30,988.0,80.0,1.5,18.0,802.0,738.48,564.78
2016,10,5,12,45,981.5,81.0,1.6,18.0,787.5,709.01,544.4
2016,10,5,13,0,975.0,82.0,1.7,18.0,773.0,676.96,521.27
2016,10,5,13,15,969.5,81.0,1.7,18.0,751.0,641.16,494.21
2016,10,5,13,30,964.0,80.0,1.7,18.0,729.0,603.11,464.88
2016,10,5,13,45,955.5,79.0,1.75,18.0,699.5,561.46,432.41
2016,10,5,14,0,947.0,78.0,1.8,18.0,670.0,518.15,397.73
2016,10,5,14,15,935.0,76.0,1.8,18.0,633.5,470.97,358.93
2016,10,5,14,30,923.0,74.0,1.8,18.0,597.0,422.88,318.35
2016,10,5,14,45,905.5,72.5,1.85,18.0,554.0,372.69,275.27
2016,10,5,15,0,888.0,71.0,1.9,18.0,511.0,322.54,231.29
2016,10,5,15,15,864.5,68.0,1.9,17.5,463.5,269.92,185.39
2016,10,5,15,30,841.0,65.0,1.9,17.0,416.0,214.65,137.65
2016,10,5,15,45,804.0,62.5,1.9,16.5,364.0,163.14,95.33
2016,10,5,16,0,767.0,60.0,1.9,16.0,312.0,114.79,60.07
2016,10,5,16,15,716.0,55.0,1.85,15.5,259.5,67.15,34.13
2016,10,5,16,30,665.0,50.0,1.8,15.0,207.0,36.98,27.37
2016,10,5,16,45,577.0,43.5,1.75,14.5,155.0,33.7,24.28
2016,10,5,17,0,489.0,37.0,1.7,14.0,103.0,27.76,18.6
2016,10,5,17,15,331.5,26.0,1.65,13.0,62.0,20.27,10.46
2016,10,5,17,30,174.0,15.0,1.6,12.0,21.0,14.74,0.0
2016,10,5,17,45,87.0,7.5,1.6,11.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,6,15,139.0,10.5,0.9,7.0,19.0,47.95,0.0
2016,10,6,6,30,278.0,21.0,0.8,8.0,38.0,123.47,56.94
2016,10,6,6,45,408.0,30.5,0.75,9.0,83.0,199.13,151.08
2016,10,6,7,0,538.0,40.0,0.7,10.0,128.0,279.32,221.2
2016,10,6,7,15,609.5,46.5,0.7,10.5,179.0,337.63,272.44
2016,10,6,7,30,681.0,53.0,0.7,11.0,230.0,403.73,327.8
2016,10,6,7,45,728.5,56.5,0.75,11.5,282.0,457.72,371.89
2016,10,6,8,0,776.0,60.0,0.8,12.0,334.0,513.26,415.52
2016,10,6,8,15,805.5,63.5,0.8,12.5,383.5,559.26,449.96
2016,10,6,8,30,835.0,67.0,0.8,13.0,433.0,604.82,482.93
2016,10,6,8,45,858.0,69.0,0.85,14.0,478.5,640.08,507.11
2016,10,6,9,0,881.0,71.0,0.9,15.0,524.0,677.49,531.49
2016,10,6,9,15,896.0,73.0,0.9,15.5,564.0,707.64,550.03
2016,10,6,9,30,911.0,75.0,0.9,16.0,604.0,735.48,566.81
2016,10,6,9,45,927.0,74.0,0.95,17.0,639.0,758.2,579.5
2016,10,6,10,0,943.0,73.0,1.0,18.0,674.0,778.26,590.34
2016,10,6,10,15,950.5,74.0,1.0,18.5,701.0,791.27,596.85
2016,10,6,10,30,958.0,75.0,1.0,19.0,728.0,801.1,601.36
2016,10,6,10,45,962.0,76.0,1.0,19.5,747.0,805.02,602.03
2016,10,6,11,0,966.0,77.0,1.0,20.0,766.0,805.59,600.67
2016,10,6,11,15,968.5,77.5,1.0,20.5,777.0,801.14,596.14
2016,10,6,11,30,971.0,78.0,1.0,21.0,788.0,793.35,589.57
2016,10,6,11,45,971.5,78.0,1.0,21.5,790.5,780.26,579.65
2016,10,6,12,0,972.0,78.0,1.0,22.0,793.0,763.93,567.75
2016,10,6,12,15,970.5,78.0,1.0,22.0,787.5,743.07,554.0
2016,10,6,12,30,969.0,78.0,1.0,22.0,782.0,719.19,538.27
2016,10,6,12,45,967.0,77.0,1.05,22.0,768.5,691.12,518.89
2016,10,6,13,0,965.0,76.0,1.1,22.0,755.0,660.3,497.04
2016,10,6,13,15,959.5,75.0,1.1,22.0,733.5,624.88,470.93
2016,10,6,13,30,954.0,74.0,1.1,22.0,712.0,587.22,442.63
2016,10,6,13,45,945.0,73.0,1.15,22.0,682.5,545.76,411.18
2016,10,6,14,0,936.0,72.0,1.2,22.0,653.0,502.71,377.59
2016,10,6,14,15,924.5,70.5,1.2,21.5,617.5,456.77,341.21
2016,10,6,14,30,913.0,69.0,1.2,21.0,582.0,409.88,302.91
2016,10,6,14,45,896.5,67.5,1.2,21.0,540.0,360.61,261.17
2016,10,6,15,0,880.0,66.0,1.2,21.0,498.0,311.32,218.55
2016,10,6,15,15,858.0,63.0,1.2,20.5,451.5,259.62,174.17
2016,10,6,15,30,836.0,60.0,1.2,20.0,405.0,208.94,130.92
2016,10,6,15,45,803.5,57.0,1.25,20.0,354.5,154.2,86.63
2016,10,6,16,0,771.0,54.0,1.3,20.0,304.0,106.0,52.35
2016,10,6,16,15,722.5,49.5,1.25,19.0,252.0,58.91,28.39
2016,10,6,16,30,674.0,45.0,1.2,18.0,200.0,32.7,23.25
2016,10,6,16,45,592.0,38.5,1.15,17.0,149.5,29.18,20.03
2016,10,6,17,0,510.0,32.0,1.1,16.0,99.0,25.58,16.49
2016,10,6,17,15,356.0,22.0,1.1,15.0,58.5,18.19,8.2
2016,10,6,17,30,202.0,12.0,1.1,14.0,18.0,11.8,0.0
2016,10,6,17,45,101.0,6.0,1.1,13.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,154.0,9.5,1.0,9.5,18.5,50.58,0.0
2016,10,7,6,30,308.0,19.0,0.9,10.0,37.0,126.17,48.74
2016,10,7,6,45,433.0,28.0,0.85,11.0,81.5,200.27,149.78
2016,10,7,7,0,558.0,37.0,0.8,12.0,126.0,278.96,218.86
2016,10,7,7,15,627.0,43.0,0.8,12.5,177.0,339.39,271.72
2016,10,7,7,30,696.0,49.0,0.8,13.0,228.0,404.02,325.84
2016,10,7,7,45,738.5,53.0,0.85,14.0,279.0,456.25,367.82
2016,10,7,8,0,781.0,57.0,0.9,15.0,330.0,509.69,408.93
2016,10,7,8,15,810.0,60.5,0.9,15.5,379.0,555.39,443.01
2016,10,7,8,30,839.0,64.0,0.9,16.0,428.0,597.09,473.1
2016,10,7,8,45,859.0,66.5,0.95,17.0,473.0,634.53,498.65
2016,10,7,9,0,879.0,69.0,1.0,18.0,518.0,670.4,521.85
2016,10,7,9,15,894.0,70.5,1.0,18.5,557.5,699.84,539.85
2016,10,7,9,30,909.0,72.0,1.0,19.0,597.0,726.99,556.1
2016,10,7,9,45,911.5,77.0,1.0,20.0,629.0,746.45,565.86
2016,10,7,10,0,914.0,82.0,1.0,21.0,661.0,762.81,573.53
2016,10,7,10,15,922.0,83.0,0.95,21.5,687.5,775.78,579.38
2016,10,7,10,30,930.0,84.0,0.9,22.0,714.0,785.66,583.22
2016,10,7,10,45,933.5,85.5,0.85,22.5,732.5,789.53,583.15
2016,10,7,11,0,937.0,87.0,0.8,23.0,751.0,790.15,581.12
2016,10,7,11,15,940.0,87.5,0.7,23.5,762.0,786.08,575.39
2016,10,7,11,30,943.0,88.0,0.6,24.0,773.0,778.74,567.7
2016,10,7,11,45,942.5,88.5,0.5,24.5,775.0,765.66,556.42
2016,10,7,12,0,942.0,89.0,0.4,25.0,777.0,749.45,543.35
2016,10,7,12,15,940.5,89.0,0.35,25.0,771.5,729.03,529.55
2016,10,7,12,30,939.0,89.0,0.3,25.0,766.0,705.69,513.4
2016,10,7,12,45,924.0,93.5,0.25,25.5,749.5,675.41,490.78
2016,10,7,13,0,909.0,98.0,0.2,26.0,733.0,643.12,466.69
2016,10,7,13,15,902.5,97.0,0.2,26.0,711.5,608.69,442.47
2016,10,7,13,30,896.0,96.0,0.2,26.0,690.0,572.25,416.3
2016,10,7,13,45,697.5,156.0,0.2,26.0,607.0,491.36,358.11
2016,10,7,14,0,499.0,216.0,0.2,26.0,524.0,425.39,310.43
2016,10,7,14,15,522.0,195.0,0.25,25.5,500.5,392.83,286.94
2016,10,7,14,30,545.0,174.0,0.3,25.0,477.0,357.57,260.05
2016,10,7,14,45,502.0,171.0,0.4,25.0,434.5,313.74,226.54
2016,10,7,15,0,459.0,168.0,0.5,25.0,392.0,273.04,195.02
2016,10,7,15,15,494.5,143.0,0.55,24.5,362.5,235.09,163.19
2016,10,7,15,30,530.0,118.0,0.6,24.0,333.0,193.45,127.9
2016,10,7,15,45,491.0,110.0,0.7,23.5,290.0,152.44,96.94
2016,10,7,16,0,452.0,102.0,0.8,23.0,247.0,115.0,71.51
2016,10,7,16,15,414.5,88.0,0.9,21.5,203.0,76.49,50.07
2016,10,7,16,30,377.0,74.0,1.0,20.0,159.0,54.31,41.8
2016,10,7,16,45,314.0,58.5,1.1,19.0,117.0,43.93,32.58
2016,10,7,17,0,251.0,43.0,1.2,18.0,75.0,33.03,22.58
2016,10,7,17,15,125.5,27.0,1.15,17.5,43.0,21.14,9.44
2016,10,7,17,30,0.0,11.0,1.1,17.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,1.1,16.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,100.0,10.5,1.05,11.5,16.0,36.82,0.0
2016,10,8,6,30,200.0,21.0,0.9,12.0,32.0,96.0,27.46
2016,10,8,6,45,334.5,32.0,0.8,13.0,74.5,172.17,127.34
2016,10,8,7,0,469.0,43.0,0.7,14.0,117.0,251.75,195.98
2016,10,8,7,15,547.0,50.5,0.7,15.0,167.0,313.49,248.64
2016,10,8,7,30,625.0,58.0,0.7,16.0,217.0,380.42,303.35
2016,10,8,7,45,674.5,63.5,0.75,17.0,268.0,434.87,346.52
2016,10,8,8,0,724.0,69.0,0.8,18.0,319.0,489.03,387.79
2016,10,8,8,15,757.0,72.5,0.75,19.0,368.0,535.13,420.66
2016,10,8,8,30,790.0,76.0,0.7,20.0,417.0,581.05,452.01
2016,10,8,8,45,813.5,79.0,0.7,21.0,462.0,619.8,477.5
2016,10,8,9,0,837.0,82.0,0.7,22.0,507.0,657.21,501.26
2016,10,8,9,15,854.0,84.5,0.7,22.5,547.0,687.95,520.24
2016,10,8,9,30,871.0,87.0,0.7,23.0,587.0,716.54,537.08
2016,10,8,9,45,909.5,78.0,0.7,24.0,626.5,742.29,550.8
2016,10,8,10,0,948.0,69.0,0.7,25.0,666.0,769.49,565.31
2016,10,8,10,15,955.5,70.0,0.7,25.5,692.5,782.39,571.38
2016,10,8,10,30,963.0,71.0,0.7,26.0,719.0,792.09,575.62
2016,10,8,10,45,967.5,72.0,0.75,26.5,738.0,796.27,577.17
2016,10,8,11,0,972.0,73.0,0.8,27.0,757.0,797.08,576.73
2016,10,8,11,15,974.5,73.5,0.8,27.0,768.0,792.51,573.35
2016,10,8,11,30,977.0,74.0,0.8,27.0,779.0,784.56,567.99
2016,10,8,11,45,977.5,74.5,0.8,27.5,782.0,771.84,558.56
2016,10,8,12,0,978.0,75.0,0.8,28.0,785.0,755.86,547.2
2016,10,8,12,15,976.5,74.5,0.8,28.0,779.0,734.33,533.39
2016,10,8,12,30,975.0,74.0,0.8,28.0,773.0,709.79,517.41
2016,10,8,12,45,971.0,74.0,0.85,28.0,759.0,681.27,498.11
2016,10,8,13,0,967.0,74.0,0.9,28.0,745.0,650.1,476.55
2016,10,8,13,15,961.0,73.0,0.9,27.5,723.5,614.34,451.71
2016,10,8,13,30,955.0,72.0,0.9,27.0,702.0,576.4,424.64
2016,10,8,13,45,946.0,71.5,0.9,27.0,672.5,535.43,393.78
2016,10,8,14,0,937.0,71.0,0.9,27.0,643.0,492.88,360.91
2016,10,8,14,15,925.0,69.5,0.9,26.5,607.0,446.78,325.17
2016,10,8,14,30,913.0,68.0,0.9,26.0,571.0,399.79,287.58
2016,10,8,14,45,895.5,66.0,0.95,26.0,529.0,349.91,246.44
2016,10,8,15,0,878.0,64.0,1.0,26.0,487.0,300.11,204.45
2016,10,8,15,15,855.0,61.5,1.0,25.5,440.0,248.96,161.49
2016,10,8,15,30,832.0,59.0,1.0,25.0,393.0,198.92,119.94
2016,10,8,15,45,798.0,56.0,1.0,24.5,343.0,144.57,77.72
2016,10,8,16,0,764.0,53.0,1.0,24.0,293.0,96.9,45.92
2016,10,8,16,15,713.5,48.5,0.95,22.5,241.0,50.65,25.23
2016,10,8,16,30,663.0,44.0,0.9,21.0,189.0,32.3,22.56
2016,10,8,16,45,577.0,37.5,0.9,20.0,139.5,28.76,19.32
2016,10,8,17,0,491.0,31.0,0.9,19.0,90.0,25.17,15.73
2016,10,8,17,15,327.5,20.5,0.9,18.0,51.5,17.18,5.64
2016,10,8,17,30,164.0,10.0,0.9,17.0,13.0,9.83,0.0
2016,10,8,17,45,82.0,5.0,0.95,16.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,144.5,9.0,1.05,12.5,16.5,46.73,0.0
2016,10,9,6,30,289.0,18.0,0.9,13.0,33.0,118.89,21.41
2016,10,9,6,45,419.0,27.0,0.8,13.5,77.0,191.36,139.74
2016,10,9,7,0,549.0,36.0,0.7,14.0,121.0,270.46,209.38
2016,10,9,7,15,621.0,42.5,0.65,14.5,171.5,331.82,262.47
2016,10,9,7,30,693.0,49.0,0.6,15.0,222.0,397.64,316.84
2016,10,9,7,45,737.0,53.0,0.6,16.0,273.5,450.13,358.37
2016,10,9,8,0,781.0,57.0,0.6,17.0,325.0,503.92,398.96
2016,10,9,8,15,810.5,60.5,0.6,18.0,373.5,549.58,431.75
2016,10,9,8,30,840.0,64.0,0.6,19.0,422.0,591.3,460.5
2016,10,9,8,45,860.0,66.5,0.6,20.0,467.0,628.47,484.89
2016,10,9,9,0,880.0,69.0,0.6,21.0,512.0,664.07,507.27
2016,10,9,9,15,894.5,71.0,0.6,21.5,551.5,693.5,524.81
2016,10,9,9,30,909.0,73.0,0.6,22.0,591.0,720.6,540.6
2016,10,9,9,45,920.0,74.5,0.65,23.0,624.5,742.1,552.19
2016,10,9,10,0,931.0,76.0,0.7,24.0,658.0,760.78,561.89
2016,10,9,10,15,938.0,77.0,0.75,24.0,684.0,773.02,569.55
2016,10,9,10,30,945.0,78.0,0.8,24.0,710.0,782.1,575.33
2016,10,9,10,45,948.0,79.5,0.85,24.5,728.5,785.53,576.42
2016,10,9,11,0,951.0,81.0,0.9,25.0,747.0,785.66,575.51
2016,10,9,11,15,953.5,81.5,0.9,25.0,757.5,781.07,572.09
2016,10,9,11,30,956.0,82.0,0.9,25.0,768.0,773.18,566.67
2016,10,9,11,45,955.0,83.0,0.95,25.5,770.0,760.05,557.52
2016,10,9,12,0,954.0,84.0,1.0,26.0,772.0,743.77,546.39
2016,10,9,12,15,952.5,83.5,1.0,25.5,766.0,722.59,533.58
2016,10,9,12,30,951.0,83.0,1.0,25.0,760.0,698.48,517.92
2016,10,9,12,45,475.5,57.0,1.05,25.0,395.5,352.54,271.0
2016,10,9,13,0,0.0,31.0,1.1,25.0,31.0,29.97,18.23
2016,10,9,13,15,460.5,57.5,1.15,25.0,358.5,313.18,243.73
2016,10,9,13,30,921.0,84.0,1.2,25.0,686.0,565.22,424.52
2016,10,9,13,45,911.0,83.0,1.25,25.0,657.0,524.46,391.0
2016,10,9,14,0,901.0,82.0,1.3,25.0,628.0,482.28,358.05
2016,10,9,14,15,888.0,80.0,1.3,24.5,592.0,436.75,322.08
2016,10,9,14,30,875.0,78.0,1.3,24.0,556.0,390.5,284.44
2016,10,9,14,45,855.5,76.0,1.3,23.5,514.0,338.32,241.39
2016,10,9,15,0,836.0,74.0,1.3,23.0,472.0,289.68,200.12
2016,10,9,15,15,810.5,70.5,1.25,22.5,425.5,239.02,157.11
2016,10,9,15,30,785.0,67.0,1.2,22.0,379.0,189.89,116.05
2016,10,9,15,45,747.5,63.5,1.2,22.0,329.0,141.08,78.08
2016,10,9,16,0,710.0,60.0,1.2,22.0,279.0,95.56,48.08
2016,10,9,16,15,654.5,54.5,1.1,21.0,228.5,51.5,29.07
2016,10,9,16,30,599.0,49.0,1.0,20.0,178.0,33.94,24.07
2016,10,9,16,45,506.5,41.0,0.95,19.0,129.5,29.66,20.15
2016,10,9,17,0,414.0,33.0,0.9,18.0,81.0,25.19,15.72
2016,10,9,17,15,207.0,16.5,0.8,17.0,40.5,12.25,1.45
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,14.5,1.0,8.5,14.5,14.25,0.0
2016,10,10,6,30,0.0,29.0,0.9,9.0,29.0,34.74,0.0
2016,10,10,6,45,241.0,35.0,0.85,10.0,71.0,140.88,103.98
2016,10,10,7,0,482.0,41.0,0.8,11.0,113.0,251.38,197.1
2016,10,10,7,15,559.0,48.0,0.75,11.5,163.0,311.96,249.95
2016,10,10,7,30,636.0,55.0,0.7,12.0,213.0,377.64,305.05
2016,10,10,7,45,686.0,60.0,0.7,12.5,264.0,429.4,347.45
2016,10,10,8,0,736.0,65.0,0.7,13.0,315.0,485.67,391.57
2016,10,10,8,15,769.0,69.0,0.7,13.5,363.5,532.33,426.72
2016,10,10,8,30,802.0,73.0,0.7,14.0,412.0,578.81,460.56
2016,10,10,8,45,826.0,75.5,0.7,14.5,457.5,617.33,487.53
2016,10,10,9,0,850.0,78.0,0.7,15.0,503.0,654.5,512.83
2016,10,10,9,15,866.5,80.5,0.75,15.5,542.5,684.93,533.01
2016,10,10,9,30,883.0,83.0,0.8,16.0,582.0,709.84,548.5
2016,10,10,9,45,900.0,82.5,0.85,17.0,616.5,732.82,561.6
2016,10,10,10,0,917.0,82.0,0.9,18.0,651.0,753.23,572.85
2016,10,10,10,15,925.0,83.5,0.95,18.5,677.5,766.47,580.29
2016,10,10,10,30,933.0,85.0,1.0,19.0,704.0,776.61,585.77
2016,10,10,10,45,937.5,86.0,1.05,19.5,722.5,780.45,587.13
2016,10,10,11,0,942.0,87.0,1.1,20.0,741.0,781.05,586.47
2016,10,10,11,15,944.5,87.5,1.1,20.0,752.0,776.38,582.89
2016,10,10,11,30,947.0,88.0,1.1,20.0,763.0,768.46,577.3
2016,10,10,11,45,946.5,88.5,1.15,20.0,765.0,755.19,568.82
2016,10,10,12,0,946.0,89.0,1.2,20.0,767.0,738.79,558.3
2016,10,10,12,15,944.5,88.5,1.2,20.0,761.0,717.69,543.94
2016,10,10,12,30,943.0,88.0,1.2,20.0,755.0,693.69,526.49
2016,10,10,12,45,929.5,91.5,1.25,20.0,738.5,663.4,504.64
2016,10,10,13,0,916.0,95.0,1.3,20.0,722.0,631.02,480.89
2016,10,10,13,15,909.0,94.0,1.3,19.5,700.0,596.14,455.4
2016,10,10,13,30,902.0,93.0,1.3,19.0,678.0,559.28,427.75
2016,10,10,13,45,889.5,92.5,1.3,19.0,648.0,518.43,395.58
2016,10,10,14,0,877.0,92.0,1.3,19.0,618.0,473.91,359.89
2016,10,10,14,15,862.5,89.5,1.3,18.5,582.0,427.98,322.8
2016,10,10,14,30,848.0,87.0,1.3,18.0,546.0,381.57,284.2
2016,10,10,14,45,825.0,85.5,1.3,18.0,504.0,333.17,242.7
2016,10,10,15,0,802.0,84.0,1.3,18.0,462.0,285.55,201.23
2016,10,10,15,15,774.5,80.5,1.25,17.5,415.5,236.22,158.8
2016,10,10,15,30,747.0,77.0,1.2,17.0,369.0,188.69,118.72
2016,10,10,15,45,703.0,73.0,1.2,16.5,319.0,137.45,78.93
2016,10,10,16,0,659.0,69.0,1.2,16.0,269.0,93.26,50.1
2016,10,10,16,15,599.0,62.0,1.15,15.0,219.0,50.54,31.87
2016,10,10,16,30,539.0,55.0,1.1,14.0,169.0,39.46,29.63
2016,10,10,16,45,440.0,45.5,1.1,13.5,121.5,34.09,24.53
2016,10,10,17,0,341.0,36.0,1.1,13.0,74.0,28.47,18.78
2016,10,10,17,15,170.5,18.0,1.05,12.5,37.0,13.83,0.91
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
