Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,6,15,83.0,9.0,0.7,8.5,13.0,30.16,0.0
2016,10,11,6,30,166.0,18.0,0.7,9.0,26.0,78.88,0.0
2016,10,11,6,45,296.0,31.0,0.75,9.5,66.0,154.47,112.81
2016,10,11,7,0,426.0,44.0,0.8,10.0,106.0,231.23,181.62
2016,10,11,7,15,506.0,52.0,0.8,10.0,154.5,291.85,235.32
2016,10,11,7,30,586.0,60.0,0.8,10.0,203.0,357.77,291.8
2016,10,11,7,45,293.0,76.5,0.8,10.5,148.0,246.16,203.01
2016,10,11,8,0,0.0,93.0,0.8,11.0,93.0,92.05,73.01
2016,10,11,8,15,90.5,135.5,0.8,11.5,173.5,200.1,164.46
2016,10,11,8,30,181.0,178.0,0.8,12.0,254.0,303.75,248.07
2016,10,11,8,45,503.5,129.5,0.85,12.5,372.5,469.42,380.82
2016,10,11,9,0,826.0,81.0,0.9,13.0,491.0,638.74,508.95
2016,10,11,9,15,843.0,83.5,0.85,13.5,530.0,668.87,526.91
2016,10,11,9,30,860.0,86.0,0.8,14.0,569.0,696.87,543.76
2016,10,11,9,45,884.5,83.0,0.8,14.5,605.0,718.6,556.53
2016,10,11,10,0,909.0,80.0,0.8,15.0,641.0,741.37,570.02
2016,10,11,10,15,917.5,81.0,0.75,15.0,667.0,754.3,576.99
2016,10,11,10,30,926.0,82.0,0.7,15.0,693.0,764.18,582.03
2016,10,11,10,45,932.0,82.5,0.7,15.5,712.0,768.54,583.12
2016,10,11,11,0,938.0,83.0,0.7,16.0,731.0,769.68,582.22
2016,10,11,11,15,941.0,83.5,0.7,16.0,742.0,765.38,578.87
2016,10,11,11,30,944.0,84.0,0.7,16.0,753.0,757.83,573.52
2016,10,11,11,45,944.5,84.5,0.7,16.5,755.5,745.3,563.87
2016,10,11,12,0,945.0,85.0,0.7,17.0,758.0,729.62,552.27
2016,10,11,12,15,944.0,84.5,0.75,17.0,752.5,708.88,538.77
2016,10,11,12,30,943.0,84.0,0.8,17.0,747.0,685.22,522.21
2016,10,11,12,45,697.0,175.0,0.85,17.0,660.0,596.3,455.78
2016,10,11,13,0,451.0,266.0,0.9,17.0,573.0,515.72,394.87
2016,10,11,13,15,662.0,184.0,0.95,17.0,619.0,538.52,413.99
2016,10,11,13,30,873.0,102.0,1.0,17.0,665.0,546.62,419.85
2016,10,11,13,45,704.0,148.5,1.05,17.0,589.5,473.59,363.58
2016,10,11,14,0,535.0,195.0,1.1,17.0,514.0,412.03,316.23
2016,10,11,14,15,488.5,196.0,1.15,16.5,474.5,369.75,283.51
2016,10,11,14,30,442.0,197.0,1.2,16.0,435.0,330.39,252.43
2016,10,11,14,45,490.0,168.5,1.25,16.0,413.0,297.55,223.74
2016,10,11,15,0,538.0,140.0,1.3,16.0,391.0,259.94,190.0
2016,10,11,15,15,632.5,109.5,1.3,15.5,375.5,224.99,155.98
2016,10,11,15,30,727.0,79.0,1.3,15.0,360.0,180.39,113.62
2016,10,11,15,45,686.0,74.0,1.35,14.5,311.0,132.95,76.85
2016,10,11,16,0,645.0,69.0,1.4,14.0,262.0,89.21,48.56
2016,10,11,16,15,582.5,62.5,1.4,13.5,212.0,47.95,37.39
2016,10,11,16,30,520.0,56.0,1.4,13.0,162.0,40.72,30.84
2016,10,11,16,45,419.0,45.5,1.4,12.5,115.5,34.44,24.88
2016,10,11,17,0,318.0,35.0,1.4,12.0,69.0,27.83,18.13
2016,10,11,17,15,159.0,17.5,1.3,11.5,34.5,13.57,0.0
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.5,8.5,0.85,8.5,12.0,8.36,0.0
2016,10,12,6,30,161.0,17.0,0.8,9.0,24.0,75.22,0.0
2016,10,12,6,45,300.5,29.5,0.75,9.5,64.5,153.46,110.75
2016,10,12,7,0,440.0,42.0,0.7,10.0,105.0,232.96,182.2
2016,10,12,7,15,522.0,50.0,0.65,10.0,154.0,294.59,236.58
2016,10,12,7,30,604.0,58.0,0.6,10.0,203.0,361.7,293.67
2016,10,12,7,45,661.5,62.0,0.55,10.5,254.0,416.73,338.69
2016,10,12,8,0,719.0,66.0,0.5,11.0,305.0,472.06,382.11
2016,10,12,8,15,753.0,70.0,0.5,11.5,353.5,518.4,417.28
2016,10,12,8,30,787.0,74.0,0.5,12.0,402.0,564.64,451.18
2016,10,12,8,45,816.0,76.0,0.5,12.5,447.5,605.02,479.75
2016,10,12,9,0,845.0,78.0,0.5,13.0,493.0,644.33,506.76
2016,10,12,9,15,861.5,80.0,0.55,13.5,532.5,673.84,526.75
2016,10,12,9,30,878.0,82.0,0.6,14.0,572.0,697.9,541.89
2016,10,12,9,45,891.0,83.5,0.65,14.5,605.5,719.94,555.53
2016,10,12,10,0,904.0,85.0,0.7,15.0,639.0,739.3,567.31
2016,10,12,10,15,912.5,86.5,0.75,15.0,665.5,752.58,576.01
2016,10,12,10,30,921.0,88.0,0.8,15.0,692.0,762.82,582.8
2016,10,12,10,45,926.0,89.0,0.9,15.5,710.5,766.84,585.1
2016,10,12,11,0,931.0,90.0,1.0,16.0,729.0,767.65,585.34
2016,10,12,11,15,934.0,90.5,1.05,16.0,739.5,763.27,582.55
2016,10,12,11,30,937.0,91.0,1.1,16.0,750.0,755.66,577.7
2016,10,12,11,45,937.5,91.0,1.15,16.0,752.0,742.6,569.18
2016,10,12,12,0,938.0,91.0,1.2,16.0,754.0,726.43,558.59
2016,10,12,12,15,936.5,90.5,1.2,16.0,748.0,705.42,543.39
2016,10,12,12,30,935.0,90.0,1.2,16.0,742.0,681.54,525.65
2016,10,12,12,45,937.5,86.5,1.25,16.5,729.5,654.39,504.9
2016,10,12,13,0,940.0,83.0,1.3,17.0,717.0,624.42,481.68
2016,10,12,13,15,729.0,152.0,1.25,17.0,634.5,541.52,417.86
2016,10,12,13,30,518.0,221.0,1.2,17.0,552.0,470.33,362.72
2016,10,12,13,45,533.0,205.0,1.15,17.0,532.5,441.01,339.85
2016,10,12,14,0,548.0,189.0,1.1,17.0,513.0,409.56,314.38
2016,10,12,14,15,338.0,214.5,1.15,16.5,411.0,326.97,252.01
2016,10,12,14,30,128.0,240.0,1.2,16.0,309.0,261.09,203.44
2016,10,12,14,45,482.5,155.5,1.3,16.0,383.0,281.42,211.49
2016,10,12,15,0,837.0,71.0,1.4,16.0,457.0,274.91,192.67
2016,10,12,15,15,810.0,68.0,1.45,15.5,410.0,224.77,148.92
2016,10,12,15,30,783.0,65.0,1.5,15.0,363.0,176.3,107.84
2016,10,12,15,45,749.0,60.0,1.6,15.0,314.0,127.25,69.64
2016,10,12,16,0,715.0,55.0,1.7,15.0,265.0,81.11,40.38
2016,10,12,16,15,657.0,49.5,1.55,14.0,214.5,37.61,28.09
2016,10,12,16,30,599.0,44.0,1.4,13.0,164.0,33.35,24.24
2016,10,12,16,45,502.5,36.5,1.3,12.5,117.0,26.45,17.78
2016,10,12,17,0,406.0,29.0,1.2,12.0,70.0,22.25,13.2
2016,10,12,17,15,203.0,14.5,1.1,11.0,35.0,10.95,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.0,7.0,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,0.9,7.0,22.0,21.63,0.0
2016,10,13,6,45,192.0,31.5,0.8,7.5,58.5,118.11,84.72
2016,10,13,7,0,384.0,41.0,0.7,8.0,95.0,209.05,164.53
2016,10,13,7,15,446.0,51.5,0.7,8.5,138.5,262.35,212.2
2016,10,13,7,30,508.0,62.0,0.7,9.0,182.0,319.75,261.76
2016,10,13,7,45,550.5,69.5,0.75,9.5,227.0,367.61,302.2
2016,10,13,8,0,593.0,77.0,0.8,10.0,272.0,417.04,342.47
2016,10,13,8,15,579.5,94.5,0.8,10.5,309.0,447.14,365.57
2016,10,13,8,30,566.0,112.0,0.8,11.0,346.0,474.35,385.6
2016,10,13,8,45,501.5,143.5,0.8,11.5,367.0,479.7,387.53
2016,10,13,9,0,437.0,175.0,0.8,12.0,388.0,482.62,387.31
2016,10,13,9,15,662.5,123.5,0.75,12.5,476.0,587.52,467.64
2016,10,13,9,30,888.0,72.0,0.7,13.0,564.0,689.92,540.92
2016,10,13,9,45,893.5,76.0,0.7,13.5,595.5,709.63,551.31
2016,10,13,10,0,899.0,80.0,0.7,14.0,627.0,726.41,560.72
2016,10,13,10,15,907.0,81.0,0.7,14.5,653.0,738.72,567.08
2016,10,13,10,30,915.0,82.0,0.7,15.0,679.0,748.01,571.48
2016,10,13,10,45,615.5,196.0,0.7,16.0,602.5,653.64,499.39
2016,10,13,11,0,316.0,310.0,0.7,17.0,526.0,544.15,414.14
2016,10,13,11,15,374.0,297.5,0.7,17.0,556.5,567.76,432.93
2016,10,13,11,30,432.0,285.0,0.7,17.0,587.0,592.5,450.83
2016,10,13,11,45,441.0,279.5,0.75,17.5,589.0,584.43,444.34
2016,10,13,12,0,450.0,274.0,0.8,18.0,591.0,574.68,436.96
2016,10,13,12,15,377.0,297.0,0.8,18.0,560.5,535.78,407.6
2016,10,13,12,30,304.0,320.0,0.8,18.0,530.0,500.41,380.9
2016,10,13,12,45,376.5,291.5,0.85,18.0,547.0,506.12,386.53
2016,10,13,13,0,449.0,263.0,0.9,18.0,564.0,507.24,388.02
2016,10,13,13,15,407.0,266.5,0.9,18.0,533.0,470.95,360.45
2016,10,13,13,30,365.0,270.0,0.9,18.0,502.0,436.19,334.13
2016,10,13,13,45,629.0,173.5,0.9,18.0,551.0,454.84,347.83
2016,10,13,14,0,893.0,77.0,0.9,18.0,600.0,456.51,345.68
2016,10,13,14,15,879.5,75.0,0.9,17.5,564.5,411.41,308.54
2016,10,13,14,30,866.0,73.0,0.9,17.0,529.0,365.65,270.14
2016,10,13,14,45,687.0,109.0,0.9,17.0,452.5,298.38,217.5
2016,10,13,15,0,508.0,145.0,0.9,17.0,376.0,251.33,182.18
2016,10,13,15,15,477.5,133.0,0.9,16.5,333.0,207.96,146.66
2016,10,13,15,30,447.0,121.0,0.9,16.0,290.0,167.1,113.85
2016,10,13,15,45,422.5,107.5,0.9,16.0,249.5,128.31,84.09
2016,10,13,16,0,398.0,94.0,0.9,16.0,209.0,91.78,59.8
2016,10,13,16,15,364.0,79.0,0.8,15.0,168.5,57.41,45.49
2016,10,13,16,30,330.0,64.0,0.7,14.0,128.0,47.59,36.73
2016,10,13,16,45,270.5,48.0,0.6,13.5,90.0,36.46,26.43
2016,10,13,17,0,211.0,32.0,0.5,13.0,52.0,24.78,15.04
2016,10,13,17,15,105.5,16.0,0.5,12.5,26.0,12.52,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,11.5,1.5,1.44,0.0
2016,10,14,7,0,0.0,3.0,1.9,12.0,3.0,2.89,0.0
2016,10,14,7,15,0.0,5.0,1.9,12.0,5.0,4.82,0.0
2016,10,14,7,30,0.0,7.0,1.9,12.0,7.0,6.75,0.18
2016,10,14,7,45,0.0,8.5,1.9,12.5,8.5,8.19,1.43
2016,10,14,8,0,0.0,10.0,1.9,13.0,10.0,9.64,2.67
2016,10,14,8,15,0.0,12.0,1.9,13.0,12.0,11.57,4.31
2016,10,14,8,30,0.0,14.0,1.9,13.0,14.0,13.51,5.95
2016,10,14,8,45,0.0,23.0,1.95,13.5,23.0,22.2,13.31
2016,10,14,9,0,0.0,32.0,2.0,14.0,32.0,30.9,20.59
2016,10,14,9,15,0.0,86.5,2.0,14.0,86.5,83.68,64.76
2016,10,14,9,30,0.0,141.0,2.0,14.0,141.0,138.08,109.35
2016,10,14,9,45,1.0,153.5,2.0,14.5,154.5,151.02,119.34
2016,10,14,10,0,2.0,166.0,2.0,15.0,168.0,163.95,129.3
2016,10,14,10,15,30.0,226.0,2.0,15.0,246.0,248.68,197.4
2016,10,14,10,30,58.0,286.0,2.0,15.0,324.0,329.63,260.62
2016,10,14,10,45,35.0,253.0,2.05,15.5,276.0,277.62,218.67
2016,10,14,11,0,12.0,220.0,2.1,16.0,228.0,223.32,175.16
2016,10,14,11,15,34.0,264.5,2.05,16.0,288.5,285.59,224.4
2016,10,14,11,30,56.0,309.0,2.0,16.0,349.0,343.49,268.98
2016,10,14,11,45,151.0,322.0,2.0,16.0,427.5,421.18,329.79
2016,10,14,12,0,246.0,335.0,2.0,16.0,506.0,491.98,383.86
2016,10,14,12,15,182.5,333.5,2.0,16.0,460.0,442.06,344.74
2016,10,14,12,30,119.0,332.0,2.0,16.0,414.0,393.51,307.13
2016,10,14,12,45,62.0,257.5,2.0,16.0,300.5,284.19,222.94
2016,10,14,13,0,5.0,183.0,2.0,16.0,187.0,178.96,139.88
2016,10,14,13,15,27.0,226.5,2.0,16.0,244.0,230.16,181.12
2016,10,14,13,30,49.0,270.0,2.0,16.0,301.0,278.71,219.25
2016,10,14,13,45,96.0,270.0,2.0,16.0,327.0,296.69,233.32
2016,10,14,14,0,143.0,270.0,2.0,16.0,353.0,308.36,242.07
2016,10,14,14,15,99.0,245.0,1.95,15.5,300.5,263.61,207.46
2016,10,14,14,30,55.0,220.0,1.9,15.0,248.0,220.53,174.31
2016,10,14,14,45,35.5,192.0,1.9,15.0,209.5,186.22,147.41
2016,10,14,15,0,16.0,164.0,1.9,15.0,171.0,157.26,124.75
2016,10,14,15,15,8.0,142.5,1.85,15.0,146.0,134.72,106.89
2016,10,14,15,30,0.0,121.0,1.8,15.0,121.0,113.1,89.64
2016,10,14,15,45,0.0,104.0,1.8,15.0,104.0,97.04,76.49
2016,10,14,16,0,0.0,87.0,1.8,15.0,87.0,81.07,63.18
2016,10,14,16,15,0.0,69.5,1.7,14.5,69.5,64.88,52.19
2016,10,14,16,30,0.0,52.0,1.6,14.0,52.0,49.12,38.01
2016,10,14,16,45,0.0,36.0,1.5,14.0,36.0,34.44,24.51
2016,10,14,17,0,0.0,20.0,1.4,14.0,20.0,19.31,10.13
2016,10,14,17,15,0.0,10.0,1.3,13.5,10.0,9.83,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,6,15,77.5,7.0,1.0,9.5,9.5,0.0,0.0
2016,10,15,6,30,155.0,14.0,1.1,10.0,19.0,58.12,0.0
2016,10,15,6,45,303.5,25.0,1.2,11.0,57.5,145.54,99.16
2016,10,15,7,0,452.0,36.0,1.3,12.0,96.0,226.18,174.35
2016,10,15,7,15,534.0,43.0,1.35,12.0,144.0,285.84,227.99
2016,10,15,7,30,616.0,50.0,1.4,12.0,192.0,348.54,282.77
2016,10,15,7,45,665.0,55.0,1.45,12.5,240.5,400.6,326.98
2016,10,15,8,0,714.0,60.0,1.5,13.0,289.0,454.39,370.92
2016,10,15,8,15,358.0,97.5,1.6,13.5,212.5,318.97,262.01
2016,10,15,8,30,2.0,135.0,1.7,14.0,136.0,136.06,108.42
2016,10,15,8,45,89.5,173.5,1.8,14.5,216.5,235.7,191.39
2016,10,15,9,0,177.0,212.0,1.9,15.0,297.0,340.78,275.33
2016,10,15,9,15,516.5,145.0,1.95,15.5,421.5,505.7,407.84
2016,10,15,9,30,856.0,78.0,2.0,16.0,546.0,667.5,531.41
2016,10,15,9,45,870.5,79.0,2.15,16.5,578.5,689.41,544.8
2016,10,15,10,0,885.0,80.0,2.3,17.0,611.0,708.78,557.52
2016,10,15,10,15,472.0,182.0,2.35,17.0,466.5,531.7,420.86
2016,10,15,10,30,59.0,284.0,2.4,17.0,322.0,328.05,256.9
2016,10,15,10,45,93.0,304.0,2.45,17.0,366.0,371.02,291.26
2016,10,15,11,0,127.0,324.0,2.5,17.0,410.0,417.48,326.85
2016,10,15,11,15,65.5,249.0,2.5,17.0,293.5,291.96,229.25
2016,10,15,11,30,4.0,174.0,2.5,17.0,177.0,171.67,133.54
2016,10,15,11,45,45.5,250.5,2.55,17.0,282.5,276.07,216.96
2016,10,15,12,0,87.0,327.0,2.6,17.0,388.0,376.06,294.19
2016,10,15,12,15,55.5,294.5,2.6,17.0,333.5,320.93,250.95
2016,10,15,12,30,24.0,262.0,2.6,17.0,279.0,267.19,208.97
2016,10,15,12,45,24.0,256.5,2.65,17.0,273.0,260.6,204.12
2016,10,15,13,0,24.0,251.0,2.7,17.0,267.0,253.95,199.09
2016,10,15,13,15,12.0,157.0,2.7,16.5,165.0,157.49,123.07
2016,10,15,13,30,0.0,63.0,2.7,16.0,63.0,60.93,44.89
2016,10,15,13,45,0.0,106.0,2.7,16.0,106.0,102.38,79.12
2016,10,15,14,0,0.0,149.0,2.7,16.0,149.0,142.74,112.13
2016,10,15,14,15,23.0,181.0,2.7,15.5,193.5,180.4,142.84
2016,10,15,14,30,46.0,213.0,2.7,15.0,238.0,211.08,167.57
2016,10,15,14,45,23.0,143.5,2.7,15.0,156.0,140.47,110.79
2016,10,15,15,0,0.0,74.0,2.7,15.0,74.0,71.55,54.67
2016,10,15,15,15,0.0,65.5,2.65,14.5,65.5,63.31,48.08
2016,10,15,15,30,0.0,57.0,2.6,14.0,57.0,55.08,41.35
2016,10,15,15,45,0.0,48.5,2.55,14.0,48.5,46.85,34.45
2016,10,15,16,0,0.0,40.0,2.5,14.0,40.0,38.62,27.46
2016,10,15,16,15,0.0,32.0,2.4,13.5,32.0,30.89,22.1
2016,10,15,16,30,0.0,24.0,2.3,13.0,24.0,23.15,15.05
2016,10,15,16,45,0.0,16.5,2.2,13.0,16.5,15.91,8.32
2016,10,15,17,0,0.0,9.0,2.1,13.0,9.0,8.67,1.31
2016,10,15,17,15,0.0,4.5,2.05,13.0,4.5,4.42,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,2.5,12.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,5.5,2.55,12.5,5.5,5.3,0.0
2016,10,16,7,0,0.0,10.0,2.6,13.0,10.0,9.64,2.4
2016,10,16,7,15,0.0,15.0,2.6,13.0,15.0,14.46,6.68
2016,10,16,7,30,0.0,20.0,2.6,13.0,20.0,19.29,10.93
2016,10,16,7,45,0.0,25.5,2.6,13.0,25.5,24.6,15.55
2016,10,16,8,0,0.0,31.0,2.6,13.0,31.0,29.92,20.11
2016,10,16,8,15,0.0,36.0,2.6,13.0,36.0,34.76,24.21
2016,10,16,8,30,0.0,41.0,2.6,13.0,41.0,39.59,28.26
2016,10,16,8,45,0.0,52.5,2.65,13.5,52.5,50.73,37.53
2016,10,16,9,0,0.0,64.0,2.7,14.0,64.0,61.86,46.7
2016,10,16,9,15,0.0,78.5,2.75,14.0,78.5,75.92,58.31
2016,10,16,9,30,0.0,93.0,2.8,14.0,93.0,90.07,69.91
2016,10,16,9,45,0.0,92.5,2.9,14.5,92.5,89.54,69.15
2016,10,16,10,0,0.0,92.0,3.0,15.0,92.0,89.03,68.46
2016,10,16,10,15,9.0,161.0,3.0,15.0,166.5,163.56,129.42
2016,10,16,10,30,18.0,230.0,3.0,15.0,241.0,238.65,189.43
2016,10,16,10,45,20.0,241.0,3.05,15.5,254.5,250.41,198.02
2016,10,16,11,0,22.0,252.0,3.1,16.0,268.0,262.03,206.62
2016,10,16,11,15,11.0,181.0,3.1,16.0,189.0,183.65,144.17
2016,10,16,11,30,0.0,110.0,3.1,16.0,110.0,106.55,81.88
2016,10,16,11,45,0.0,107.0,3.1,16.0,107.0,103.62,79.56
2016,10,16,12,0,0.0,104.0,3.1,16.0,104.0,100.69,77.18
2016,10,16,12,15,0.0,70.5,3.05,16.0,70.5,68.22,50.69
2016,10,16,12,30,0.0,37.0,3.0,16.0,37.0,35.78,24.02
2016,10,16,12,45,0.0,67.5,3.0,16.0,67.5,65.31,48.41
2016,10,16,13,0,0.0,98.0,3.0,16.0,98.0,94.84,72.64
2016,10,16,13,15,0.0,56.0,3.0,16.0,56.0,54.16,39.29
2016,10,16,13,30,0.0,14.0,3.0,16.0,14.0,13.53,5.64
2016,10,16,13,45,0.0,78.0,3.0,16.0,78.0,75.46,57.09
2016,10,16,14,0,0.0,142.0,3.0,16.0,142.0,136.16,106.91
2016,10,16,14,15,0.0,81.5,2.95,15.5,81.5,78.83,60.15
2016,10,16,14,30,0.0,21.0,2.9,15.0,21.0,20.28,11.46
2016,10,16,14,45,0.0,42.5,2.9,15.0,42.5,41.06,29.06
2016,10,16,15,0,0.0,64.0,2.9,15.0,64.0,61.86,46.66
2016,10,16,15,15,0.0,38.0,2.8,14.5,38.0,36.69,25.6
2016,10,16,15,30,0.0,12.0,2.7,14.0,12.0,11.57,4.27
2016,10,16,15,45,341.0,32.5,2.65,14.0,126.0,52.71,25.56
2016,10,16,16,0,682.0,53.0,2.6,14.0,240.0,64.82,33.13
2016,10,16,16,15,619.5,47.5,2.45,13.5,191.5,35.02,25.77
2016,10,16,16,30,557.0,42.0,2.3,13.0,143.0,29.74,20.88
2016,10,16,16,45,444.0,34.0,2.2,13.0,98.0,25.19,16.38
2016,10,16,17,0,331.0,26.0,2.1,13.0,53.0,20.45,10.29
2016,10,16,17,15,165.5,13.0,2.05,12.5,26.5,12.78,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,42.0,7.0,0.9,9.0,8.0,0.0,0.0
2016,10,17,6,30,84.0,14.0,0.8,9.0,16.0,37.27,0.0
2016,10,17,6,45,235.5,27.0,0.7,9.5,52.5,121.48,78.34
2016,10,17,7,0,387.0,40.0,0.6,10.0,89.0,203.33,156.32
2016,10,17,7,15,477.5,48.5,0.6,10.5,136.0,265.24,210.81
2016,10,17,7,30,568.0,57.0,0.6,11.0,183.0,333.28,268.61
2016,10,17,7,45,632.5,61.0,0.65,11.5,233.0,389.11,315.28
2016,10,17,8,0,697.0,65.0,0.7,12.0,283.0,445.58,360.91
2016,10,17,8,15,733.0,69.0,0.7,12.5,330.5,491.43,396.43
2016,10,17,8,30,769.0,73.0,0.7,13.0,378.0,537.31,430.76
2016,10,17,8,45,798.5,74.5,0.75,13.5,422.5,576.12,459.29
2016,10,17,9,0,828.0,76.0,0.8,14.0,467.0,613.9,486.39
2016,10,17,9,15,845.0,78.5,0.8,14.0,505.5,643.34,507.14
2016,10,17,9,30,862.0,81.0,0.8,14.0,544.0,670.65,526.06
2016,10,17,9,45,871.5,83.5,0.8,14.5,576.0,687.51,535.91
2016,10,17,10,0,881.0,86.0,0.8,15.0,608.0,704.79,545.87
2016,10,17,10,15,889.5,87.5,0.8,15.0,633.5,717.45,553.61
2016,10,17,10,30,898.0,89.0,0.8,15.0,659.0,727.16,559.43
2016,10,17,10,45,906.5,88.5,0.85,15.5,677.5,731.7,561.45
2016,10,17,11,0,915.0,88.0,0.9,16.0,696.0,733.14,561.48
2016,10,17,11,15,918.0,88.5,0.95,16.0,706.0,728.62,558.57
2016,10,17,11,30,921.0,89.0,1.0,16.0,716.0,720.94,553.63
2016,10,17,11,45,653.5,191.5,1.05,16.0,637.5,632.71,487.0
2016,10,17,12,0,386.0,294.0,1.1,16.0,559.0,541.62,417.18
2016,10,17,12,15,239.5,306.0,1.15,16.0,470.0,448.84,347.72
2016,10,17,12,30,93.0,318.0,1.2,16.0,381.0,362.5,281.35
2016,10,17,12,45,507.5,199.5,1.25,16.0,531.5,488.39,382.51
2016,10,17,13,0,922.0,81.0,1.3,16.0,682.0,590.01,459.07
2016,10,17,13,15,915.0,80.0,1.35,16.0,660.0,555.23,430.79
2016,10,17,13,30,908.0,79.0,1.4,16.0,638.0,518.48,401.54
2016,10,17,13,45,454.0,53.0,1.45,16.0,332.5,253.34,198.76
2016,10,17,14,0,0.0,27.0,1.5,16.0,27.0,26.08,16.11
2016,10,17,14,15,0.0,25.0,1.5,15.5,25.0,24.15,14.68
2016,10,17,14,30,0.0,23.0,1.5,15.0,23.0,22.21,13.14
2016,10,17,14,45,0.0,21.5,1.55,15.0,21.5,20.76,11.95
2016,10,17,15,0,0.0,20.0,1.6,15.0,20.0,19.3,10.77
2016,10,17,15,15,385.5,40.5,1.6,14.5,178.0,103.52,65.99
2016,10,17,15,30,771.0,61.0,1.6,14.0,336.0,152.76,89.32
2016,10,17,15,45,730.0,57.0,1.65,14.0,287.0,105.55,54.98
2016,10,17,16,0,689.0,53.0,1.7,14.0,238.0,61.99,32.06
2016,10,17,16,15,624.5,47.5,1.65,13.5,189.0,35.29,26.01
2016,10,17,16,30,560.0,42.0,1.6,13.0,140.0,30.0,21.09
2016,10,17,16,45,445.5,33.5,1.6,12.5,95.0,24.99,16.18
2016,10,17,17,0,331.0,25.0,1.6,12.0,50.0,19.74,9.19
2016,10,17,17,15,165.5,12.5,1.55,11.5,25.0,12.29,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,15,65.0,6.0,1.15,6.5,7.5,0.0,0.0
2016,10,18,6,30,130.0,12.0,1.2,7.0,15.0,47.76,0.0
2016,10,18,6,45,286.5,23.5,1.25,8.0,52.5,132.64,82.57
2016,10,18,7,0,443.0,35.0,1.3,9.0,90.0,216.99,167.06
2016,10,18,7,15,530.5,42.5,1.4,9.5,137.5,278.08,222.42
2016,10,18,7,30,618.0,50.0,1.5,10.0,185.0,345.19,281.06
2016,10,18,7,45,672.0,54.5,1.6,10.5,234.5,395.73,324.91
2016,10,18,8,0,726.0,59.0,1.7,11.0,284.0,451.07,370.99
2016,10,18,8,15,760.5,62.5,1.75,11.5,331.5,496.19,407.35
2016,10,18,8,30,795.0,66.0,1.8,12.0,379.0,541.23,442.48
2016,10,18,8,45,822.5,67.5,1.85,12.5,423.5,579.31,471.32
2016,10,18,9,0,850.0,69.0,1.9,13.0,468.0,613.02,496.26
2016,10,18,9,15,866.5,71.0,1.9,13.0,506.5,642.02,517.61
2016,10,18,9,30,883.0,73.0,1.9,13.0,545.0,668.86,537.01
2016,10,18,9,45,551.0,172.0,1.9,13.5,472.5,563.81,451.12
2016,10,18,10,0,219.0,271.0,1.9,14.0,400.0,432.66,344.17
2016,10,18,10,15,147.0,278.5,1.85,14.0,366.5,389.83,309.87
2016,10,18,10,30,75.0,286.0,1.8,14.0,333.0,340.64,269.84
2016,10,18,10,45,213.0,287.5,1.8,14.5,427.0,441.09,349.41
2016,10,18,11,0,351.0,289.0,1.8,15.0,521.0,539.61,424.01
2016,10,18,11,15,648.5,184.0,1.8,15.0,620.0,639.03,502.17
2016,10,18,11,30,946.0,79.0,1.8,15.0,719.0,723.34,566.25
2016,10,18,11,45,947.0,79.0,1.8,15.5,721.0,710.42,554.98
2016,10,18,12,0,948.0,79.0,1.8,16.0,723.0,694.36,541.74
2016,10,18,12,15,946.5,78.5,1.8,15.5,717.0,673.17,526.5
2016,10,18,12,30,945.0,78.0,1.8,15.0,711.0,649.1,508.88
2016,10,18,12,45,941.5,77.0,1.8,15.0,697.0,620.62,486.71
2016,10,18,13,0,938.0,76.0,1.8,15.0,683.0,589.6,462.21
2016,10,18,13,15,931.5,75.0,1.8,15.0,661.0,554.64,434.21
2016,10,18,13,30,925.0,74.0,1.8,15.0,639.0,517.65,403.99
2016,10,18,13,45,917.5,72.0,1.85,15.0,610.0,477.42,370.7
2016,10,18,14,0,910.0,70.0,1.9,15.0,581.0,435.6,335.21
2016,10,18,14,15,896.5,68.5,1.9,15.0,545.5,390.69,296.24
2016,10,18,14,30,883.0,67.0,1.9,15.0,510.0,345.09,255.83
2016,10,18,14,45,864.0,64.5,1.9,15.5,468.5,296.64,212.21
2016,10,18,15,0,845.0,62.0,1.9,16.0,427.0,248.48,168.79
2016,10,18,15,15,818.0,59.5,1.85,15.5,381.0,195.82,123.37
2016,10,18,15,30,791.0,57.0,1.8,15.0,335.0,148.34,84.37
2016,10,18,15,45,748.0,53.5,1.8,15.0,286.0,100.61,50.61
2016,10,18,16,0,705.0,50.0,1.8,15.0,237.0,56.71,28.78
2016,10,18,16,15,641.0,44.5,1.7,14.0,187.5,32.79,23.7
2016,10,18,16,30,577.0,39.0,1.6,13.0,138.0,30.18,21.21
2016,10,18,16,45,459.5,31.0,1.55,12.5,93.0,25.03,16.14
2016,10,18,17,0,342.0,23.0,1.5,12.0,48.0,18.03,7.15
2016,10,18,17,15,171.0,11.5,1.55,11.5,24.0,11.3,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,87.5,5.0,1.2,6.5,7.0,0.0,0.0
2016,10,19,6,30,175.0,10.0,1.2,7.0,14.0,57.69,0.0
2016,10,19,6,45,335.5,20.0,1.25,7.5,51.5,139.53,82.17
2016,10,19,7,0,496.0,30.0,1.3,8.0,89.0,225.34,172.87
2016,10,19,7,15,578.5,36.0,1.3,8.5,137.0,285.05,227.78
2016,10,19,7,30,661.0,42.0,1.3,9.0,185.0,350.05,284.95
2016,10,19,7,45,711.5,46.0,1.3,10.0,234.5,402.21,329.44
2016,10,19,8,0,762.0,50.0,1.3,11.0,284.0,456.18,373.36
2016,10,19,8,15,794.0,53.5,1.3,11.5,331.5,500.86,408.95
2016,10,19,8,30,826.0,57.0,1.3,12.0,379.0,542.03,440.69
2016,10,19,8,45,849.0,59.0,1.3,13.0,422.5,578.69,467.06
2016,10,19,9,0,872.0,61.0,1.3,14.0,466.0,613.97,491.51
2016,10,19,9,15,888.0,62.5,1.3,14.5,504.5,642.5,511.18
2016,10,19,9,30,904.0,64.0,1.3,15.0,543.0,668.81,528.63
2016,10,19,9,45,916.0,65.0,1.3,15.5,575.5,689.4,541.07
2016,10,19,10,0,928.0,66.0,1.3,16.0,608.0,707.25,551.55
2016,10,19,10,15,936.0,67.0,1.3,16.5,633.5,719.42,558.03
2016,10,19,10,30,944.0,68.0,1.3,17.0,659.0,728.48,562.44
2016,10,19,10,45,949.0,68.5,1.3,17.5,677.0,731.73,562.9
2016,10,19,11,0,954.0,69.0,1.3,18.0,695.0,731.72,561.28
2016,10,19,11,15,956.5,69.5,1.3,18.0,705.0,726.71,557.39
2016,10,19,11,30,959.0,70.0,1.3,18.0,715.0,718.43,551.4
2016,10,19,11,45,959.0,70.5,1.3,18.5,716.5,705.25,541.09
2016,10,19,12,0,959.0,71.0,1.3,19.0,718.0,688.92,527.99
2016,10,19,12,15,957.0,71.0,1.3,19.0,712.0,667.77,512.14
2016,10,19,12,30,955.0,71.0,1.3,19.0,706.0,643.73,493.99
2016,10,19,12,45,947.5,72.0,1.35,19.5,691.0,614.74,471.4
2016,10,19,13,0,940.0,73.0,1.4,20.0,676.0,583.38,446.67
2016,10,19,13,15,933.5,72.0,1.4,20.0,654.0,548.42,419.35
2016,10,19,13,30,927.0,71.0,1.4,20.0,632.0,511.43,389.84
2016,10,19,13,45,917.5,70.0,1.4,20.0,603.0,471.25,357.18
2016,10,19,14,0,908.0,69.0,1.4,20.0,574.0,429.64,322.54
2016,10,19,14,15,894.5,67.0,1.4,19.5,538.5,384.44,284.85
2016,10,19,14,30,881.0,65.0,1.4,19.0,503.0,338.57,245.59
2016,10,19,14,45,862.5,63.0,1.45,19.0,462.0,290.92,203.91
2016,10,19,15,0,844.0,61.0,1.5,19.0,421.0,243.52,162.2
2016,10,19,15,15,817.0,58.0,1.45,18.5,375.5,194.24,120.26
2016,10,19,15,30,790.0,55.0,1.4,18.0,330.0,142.91,78.99
2016,10,19,15,45,750.0,51.5,1.35,17.5,281.0,95.69,46.63
2016,10,19,16,0,710.0,48.0,1.3,17.0,232.0,51.97,26.22
2016,10,19,16,15,646.0,42.5,1.2,16.0,183.0,31.2,22.08
2016,10,19,16,30,582.0,37.0,1.1,15.0,134.0,28.5,19.52
2016,10,19,16,45,468.5,29.0,1.05,14.0,89.5,23.26,14.42
2016,10,19,17,0,355.0,21.0,1.0,13.0,45.0,17.81,5.94
2016,10,19,17,15,177.5,10.5,0.95,12.5,22.5,10.32,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,249.0,15.0,1.05,9.5,44.0,105.41,56.38
2016,10,20,7,0,498.0,30.0,1.0,10.0,88.0,224.14,169.64
2016,10,20,7,15,583.5,36.5,1.0,10.5,136.5,285.4,225.23
2016,10,20,7,30,669.0,43.0,1.0,11.0,185.0,352.15,283.15
2016,10,20,7,45,720.0,47.5,1.05,12.0,235.0,405.23,328.01
2016,10,20,8,0,771.0,52.0,1.1,13.0,285.0,460.1,372.34
2016,10,20,8,15,804.0,55.0,1.05,13.5,333.0,504.84,407.26
2016,10,20,8,30,837.0,58.0,1.0,14.0,381.0,546.13,438.28
2016,10,20,8,45,860.5,60.5,0.95,15.0,425.5,583.78,464.5
2016,10,20,9,0,884.0,63.0,0.9,16.0,470.0,620.04,488.64
2016,10,20,9,15,900.0,65.0,0.95,16.5,509.0,649.23,508.82
2016,10,20,9,30,916.0,67.0,1.0,17.0,548.0,676.14,527.02
2016,10,20,9,45,930.0,67.0,1.05,18.0,581.0,696.99,539.0
2016,10,20,10,0,944.0,67.0,1.1,19.0,614.0,715.11,548.93
2016,10,20,10,15,952.0,68.0,1.1,19.5,639.5,727.3,555.24
2016,10,20,10,30,960.0,69.0,1.1,20.0,665.0,736.33,559.49
2016,10,20,10,45,965.0,69.5,1.15,20.5,683.5,739.51,560.42
2016,10,20,11,0,970.0,70.0,1.2,21.0,702.0,739.38,559.27
2016,10,20,11,15,972.5,70.5,1.2,21.0,712.0,734.22,555.33
2016,10,20,11,30,975.0,71.0,1.2,21.0,722.0,725.73,549.29
2016,10,20,11,45,975.0,71.5,1.25,21.5,724.0,712.3,539.42
2016,10,20,12,0,975.0,72.0,1.3,22.0,726.0,695.68,526.51
2016,10,20,12,15,973.5,71.5,1.3,22.0,719.5,674.01,510.48
2016,10,20,12,30,972.0,71.0,1.3,22.0,713.0,649.38,492.14
2016,10,20,12,45,965.5,72.0,1.35,22.5,698.0,620.55,469.88
2016,10,20,13,0,959.0,73.0,1.4,23.0,683.0,589.24,445.42
2016,10,20,13,15,952.5,72.0,1.4,23.0,661.0,553.72,417.96
2016,10,20,13,30,946.0,71.0,1.4,23.0,639.0,516.11,388.28
2016,10,20,13,45,936.0,70.0,1.4,23.0,609.5,475.07,355.29
2016,10,20,14,0,926.0,69.0,1.4,23.0,580.0,432.59,320.32
2016,10,20,14,15,912.5,67.5,1.4,22.5,544.0,387.18,282.8
2016,10,20,14,30,899.0,66.0,1.4,22.0,508.0,341.06,243.7
2016,10,20,14,45,879.5,63.5,1.4,22.0,466.0,291.97,201.27
2016,10,20,15,0,860.0,61.0,1.4,22.0,424.0,243.21,158.98
2016,10,20,15,15,832.0,58.5,1.3,21.0,377.5,193.56,117.61
2016,10,20,15,30,804.0,56.0,1.2,20.0,331.0,142.0,77.11
2016,10,20,15,45,763.5,52.0,1.1,19.5,282.0,93.81,44.97
2016,10,20,16,0,723.0,48.0,1.0,19.0,233.0,49.17,25.3
2016,10,20,16,15,657.0,42.5,0.95,18.0,183.0,31.44,22.08
2016,10,20,16,30,591.0,37.0,0.9,17.0,133.0,28.76,19.53
2016,10,20,16,45,473.0,28.5,0.9,16.0,88.0,23.01,13.97
2016,10,20,17,0,355.0,20.0,0.9,15.0,43.0,16.99,4.02
2016,10,20,17,15,177.5,10.0,0.95,14.5,21.5,9.83,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,10.5,41.5,101.67,48.79
2016,10,21,7,0,473.0,30.0,0.6,11.0,83.0,213.41,159.62
2016,10,21,7,15,560.0,36.5,0.55,11.5,130.5,273.97,214.01
