Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,7,30,647.0,43.0,0.5,12.0,178.0,340.11,270.5
2016,10,21,7,45,700.5,47.5,0.45,12.5,227.5,393.33,314.9
2016,10,21,8,0,754.0,52.0,0.4,13.0,277.0,448.53,358.82
2016,10,21,8,15,787.5,55.0,0.4,13.5,324.5,492.82,393.05
2016,10,21,8,30,821.0,58.0,0.4,14.0,372.0,533.75,423.63
2016,10,21,8,45,845.5,60.0,0.4,15.0,416.0,570.84,449.45
2016,10,21,9,0,870.0,62.0,0.4,16.0,460.0,606.64,473.41
2016,10,21,9,15,886.0,64.0,0.45,17.0,498.0,635.44,492.25
2016,10,21,9,30,902.0,66.0,0.5,18.0,536.0,662.02,509.12
2016,10,21,9,45,912.5,68.0,0.6,19.0,568.5,682.48,521.7
2016,10,21,10,0,923.0,70.0,0.7,20.0,601.0,700.15,532.0
2016,10,21,10,15,931.0,71.0,0.7,20.0,626.0,712.08,539.08
2016,10,21,10,30,939.0,72.0,0.7,20.0,651.0,720.94,544.22
2016,10,21,10,45,943.5,73.0,0.75,20.5,668.5,724.22,545.35
2016,10,21,11,0,948.0,74.0,0.8,21.0,686.0,724.26,544.47
2016,10,21,11,15,950.5,74.5,0.8,21.0,696.0,719.16,540.61
2016,10,21,11,30,953.0,75.0,0.8,21.0,706.0,710.82,534.74
2016,10,21,11,45,952.0,75.5,0.85,21.5,707.5,696.98,524.36
2016,10,21,12,0,951.0,76.0,0.9,22.0,709.0,680.06,511.5
2016,10,21,12,15,948.5,75.5,0.95,22.0,702.5,658.22,496.03
2016,10,21,12,30,946.0,75.0,1.0,22.0,696.0,633.55,478.26
2016,10,21,12,45,939.0,76.0,1.05,22.0,681.0,605.09,457.35
2016,10,21,13,0,932.0,77.0,1.1,22.0,666.0,574.28,434.23
2016,10,21,13,15,924.5,76.0,1.15,22.0,643.5,539.11,407.38
2016,10,21,13,30,917.0,75.0,1.2,22.0,621.0,502.0,378.34
2016,10,21,13,45,905.5,74.0,1.25,22.0,591.5,461.4,345.87
2016,10,21,14,0,894.0,73.0,1.3,22.0,562.0,419.55,311.51
2016,10,21,14,15,762.0,98.5,1.35,21.5,496.5,356.11,262.26
2016,10,21,14,30,630.0,124.0,1.4,21.0,431.0,301.66,220.01
2016,10,21,14,45,725.5,94.5,1.45,20.5,419.0,269.8,189.44
2016,10,21,15,0,821.0,65.0,1.5,20.0,407.0,231.1,151.82
2016,10,21,15,15,791.5,62.0,1.45,19.5,361.5,182.7,111.16
2016,10,21,15,30,762.0,59.0,1.4,19.0,316.0,136.25,74.76
2016,10,21,15,45,718.0,54.5,1.4,18.5,268.0,89.71,44.25
2016,10,21,16,0,674.0,50.0,1.4,18.0,220.0,47.14,26.39
2016,10,21,16,15,605.5,44.0,1.3,17.0,171.5,33.04,23.56
2016,10,21,16,30,537.0,38.0,1.2,16.0,123.0,29.98,20.64
2016,10,21,16,45,413.5,29.0,1.2,15.0,80.0,21.78,12.88
2016,10,21,17,0,290.0,20.0,1.2,14.0,37.0,15.8,1.71
2016,10,21,17,15,145.0,10.0,1.2,13.5,18.5,9.83,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,221.5,15.5,0.75,8.5,40.0,96.41,40.06
2016,10,22,7,0,443.0,31.0,0.7,9.0,80.0,206.19,154.74
2016,10,22,7,15,535.0,38.5,0.7,9.5,127.5,264.17,207.84
2016,10,22,7,30,627.0,46.0,0.7,10.0,175.0,332.34,266.8
2016,10,22,7,45,684.0,50.5,0.7,10.5,224.5,386.35,312.78
2016,10,22,8,0,741.0,55.0,0.7,11.0,274.0,442.53,358.63
2016,10,22,8,15,529.0,99.5,0.65,11.5,269.0,404.37,328.17
2016,10,22,8,30,317.0,144.0,0.6,12.0,264.0,340.63,276.6
2016,10,22,8,45,589.5,105.5,0.6,12.5,360.5,473.72,382.44
2016,10,22,9,0,862.0,67.0,0.6,13.0,457.0,603.89,479.98
2016,10,22,9,15,879.0,69.0,0.55,13.5,495.5,632.97,497.9
2016,10,22,9,30,896.0,71.0,0.5,14.0,534.0,659.89,514.96
2016,10,22,9,45,900.0,75.5,0.5,14.5,565.0,678.6,526.35
2016,10,22,10,0,904.0,80.0,0.5,15.0,596.0,694.34,535.37
2016,10,22,10,15,913.0,81.5,0.55,15.5,621.5,707.18,542.93
2016,10,22,10,30,922.0,83.0,0.6,16.0,647.0,716.99,548.51
2016,10,22,10,45,928.0,83.5,0.65,17.0,665.0,720.6,548.9
2016,10,22,11,0,934.0,84.0,0.7,18.0,683.0,721.02,547.29
2016,10,22,11,15,937.0,84.0,0.75,18.0,693.0,715.69,543.92
2016,10,22,11,30,940.0,84.0,0.8,18.0,703.0,707.18,538.17
2016,10,22,11,45,942.0,84.0,0.85,18.5,705.5,694.84,528.49
2016,10,22,12,0,944.0,84.0,0.9,19.0,708.0,679.37,516.51
2016,10,22,12,15,942.0,83.5,0.9,19.0,701.5,657.9,500.55
2016,10,22,12,30,940.0,83.0,0.9,19.0,695.0,633.6,482.38
2016,10,22,12,45,929.5,85.0,0.95,19.0,679.0,604.27,460.66
2016,10,22,13,0,919.0,87.0,1.0,19.0,663.0,572.78,436.87
2016,10,22,13,15,911.5,86.0,1.0,18.5,641.0,537.96,410.5
2016,10,22,13,30,904.0,85.0,1.0,18.0,619.0,501.24,381.93
2016,10,22,13,45,893.5,83.0,1.05,18.0,589.5,460.59,349.16
2016,10,22,14,0,883.0,81.0,1.1,18.0,560.0,418.65,314.43
2016,10,22,14,15,758.5,101.0,1.1,17.5,493.5,351.4,261.63
2016,10,22,14,30,634.0,121.0,1.1,17.0,427.0,297.34,219.04
2016,10,22,14,45,570.5,124.0,1.15,17.0,381.5,253.45,182.97
2016,10,22,15,0,507.0,127.0,1.2,17.0,336.0,213.95,150.87
2016,10,22,15,15,481.0,117.5,1.2,16.5,298.0,175.0,119.0
2016,10,22,15,30,455.0,108.0,1.2,16.0,260.0,138.04,90.4
2016,10,22,15,45,429.0,94.0,1.2,15.5,219.5,99.54,63.74
2016,10,22,16,0,403.0,80.0,1.2,15.0,179.0,63.45,44.85
2016,10,22,16,15,354.5,65.5,1.15,14.0,138.5,48.57,37.63
2016,10,22,16,30,306.0,51.0,1.1,13.0,98.0,38.67,28.52
2016,10,22,16,45,221.0,35.5,1.1,12.5,63.0,27.45,17.73
2016,10,22,17,0,136.0,20.0,1.1,12.0,28.0,15.69,0.0
2016,10,22,17,15,68.0,10.0,1.1,11.5,14.0,9.83,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,207.5,15.5,0.85,8.5,37.5,90.84,29.68
2016,10,23,7,0,415.0,31.0,0.8,9.0,75.0,194.95,145.41
2016,10,23,7,15,508.5,39.0,0.75,9.5,121.5,255.79,200.98
2016,10,23,7,30,602.0,47.0,0.7,10.0,168.0,323.26,259.26
2016,10,23,7,45,659.5,52.0,0.7,10.5,217.0,374.05,302.83
2016,10,23,8,0,717.0,57.0,0.7,11.0,266.0,429.98,348.66
2016,10,23,8,15,753.5,61.0,0.75,11.5,313.0,475.53,385.08
2016,10,23,8,30,790.0,65.0,0.8,12.0,360.0,521.1,420.33
2016,10,23,8,45,815.5,67.5,0.85,13.0,403.5,558.24,447.36
2016,10,23,9,0,841.0,70.0,0.9,14.0,447.0,594.12,472.66
2016,10,23,9,15,859.0,72.0,0.95,14.5,485.5,620.17,491.06
2016,10,23,9,30,877.0,74.0,1.0,15.0,524.0,647.24,509.8
2016,10,23,9,45,894.5,74.0,1.05,15.5,557.5,669.46,524.76
2016,10,23,10,0,912.0,74.0,1.1,16.0,591.0,689.16,537.55
2016,10,23,10,15,732.0,136.0,1.15,16.5,562.0,643.58,500.64
2016,10,23,10,30,552.0,198.0,1.2,17.0,533.0,584.58,454.27
2016,10,23,10,45,743.5,138.5,1.25,17.5,604.0,652.61,506.1
2016,10,23,11,0,935.0,79.0,1.3,18.0,675.0,712.26,549.2
2016,10,23,11,15,937.0,79.5,1.35,18.0,684.5,706.8,544.81
2016,10,23,11,30,939.0,80.0,1.4,18.0,694.0,698.16,538.51
2016,10,23,11,45,936.0,81.0,1.45,18.0,694.5,683.68,527.83
2016,10,23,12,0,933.0,82.0,1.5,18.0,695.0,666.22,514.89
2016,10,23,12,15,930.5,82.0,1.5,18.0,688.0,645.19,498.81
2016,10,23,12,30,928.0,82.0,1.5,18.0,681.0,621.38,480.48
2016,10,23,12,45,920.5,82.0,1.5,18.0,666.0,592.15,457.84
2016,10,23,13,0,913.0,82.0,1.5,18.0,651.0,560.66,433.1
2016,10,23,13,15,905.0,81.0,1.5,18.0,628.5,525.88,405.38
2016,10,23,13,30,897.0,80.0,1.5,18.0,606.0,489.26,375.59
2016,10,23,13,45,885.0,78.5,1.55,18.0,576.5,448.81,342.36
2016,10,23,14,0,873.0,77.0,1.6,18.0,547.0,407.21,307.32
2016,10,23,14,15,857.0,75.0,1.6,17.5,511.5,362.84,269.69
2016,10,23,14,30,841.0,73.0,1.6,17.0,476.0,315.03,228.48
2016,10,23,14,45,817.5,71.0,1.6,17.0,434.5,268.1,187.14
2016,10,23,15,0,794.0,69.0,1.6,17.0,393.0,222.03,146.64
2016,10,23,15,15,762.5,65.5,1.6,16.5,347.5,174.48,106.76
2016,10,23,15,30,731.0,62.0,1.6,16.0,302.0,129.13,71.61
2016,10,23,15,45,679.5,58.0,1.6,15.5,254.0,84.64,43.65
2016,10,23,16,0,628.0,54.0,1.6,15.0,206.0,41.46,31.37
2016,10,23,16,15,553.5,47.0,1.55,14.0,158.5,33.22,23.99
2016,10,23,16,30,479.0,40.0,1.5,13.0,111.0,29.72,20.59
2016,10,23,16,45,239.5,35.0,1.45,12.5,70.5,27.16,17.29
2016,10,23,17,0,0.0,30.0,1.4,12.0,30.0,26.17,0.0
2016,10,23,17,15,0.0,15.0,1.35,11.5,15.0,14.74,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,24,6,45,2.0,17.0,1.8,9.5,17.0,17.26,0.0
2016,10,24,7,0,4.0,34.0,1.9,10.0,34.0,36.85,24.44
2016,10,24,7,15,18.0,53.5,1.95,10.0,56.5,66.27,50.45
2016,10,24,7,30,32.0,73.0,2.0,10.0,79.0,93.4,74.37
2016,10,24,7,45,39.0,92.5,2.1,10.5,102.5,117.93,95.69
2016,10,24,8,0,46.0,112.0,2.2,11.0,126.0,142.63,116.7
2016,10,24,8,15,52.0,131.0,2.2,11.0,149.0,166.39,136.71
2016,10,24,8,30,58.0,150.0,2.2,11.0,172.0,190.25,156.47
2016,10,24,8,45,39.0,157.5,2.2,11.5,173.0,186.66,152.56
2016,10,24,9,0,20.0,165.0,2.2,12.0,174.0,177.07,143.65
2016,10,24,9,15,136.0,193.5,2.15,12.0,262.5,290.1,237.61
2016,10,24,9,30,252.0,222.0,2.1,12.0,351.0,401.26,326.73
2016,10,24,9,45,173.5,238.5,2.1,12.5,330.0,363.07,293.56
2016,10,24,10,0,95.0,255.0,2.1,13.0,309.0,322.89,259.38
2016,10,24,10,15,135.0,270.0,2.05,13.0,350.0,369.23,296.13
2016,10,24,10,30,175.0,285.0,2.0,13.0,391.0,409.77,327.51
2016,10,24,10,45,129.0,288.5,2.0,13.5,367.5,380.21,302.49
2016,10,24,11,0,83.0,292.0,2.0,14.0,344.0,346.4,274.6
2016,10,24,11,15,83.5,296.0,1.95,14.0,349.5,348.4,275.97
2016,10,24,11,30,84.0,300.0,1.9,14.0,355.0,350.09,276.96
2016,10,24,11,45,44.0,237.5,1.85,14.5,266.0,260.34,205.86
2016,10,24,12,0,4.0,175.0,1.8,15.0,177.0,171.87,134.87
2016,10,24,12,15,20.5,220.0,1.8,15.0,233.0,224.75,177.52
2016,10,24,12,30,37.0,265.0,1.8,15.0,289.0,276.51,218.24
2016,10,24,12,45,50.0,270.0,1.8,15.5,301.5,285.88,225.13
2016,10,24,13,0,63.0,275.0,1.8,16.0,314.0,294.17,231.26
2016,10,24,13,15,205.0,261.0,1.8,16.0,381.5,346.12,272.23
2016,10,24,13,30,347.0,247.0,1.8,16.0,449.0,387.38,303.05
2016,10,24,13,45,234.0,245.0,1.85,16.0,378.0,324.53,253.92
2016,10,24,14,0,121.0,243.0,1.9,16.0,307.0,268.25,210.62
2016,10,24,14,15,60.5,130.5,1.9,15.5,162.5,143.74,112.32
2016,10,24,14,30,0.0,18.0,1.9,15.0,18.0,17.38,9.05
2016,10,24,14,45,0.0,51.5,1.95,15.0,51.5,49.76,36.51
2016,10,24,15,0,0.0,85.0,2.0,15.0,85.0,81.78,63.51
2016,10,24,15,15,0.0,75.0,1.95,14.5,75.0,72.28,55.77
2016,10,24,15,30,0.0,65.0,1.9,14.0,65.0,62.79,47.98
2016,10,24,15,45,0.0,54.5,1.85,14.0,54.5,52.66,39.42
2016,10,24,16,0,0.0,44.0,1.8,14.0,44.0,42.5,32.44
2016,10,24,16,15,0.0,33.5,1.7,13.5,33.5,32.34,23.23
2016,10,24,16,30,0.0,23.0,1.6,13.0,23.0,22.19,13.92
2016,10,24,16,45,0.0,14.0,1.5,12.5,14.0,13.5,5.65
2016,10,24,17,0,0.0,5.0,1.4,12.0,5.0,4.82,0.0
2016,10,24,17,15,0.0,2.5,1.35,11.5,2.5,2.46,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,45,133.5,15.5,1.2,10.5,28.5,66.37,3.12
2016,10,25,7,0,267.0,31.0,1.2,11.0,57.0,142.03,103.45
2016,10,25,7,15,329.0,44.5,1.2,11.0,95.5,190.23,148.85
2016,10,25,7,30,391.0,58.0,1.2,11.0,134.0,243.01,195.71
2016,10,25,7,45,428.5,70.0,1.3,11.5,174.0,284.99,232.6
2016,10,25,8,0,466.0,82.0,1.4,12.0,214.0,330.06,270.78
2016,10,25,8,15,483.5,95.5,1.45,12.5,253.0,367.67,301.63
2016,10,25,8,30,501.0,109.0,1.5,13.0,292.0,404.83,331.14
2016,10,25,8,45,406.0,142.5,1.55,13.5,302.5,399.01,324.95
2016,10,25,9,0,311.0,176.0,1.6,14.0,313.0,380.3,308.37
2016,10,25,9,15,578.5,121.5,1.6,14.0,403.5,499.41,404.33
2016,10,25,9,30,846.0,67.0,1.6,14.0,494.0,612.35,491.98
2016,10,25,9,45,855.0,69.5,1.65,14.5,524.5,631.29,504.05
2016,10,25,10,0,864.0,72.0,1.7,15.0,555.0,647.59,514.8
2016,10,25,10,15,563.0,172.5,1.65,15.0,493.0,560.58,444.14
2016,10,25,10,30,262.0,273.0,1.6,15.0,431.0,459.33,362.12
2016,10,25,10,45,288.0,277.0,1.6,15.5,454.5,478.08,376.19
2016,10,25,11,0,314.0,281.0,1.6,16.0,478.0,495.7,388.44
2016,10,25,11,15,220.5,294.5,1.55,16.0,434.0,439.67,344.16
2016,10,25,11,30,127.0,308.0,1.5,16.0,390.0,388.31,303.45
2016,10,25,11,45,130.5,306.5,1.5,16.5,391.0,384.9,300.5
2016,10,25,12,0,134.0,305.0,1.5,17.0,392.0,381.0,296.89
2016,10,25,12,15,67.0,216.0,1.5,17.0,259.5,249.23,195.22
2016,10,25,12,30,0.0,127.0,1.5,17.0,127.0,122.77,94.61
2016,10,25,12,45,0.0,118.0,1.5,17.0,118.0,114.05,87.91
2016,10,25,13,0,0.0,109.0,1.5,17.0,109.0,105.35,80.98
2016,10,25,13,15,8.5,159.0,1.5,17.0,164.0,156.92,122.73
2016,10,25,13,30,17.0,209.0,1.5,17.0,219.0,206.76,162.38
2016,10,25,13,45,25.5,210.5,1.5,17.0,224.5,210.16,165.05
2016,10,25,14,0,34.0,212.0,1.5,17.0,230.0,210.0,165.0
2016,10,25,14,15,33.5,198.0,1.45,17.0,215.0,194.33,152.67
2016,10,25,14,30,33.0,184.0,1.4,17.0,200.0,178.71,140.34
2016,10,25,14,45,58.5,176.0,1.4,17.0,200.5,174.47,136.29
2016,10,25,15,0,84.0,168.0,1.4,17.0,201.0,167.5,129.68
2016,10,25,15,15,80.5,148.5,1.3,16.5,177.5,144.32,111.17
2016,10,25,15,30,77.0,129.0,1.2,16.0,154.0,121.53,93.14
2016,10,25,15,45,355.5,88.0,1.2,16.0,174.5,85.36,55.78
2016,10,25,16,0,634.0,47.0,1.2,16.0,195.0,34.27,24.84
2016,10,25,16,15,559.5,41.0,1.1,15.0,149.0,31.14,22.01
2016,10,25,16,30,485.0,35.0,1.0,14.0,103.0,25.63,16.83
2016,10,25,16,45,242.5,30.0,0.95,13.5,64.0,23.73,13.88
2016,10,25,17,0,0.0,25.0,0.9,13.0,25.0,24.57,0.0
2016,10,25,17,15,0.0,12.5,0.85,12.5,12.5,12.29,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,223.5,13.0,0.8,9.5,34.0,87.18,0.0
2016,10,26,7,0,447.0,26.0,0.7,10.0,68.0,191.8,137.92
2016,10,26,7,15,541.0,32.5,0.7,10.5,114.0,251.89,194.85
2016,10,26,7,30,635.0,39.0,0.7,11.0,160.0,318.21,252.61
2016,10,26,7,45,689.5,43.0,0.75,11.5,208.0,369.54,297.16
2016,10,26,8,0,744.0,47.0,0.8,12.0,256.0,422.95,341.66
2016,10,26,8,15,779.0,50.5,0.8,12.5,302.5,467.35,377.26
2016,10,26,8,30,814.0,54.0,0.8,13.0,349.0,508.64,409.23
2016,10,26,8,45,838.0,56.0,0.85,14.0,391.5,544.54,435.62
2016,10,26,9,0,862.0,58.0,0.9,15.0,434.0,579.17,460.21
2016,10,26,9,15,879.0,60.0,0.95,15.5,472.0,607.9,480.63
2016,10,26,9,30,896.0,62.0,1.0,16.0,510.0,634.48,499.06
2016,10,26,9,45,905.5,64.5,1.1,16.5,542.0,654.4,512.81
2016,10,26,10,0,915.0,67.0,1.2,17.0,574.0,671.53,524.39
2016,10,26,10,15,924.5,68.0,1.2,17.5,599.0,684.09,531.54
2016,10,26,10,30,934.0,69.0,1.2,18.0,624.0,693.63,536.4
2016,10,26,10,45,937.0,71.0,1.3,18.5,642.0,696.8,537.86
2016,10,26,11,0,940.0,73.0,1.4,19.0,660.0,696.75,537.17
2016,10,26,11,15,944.0,73.0,1.45,19.0,670.5,692.04,533.53
2016,10,26,11,30,948.0,73.0,1.5,19.0,681.0,684.11,527.55
2016,10,26,11,45,947.5,74.5,1.55,19.0,683.0,671.68,518.2
2016,10,26,12,0,947.0,76.0,1.6,19.0,685.0,656.17,506.48
2016,10,26,12,15,945.5,75.5,1.6,19.0,678.5,635.06,490.23
2016,10,26,12,30,944.0,75.0,1.6,19.0,672.0,611.1,471.66
2016,10,26,12,45,939.5,75.0,1.6,19.0,658.0,583.28,449.88
2016,10,26,13,0,935.0,75.0,1.6,19.0,644.0,553.0,425.82
2016,10,26,13,15,928.0,74.0,1.6,18.5,622.0,518.24,398.65
2016,10,26,13,30,921.0,73.0,1.6,18.0,600.0,481.52,369.19
2016,10,26,13,45,910.5,71.5,1.6,18.0,571.0,441.11,335.41
2016,10,26,14,0,900.0,70.0,1.6,18.0,542.0,399.38,299.74
2016,10,26,14,15,885.0,68.0,1.55,17.5,506.0,354.6,261.32
2016,10,26,14,30,870.0,66.0,1.5,17.0,470.0,309.32,221.68
2016,10,26,14,45,849.0,63.5,1.45,17.0,429.0,261.86,179.68
2016,10,26,15,0,828.0,61.0,1.4,17.0,388.0,211.54,135.79
2016,10,26,15,15,797.0,58.0,1.3,16.5,342.5,163.43,95.87
2016,10,26,15,30,766.0,55.0,1.2,16.0,297.0,117.39,61.35
2016,10,26,15,45,720.5,50.5,1.15,16.0,249.0,71.69,34.49
2016,10,26,16,0,675.0,46.0,1.1,16.0,201.0,33.61,24.26
2016,10,26,16,15,598.5,40.0,1.0,15.0,153.0,30.44,21.37
2016,10,26,16,30,522.0,34.0,0.9,14.0,105.0,27.25,18.2
2016,10,26,16,45,381.0,24.5,0.85,13.0,65.0,20.33,10.84
2016,10,26,17,0,240.0,15.0,0.8,12.0,25.0,14.74,0.0
2016,10,26,17,15,120.0,7.5,0.85,11.5,12.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,1.5,1.0,11.5,1.5,1.44,0.0
2016,10,27,7,30,0.0,2.0,1.0,12.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,3.0,1.05,12.5,3.0,2.89,0.0
2016,10,27,8,0,0.0,4.0,1.1,13.0,4.0,3.86,0.0
2016,10,27,8,15,0.0,5.0,1.1,13.5,5.0,4.82,0.0
2016,10,27,8,30,0.0,6.0,1.1,14.0,6.0,5.79,0.0
2016,10,27,8,45,0.0,67.5,1.15,14.5,67.5,65.25,49.84
2016,10,27,9,0,0.0,129.0,1.2,15.0,129.0,127.43,101.13
2016,10,27,9,15,22.0,166.5,1.15,15.0,177.5,179.04,143.17
2016,10,27,9,30,44.0,204.0,1.1,15.0,226.0,237.08,189.44
2016,10,27,9,45,22.0,145.0,1.1,15.5,156.0,159.6,126.27
2016,10,27,10,0,0.0,86.0,1.1,16.0,86.0,83.2,63.44
2016,10,27,10,15,0.0,113.0,1.15,16.0,113.0,109.72,85.15
2016,10,27,10,30,0.0,140.0,1.2,16.0,140.0,136.29,106.49
2016,10,27,10,45,4.0,166.5,1.25,16.5,169.0,164.93,129.14
2016,10,27,11,0,8.0,193.0,1.3,17.0,198.0,193.43,151.38
2016,10,27,11,15,7.5,193.5,1.45,17.0,198.0,193.17,151.04
2016,10,27,11,30,7.0,194.0,1.6,17.0,198.0,192.91,150.83
2016,10,27,11,45,7.5,193.5,1.75,17.0,198.5,192.29,150.39
2016,10,27,12,0,8.0,193.0,1.9,17.0,199.0,191.64,149.96
2016,10,27,12,15,9.0,199.5,1.9,16.5,206.0,197.98,155.31
2016,10,27,12,30,10.0,206.0,1.9,16.0,213.0,204.15,160.55
2016,10,27,12,45,10.0,202.0,1.95,15.5,208.5,199.62,157.35
2016,10,27,13,0,10.0,198.0,2.0,15.0,204.0,195.05,154.16
2016,10,27,13,15,5.0,154.5,1.9,15.0,157.5,150.88,118.75
2016,10,27,13,30,0.0,111.0,1.8,15.0,111.0,107.1,83.32
2016,10,27,13,45,6.5,147.5,1.7,15.0,151.5,143.91,113.59
2016,10,27,14,0,13.0,184.0,1.6,15.0,192.0,179.1,142.09
2016,10,27,14,15,13.5,175.0,1.5,15.0,182.0,169.63,134.5
2016,10,27,14,30,14.0,166.0,1.4,15.0,172.0,160.03,126.92
2016,10,27,14,45,7.0,119.5,1.35,15.0,122.5,115.21,90.67
2016,10,27,15,0,0.0,73.0,1.3,15.0,73.0,70.58,54.08
2016,10,27,15,15,0.0,64.5,1.2,14.5,64.5,62.34,47.44
2016,10,27,15,30,0.0,56.0,1.1,14.0,56.0,54.11,40.65
2016,10,27,15,45,0.0,46.5,1.0,14.0,46.5,44.91,32.84
2016,10,27,16,0,0.0,37.0,0.9,14.0,37.0,35.72,26.38
2016,10,27,16,15,0.0,27.5,0.8,13.5,27.5,26.54,18.03
2016,10,27,16,30,0.0,18.0,0.7,13.0,18.0,17.36,9.59
2016,10,27,16,45,0.0,11.0,0.65,13.0,11.0,10.6,2.78
2016,10,27,17,0,0.0,4.0,0.6,13.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.6,13.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,1.1,11.5,4.5,4.42,0.0
2016,10,28,7,0,0.0,9.0,1.2,12.0,9.0,8.67,1.14
2016,10,28,7,15,0.0,16.5,1.2,12.0,16.5,15.91,7.76
2016,10,28,7,30,0.0,24.0,1.2,12.0,24.0,23.15,14.2
2016,10,28,7,45,0.0,32.0,1.25,12.0,32.0,30.89,21.01
2016,10,28,8,0,0.0,40.0,1.3,12.0,40.0,38.62,27.73
2016,10,28,8,15,0.0,47.5,1.25,12.0,47.5,45.88,33.95
2016,10,28,8,30,0.0,55.0,1.2,12.0,55.0,53.14,40.1
2016,10,28,8,45,153.5,113.0,1.2,12.5,179.0,212.55,175.3
2016,10,28,9,0,307.0,171.0,1.2,13.0,303.0,368.69,300.47
2016,10,28,9,15,196.5,193.5,1.2,13.0,281.0,324.67,262.86
2016,10,28,9,30,86.0,216.0,1.2,13.0,259.0,276.15,222.28
2016,10,28,9,45,52.0,208.5,1.3,13.5,235.0,245.63,196.97
2016,10,28,10,0,18.0,201.0,1.4,14.0,211.0,210.15,167.43
2016,10,28,10,15,28.0,221.5,1.45,14.0,237.5,236.83,188.79
2016,10,28,10,30,38.0,242.0,1.5,14.0,264.0,268.03,213.28
2016,10,28,10,45,24.5,224.5,1.55,14.5,239.0,236.09,187.11
2016,10,28,11,0,11.0,207.0,1.6,15.0,214.0,209.22,165.16
2016,10,28,11,15,19.5,228.0,1.6,15.0,240.5,234.84,185.57
2016,10,28,11,30,28.0,249.0,1.6,15.0,267.0,260.05,205.32
2016,10,28,11,45,61.5,273.0,1.65,15.5,312.0,305.22,240.58
2016,10,28,12,0,95.0,297.0,1.7,16.0,357.0,346.13,271.85
2016,10,28,12,15,99.0,295.0,1.65,16.0,357.0,342.83,268.96
2016,10,28,12,30,103.0,293.0,1.6,16.0,357.0,339.05,265.93
2016,10,28,12,45,64.5,262.5,1.6,16.0,302.5,285.44,224.22
2016,10,28,13,0,26.0,232.0,1.6,16.0,248.0,235.02,184.8
2016,10,28,13,15,55.0,243.0,1.55,15.5,275.0,255.82,201.88
2016,10,28,13,30,84.0,254.0,1.5,15.0,302.0,274.77,216.98
2016,10,28,13,45,65.5,234.0,1.45,15.0,270.0,244.46,193.05
2016,10,28,14,0,47.0,214.0,1.4,15.0,238.0,215.63,170.49
2016,10,28,14,15,23.5,173.0,1.3,15.0,185.0,170.89,135.15
2016,10,28,14,30,0.0,132.0,1.2,15.0,132.0,125.48,99.07
2016,10,28,14,45,0.0,82.0,1.2,15.0,82.0,79.13,61.07
2016,10,28,15,0,0.0,32.0,1.2,15.0,32.0,30.89,20.66
2016,10,28,15,15,0.0,28.0,1.15,14.5,28.0,27.02,17.5
2016,10,28,15,30,0.0,24.0,1.1,14.0,24.0,23.16,14.26
2016,10,28,15,45,315.5,35.5,1.05,14.0,105.0,35.95,17.14
2016,10,28,16,0,631.0,47.0,1.0,14.0,186.0,34.95,25.68
2016,10,28,16,15,550.0,40.5,0.9,13.0,140.0,31.36,22.33
2016,10,28,16,30,469.0,34.0,0.8,12.0,94.0,25.37,16.61
2016,10,28,16,45,234.5,26.5,0.75,11.5,56.5,21.02,10.67
2016,10,28,17,0,0.0,19.0,0.7,11.0,19.0,18.68,0.0
2016,10,28,17,15,0.0,9.5,0.75,10.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,6,45,168.0,13.5,0.95,10.5,28.0,60.48,0.0
2016,10,29,7,0,336.0,27.0,1.0,11.0,56.0,155.43,106.35
2016,10,29,7,15,441.0,35.5,1.05,11.0,99.0,215.97,165.88
2016,10,29,7,30,546.0,44.0,1.1,11.0,142.0,283.56,225.23
2016,10,29,7,45,612.0,49.0,1.15,11.5,189.5,334.3,269.74
2016,10,29,8,0,678.0,54.0,1.2,12.0,237.0,391.04,317.53
2016,10,29,8,15,339.0,74.5,1.2,12.0,166.0,263.07,216.28
2016,10,29,8,30,0.0,95.0,1.2,12.0,95.0,93.61,74.07
2016,10,29,8,45,0.0,87.5,1.3,12.5,87.5,85.27,67.07
2016,10,29,9,0,0.0,80.0,1.4,13.0,80.0,77.44,60.2
2016,10,29,9,15,11.5,132.5,1.4,13.5,138.0,137.35,109.97
2016,10,29,9,30,23.0,185.0,1.4,14.0,196.0,198.26,159.12
2016,10,29,9,45,18.0,187.5,1.45,14.5,196.5,196.97,157.15
2016,10,29,10,0,13.0,190.0,1.5,15.0,197.0,195.69,155.43
2016,10,29,10,15,76.0,231.5,1.5,15.0,275.5,282.9,225.68
2016,10,29,10,30,139.0,273.0,1.5,15.0,354.0,370.32,293.77
2016,10,29,10,45,90.0,264.0,1.5,15.5,317.5,322.7,254.83
2016,10,29,11,0,41.0,255.0,1.5,16.0,281.0,280.06,220.27
2016,10,29,11,15,81.5,276.5,1.45,16.0,328.0,325.76,256.31
2016,10,29,11,30,122.0,298.0,1.4,16.0,375.0,372.94,292.41
2016,10,29,11,45,160.5,299.0,1.4,16.0,400.5,393.53,308.16
2016,10,29,12,0,199.0,300.0,1.4,16.0,426.0,412.4,322.57
2016,10,29,12,15,566.0,187.0,1.35,16.0,538.5,511.72,401.29
2016,10,29,12,30,933.0,74.0,1.3,16.0,651.0,591.77,461.45
2016,10,29,12,45,928.0,74.0,1.3,16.5,637.0,564.1,437.72
2016,10,29,13,0,923.0,74.0,1.3,17.0,623.0,534.04,412.79
2016,10,29,13,15,915.5,73.0,1.25,17.0,601.0,499.62,384.61
2016,10,29,13,30,908.0,72.0,1.2,17.0,579.0,463.3,354.35
2016,10,29,13,45,896.5,70.5,1.2,17.0,550.0,423.21,320.75
2016,10,29,14,0,885.0,69.0,1.2,17.0,521.0,381.92,285.37
2016,10,29,14,15,869.0,67.0,1.2,16.5,486.0,337.75,247.47
2016,10,29,14,30,853.0,65.0,1.2,16.0,451.0,293.19,208.48
2016,10,29,14,45,830.0,63.0,1.2,16.0,410.0,243.64,165.04
2016,10,29,15,0,807.0,61.0,1.2,16.0,369.0,197.95,125.23
2016,10,29,15,15,774.5,57.5,1.15,15.5,324.0,150.7,86.69
2016,10,29,15,30,742.0,54.0,1.1,15.0,279.0,105.69,54.16
2016,10,29,15,45,690.0,50.0,1.05,15.0,231.5,62.06,30.88
2016,10,29,16,0,638.0,46.0,1.0,15.0,184.0,34.25,24.9
2016,10,29,16,15,556.0,39.5,0.95,14.0,138.0,30.62,21.53
2016,10,29,16,30,474.0,33.0,0.9,13.0,92.0,24.67,15.85
2016,10,29,16,45,317.0,23.0,0.85,12.5,54.5,17.81,7.64
2016,10,29,17,0,160.0,13.0,0.8,12.0,17.0,12.78,0.0
2016,10,29,17,15,80.0,6.5,0.8,11.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,2.0,10.5,3.0,2.95,0.0
2016,10,30,7,0,0.0,6.0,2.1,11.0,6.0,5.78,0.0
2016,10,30,7,15,0.0,11.0,2.2,11.0,11.0,10.6,3.27
2016,10,30,7,30,0.0,16.0,2.3,11.0,16.0,15.43,7.59
2016,10,30,7,45,0.0,21.5,2.4,11.5,21.5,20.74,12.26
2016,10,30,8,0,0.0,27.0,2.5,12.0,27.0,26.05,16.87
2016,10,30,8,15,0.0,32.5,2.55,12.0,32.5,31.37,21.46
2016,10,30,8,30,0.0,38.0,2.6,12.0,38.0,36.69,25.99
2016,10,30,8,45,0.0,26.5,2.65,12.5,26.5,25.58,16.34
2016,10,30,9,0,0.0,15.0,2.7,13.0,15.0,14.47,6.75
2016,10,30,9,15,0.0,32.5,2.75,13.0,32.5,31.38,21.15
2016,10,30,9,30,0.0,50.0,2.8,13.0,50.0,48.31,35.43
2016,10,30,9,45,0.0,48.5,2.85,13.5,48.5,46.87,34.04
2016,10,30,10,0,0.0,47.0,2.9,14.0,47.0,45.42,32.67
2016,10,30,10,15,3.0,115.0,2.85,14.0,117.0,113.63,89.42
2016,10,30,10,30,6.0,183.0,2.8,14.0,187.0,183.03,145.91
2016,10,30,10,45,22.0,216.5,2.8,14.5,230.5,226.32,180.47
2016,10,30,11,0,38.0,250.0,2.8,15.0,274.0,272.92,217.12
2016,10,30,11,15,22.0,219.0,2.75,15.0,233.0,227.4,180.39
2016,10,30,11,30,6.0,188.0,2.7,15.0,192.0,186.33,147.22
2016,10,30,11,45,204.5,223.5,2.65,15.0,351.5,347.73,278.79
2016,10,30,12,0,403.0,259.0,2.6,15.0,511.0,494.41,392.57
2016,10,30,12,15,224.5,260.5,2.55,15.0,401.0,381.92,303.07
2016,10,30,12,30,46.0,262.0,2.5,15.0,291.0,277.38,219.47
2016,10,30,12,45,41.0,251.5,2.45,15.0,277.0,262.17,207.79
2016,10,30,13,0,36.0,241.0,2.4,15.0,263.0,247.25,196.04
2016,10,30,13,15,18.0,179.5,2.3,15.0,190.5,180.31,142.66
2016,10,30,13,30,0.0,118.0,2.2,15.0,118.0,113.71,88.83
2016,10,30,13,45,9.0,152.5,2.15,15.0,157.0,149.37,118.19
2016,10,30,14,0,18.0,187.0,2.1,15.0,196.0,183.2,145.62
2016,10,30,14,15,9.0,102.0,2.05,14.5,106.5,100.95,78.81
2016,10,30,14,30,0.0,17.0,2.0,14.0,17.0,16.41,8.32
2016,10,30,14,45,0.0,61.0,1.95,14.0,61.0,58.95,44.52
2016,10,30,15,0,0.0,105.0,1.9,14.0,105.0,99.61,78.83
2016,10,30,15,15,344.0,84.0,1.8,13.5,187.0,113.03,75.18
2016,10,30,15,30,688.0,63.0,1.7,13.0,269.0,103.62,55.6
2016,10,30,15,45,628.0,58.5,1.65,13.0,222.0,61.94,33.66
2016,10,30,16,0,568.0,54.0,1.6,13.0,175.0,38.33,28.74
2016,10,30,16,15,476.5,46.0,1.45,12.5,129.5,34.06,24.68
2016,10,30,16,30,385.0,38.0,1.3,12.0,84.0,29.69,20.21
2016,10,30,16,45,192.5,26.0,1.2,11.5,49.0,20.35,8.87
2016,10,30,17,0,0.0,14.0,1.1,11.0,14.0,13.76,0.0
2016,10,30,17,15,0.0,7.0,1.1,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,160.5,13.0,0.9,8.0,25.5,56.79,0.0
2016,10,31,7,0,321.0,26.0,0.9,8.0,51.0,145.18,94.79
2016,10,31,7,15,434.0,35.0,0.8,8.5,94.5,209.62,160.85
2016,10,31,7,30,547.0,44.0,0.7,9.0,138.0,279.78,221.91
2016,10,31,7,45,615.5,49.0,0.65,9.5,185.5,330.9,266.5
2016,10,31,8,0,684.0,54.0,0.6,10.0,233.0,388.37,314.39
2016,10,31,8,15,725.0,58.0,0.55,10.5,279.0,433.65,350.92
2016,10,31,8,30,766.0,62.0,0.5,11.0,325.0,479.28,386.22
2016,10,31,8,45,798.0,64.0,0.5,11.5,368.0,517.66,415.19
2016,10,31,9,0,830.0,66.0,0.5,12.0,411.0,555.15,442.6
2016,10,31,9,15,849.0,68.0,0.5,12.0,449.0,583.74,463.49
2016,10,31,9,30,868.0,70.0,0.5,12.0,487.0,607.58,480.63
