Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,9,45,751.5,105.0,0.5,12.5,483.0,588.01,463.26
2016,10,31,10,0,635.0,140.0,0.5,13.0,479.0,557.84,438.58
2016,10,31,10,15,770.5,109.5,0.5,13.0,538.5,612.99,480.34
2016,10,31,10,30,906.0,79.0,0.5,13.0,598.0,666.29,518.88
2016,10,31,10,45,688.5,152.0,0.55,13.5,554.0,605.01,470.07
2016,10,31,11,0,471.0,225.0,0.6,14.0,510.0,534.2,415.19
2016,10,31,11,15,503.0,217.0,0.65,14.0,525.0,540.57,421.06
2016,10,31,11,30,535.0,209.0,0.7,14.0,540.0,544.78,424.41
2016,10,31,11,45,727.5,145.5,0.75,14.5,597.0,590.26,459.06
2016,10,31,12,0,920.0,82.0,0.8,15.0,654.0,625.9,485.17
2016,10,31,12,15,917.0,82.0,0.85,15.0,647.0,605.02,468.91
2016,10,31,12,30,914.0,82.0,0.9,15.0,640.0,581.47,450.96
2016,10,31,12,45,592.5,174.0,1.0,15.0,532.5,476.97,371.37
2016,10,31,13,0,271.0,266.0,1.1,15.0,425.0,384.94,300.57
2016,10,31,13,15,159.5,249.0,1.15,14.5,341.5,307.58,241.94
2016,10,31,13,30,48.0,232.0,1.2,14.0,258.0,238.36,188.65
2016,10,31,13,45,46.5,219.5,1.3,14.0,244.0,223.07,177.02
2016,10,31,14,0,45.0,207.0,1.4,14.0,230.0,207.86,165.1
2016,10,31,14,15,153.0,196.5,1.45,14.0,265.5,225.95,177.42
2016,10,31,14,30,261.0,186.0,1.5,14.0,301.0,234.02,180.05
2016,10,31,14,45,251.5,168.5,1.55,14.0,271.5,202.67,153.78
2016,10,31,15,0,242.0,151.0,1.6,14.0,242.0,171.99,128.3
2016,10,31,15,15,478.5,104.5,1.6,13.5,255.5,145.95,96.64
2016,10,31,15,30,715.0,58.0,1.6,13.0,269.0,101.84,53.53
2016,10,31,15,45,659.0,53.5,1.6,12.5,221.5,59.52,32.24
2016,10,31,16,0,603.0,49.0,1.6,12.0,174.0,34.22,25.16
2016,10,31,16,15,512.5,41.5,1.5,11.5,128.5,30.19,21.31
2016,10,31,16,30,422.0,34.0,1.4,11.0,83.0,26.04,17.04
2016,10,31,16,45,211.0,23.5,1.3,10.5,48.0,18.71,6.92
2016,10,31,17,0,0.0,13.0,1.2,10.0,13.0,12.78,0.0
2016,10,31,17,15,0.0,6.5,1.2,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,45,144.0,13.0,1.1,7.5,24.0,51.78,0.0
2016,11,1,7,0,288.0,26.0,1.1,8.0,48.0,132.69,83.08
2016,11,1,7,15,405.0,35.5,1.1,8.5,90.5,198.34,151.83
2016,11,1,7,30,522.0,45.0,1.1,9.0,133.0,269.07,213.83
2016,11,1,7,45,595.0,50.0,1.15,9.5,180.0,323.58,261.82
2016,11,1,8,0,668.0,55.0,1.2,10.0,227.0,379.38,309.47
2016,11,1,8,15,710.5,59.0,1.15,10.0,273.0,424.74,347.59
2016,11,1,8,30,753.0,63.0,1.1,10.0,319.0,470.55,384.74
2016,11,1,8,45,786.5,65.0,1.1,10.5,362.0,509.27,414.81
2016,11,1,9,0,820.0,67.0,1.1,11.0,405.0,547.2,443.36
2016,11,1,9,15,439.5,134.0,1.1,11.0,317.0,411.26,334.92
2016,11,1,9,30,59.0,201.0,1.1,11.0,229.0,242.58,196.11
2016,11,1,9,45,211.5,208.0,1.1,11.5,318.0,348.2,282.88
2016,11,1,10,0,364.0,215.0,1.1,12.0,407.0,456.51,367.01
2016,11,1,10,15,320.5,234.5,1.1,12.0,409.5,449.79,359.6
2016,11,1,10,30,277.0,254.0,1.1,12.0,412.0,441.19,351.72
2016,11,1,10,45,601.5,165.5,1.1,12.5,521.0,560.56,445.92
2016,11,1,11,0,926.0,77.0,1.1,13.0,630.0,667.76,526.31
2016,11,1,11,15,929.5,77.0,1.1,13.0,640.0,662.69,520.63
2016,11,1,11,30,933.0,77.0,1.1,13.0,650.0,654.48,513.86
2016,11,1,11,45,681.0,162.0,1.15,13.5,580.5,575.67,451.67
2016,11,1,12,0,429.0,247.0,1.2,14.0,511.0,496.36,389.05
2016,11,1,12,15,234.0,249.5,1.2,14.0,393.5,376.04,296.61
2016,11,1,12,30,39.0,252.0,1.2,14.0,276.0,263.64,207.95
2016,11,1,12,45,158.5,257.0,1.25,14.0,350.0,327.65,259.53
2016,11,1,13,0,278.0,262.0,1.3,14.0,424.0,383.49,302.3
2016,11,1,13,15,225.0,257.0,1.3,14.0,385.0,343.91,270.82
2016,11,1,13,30,172.0,252.0,1.3,14.0,346.0,306.98,241.98
2016,11,1,13,45,522.5,163.0,1.3,14.0,427.5,350.2,272.06
2016,11,1,14,0,873.0,74.0,1.3,14.0,509.0,371.94,280.47
2016,11,1,14,15,856.5,72.0,1.3,13.5,473.5,325.59,239.93
2016,11,1,14,30,840.0,70.0,1.3,13.0,438.0,281.52,200.83
2016,11,1,14,45,814.5,67.5,1.3,13.0,397.0,235.01,159.54
2016,11,1,15,0,789.0,65.0,1.3,13.0,356.0,189.55,119.97
2016,11,1,15,15,753.5,61.5,1.3,12.5,311.5,143.28,82.71
2016,11,1,15,30,718.0,58.0,1.3,12.0,267.0,99.6,52.27
2016,11,1,15,45,661.0,53.0,1.3,12.0,219.5,56.9,31.3
2016,11,1,16,0,604.0,48.0,1.3,12.0,172.0,33.57,24.57
2016,11,1,16,15,512.5,40.5,1.3,11.0,126.5,29.5,20.72
2016,11,1,16,30,421.0,33.0,1.3,10.0,81.0,25.31,16.39
2016,11,1,16,45,210.5,16.5,1.3,9.5,40.5,12.21,1.9
2016,11,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.0,1.25,5.5,23.5,53.39,0.0
2016,11,2,7,0,311.0,24.0,1.3,6.0,47.0,135.84,81.2
2016,11,2,7,15,427.5,33.5,1.35,6.5,90.0,202.45,155.33
2016,11,2,7,30,544.0,43.0,1.4,7.0,133.0,273.29,218.42
2016,11,2,7,45,610.5,49.0,1.45,7.5,180.0,326.63,266.24
2016,11,2,8,0,677.0,55.0,1.5,8.0,227.0,380.78,313.25
2016,11,2,8,15,719.5,59.0,1.45,8.5,273.0,426.25,351.47
2016,11,2,8,30,762.0,63.0,1.4,9.0,319.0,472.12,388.54
2016,11,2,8,45,793.0,66.0,1.4,10.0,362.0,510.69,418.1
2016,11,2,9,0,824.0,69.0,1.4,11.0,405.0,548.32,445.91
2016,11,2,9,15,844.0,71.0,1.3,11.5,443.0,577.16,466.34
2016,11,2,9,30,864.0,73.0,1.2,12.0,481.0,604.01,484.62
2016,11,2,9,45,888.5,71.5,1.1,13.0,514.5,624.96,497.24
2016,11,2,10,0,913.0,70.0,1.0,14.0,548.0,646.33,509.61
2016,11,2,10,15,922.0,71.0,0.9,14.0,573.0,658.12,516.36
2016,11,2,10,30,931.0,72.0,0.8,14.0,598.0,666.93,520.83
2016,11,2,10,45,937.0,72.5,0.75,14.5,615.5,670.21,520.86
2016,11,2,11,0,943.0,73.0,0.7,15.0,633.0,670.33,518.61
2016,11,2,11,15,946.0,73.5,0.65,15.5,642.5,665.39,512.71
2016,11,2,11,30,949.0,74.0,0.6,16.0,652.0,657.26,504.56
2016,11,2,11,45,949.5,74.0,0.6,16.5,653.5,643.96,493.34
2016,11,2,12,0,950.0,74.0,0.6,17.0,655.0,627.6,479.87
2016,11,2,12,15,948.0,73.5,0.6,17.0,648.5,606.35,463.63
2016,11,2,12,30,946.0,73.0,0.6,17.0,642.0,582.3,445.09
2016,11,2,12,45,943.0,72.0,0.65,17.0,628.0,554.56,423.98
2016,11,2,13,0,940.0,71.0,0.7,17.0,614.0,524.3,400.41
2016,11,2,13,15,932.5,70.0,0.7,17.0,592.0,489.65,372.53
2016,11,2,13,30,925.0,69.0,0.7,17.0,570.0,453.06,342.48
2016,11,2,13,45,913.0,67.5,0.75,17.0,540.5,412.55,308.96
2016,11,2,14,0,901.0,66.0,0.8,17.0,511.0,370.84,273.55
2016,11,2,14,15,884.5,64.5,0.8,16.5,475.5,326.78,235.79
2016,11,2,14,30,868.0,63.0,0.8,16.0,440.0,282.33,197.02
2016,11,2,14,45,844.0,60.5,0.85,16.0,399.0,235.24,155.96
2016,11,2,15,0,820.0,58.0,0.9,16.0,358.0,185.66,113.71
2016,11,2,15,15,786.0,55.0,0.95,15.5,313.0,138.74,76.62
2016,11,2,15,30,752.0,52.0,1.0,15.0,268.0,94.19,46.42
2016,11,2,15,45,698.5,47.5,1.05,14.5,220.5,50.51,26.27
2016,11,2,16,0,645.0,43.0,1.1,14.0,173.0,32.29,23.2
2016,11,2,16,15,557.0,36.5,1.1,13.0,127.0,28.55,19.66
2016,11,2,16,30,469.0,30.0,1.1,12.0,81.0,24.78,15.69
2016,11,2,16,45,234.5,15.0,1.1,11.0,40.5,11.0,0.33
2016,11,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,45,170.5,11.0,1.35,6.5,22.5,55.84,0.0
2016,11,3,7,0,341.0,22.0,1.4,7.0,45.0,140.91,78.01
2016,11,3,7,15,457.5,30.5,1.4,7.5,88.5,204.2,154.87
2016,11,3,7,30,574.0,39.0,1.4,8.0,132.0,275.04,218.13
2016,11,3,7,45,640.0,44.5,1.45,9.0,179.0,328.94,265.99
2016,11,3,8,0,706.0,50.0,1.5,10.0,226.0,385.66,314.4
2016,11,3,8,15,747.5,53.5,1.4,10.5,272.5,430.68,351.93
2016,11,3,8,30,789.0,57.0,1.3,11.0,319.0,476.02,388.14
2016,11,3,8,45,817.5,60.0,1.25,12.0,362.0,513.77,416.55
2016,11,3,9,0,846.0,63.0,1.2,13.0,405.0,550.43,443.01
2016,11,3,9,15,865.0,65.0,1.1,13.5,442.5,576.28,460.96
2016,11,3,9,30,884.0,67.0,1.0,14.0,480.0,602.94,478.82
2016,11,3,9,45,901.0,67.5,0.9,14.5,512.5,624.44,492.3
2016,11,3,10,0,918.0,68.0,0.8,15.0,545.0,643.42,503.51
2016,11,3,10,15,927.0,69.0,0.75,15.5,570.0,655.23,509.76
2016,11,3,10,30,936.0,70.0,0.7,16.0,595.0,664.03,513.76
2016,11,3,10,45,942.0,70.5,0.65,17.0,612.5,667.32,512.8
2016,11,3,11,0,948.0,71.0,0.6,18.0,630.0,667.43,509.56
2016,11,3,11,15,951.0,71.5,0.55,18.0,639.5,662.47,504.64
2016,11,3,11,30,954.0,72.0,0.5,18.0,649.0,654.32,497.45
2016,11,3,11,45,953.0,72.5,0.45,18.5,650.5,640.62,485.39
2016,11,3,12,0,952.0,73.0,0.4,19.0,652.0,623.89,471.15
2016,11,3,12,15,950.0,73.0,0.4,19.0,645.5,603.14,455.46
2016,11,3,12,30,948.0,73.0,0.4,19.0,639.0,579.59,437.48
2016,11,3,12,45,942.0,72.5,0.4,19.5,624.0,550.81,414.63
2016,11,3,13,0,936.0,72.0,0.4,20.0,609.0,519.68,389.68
2016,11,3,13,15,928.0,71.5,0.4,20.0,587.0,485.47,362.66
2016,11,3,13,30,920.0,71.0,0.4,20.0,565.0,449.36,333.52
2016,11,3,13,45,907.0,70.0,0.4,20.0,536.0,409.19,300.64
2016,11,3,14,0,894.0,69.0,0.4,20.0,507.0,367.9,266.07
2016,11,3,14,15,877.5,67.0,0.45,19.5,471.0,323.75,229.29
2016,11,3,14,30,861.0,65.0,0.5,19.0,435.0,279.22,191.4
2016,11,3,14,45,835.5,62.5,0.55,19.0,394.0,229.1,148.85
2016,11,3,15,0,810.0,60.0,0.6,19.0,353.0,182.98,110.25
2016,11,3,15,15,775.0,56.5,0.65,18.5,308.0,136.14,74.08
2016,11,3,15,30,740.0,53.0,0.7,18.0,263.0,91.78,44.89
2016,11,3,15,45,685.5,48.5,0.75,17.5,216.0,48.92,26.16
2016,11,3,16,0,631.0,44.0,0.8,17.0,169.0,33.43,23.88
2016,11,3,16,15,539.5,37.0,0.85,16.0,123.0,29.25,19.97
2016,11,3,16,30,448.0,30.0,0.9,15.0,77.0,22.87,13.74
2016,11,3,16,45,224.0,15.0,0.95,14.5,38.5,11.1,0.0
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,6,45,149.0,11.5,1.0,8.5,21.0,50.16,0.0
2016,11,4,7,0,298.0,23.0,1.0,9.0,42.0,126.81,62.76
2016,11,4,7,15,419.5,32.0,0.95,9.5,84.5,194.88,145.77
2016,11,4,7,30,541.0,41.0,0.9,10.0,127.0,265.73,208.08
2016,11,4,7,45,611.0,47.0,0.9,11.0,174.0,317.07,253.02
2016,11,4,8,0,681.0,53.0,0.9,12.0,221.0,374.98,301.44
2016,11,4,8,15,724.0,57.0,0.8,12.5,267.0,420.4,338.42
2016,11,4,8,30,767.0,61.0,0.7,13.0,313.0,466.25,374.08
2016,11,4,8,45,797.0,64.0,0.6,13.5,355.5,504.12,402.16
2016,11,4,9,0,827.0,67.0,0.5,14.0,398.0,540.99,428.32
2016,11,4,9,15,847.0,69.5,0.4,14.5,435.5,570.25,447.84
2016,11,4,9,30,867.0,72.0,0.3,15.0,473.0,597.53,465.24
2016,11,4,9,45,881.0,73.5,0.25,16.0,505.0,615.33,475.17
2016,11,4,10,0,895.0,75.0,0.2,17.0,537.0,633.23,484.84
2016,11,4,10,15,904.5,76.5,0.2,17.0,562.0,645.62,492.8
2016,11,4,10,30,914.0,78.0,0.2,17.0,587.0,655.07,498.65
2016,11,4,10,45,920.0,79.0,0.25,17.5,604.0,658.78,500.18
2016,11,4,11,0,926.0,80.0,0.3,18.0,621.0,659.39,499.57
2016,11,4,11,15,929.0,80.0,0.35,18.0,630.5,653.97,495.71
2016,11,4,11,30,932.0,80.0,0.4,18.0,640.0,645.45,489.64
2016,11,4,11,45,931.5,80.5,0.45,18.5,641.5,632.28,479.28
2016,11,4,12,0,931.0,81.0,0.5,19.0,643.0,616.14,466.68
2016,11,4,12,15,928.5,80.5,0.5,19.0,636.5,594.99,450.63
2016,11,4,12,30,926.0,80.0,0.5,19.0,630.0,571.14,432.36
2016,11,4,12,45,921.5,79.5,0.55,19.0,615.5,543.67,411.6
2016,11,4,13,0,917.0,79.0,0.6,19.0,601.0,513.83,388.52
2016,11,4,13,15,908.5,77.5,0.65,19.0,578.5,479.04,361.15
2016,11,4,13,30,900.0,76.0,0.7,19.0,556.0,442.46,331.64
2016,11,4,13,45,887.5,74.5,0.75,19.0,527.0,402.78,298.94
2016,11,4,14,0,875.0,73.0,0.8,19.0,498.0,361.98,264.48
2016,11,4,14,15,857.5,71.0,0.75,18.5,462.5,315.62,225.17
2016,11,4,14,30,840.0,69.0,0.7,18.0,427.0,271.61,187.07
2016,11,4,14,45,816.0,66.0,0.7,18.0,386.5,225.39,147.21
2016,11,4,15,0,792.0,63.0,0.7,18.0,346.0,180.09,109.08
2016,11,4,15,15,756.0,59.0,0.65,17.0,301.5,133.7,73.5
2016,11,4,15,30,720.0,55.0,0.6,16.0,257.0,89.93,45.06
2016,11,4,15,45,665.5,50.0,0.6,15.5,210.0,47.86,27.27
2016,11,4,16,0,611.0,45.0,0.6,15.0,163.0,34.59,25.12
2016,11,4,16,15,517.5,37.5,0.65,14.0,118.0,27.39,18.5
2016,11,4,16,30,424.0,30.0,0.7,13.0,73.0,23.06,13.94
2016,11,4,16,45,212.0,15.0,0.75,12.5,36.5,11.21,0.0
2016,11,4,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,151.5,10.5,0.95,8.0,19.5,49.33,0.0
2016,11,5,7,0,303.0,21.0,0.9,8.0,39.0,124.44,53.33
2016,11,5,7,15,423.0,30.0,0.8,8.5,81.0,192.29,143.13
2016,11,5,7,30,543.0,39.0,0.7,9.0,123.0,258.85,202.35
2016,11,5,7,45,609.0,45.0,0.65,10.0,169.0,311.73,248.5
2016,11,5,8,0,675.0,51.0,0.6,11.0,215.0,367.45,294.99
2016,11,5,8,15,717.5,55.5,0.6,11.5,260.5,412.77,332.36
2016,11,5,8,30,760.0,60.0,0.6,12.0,306.0,458.55,368.66
2016,11,5,8,45,786.5,63.5,0.6,12.5,347.5,494.81,396.46
2016,11,5,9,0,813.0,67.0,0.6,13.0,389.0,529.95,422.53
2016,11,5,9,15,833.0,69.0,0.6,13.5,426.0,558.29,442.8
2016,11,5,9,30,853.0,71.0,0.6,14.0,463.0,584.68,461.13
2016,11,5,9,45,870.5,72.0,0.65,14.5,495.0,603.81,474.41
2016,11,5,10,0,888.0,73.0,0.7,15.0,527.0,623.14,487.56
2016,11,5,10,15,897.0,74.0,0.7,15.0,551.0,634.62,495.15
2016,11,5,10,30,906.0,75.0,0.7,15.0,575.0,643.2,500.63
2016,11,5,10,45,914.0,74.5,0.75,15.5,592.5,646.57,502.02
2016,11,5,11,0,922.0,74.0,0.8,16.0,610.0,646.89,501.18
2016,11,5,11,15,924.5,74.5,0.8,16.0,619.0,641.79,496.73
2016,11,5,11,30,927.0,75.0,0.8,16.0,628.0,633.6,490.02
2016,11,5,11,45,928.0,74.5,0.85,16.5,629.5,620.43,479.29
2016,11,5,12,0,929.0,74.0,0.9,17.0,631.0,604.28,466.26
2016,11,5,12,15,926.0,74.0,0.95,17.0,624.0,583.52,450.47
2016,11,5,12,30,923.0,74.0,1.0,17.0,617.0,560.07,432.34
2016,11,5,12,45,912.0,75.5,1.05,17.0,601.5,531.51,409.98
2016,11,5,13,0,901.0,77.0,1.1,17.0,586.0,500.92,385.54
2016,11,5,13,15,892.0,75.5,1.1,17.0,564.0,466.51,357.37
2016,11,5,13,30,883.0,74.0,1.1,17.0,542.0,430.38,327.19
2016,11,5,13,45,742.0,103.0,1.1,17.0,481.5,368.37,278.19
2016,11,5,14,0,601.0,132.0,1.1,17.0,421.0,318.29,238.72
2016,11,5,14,15,593.0,123.5,1.05,16.5,391.5,281.86,207.76
2016,11,5,14,30,585.0,115.0,1.0,16.0,362.0,245.09,176.0
2016,11,5,14,45,557.0,107.5,1.0,16.0,324.5,204.98,142.02
2016,11,5,15,0,529.0,100.0,1.0,16.0,287.0,166.65,110.33
2016,11,5,15,15,499.0,91.0,0.95,15.5,249.5,128.73,81.1
2016,11,5,15,30,469.0,82.0,0.9,15.0,212.0,92.82,56.92
2016,11,5,15,45,429.5,70.5,0.85,14.5,173.0,57.45,39.19
2016,11,5,16,0,390.0,59.0,0.8,14.0,134.0,43.75,33.31
2016,11,5,16,15,328.0,45.5,0.75,13.0,96.5,34.42,24.71
2016,11,5,16,30,266.0,32.0,0.7,12.0,59.0,25.19,15.67
2016,11,5,16,45,133.0,16.0,0.7,11.5,29.5,12.41,0.0
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,59.5,10.0,0.7,10.0,13.5,24.95,0.0
2016,11,6,7,0,119.0,20.0,0.7,10.0,27.0,66.88,20.84
2016,11,6,7,15,184.5,35.5,0.6,10.0,58.0,117.23,86.28
2016,11,6,7,30,250.0,51.0,0.5,10.0,89.0,164.49,128.74
2016,11,6,7,45,281.5,67.0,0.45,10.5,123.0,202.91,162.64
2016,11,6,8,0,313.0,83.0,0.4,11.0,157.0,242.72,196.58
2016,11,6,8,15,331.5,98.5,0.4,11.5,191.5,276.92,225.01
2016,11,6,8,30,350.0,114.0,0.4,12.0,226.0,311.14,252.5
2016,11,6,8,45,362.5,128.5,0.4,12.5,258.0,340.91,275.63
2016,11,6,9,0,375.0,143.0,0.4,13.0,290.0,369.99,297.59
2016,11,6,9,15,240.5,171.5,0.35,13.5,269.5,324.68,259.93
2016,11,6,9,30,106.0,200.0,0.3,14.0,249.0,268.37,213.61
2016,11,6,9,45,129.0,215.5,0.25,14.5,278.5,303.41,240.52
2016,11,6,10,0,152.0,231.0,0.2,15.0,308.0,332.96,261.99
2016,11,6,10,15,129.5,241.0,0.2,15.5,309.0,328.58,257.07
2016,11,6,10,30,107.0,251.0,0.2,16.0,310.0,319.01,248.61
2016,11,6,10,45,144.5,260.5,0.25,16.5,342.5,354.14,275.11
2016,11,6,11,0,182.0,270.0,0.3,17.0,375.0,384.06,296.98
2016,11,6,11,15,218.5,271.0,0.3,17.0,399.5,403.69,311.36
2016,11,6,11,30,255.0,272.0,0.3,17.0,424.0,424.88,326.78
2016,11,6,11,45,356.0,250.5,0.35,17.0,462.5,456.3,350.83
2016,11,6,12,0,457.0,229.0,0.4,17.0,501.0,485.97,372.93
2016,11,6,12,15,448.0,228.5,0.45,17.0,493.0,468.92,359.86
2016,11,6,12,30,439.0,228.0,0.5,17.0,485.0,450.88,346.37
2016,11,6,12,45,648.5,155.0,0.55,17.0,524.5,472.53,362.96
2016,11,6,13,0,858.0,82.0,0.6,17.0,564.0,482.31,368.89
2016,11,6,13,15,583.0,153.5,0.6,17.0,475.5,399.61,305.61
2016,11,6,13,30,308.0,225.0,0.6,17.0,387.0,332.79,255.59
2016,11,6,13,45,267.0,217.5,0.65,17.5,352.5,297.34,228.11
2016,11,6,14,0,226.0,210.0,0.7,18.0,318.0,266.13,203.63
2016,11,6,14,15,113.0,135.0,0.7,17.5,189.0,157.16,120.24
2016,11,6,14,30,0.0,60.0,0.7,17.0,60.0,57.98,42.96
2016,11,6,14,45,36.0,101.5,0.7,17.0,114.5,102.37,78.63
2016,11,6,15,0,72.0,143.0,0.7,17.0,169.0,139.32,107.26
2016,11,6,15,15,66.5,125.0,0.65,16.5,146.5,118.14,90.42
2016,11,6,15,30,61.0,107.0,0.6,16.0,124.0,97.53,74.44
2016,11,6,15,45,52.0,88.0,0.6,15.5,100.5,76.8,58.85
2016,11,6,16,0,43.0,69.0,0.6,15.0,77.0,60.47,47.78
2016,11,6,16,15,27.5,50.5,0.6,14.0,55.0,45.04,33.8
2016,11,6,16,30,12.0,32.0,0.6,13.0,33.0,29.29,18.84
2016,11,6,16,45,6.0,16.0,0.6,12.5,16.5,15.16,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,6,45,71.5,9.5,0.7,9.5,13.5,27.29,0.0
2016,11,7,7,0,143.0,19.0,0.7,10.0,27.0,71.6,14.39
2016,11,7,7,15,217.0,33.5,0.7,10.5,58.5,124.82,90.82
2016,11,7,7,30,291.0,48.0,0.7,11.0,90.0,174.98,136.02
2016,11,7,7,45,329.5,62.0,0.7,11.5,126.0,215.24,171.72
2016,11,7,8,0,368.0,76.0,0.7,12.0,162.0,257.37,207.9
2016,11,7,8,15,388.5,90.0,0.65,12.5,198.0,292.55,237.24
2016,11,7,8,30,409.0,104.0,0.6,13.0,234.0,327.74,265.49
2016,11,7,8,45,422.5,117.5,0.6,14.0,267.0,358.51,288.96
2016,11,7,9,0,436.0,131.0,0.6,15.0,300.0,388.49,311.03
2016,11,7,9,15,453.5,142.0,0.55,15.5,333.0,417.03,331.7
2016,11,7,9,30,471.0,153.0,0.5,16.0,366.0,444.61,351.07
2016,11,7,9,45,642.0,118.5,0.45,17.0,430.0,516.04,403.47
2016,11,7,10,0,813.0,84.0,0.4,18.0,494.0,585.27,452.0
2016,11,7,10,15,824.0,85.5,0.35,18.0,518.0,597.65,458.93
2016,11,7,10,30,835.0,87.0,0.3,18.0,542.0,607.36,464.53
2016,11,7,10,45,845.0,87.5,0.25,18.5,559.5,612.61,466.07
2016,11,7,11,0,855.0,88.0,0.2,19.0,577.0,614.98,465.56
2016,11,7,11,15,655.0,157.0,0.2,19.0,535.5,558.77,422.77
2016,11,7,11,30,455.0,226.0,0.2,19.0,494.0,498.94,377.71
2016,11,7,11,45,464.5,223.0,0.2,19.5,497.5,492.84,372.9
2016,11,7,12,0,474.0,220.0,0.2,20.0,501.0,484.99,366.12
2016,11,7,12,15,669.0,153.5,0.2,20.0,544.5,515.36,388.85
2016,11,7,12,30,864.0,87.0,0.2,20.0,588.0,535.38,402.66
2016,11,7,12,45,634.5,154.5,0.25,20.5,518.0,462.78,347.74
2016,11,7,13,0,405.0,222.0,0.3,21.0,448.0,398.65,299.91
2016,11,7,13,15,430.5,206.5,0.3,20.5,438.5,380.08,286.28
2016,11,7,13,30,456.0,191.0,0.3,20.0,429.0,358.94,269.7
2016,11,7,13,45,424.5,186.0,0.3,20.0,398.0,324.03,242.39
2016,11,7,14,0,393.0,181.0,0.3,20.0,367.0,292.17,217.24
2016,11,7,14,15,283.0,180.0,0.3,20.0,309.0,241.78,179.79
2016,11,7,14,30,173.0,179.0,0.3,20.0,251.0,202.08,151.44
2016,11,7,14,45,167.5,162.5,0.35,20.0,226.5,176.87,131.53
2016,11,7,15,0,162.0,146.0,0.4,20.0,202.0,151.99,111.85
2016,11,7,15,15,155.0,127.0,0.4,19.0,175.0,125.4,91.59
2016,11,7,15,30,148.0,108.0,0.4,18.0,148.0,99.5,72.67
2016,11,7,15,45,133.0,89.0,0.45,17.5,120.0,74.28,59.6
2016,11,7,16,0,118.0,70.0,0.5,17.0,92.0,58.41,45.56
2016,11,7,16,15,92.0,51.0,0.55,16.5,65.0,43.41,31.97
2016,11,7,16,30,66.0,32.0,0.6,16.0,38.0,27.98,17.28
2016,11,7,16,45,33.0,16.0,0.65,15.5,19.0,14.44,0.0
2016,11,7,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.0,0.6,10.0,15.0,38.09,0.0
2016,11,8,7,0,236.0,18.0,0.6,10.0,30.0,96.7,6.92
2016,11,8,7,15,362.0,27.5,0.5,10.5,68.5,165.12,118.42
2016,11,8,7,30,488.0,37.0,0.4,11.0,107.0,233.84,179.42
2016,11,8,7,45,560.0,43.5,0.3,11.5,151.5,286.12,224.72
2016,11,8,8,0,632.0,50.0,0.2,12.0,196.0,339.87,269.51
2016,11,8,8,15,676.5,54.0,0.15,12.5,239.5,383.7,305.24
2016,11,8,8,30,721.0,58.0,0.1,13.0,283.0,428.18,340.05
2016,11,8,8,45,752.5,61.0,0.05,14.0,324.0,465.11,367.24
2016,11,8,9,0,784.0,64.0,0.0,15.0,365.0,501.26,392.93
2016,11,8,9,15,804.5,66.0,0.05,15.5,401.0,529.05,412.74
2016,11,8,9,30,825.0,68.0,0.1,16.0,437.0,555.02,430.94
2016,11,8,9,45,844.5,68.5,0.15,16.5,468.5,574.27,444.12
2016,11,8,10,0,864.0,69.0,0.2,17.0,500.0,593.82,457.28
2016,11,8,10,15,873.5,70.0,0.2,17.5,524.0,605.38,463.97
2016,11,8,10,30,883.0,71.0,0.2,18.0,548.0,614.16,468.62
2016,11,8,10,45,887.5,72.5,0.25,18.5,564.5,617.53,469.96
2016,11,8,11,0,892.0,74.0,0.3,19.0,581.0,617.91,469.2
2016,11,8,11,15,895.5,74.5,0.3,19.0,590.5,613.65,465.43
2016,11,8,11,30,899.0,75.0,0.3,19.0,600.0,606.39,459.5
2016,11,8,11,45,897.5,75.5,0.35,19.5,601.0,593.27,449.09
2016,11,8,12,0,896.0,76.0,0.4,20.0,602.0,577.33,436.57
2016,11,8,12,15,894.0,75.5,0.4,20.0,596.0,557.39,421.26
2016,11,8,12,30,892.0,75.0,0.4,20.0,590.0,534.83,403.79
2016,11,8,12,45,885.0,75.5,0.4,20.5,576.0,508.29,382.34
2016,11,8,13,0,878.0,76.0,0.4,21.0,562.0,479.6,358.93
2016,11,8,13,15,870.0,74.5,0.4,21.0,541.0,446.59,332.57
2016,11,8,13,30,862.0,73.0,0.4,21.0,520.0,411.86,304.28
2016,11,8,13,45,849.5,71.5,0.4,21.0,492.0,373.98,272.95
2016,11,8,14,0,837.0,70.0,0.4,21.0,464.0,332.54,238.23
2016,11,8,14,15,819.5,68.0,0.4,20.5,430.0,290.76,203.06
2016,11,8,14,30,802.0,66.0,0.4,20.0,396.0,248.84,167.3
2016,11,8,14,45,776.5,63.0,0.4,20.0,357.0,204.58,129.81
2016,11,8,15,0,751.0,60.0,0.4,20.0,318.0,161.41,94.46
2016,11,8,15,15,714.0,56.5,0.45,19.5,275.5,117.99,62.49
2016,11,8,15,30,677.0,53.0,0.5,19.0,233.0,77.3,38.12
2016,11,8,15,45,618.0,48.0,0.6,18.5,188.5,38.19,27.99
2016,11,8,16,0,559.0,43.0,0.7,18.0,144.0,30.53,21.14
2016,11,8,16,15,462.0,35.0,0.75,17.0,101.5,25.81,16.71
2016,11,8,16,30,365.0,27.0,0.8,16.0,59.0,20.89,11.3
2016,11,8,16,45,182.5,13.5,0.9,15.0,29.5,10.26,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,95.5,9.0,0.95,8.5,13.5,32.22,0.0
2016,11,9,7,0,191.0,18.0,0.9,9.0,27.0,82.43,0.0
2016,11,9,7,15,315.5,29.5,0.95,9.5,64.5,151.01,107.74
2016,11,9,7,30,440.0,41.0,1.0,10.0,102.0,219.18,169.41
2016,11,9,7,45,518.0,48.0,1.05,10.5,146.5,272.65,216.72
2016,11,9,8,0,596.0,55.0,1.1,11.0,191.0,330.15,266.1
2016,11,9,8,15,644.0,60.0,1.0,11.5,235.0,375.05,303.68
2016,11,9,8,30,692.0,65.0,0.9,12.0,279.0,420.99,340.56
2016,11,9,8,45,728.0,68.0,0.85,13.0,320.5,457.41,368.31
2016,11,9,9,0,764.0,71.0,0.8,14.0,362.0,495.3,396.06
2016,11,9,9,15,786.5,74.0,0.75,14.5,398.5,524.83,417.23
2016,11,9,9,30,809.0,77.0,0.7,15.0,435.0,552.64,436.49
2016,11,9,9,45,837.5,75.0,0.7,16.0,468.5,576.49,452.12
2016,11,9,10,0,866.0,73.0,0.7,17.0,502.0,596.01,464.28
2016,11,9,10,15,876.5,74.0,0.65,17.5,526.5,608.12,470.97
2016,11,9,10,30,887.0,75.0,0.6,18.0,551.0,617.44,475.53
2016,11,9,10,45,893.0,76.0,0.6,18.5,568.0,621.13,476.54
2016,11,9,11,0,899.0,77.0,0.6,19.0,585.0,621.84,475.39
2016,11,9,11,15,902.5,77.5,0.55,19.5,594.5,617.51,470.06
2016,11,9,11,30,906.0,78.0,0.5,20.0,604.0,610.17,462.57
2016,11,9,11,45,905.5,78.5,0.45,20.5,605.5,597.53,451.28
2016,11,9,12,0,905.0,79.0,0.4,21.0,607.0,582.03,437.91
2016,11,9,12,15,902.5,78.5,0.4,21.0,600.5,561.66,422.35
2016,11,9,12,30,900.0,78.0,0.4,21.0,594.0,538.68,404.65
2016,11,9,12,45,897.5,76.5,0.4,21.5,580.5,512.21,383.33
2016,11,9,13,0,895.0,75.0,0.4,22.0,567.0,483.36,359.87
2016,11,9,13,15,886.5,73.5,0.4,22.0,545.5,449.71,333.1
2016,11,9,13,30,878.0,72.0,0.4,22.0,524.0,414.32,304.39
2016,11,9,13,45,863.0,71.0,0.45,22.0,495.0,375.55,272.76
2016,11,9,14,0,848.0,70.0,0.5,22.0,466.0,333.38,237.79
2016,11,9,14,15,829.5,68.0,0.5,21.5,431.5,290.98,202.18
2016,11,9,14,30,811.0,66.0,0.5,21.0,397.0,248.53,166.05
2016,11,9,14,45,783.0,63.5,0.55,21.0,357.5,203.98,128.61
2016,11,9,15,0,755.0,61.0,0.6,21.0,318.0,160.74,93.52
2016,11,9,15,15,717.0,57.0,0.7,20.5,275.0,116.74,61.42
2016,11,9,15,30,679.0,53.0,0.8,20.0,232.0,75.57,37.17
2016,11,9,15,45,619.0,48.0,0.9,19.5,187.0,36.58,26.44
2016,11,9,16,0,559.0,43.0,1.0,19.0,142.0,30.7,21.15
2016,11,9,16,15,461.0,34.5,1.0,18.0,100.0,25.51,16.32
2016,11,9,16,30,363.0,26.0,1.0,17.0,58.0,20.09,10.38
2016,11,9,16,45,181.5,13.0,1.0,16.5,29.0,12.78,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,101.0,8.0,0.85,10.0,12.5,32.27,0.0
2016,11,10,7,0,202.0,16.0,0.8,10.0,25.0,82.16,0.0
2016,11,10,7,15,329.5,27.0,0.85,11.0,62.5,151.71,105.82
2016,11,10,7,30,457.0,38.0,0.9,12.0,100.0,220.33,168.12
2016,11,10,7,45,531.5,44.5,0.95,13.0,143.5,271.99,213.41
2016,11,10,8,0,606.0,51.0,1.0,14.0,187.0,327.52,260.37
2016,11,10,8,15,653.0,56.0,1.0,14.0,230.5,369.96,296.63
2016,11,10,8,30,700.0,61.0,1.0,14.0,274.0,415.77,334.33
2016,11,10,8,45,733.0,64.5,1.0,14.5,315.0,453.26,363.82
2016,11,10,9,0,766.0,68.0,1.0,15.0,356.0,490.07,391.87
2016,11,10,9,15,662.5,98.0,1.0,15.5,365.0,481.57,383.94
2016,11,10,9,30,559.0,128.0,1.0,16.0,374.0,461.85,367.48
2016,11,10,9,45,707.5,100.0,1.0,17.0,433.5,526.43,415.83
2016,11,10,10,0,856.0,72.0,1.0,18.0,493.0,585.7,458.3
2016,11,10,10,15,605.0,146.0,0.95,18.0,451.0,522.34,407.47
2016,11,10,10,30,354.0,220.0,0.9,18.0,409.0,441.98,344.49
2016,11,10,10,45,288.5,239.0,0.85,18.5,396.0,420.21,326.63
2016,11,10,11,0,223.0,258.0,0.8,19.0,383.0,393.55,304.73
2016,11,10,11,15,329.5,241.5,0.7,19.0,429.5,439.32,339.33
2016,11,10,11,30,436.0,225.0,0.6,19.0,476.0,481.73,369.88
2016,11,10,11,45,437.0,225.0,0.55,19.5,477.5,473.98,362.17
2016,11,10,12,0,438.0,225.0,0.5,20.0,479.0,464.77,353.87
2016,11,10,12,15,663.0,151.5,0.5,20.0,531.0,502.93,382.6
2016,11,10,12,30,888.0,78.0,0.5,20.0,583.0,529.46,401.09
2016,11,10,12,45,629.5,151.0,0.5,20.5,505.0,450.32,340.45
2016,11,10,13,0,371.0,224.0,0.5,21.0,427.0,380.81,288.04
2016,11,10,13,15,272.0,228.5,0.55,21.0,374.0,329.27,250.01
2016,11,10,13,30,173.0,233.0,0.6,21.0,321.0,284.07,216.52
2016,11,10,13,45,330.5,194.5,0.65,21.0,351.5,295.49,222.86
2016,11,10,14,0,488.0,156.0,0.7,21.0,382.0,294.12,217.16
2016,11,10,14,15,442.0,151.0,0.7,21.0,344.5,255.13,185.87
2016,11,10,14,30,396.0,146.0,0.7,21.0,307.0,219.1,157.26
