Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,14,45,382.5,133.5,0.7,21.0,276.0,185.92,130.08
2016,11,10,15,0,369.0,121.0,0.7,21.0,245.0,153.48,104.11
2016,11,10,15,15,354.0,105.5,0.7,20.5,211.5,119.22,78.34
2016,11,10,15,30,339.0,90.0,0.7,20.0,178.0,86.13,56.22
2016,11,10,15,45,308.5,75.0,0.7,19.5,143.0,55.3,42.7
2016,11,10,16,0,278.0,60.0,0.7,19.0,108.0,45.1,33.61
2016,11,10,16,15,225.5,44.0,0.7,18.5,75.5,33.65,23.19
2016,11,10,16,30,173.0,28.0,0.7,18.0,43.0,21.72,11.37
2016,11,10,16,45,86.5,14.0,0.75,17.5,21.5,13.76,0.0
2016,11,10,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,11.0,0.85,9.5,11.0,10.81,0.0
2016,11,11,7,0,0.0,22.0,0.8,10.0,22.0,21.63,0.0
2016,11,11,7,15,191.5,31.0,0.75,10.5,56.5,111.37,76.56
2016,11,11,7,30,383.0,40.0,0.7,11.0,91.0,194.73,148.77
2016,11,11,7,45,447.5,49.5,0.7,12.0,131.5,243.09,191.12
2016,11,11,8,0,512.0,59.0,0.7,13.0,172.0,294.8,234.88
2016,11,11,8,15,552.5,67.0,0.7,13.5,212.5,336.8,270.1
2016,11,11,8,30,593.0,75.0,0.7,14.0,253.0,379.58,304.7
2016,11,11,8,45,635.0,76.0,0.75,14.5,291.5,415.73,333.44
2016,11,11,9,0,677.0,77.0,0.8,15.0,330.0,451.88,361.44
2016,11,11,9,15,669.0,88.5,0.8,15.5,359.0,472.14,376.03
2016,11,11,9,30,661.0,100.0,0.8,16.0,388.0,489.76,388.26
2016,11,11,9,45,573.5,134.0,0.85,17.0,396.5,482.63,380.4
2016,11,11,10,0,486.0,168.0,0.9,18.0,405.0,469.01,367.73
2016,11,11,10,15,687.0,121.5,0.95,18.0,474.5,543.09,424.81
2016,11,11,10,30,888.0,75.0,1.0,18.0,544.0,611.3,475.72
2016,11,11,10,45,474.5,159.0,1.1,18.5,411.0,451.87,353.38
2016,11,11,11,0,61.0,243.0,1.2,19.0,278.0,278.11,216.24
2016,11,11,11,15,132.0,255.0,1.2,19.0,331.0,332.99,259.94
2016,11,11,11,30,203.0,267.0,1.2,19.0,384.0,382.4,297.52
2016,11,11,11,45,132.0,260.0,1.25,19.5,336.5,330.88,256.83
2016,11,11,12,0,61.0,253.0,1.3,20.0,289.0,279.47,216.56
2016,11,11,12,15,116.5,259.0,1.3,19.5,325.5,312.95,243.28
2016,11,11,12,30,172.0,265.0,1.3,19.0,362.0,341.82,265.66
2016,11,11,12,45,125.5,253.5,1.3,19.0,323.5,302.25,234.9
2016,11,11,13,0,79.0,242.0,1.3,19.0,285.0,265.23,206.38
2016,11,11,13,15,460.5,162.5,1.25,18.5,397.5,345.99,267.44
2016,11,11,13,30,842.0,83.0,1.2,18.0,510.0,403.32,305.29
2016,11,11,13,45,621.5,128.0,1.2,18.0,433.5,334.91,252.07
2016,11,11,14,0,401.0,173.0,1.2,18.0,357.0,280.82,211.93
2016,11,11,14,15,391.5,160.0,1.15,17.5,329.0,248.12,184.99
2016,11,11,14,30,382.0,147.0,1.1,17.0,301.0,215.62,157.86
2016,11,11,14,45,361.0,136.0,1.05,16.5,270.0,183.02,131.16
2016,11,11,15,0,340.0,125.0,1.0,16.0,239.0,154.68,108.6
2016,11,11,15,15,322.5,109.0,0.95,15.5,205.5,121.45,83.27
2016,11,11,15,30,305.0,93.0,0.9,15.0,172.0,86.14,58.71
2016,11,11,15,45,273.0,77.5,0.85,15.0,137.5,57.43,45.37
2016,11,11,16,0,241.0,62.0,0.8,15.0,103.0,46.84,35.68
2016,11,11,16,15,186.5,45.5,0.75,14.5,71.5,34.97,24.71
2016,11,11,16,30,132.0,29.0,0.7,14.0,40.0,22.61,12.04
2016,11,11,16,45,66.0,14.5,0.7,13.5,20.0,14.25,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,12,6,45,100.5,7.5,0.8,9.5,11.0,0.0,0.0
2016,11,12,7,0,201.0,15.0,0.8,10.0,22.0,69.4,0.0
2016,11,12,7,15,338.0,24.5,0.8,10.5,59.0,148.1,99.15
2016,11,12,7,30,475.0,34.0,0.8,11.0,96.0,218.78,165.83
2016,11,12,7,45,551.5,40.5,0.85,11.5,139.5,268.42,210.33
2016,11,12,8,0,628.0,47.0,0.9,12.0,183.0,325.23,259.23
2016,11,12,8,15,675.5,51.5,0.85,12.5,227.0,370.09,297.04
2016,11,12,8,30,723.0,56.0,0.8,13.0,271.0,415.8,334.03
2016,11,12,8,45,756.5,59.0,0.75,13.5,312.0,453.25,363.3
2016,11,12,9,0,790.0,62.0,0.7,14.0,353.0,490.03,390.98
2016,11,12,9,15,811.5,64.5,0.65,14.5,389.5,518.72,411.64
2016,11,12,9,30,833.0,67.0,0.6,15.0,426.0,545.63,430.33
2016,11,12,9,45,854.0,66.5,0.55,15.5,458.0,564.53,442.74
2016,11,12,10,0,875.0,66.0,0.5,16.0,490.0,583.69,454.95
2016,11,12,10,15,885.5,67.5,0.45,16.5,514.0,596.4,462.07
2016,11,12,10,30,896.0,69.0,0.4,17.0,538.0,606.3,467.02
2016,11,12,10,45,903.0,69.5,0.35,17.5,555.5,610.13,467.54
2016,11,12,11,0,910.0,70.0,0.3,18.0,573.0,610.95,465.89
2016,11,12,11,15,913.5,70.5,0.3,18.5,582.5,606.69,461.2
2016,11,12,11,30,917.0,71.0,0.3,19.0,592.0,599.39,454.32
2016,11,12,11,45,917.0,71.5,0.3,19.5,594.0,587.1,443.83
2016,11,12,12,0,917.0,72.0,0.3,20.0,596.0,571.9,431.17
2016,11,12,12,15,915.0,71.5,0.4,20.0,590.0,551.81,416.74
2016,11,12,12,30,913.0,71.0,0.5,20.0,584.0,529.06,399.94
2016,11,12,12,45,618.5,150.5,0.6,20.0,494.0,440.46,334.37
2016,11,12,13,0,324.0,230.0,0.7,20.0,404.0,362.93,276.91
2016,11,12,13,15,392.0,206.0,0.75,20.0,408.5,356.77,271.81
2016,11,12,13,30,460.0,182.0,0.8,20.0,413.0,344.76,260.91
2016,11,12,13,45,657.5,124.5,0.9,20.0,435.0,342.27,254.45
2016,11,12,14,0,855.0,67.0,1.0,20.0,457.0,327.64,236.01
2016,11,12,14,15,837.0,65.0,1.0,19.5,423.0,282.97,197.71
2016,11,12,14,30,819.0,63.0,1.0,19.0,389.0,240.69,161.04
2016,11,12,14,45,792.5,60.0,1.05,18.5,349.5,196.06,123.2
2016,11,12,15,0,766.0,57.0,1.1,18.0,310.0,152.57,87.79
2016,11,12,15,15,727.5,53.5,1.1,17.5,267.0,108.95,56.21
2016,11,12,15,30,689.0,50.0,1.1,17.0,224.0,68.16,33.28
2016,11,12,15,45,627.0,45.0,1.15,16.5,179.5,33.51,24.06
2016,11,12,16,0,565.0,40.0,1.2,16.0,135.0,31.19,21.81
2016,11,12,16,15,461.0,32.0,1.2,15.0,93.5,23.67,14.84
2016,11,12,16,30,357.0,24.0,1.2,14.0,52.0,18.6,8.61
2016,11,12,16,45,178.5,12.0,1.3,13.5,26.0,11.8,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,100.5,7.0,0.9,9.0,10.0,0.0,0.0
2016,11,13,7,0,201.0,14.0,0.9,9.0,20.0,67.74,0.0
2016,11,13,7,15,341.5,24.0,0.8,9.5,57.0,146.54,95.67
2016,11,13,7,30,482.0,34.0,0.7,10.0,94.0,219.49,166.06
2016,11,13,7,45,559.5,40.0,0.65,10.5,138.0,268.83,210.35
2016,11,13,8,0,637.0,46.0,0.6,11.0,182.0,325.5,258.85
2016,11,13,8,15,685.0,50.5,0.5,11.5,226.0,370.65,296.52
2016,11,13,8,30,733.0,55.0,0.4,12.0,270.0,416.67,333.16
2016,11,13,8,45,762.5,58.5,0.35,12.5,311.0,452.83,361.12
2016,11,13,9,0,792.0,62.0,0.3,13.0,352.0,488.11,387.36
2016,11,13,9,15,814.0,64.5,0.3,13.5,388.5,517.03,408.44
2016,11,13,9,30,836.0,67.0,0.3,14.0,425.0,544.17,427.63
2016,11,13,9,45,851.0,69.0,0.35,14.5,455.5,564.76,442.09
2016,11,13,10,0,866.0,71.0,0.4,15.0,486.0,580.76,453.06
2016,11,13,10,15,877.0,72.5,0.45,15.0,511.0,593.62,462.38
2016,11,13,10,30,888.0,74.0,0.5,15.0,536.0,603.71,469.59
2016,11,13,10,45,896.0,74.5,0.55,15.5,553.5,608.08,471.74
2016,11,13,11,0,904.0,75.0,0.6,16.0,571.0,609.47,471.69
2016,11,13,11,15,908.0,75.0,0.65,16.0,581.0,604.99,468.21
2016,11,13,11,30,912.0,75.0,0.7,16.0,591.0,597.49,462.46
2016,11,13,11,45,914.5,75.0,0.75,16.5,593.0,586.15,452.9
2016,11,13,12,0,917.0,75.0,0.8,17.0,595.0,571.85,441.01
2016,11,13,12,15,915.0,74.5,0.8,17.0,589.0,551.79,425.06
2016,11,13,12,30,913.0,74.0,0.8,17.0,583.0,529.07,406.85
2016,11,13,12,45,910.0,72.5,0.85,17.5,569.5,502.33,384.92
2016,11,13,13,0,907.0,71.0,0.9,18.0,556.0,473.22,360.69
2016,11,13,13,15,898.5,70.0,0.85,18.0,535.0,440.06,332.96
2016,11,13,13,30,890.0,69.0,0.8,18.0,514.0,405.15,303.27
2016,11,13,13,45,878.0,67.0,0.8,18.0,486.0,366.51,270.35
2016,11,13,14,0,866.0,65.0,0.8,18.0,458.0,326.76,235.85
2016,11,13,14,15,847.5,63.0,0.75,18.0,423.5,284.37,198.78
2016,11,13,14,30,829.0,61.0,0.7,18.0,389.0,238.94,159.2
2016,11,13,14,45,803.0,58.5,0.7,18.0,349.5,194.57,121.33
2016,11,13,15,0,777.0,56.0,0.7,18.0,310.0,151.26,86.06
2016,11,13,15,15,738.5,52.5,0.7,17.0,267.0,107.29,54.71
2016,11,13,15,30,700.0,49.0,0.7,16.0,224.0,66.12,32.11
2016,11,13,15,45,638.5,44.0,0.7,15.5,179.5,32.74,23.49
2016,11,13,16,0,577.0,39.0,0.7,15.0,135.0,30.37,21.19
2016,11,13,16,15,472.5,31.0,0.75,14.5,93.0,24.97,15.98
2016,11,13,16,30,368.0,23.0,0.8,14.0,51.0,19.39,8.89
2016,11,13,16,45,184.0,11.5,0.9,13.5,25.5,11.3,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,103.5,6.5,0.85,9.0,9.5,0.0,0.0
2016,11,14,7,0,207.0,13.0,0.9,9.0,19.0,67.69,0.0
2016,11,14,7,15,351.0,22.5,0.8,9.0,55.5,145.71,91.83
2016,11,14,7,30,495.0,32.0,0.7,9.0,92.0,216.55,163.38
2016,11,14,7,45,573.5,38.0,0.6,9.5,136.0,269.91,211.14
2016,11,14,8,0,652.0,44.0,0.5,10.0,180.0,327.08,260.05
2016,11,14,8,15,700.0,48.5,0.45,10.5,224.5,372.46,298.26
2016,11,14,8,30,748.0,53.0,0.4,11.0,269.0,418.71,335.57
2016,11,14,8,45,779.5,56.0,0.4,11.5,310.5,455.54,364.63
2016,11,14,9,0,811.0,59.0,0.4,12.0,352.0,491.56,392.08
2016,11,14,9,15,832.5,61.0,0.35,12.5,388.5,519.95,412.47
2016,11,14,9,30,854.0,63.0,0.3,13.0,425.0,544.08,429.12
2016,11,14,9,45,870.5,64.5,0.25,14.0,456.5,565.32,442.29
2016,11,14,10,0,887.0,66.0,0.2,15.0,488.0,584.16,453.27
2016,11,14,10,15,897.0,67.5,0.15,15.5,512.5,596.62,460.22
2016,11,14,10,30,907.0,69.0,0.1,16.0,537.0,606.25,465.05
2016,11,14,10,45,914.5,69.5,0.1,16.5,554.5,610.38,466.39
2016,11,14,11,0,922.0,70.0,0.1,17.0,572.0,611.49,465.54
2016,11,14,11,15,925.5,70.0,0.1,17.0,581.5,606.68,461.33
2016,11,14,11,30,929.0,70.0,0.1,17.0,591.0,598.82,454.91
2016,11,14,11,45,930.5,70.0,0.15,17.5,593.0,586.8,445.06
2016,11,14,12,0,932.0,70.0,0.2,18.0,595.0,571.8,432.99
2016,11,14,12,15,930.0,69.5,0.25,18.0,589.5,551.57,417.78
2016,11,14,12,30,928.0,69.0,0.3,18.0,584.0,528.63,400.28
2016,11,14,12,45,920.0,69.5,0.4,18.5,569.5,501.26,378.84
2016,11,14,13,0,912.0,70.0,0.5,19.0,555.0,471.71,355.19
2016,11,14,13,15,903.5,69.0,0.5,18.5,534.0,438.51,328.7
2016,11,14,13,30,895.0,68.0,0.5,18.0,513.0,403.53,300.08
2016,11,14,13,45,883.0,66.5,0.55,18.0,485.0,365.29,267.94
2016,11,14,14,0,871.0,65.0,0.6,18.0,457.0,325.92,234.09
2016,11,14,14,15,852.5,63.0,0.6,17.5,422.5,283.45,197.6
2016,11,14,14,30,834.0,61.0,0.6,17.0,388.0,237.94,158.41
2016,11,14,14,45,808.0,58.5,0.65,17.0,348.5,193.48,120.52
2016,11,14,15,0,782.0,56.0,0.7,17.0,309.0,150.08,85.25
2016,11,14,15,15,743.0,52.5,0.7,16.0,266.0,105.99,53.97
2016,11,14,15,30,704.0,49.0,0.7,15.0,223.0,64.74,31.7
2016,11,14,15,45,642.0,43.5,0.75,14.5,178.0,32.42,23.3
2016,11,14,16,0,580.0,38.0,0.8,14.0,133.0,29.54,20.53
2016,11,14,16,15,473.0,30.5,0.8,13.0,91.5,24.61,15.74
2016,11,14,16,30,366.0,23.0,0.8,12.0,50.0,19.55,8.73
2016,11,14,16,45,183.0,11.5,0.85,11.5,25.0,11.3,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,45,123.0,6.0,0.75,7.5,9.0,0.0,0.0
2016,11,15,7,0,246.0,12.0,0.7,8.0,18.0,76.25,0.0
2016,11,15,7,15,390.0,20.0,0.6,8.5,55.0,149.9,89.97
2016,11,15,7,30,534.0,28.0,0.5,9.0,92.0,223.92,167.4
2016,11,15,7,45,608.5,33.5,0.45,9.5,135.5,275.93,214.44
2016,11,15,8,0,683.0,39.0,0.4,10.0,179.0,331.64,262.41
2016,11,15,8,15,727.0,42.5,0.45,10.5,222.5,374.78,299.54
2016,11,15,8,30,771.0,46.0,0.5,11.0,266.0,415.95,333.84
2016,11,15,8,45,799.0,48.0,0.55,11.5,306.0,450.3,361.72
2016,11,15,9,0,827.0,50.0,0.6,12.0,346.0,483.78,388.0
2016,11,15,9,15,846.0,52.5,0.6,12.5,382.0,511.81,408.94
2016,11,15,9,30,865.0,55.0,0.6,13.0,418.0,537.94,427.82
2016,11,15,9,45,470.0,130.0,0.6,13.5,329.0,409.46,326.95
2016,11,15,10,0,75.0,205.0,0.6,14.0,240.0,252.0,200.31
2016,11,15,10,15,173.5,214.5,0.6,14.0,302.0,322.17,257.21
2016,11,15,10,30,272.0,224.0,0.6,14.0,364.0,392.31,311.17
2016,11,15,10,45,206.5,237.5,0.65,14.5,346.0,361.96,285.88
2016,11,15,11,0,141.0,251.0,0.7,15.0,328.0,335.33,264.15
2016,11,15,11,15,517.5,162.5,0.75,15.0,450.0,464.71,367.07
2016,11,15,11,30,894.0,74.0,0.8,15.0,572.0,580.23,454.0
2016,11,15,11,45,894.5,74.0,0.9,15.0,574.0,568.12,443.62
2016,11,15,12,0,895.0,74.0,1.0,15.0,576.0,553.18,432.24
2016,11,15,12,15,559.5,163.5,1.05,15.0,476.0,449.24,352.06
2016,11,15,12,30,224.0,253.0,1.1,15.0,376.0,353.72,277.73
2016,11,15,12,45,217.0,247.0,1.2,15.0,364.0,337.09,265.37
2016,11,15,13,0,210.0,241.0,1.3,15.0,352.0,320.26,252.16
2016,11,15,13,15,202.0,231.5,1.35,15.0,335.0,299.71,235.81
2016,11,15,13,30,194.0,222.0,1.4,15.0,318.0,279.23,219.36
2016,11,15,13,45,511.0,145.0,1.5,15.0,378.0,305.63,234.37
2016,11,15,14,0,828.0,68.0,1.6,15.0,438.0,311.02,228.62
2016,11,15,14,15,809.0,66.0,1.65,14.5,404.5,270.02,192.2
2016,11,15,14,30,790.0,64.0,1.7,14.0,371.0,229.02,155.77
2016,11,15,14,45,762.0,61.5,1.8,13.5,332.5,186.24,118.8
2016,11,15,15,0,734.0,59.0,1.9,13.0,294.0,144.77,84.71
2016,11,15,15,15,694.5,55.0,1.9,12.5,253.0,102.56,54.23
2016,11,15,15,30,655.0,51.0,1.9,12.0,212.0,63.32,32.82
2016,11,15,15,45,590.0,46.0,1.95,12.0,168.5,34.88,25.73
2016,11,15,16,0,525.0,41.0,2.0,12.0,125.0,29.81,20.9
2016,11,15,16,15,415.0,32.5,1.95,11.5,85.5,24.52,15.7
2016,11,15,16,30,305.0,24.0,1.9,11.0,46.0,19.0,7.94
2016,11,15,16,45,152.5,12.0,1.85,10.5,23.0,11.8,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,93.5,6.0,1.55,5.5,8.0,0.0,0.0
2016,11,16,7,0,187.0,12.0,1.6,6.0,16.0,60.19,0.0
2016,11,16,7,15,347.5,21.5,1.65,6.5,53.0,136.41,77.84
2016,11,16,7,30,508.0,31.0,1.7,7.0,90.0,216.16,163.23
2016,11,16,7,45,593.0,37.0,1.8,7.5,135.0,271.82,214.69
2016,11,16,8,0,678.0,43.0,1.9,8.0,180.0,331.66,267.84
2016,11,16,8,15,726.5,47.0,1.95,8.5,224.5,377.12,308.17
2016,11,16,8,30,775.0,51.0,2.0,9.0,269.0,423.41,347.76
2016,11,16,8,45,806.5,53.5,2.15,9.5,311.0,460.12,378.76
2016,11,16,9,0,838.0,56.0,2.3,10.0,353.0,493.41,406.19
2016,11,16,9,15,858.5,58.5,2.35,10.0,390.0,522.28,429.8
2016,11,16,9,30,879.0,61.0,2.4,10.0,427.0,549.28,451.38
2016,11,16,9,45,892.0,63.0,2.45,10.5,457.5,569.4,466.33
2016,11,16,10,0,905.0,65.0,2.5,11.0,488.0,586.97,478.98
2016,11,16,10,15,500.5,147.0,2.5,11.0,383.0,447.79,366.42
2016,11,16,10,30,96.0,229.0,2.5,11.0,278.0,286.55,232.85
2016,11,16,10,45,514.5,149.5,2.55,11.0,424.5,456.68,374.47
2016,11,16,11,0,933.0,70.0,2.6,11.0,571.0,611.55,496.87
2016,11,16,11,15,936.0,70.5,2.65,11.0,581.0,606.98,491.56
2016,11,16,11,30,939.0,71.0,2.7,11.0,591.0,599.33,484.87
2016,11,16,11,45,629.5,156.5,2.75,11.0,505.5,504.08,407.86
2016,11,16,12,0,320.0,242.0,2.8,11.0,420.0,408.26,329.91
2016,11,16,12,15,625.0,157.0,2.8,11.0,500.5,475.93,384.86
2016,11,16,12,30,930.0,72.0,2.8,11.0,581.0,526.97,423.71
2016,11,16,12,45,496.5,150.0,2.85,11.0,421.5,375.02,302.29
2016,11,16,13,0,63.0,228.0,2.9,11.0,262.0,243.96,197.0
2016,11,16,13,15,481.0,148.5,2.85,11.0,386.0,334.44,267.67
2016,11,16,13,30,899.0,69.0,2.8,11.0,510.0,401.09,313.06
2016,11,16,13,45,882.0,69.0,2.8,11.0,481.0,362.63,277.89
2016,11,16,14,0,865.0,69.0,2.8,11.0,452.0,320.92,239.98
2016,11,16,14,15,846.0,66.5,2.75,10.5,417.5,278.1,201.15
2016,11,16,14,30,827.0,64.0,2.7,10.0,383.0,235.21,162.18
2016,11,16,14,45,796.0,62.0,2.7,10.0,343.0,190.89,122.98
2016,11,16,15,0,765.0,60.0,2.7,10.0,303.0,148.09,87.28
2016,11,16,15,15,723.0,56.0,2.6,9.5,260.0,104.39,55.63
2016,11,16,15,30,681.0,52.0,2.5,9.0,217.0,63.87,33.76
2016,11,16,15,45,612.0,46.5,2.45,9.0,172.5,35.53,26.63
2016,11,16,16,0,543.0,41.0,2.4,9.0,128.0,29.96,21.29
2016,11,16,16,15,428.5,32.5,2.25,8.5,87.0,24.66,15.99
2016,11,16,16,30,314.0,24.0,2.1,8.0,46.0,19.14,7.71
2016,11,16,16,45,157.0,12.0,2.0,7.5,23.0,11.8,0.0
2016,11,16,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,78.0,5.5,0.75,3.0,7.0,0.0,0.0
2016,11,17,7,0,156.0,11.0,0.7,3.0,14.0,50.7,0.0
2016,11,17,7,15,310.0,21.5,0.65,3.5,49.0,126.61,67.39
2016,11,17,7,30,464.0,32.0,0.6,4.0,84.0,204.58,154.67
2016,11,17,7,45,555.0,38.0,0.6,4.5,128.0,256.82,202.9
2016,11,17,8,0,646.0,44.0,0.6,5.0,172.0,317.57,256.08
2016,11,17,8,15,696.5,48.0,0.6,5.5,216.0,362.8,295.55
2016,11,17,8,30,747.0,52.0,0.6,6.0,260.0,409.01,334.35
2016,11,17,8,45,785.0,54.0,0.65,7.0,302.5,447.47,365.42
2016,11,17,9,0,823.0,56.0,0.7,8.0,345.0,485.42,395.0
2016,11,17,9,15,845.5,58.5,0.75,8.5,382.0,512.47,416.04
2016,11,17,9,30,868.0,61.0,0.8,9.0,419.0,540.27,437.08
2016,11,17,9,45,887.0,61.5,0.85,9.5,451.0,561.86,452.94
2016,11,17,10,0,906.0,62.0,0.9,10.0,483.0,581.09,466.71
2016,11,17,10,15,916.5,63.0,0.9,10.5,507.5,593.45,474.59
2016,11,17,10,30,927.0,64.0,0.9,11.0,532.0,602.94,480.17
2016,11,17,10,45,934.5,64.5,0.9,11.5,550.0,607.17,481.72
2016,11,17,11,0,942.0,65.0,0.9,12.0,568.0,608.33,480.91
2016,11,17,11,15,945.5,65.0,0.85,12.0,577.5,603.56,476.03
2016,11,17,11,30,949.0,65.0,0.8,12.0,587.0,595.68,468.78
2016,11,17,11,45,951.0,65.0,0.8,12.0,589.5,583.88,458.98
2016,11,17,12,0,953.0,65.0,0.8,12.0,592.0,569.04,446.73
2016,11,17,12,15,950.5,64.5,0.8,12.0,586.0,548.42,429.94
2016,11,17,12,30,948.0,64.0,0.8,12.0,580.0,525.06,410.76
2016,11,17,12,45,943.5,63.0,0.8,12.5,566.0,497.65,387.39
2016,11,17,13,0,939.0,62.0,0.8,13.0,552.0,467.86,361.73
2016,11,17,13,15,930.5,61.5,0.8,13.0,530.5,434.69,333.57
2016,11,17,13,30,922.0,61.0,0.8,13.0,509.0,399.67,303.27
2016,11,17,13,45,909.5,59.5,0.85,13.0,481.0,360.7,269.42
2016,11,17,14,0,897.0,58.0,0.9,13.0,453.0,320.58,233.86
2016,11,17,14,15,879.0,56.5,0.9,12.5,419.0,278.11,196.24
2016,11,17,14,30,861.0,55.0,0.9,12.0,385.0,235.35,158.18
2016,11,17,14,45,835.5,52.5,0.9,12.0,345.5,190.37,119.01
2016,11,17,15,0,810.0,50.0,0.9,12.0,306.0,146.25,82.73
2016,11,17,15,15,771.5,47.0,0.85,11.5,262.5,98.73,48.64
2016,11,17,15,30,733.0,44.0,0.8,11.0,219.0,56.99,27.07
2016,11,17,15,45,672.5,39.0,0.8,10.5,174.5,28.68,20.31
2016,11,17,16,0,612.0,34.0,0.8,10.0,130.0,26.06,17.74
2016,11,17,16,15,504.5,27.0,0.9,9.5,88.5,21.46,13.11
2016,11,17,16,30,397.0,20.0,1.0,9.0,47.0,16.7,5.53
2016,11,17,16,45,198.5,10.0,1.1,8.5,23.5,9.83,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,7,15,238.5,15.0,1.3,4.0,41.0,96.42,44.82
2016,11,18,7,30,477.0,30.0,1.3,5.0,82.0,201.31,151.0
2016,11,18,7,45,566.0,36.5,1.35,6.0,126.5,257.25,202.66
2016,11,18,8,0,655.0,43.0,1.4,7.0,171.0,317.73,255.85
2016,11,18,8,15,706.5,47.5,1.3,7.5,216.0,364.02,296.46
2016,11,18,8,30,758.0,52.0,1.2,8.0,261.0,411.34,336.26
2016,11,18,8,45,792.5,55.5,1.2,9.0,303.0,449.99,367.47
2016,11,18,9,0,827.0,59.0,1.2,10.0,345.0,487.95,396.93
2016,11,18,9,15,849.0,61.5,1.25,10.5,382.5,517.22,419.71
2016,11,18,9,30,871.0,64.0,1.3,11.0,420.0,542.27,438.74
2016,11,18,9,45,887.5,65.0,1.4,12.0,451.5,563.0,453.49
2016,11,18,10,0,904.0,66.0,1.5,13.0,483.0,581.32,466.01
2016,11,18,10,15,913.5,67.5,1.5,13.0,507.5,593.6,474.77
2016,11,18,10,30,923.0,69.0,1.5,13.0,532.0,603.0,481.22
2016,11,18,10,45,927.0,70.5,1.55,13.5,548.5,606.27,482.39
2016,11,18,11,0,931.0,72.0,1.6,14.0,565.0,606.47,481.18
2016,11,18,11,15,932.5,72.5,1.65,14.0,574.0,601.14,476.64
2016,11,18,11,30,934.0,73.0,1.7,14.0,583.0,592.77,469.7
2016,11,18,11,45,930.5,73.5,1.75,14.5,583.5,578.68,457.44
2016,11,18,12,0,927.0,74.0,1.8,15.0,584.0,561.77,442.88
2016,11,18,12,15,923.5,74.0,1.8,15.0,577.5,541.61,426.19
2016,11,18,12,30,920.0,74.0,1.8,15.0,571.0,518.84,407.16
2016,11,18,12,45,915.0,72.5,1.85,15.0,557.0,491.39,384.37
2016,11,18,13,0,910.0,71.0,1.9,15.0,543.0,461.67,359.25
2016,11,18,13,15,901.0,70.0,1.85,15.0,522.0,428.69,330.71
2016,11,18,13,30,892.0,69.0,1.8,15.0,501.0,393.98,300.18
2016,11,18,13,45,878.5,67.5,1.8,15.0,473.0,355.75,266.43
2016,11,18,14,0,865.0,66.0,1.8,15.0,445.0,316.5,231.25
2016,11,18,14,15,847.0,64.0,1.7,14.5,411.0,272.21,192.03
2016,11,18,14,30,829.0,62.0,1.6,14.0,377.0,230.2,154.58
2016,11,18,14,45,802.0,59.5,1.55,14.0,338.5,186.29,116.49
2016,11,18,15,0,775.0,57.0,1.5,14.0,300.0,143.53,81.61
2016,11,18,15,15,734.5,53.0,1.35,13.0,257.0,99.78,51.02
2016,11,18,15,30,694.0,49.0,1.2,12.0,214.0,59.01,30.21
2016,11,18,15,45,630.0,43.5,1.1,11.5,169.5,32.93,24.02
2016,11,18,16,0,566.0,38.0,1.0,11.0,125.0,30.08,21.2
2016,11,18,16,15,451.0,30.0,1.0,10.0,84.0,24.63,15.78
2016,11,18,16,30,336.0,22.0,1.0,9.0,43.0,17.38,5.45
2016,11,18,16,45,168.0,11.0,1.0,8.0,21.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,19,7,15,201.5,15.0,2.8,8.0,36.5,84.53,32.16
2016,11,19,7,30,403.0,30.0,2.8,8.0,73.0,179.54,132.89
2016,11,19,7,45,494.0,37.0,2.8,8.5,114.0,232.92,182.58
2016,11,19,8,0,585.0,44.0,2.8,9.0,155.0,289.11,232.67
2016,11,19,8,15,638.0,48.5,2.8,9.0,197.5,333.79,273.08
2016,11,19,8,30,691.0,53.0,2.8,9.0,240.0,379.72,313.41
2016,11,19,8,45,727.5,55.5,2.85,9.5,280.0,416.41,344.69
2016,11,19,9,0,764.0,58.0,2.9,10.0,320.0,452.67,374.68
2016,11,19,9,15,787.0,60.5,2.9,10.0,356.0,481.18,398.27
2016,11,19,9,30,810.0,63.0,2.9,10.0,392.0,508.07,420.03
2016,11,19,9,45,776.5,79.5,2.9,10.5,414.0,517.57,426.36
2016,11,19,10,0,743.0,96.0,2.9,11.0,436.0,524.44,430.33
2016,11,19,10,15,434.0,161.0,2.85,11.0,362.5,420.0,344.58
2016,11,19,10,30,125.0,226.0,2.8,11.0,289.0,303.35,247.27
2016,11,19,10,45,108.0,232.0,2.8,11.5,287.5,294.11,239.24
2016,11,19,11,0,91.0,238.0,2.8,12.0,286.0,288.76,233.97
2016,11,19,11,15,48.0,206.0,2.75,12.0,231.5,230.45,186.23
2016,11,19,11,30,5.0,174.0,2.7,12.0,177.0,171.8,137.85
2016,11,19,11,45,4.0,170.5,2.7,12.5,173.0,167.44,134.1
2016,11,19,12,0,3.0,167.0,2.7,13.0,169.0,163.15,130.33
2016,11,19,12,15,62.0,207.5,2.65,13.0,241.0,232.06,186.8
2016,11,19,12,30,121.0,248.0,2.6,13.0,313.0,297.04,238.66
2016,11,19,12,45,60.5,153.0,2.6,13.0,185.5,174.82,139.89
2016,11,19,13,0,0.0,58.0,2.6,13.0,58.0,56.06,41.75
2016,11,19,13,15,67.5,137.5,2.55,12.5,170.0,158.32,126.82
2016,11,19,13,30,135.0,217.0,2.5,12.0,282.0,251.13,201.55
2016,11,19,13,45,136.0,204.5,2.5,12.0,267.0,233.34,186.36
2016,11,19,14,0,137.0,192.0,2.5,12.0,252.0,215.27,171.13
2016,11,19,14,15,121.5,176.5,2.4,12.0,226.5,190.2,150.51
2016,11,19,14,30,106.0,161.0,2.3,12.0,201.0,166.28,130.91
2016,11,19,14,45,100.0,145.0,2.25,12.0,180.0,144.78,113.06
2016,11,19,15,0,94.0,129.0,2.2,12.0,159.0,123.75,95.78
2016,11,19,15,15,317.0,96.5,2.1,11.5,175.0,101.48,69.17
2016,11,19,15,30,540.0,64.0,2.0,11.0,191.0,63.67,38.12
2016,11,19,15,45,476.5,55.5,1.95,11.0,150.5,40.82,31.11
2016,11,19,16,0,413.0,47.0,1.9,11.0,110.0,35.99,26.39
2016,11,19,16,15,295.0,36.0,1.9,10.5,73.0,28.47,18.97
2016,11,19,16,30,177.0,25.0,1.9,10.0,36.0,19.7,6.23
2016,11,19,16,45,88.5,12.5,1.9,10.0,18.0,12.29,0.0
2016,11,19,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,74.5,17.5,0.9,9.0,25.5,44.77,10.8
2016,11,20,7,30,149.0,35.0,0.9,9.0,51.0,102.3,74.58
2016,11,20,7,45,179.0,52.5,0.9,9.5,80.0,131.01,101.88
2016,11,20,8,0,209.0,70.0,0.9,10.0,109.0,166.98,133.7
2016,11,20,8,15,229.0,86.5,0.9,10.0,139.5,198.66,161.61
2016,11,20,8,30,249.0,103.0,0.9,10.0,170.0,230.76,189.19
2016,11,20,8,45,263.5,117.5,0.9,10.5,198.5,258.16,211.89
2016,11,20,9,0,278.0,132.0,0.9,11.0,227.0,285.41,233.84
2016,11,20,9,15,156.0,145.5,0.85,11.0,199.5,235.79,192.84
2016,11,20,9,30,34.0,159.0,0.8,11.0,172.0,181.68,147.44
2016,11,20,9,45,19.5,156.0,0.8,11.5,164.0,165.3,133.55
2016,11,20,10,0,5.0,153.0,0.8,12.0,156.0,153.57,123.29
2016,11,20,10,15,23.5,178.5,0.8,12.0,190.5,189.33,152.55
2016,11,20,10,30,42.0,204.0,0.8,12.0,225.0,229.05,184.37
2016,11,20,10,45,32.5,202.0,0.8,12.0,219.0,220.29,176.76
2016,11,20,11,0,23.0,200.0,0.8,12.0,213.0,208.66,167.15
2016,11,20,11,15,28.5,209.5,0.8,12.0,225.5,223.05,178.63
2016,11,20,11,30,34.0,219.0,0.8,12.0,238.0,234.12,187.3
2016,11,20,11,45,21.0,200.0,0.85,12.0,211.5,205.24,164.03
2016,11,20,12,0,8.0,181.0,0.9,12.0,185.0,179.28,143.15
2016,11,20,12,15,4.0,148.5,0.9,12.0,150.5,145.47,115.78
2016,11,20,12,30,0.0,116.0,0.9,12.0,116.0,112.07,88.48
2016,11,20,12,45,0.0,118.5,0.9,12.0,118.5,114.37,90.54
2016,11,20,13,0,0.0,121.0,0.9,12.0,121.0,116.62,92.49
2016,11,20,13,15,8.5,148.5,0.9,11.5,153.0,145.72,116.74
2016,11,20,13,30,17.0,176.0,0.9,11.0,185.0,173.53,139.69
2016,11,20,13,45,8.5,122.0,0.9,11.0,126.5,119.66,95.47
2016,11,20,14,0,0.0,68.0,0.9,11.0,68.0,65.73,50.63
2016,11,20,14,15,0.0,37.0,0.85,10.5,37.0,35.73,25.24
2016,11,20,14,30,0.0,6.0,0.8,10.0,6.0,5.79,0.0
2016,11,20,14,45,0.0,5.5,0.8,10.0,5.5,5.3,0.0
2016,11,20,15,0,0.0,5.0,0.8,10.0,5.0,4.82,0.0
2016,11,20,15,15,0.0,4.0,0.75,10.0,4.0,3.86,0.0
2016,11,20,15,30,0.0,3.0,0.7,10.0,3.0,2.89,0.0
2016,11,20,15,45,0.0,2.5,0.65,10.0,2.5,2.41,0.0
2016,11,20,16,0,0.0,2.0,0.6,10.0,2.0,1.93,0.0
2016,11,20,16,15,0.0,1.0,0.7,9.5,1.0,0.96,0.0
2016,11,20,16,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
