Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,208.5,14.5,1.15,5.5,35.0,83.56,15.14
2016,11,21,7,30,417.0,29.0,1.2,6.0,70.0,180.23,131.4
2016,11,21,7,45,510.5,35.5,1.3,7.0,112.0,230.72,179.44
2016,11,21,8,0,604.0,42.0,1.4,8.0,154.0,290.23,231.76
2016,11,21,8,15,658.5,47.0,1.4,8.0,197.0,336.26,272.98
2016,11,21,8,30,713.0,52.0,1.4,8.0,240.0,383.63,314.07
2016,11,21,8,45,753.5,54.0,1.45,8.5,281.5,421.96,346.36
2016,11,21,9,0,794.0,56.0,1.5,9.0,323.0,459.98,377.41
2016,11,21,9,15,817.5,58.5,1.5,9.5,359.5,489.22,400.46
2016,11,21,9,30,841.0,61.0,1.5,10.0,396.0,514.46,419.79
2016,11,21,9,45,856.0,63.0,1.55,10.5,426.5,535.05,435.23
2016,11,21,10,0,871.0,65.0,1.6,11.0,457.0,553.29,448.49
2016,11,21,10,15,480.5,141.5,1.6,11.0,360.0,422.68,343.95
2016,11,21,10,30,90.0,218.0,1.6,11.0,263.0,270.57,219.13
2016,11,21,10,45,202.0,220.5,1.65,11.5,324.5,338.22,274.53
2016,11,21,11,0,314.0,223.0,1.7,12.0,386.0,404.47,326.43
2016,11,21,11,15,182.0,225.5,1.7,12.0,321.0,326.88,263.51
2016,11,21,11,30,50.0,228.0,1.7,12.0,256.0,251.71,202.28
2016,11,21,11,45,482.0,150.0,1.75,12.0,411.0,408.57,330.86
2016,11,21,12,0,914.0,72.0,1.8,12.0,566.0,545.38,436.33
2016,11,21,12,15,912.0,72.0,1.8,12.0,560.5,526.48,419.12
2016,11,21,12,30,910.0,72.0,1.8,12.0,555.0,504.93,400.72
2016,11,21,12,45,908.5,70.0,1.85,12.0,542.5,479.1,378.78
2016,11,21,13,0,907.0,68.0,1.9,12.0,530.0,450.84,354.36
2016,11,21,13,15,899.0,67.0,1.9,12.0,509.5,418.67,326.14
2016,11,21,13,30,891.0,66.0,1.9,12.0,489.0,384.71,295.84
2016,11,21,13,45,877.5,64.5,1.9,12.0,462.0,346.88,261.89
2016,11,21,14,0,864.0,63.0,1.9,12.0,435.0,308.01,226.53
2016,11,21,14,15,845.5,61.5,1.9,11.5,401.5,267.09,189.65
2016,11,21,14,30,827.0,60.0,1.9,11.0,368.0,223.22,150.36
2016,11,21,14,45,798.0,57.5,1.9,11.0,329.0,179.45,112.2
2016,11,21,15,0,769.0,55.0,1.9,11.0,290.0,136.99,77.58
2016,11,21,15,15,727.5,51.0,1.8,10.5,248.0,93.84,47.62
2016,11,21,15,30,686.0,47.0,1.7,10.0,206.0,53.74,27.92
2016,11,21,15,45,617.0,42.0,1.6,10.0,162.0,31.84,23.15
2016,11,21,16,0,548.0,37.0,1.5,10.0,118.0,29.42,20.63
2016,11,21,16,15,429.0,29.0,1.4,9.0,78.5,21.91,13.32
2016,11,21,16,30,310.0,21.0,1.3,8.0,39.0,16.68,3.29
2016,11,21,16,45,155.0,10.5,1.25,7.5,19.5,10.32,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,185.5,15.5,0.35,6.0,33.0,77.24,2.46
2016,11,22,7,30,371.0,31.0,0.3,6.0,66.0,166.46,119.67
2016,11,22,7,45,466.0,39.0,0.25,6.5,107.0,220.49,170.07
2016,11,22,8,0,561.0,47.0,0.2,7.0,148.0,280.03,221.36
2016,11,22,8,15,618.5,52.5,0.2,7.5,191.0,326.0,260.95
2016,11,22,8,30,676.0,58.0,0.2,8.0,234.0,373.67,300.56
2016,11,22,8,45,717.5,61.0,0.25,8.5,275.0,410.5,330.84
2016,11,22,9,0,759.0,64.0,0.3,9.0,316.0,449.28,361.68
2016,11,22,9,15,784.0,66.5,0.35,9.5,352.5,478.55,384.39
2016,11,22,9,30,809.0,69.0,0.4,10.0,389.0,506.27,405.38
2016,11,22,9,45,650.0,109.0,0.45,10.5,378.5,475.19,380.38
2016,11,22,10,0,491.0,149.0,0.5,11.0,368.0,433.26,347.15
2016,11,22,10,15,557.5,139.5,0.5,11.0,401.0,461.72,369.55
2016,11,22,10,30,624.0,130.0,0.5,11.0,434.0,491.7,391.95
2016,11,22,10,45,760.0,102.0,0.55,11.5,485.0,537.03,425.79
2016,11,22,11,0,896.0,74.0,0.6,12.0,536.0,578.0,455.53
2016,11,22,11,15,665.5,139.0,0.6,12.0,486.0,513.12,404.31
2016,11,22,11,30,435.0,204.0,0.6,12.0,436.0,443.63,350.2
2016,11,22,11,45,669.5,139.5,0.6,12.0,498.5,497.45,392.4
2016,11,22,12,0,904.0,75.0,0.6,12.0,561.0,540.95,424.19
2016,11,22,12,15,902.5,75.0,0.6,12.0,555.5,522.52,408.35
2016,11,22,12,30,901.0,75.0,0.6,12.0,550.0,501.46,390.86
2016,11,22,12,45,629.0,141.0,0.6,12.0,469.0,419.07,327.31
2016,11,22,13,0,357.0,207.0,0.6,12.0,388.0,346.63,271.91
2016,11,22,13,15,411.0,186.5,0.6,11.5,387.0,335.59,262.76
2016,11,22,13,30,465.0,166.0,0.6,11.0,386.0,320.27,248.95
2016,11,22,13,45,411.5,165.5,0.65,11.0,352.0,284.06,219.59
2016,11,22,14,0,358.0,165.0,0.7,11.0,318.0,252.17,193.82
2016,11,22,14,15,425.5,140.0,0.7,11.0,307.5,228.63,171.01
2016,11,22,14,30,493.0,115.0,0.7,11.0,297.0,200.74,143.73
2016,11,22,14,45,471.0,106.5,0.7,11.0,265.5,166.55,114.9
2016,11,22,15,0,449.0,98.0,0.7,11.0,234.0,133.59,88.47
2016,11,22,15,15,425.5,85.5,0.65,10.5,199.5,98.56,63.06
2016,11,22,15,30,402.0,73.0,0.6,10.0,165.0,65.33,43.5
2016,11,22,15,45,359.0,61.0,0.6,9.5,130.0,45.35,35.38
2016,11,22,16,0,316.0,49.0,0.6,9.0,95.0,37.19,27.66
2016,11,22,16,15,241.5,35.0,0.65,8.5,62.5,27.02,17.75
2016,11,22,16,30,167.0,21.0,0.7,8.0,30.0,16.44,2.52
2016,11,22,16,45,83.5,10.5,0.8,7.5,15.0,10.32,0.0
2016,11,22,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,16.0,0.95,5.5,31.5,72.44,0.0
2016,11,23,7,30,340.0,32.0,0.8,6.0,63.0,156.43,111.42
2016,11,23,7,45,430.5,41.5,0.7,6.5,103.0,209.3,161.92
2016,11,23,8,0,521.0,51.0,0.6,7.0,143.0,267.41,212.55
2016,11,23,8,15,583.5,57.0,0.65,7.5,186.0,314.74,253.84
2016,11,23,8,30,646.0,63.0,0.7,8.0,229.0,364.06,295.53
2016,11,23,8,45,682.5,68.0,0.8,8.5,269.0,401.73,327.14
2016,11,23,9,0,719.0,73.0,0.9,9.0,309.0,439.13,357.64
2016,11,23,9,15,747.0,76.0,0.9,9.0,346.0,469.36,381.88
2016,11,23,9,30,775.0,79.0,0.9,9.0,383.0,496.9,403.5
2016,11,23,9,45,404.0,127.5,0.95,9.5,287.0,359.18,293.66
2016,11,23,10,0,33.0,176.0,1.0,10.0,191.0,196.98,159.73
2016,11,23,10,15,134.0,195.0,1.0,10.0,259.5,275.88,225.43
2016,11,23,10,30,235.0,214.0,1.0,10.0,328.0,350.51,284.95
2016,11,23,10,45,256.0,219.5,1.0,10.5,347.5,370.06,298.95
2016,11,23,11,0,277.0,225.0,1.0,11.0,367.0,384.39,309.14
2016,11,23,11,15,580.5,155.0,1.05,11.0,460.0,479.07,384.65
2016,11,23,11,30,884.0,85.0,1.1,11.0,553.0,565.77,450.85
2016,11,23,11,45,682.0,139.0,1.15,11.0,501.5,501.8,399.71
2016,11,23,12,0,480.0,193.0,1.2,11.0,450.0,437.84,349.44
2016,11,23,12,15,296.5,216.5,1.2,11.0,375.0,357.74,286.38
2016,11,23,12,30,113.0,240.0,1.2,11.0,300.0,283.79,227.57
2016,11,23,12,45,488.5,162.5,1.3,11.0,410.0,374.66,299.34
2016,11,23,13,0,864.0,85.0,1.4,11.0,520.0,444.14,349.26
2016,11,23,13,15,578.0,141.5,1.45,11.0,427.5,358.54,281.76
2016,11,23,13,30,292.0,198.0,1.5,11.0,335.0,287.78,227.78
2016,11,23,13,45,553.5,138.5,1.55,11.0,380.0,304.24,234.82
2016,11,23,14,0,815.0,79.0,1.6,11.0,425.0,303.57,224.41
2016,11,23,14,15,793.5,76.0,1.65,10.5,391.5,262.36,187.58
2016,11,23,14,30,772.0,73.0,1.7,10.0,358.0,221.4,151.14
2016,11,23,14,45,744.0,69.0,1.75,10.0,320.0,178.95,114.36
2016,11,23,15,0,716.0,65.0,1.8,10.0,282.0,137.86,81.05
2016,11,23,15,15,670.0,60.5,1.75,9.5,240.0,93.53,50.19
2016,11,23,15,30,624.0,56.0,1.7,9.0,198.0,55.53,31.71
2016,11,23,15,45,553.5,49.0,1.65,8.5,155.0,35.41,26.51
2016,11,23,16,0,483.0,42.0,1.6,8.0,112.0,31.71,22.82
2016,11,23,16,15,357.0,32.0,1.5,7.0,73.5,24.96,16.0
2016,11,23,16,30,231.0,22.0,1.4,6.0,35.0,17.86,2.57
2016,11,23,16,45,115.5,11.0,1.35,5.5,17.5,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,160.5,16.5,1.0,2.0,30.5,69.32,0.0
2016,11,24,7,30,321.0,33.0,1.0,2.0,61.0,150.13,107.02
2016,11,24,7,45,430.5,42.0,1.05,2.5,103.0,208.33,163.32
2016,11,24,8,0,540.0,51.0,1.1,3.0,145.0,272.8,220.36
2016,11,24,8,15,603.0,57.5,1.1,3.5,189.0,321.3,263.54
2016,11,24,8,30,666.0,64.0,1.1,4.0,233.0,371.76,307.02
2016,11,24,8,45,714.5,67.0,1.1,4.5,275.5,413.12,341.89
2016,11,24,9,0,763.0,70.0,1.1,5.0,318.0,452.83,374.37
2016,11,24,9,15,790.5,73.0,1.05,5.5,356.0,483.94,398.77
2016,11,24,9,30,818.0,76.0,1.0,6.0,394.0,513.52,421.19
2016,11,24,9,45,841.5,77.0,1.0,7.0,426.5,537.04,437.87
2016,11,24,10,0,865.0,78.0,1.0,8.0,459.0,558.39,452.41
2016,11,24,10,15,878.0,79.5,0.95,8.5,484.5,572.12,461.15
2016,11,24,10,30,891.0,81.0,0.9,9.0,510.0,583.11,467.58
2016,11,24,10,45,900.0,82.0,0.85,9.5,528.5,588.49,469.61
2016,11,24,11,0,909.0,83.0,0.8,10.0,547.0,590.9,469.28
2016,11,24,11,15,913.5,83.5,0.65,10.5,557.0,587.29,463.33
2016,11,24,11,30,918.0,84.0,0.5,11.0,567.0,579.99,454.51
2016,11,24,11,45,918.5,84.0,0.35,11.5,569.5,568.04,442.14
2016,11,24,12,0,919.0,84.0,0.2,12.0,572.0,553.21,427.63
2016,11,24,12,15,916.5,83.5,0.2,12.0,566.5,533.59,411.83
2016,11,24,12,30,914.0,83.0,0.2,12.0,561.0,510.76,393.35
2016,11,24,12,45,908.5,82.5,0.25,12.0,547.5,484.34,372.22
2016,11,24,13,0,903.0,82.0,0.3,12.0,534.0,455.69,348.82
2016,11,24,13,15,893.5,80.5,0.35,12.0,513.0,422.44,321.31
2016,11,24,13,30,884.0,79.0,0.4,12.0,492.0,387.53,291.76
2016,11,24,13,45,869.5,77.0,0.5,12.0,464.0,349.08,259.0
2016,11,24,14,0,855.0,75.0,0.6,12.0,436.0,309.74,224.68
2016,11,24,14,15,834.0,72.5,0.65,12.0,402.0,267.69,187.69
2016,11,24,14,30,813.0,70.0,0.7,12.0,368.0,225.74,150.8
2016,11,24,14,45,782.0,67.0,0.75,12.0,328.5,182.12,113.84
2016,11,24,15,0,751.0,64.0,0.8,12.0,289.0,140.03,80.51
2016,11,24,15,15,705.5,59.5,0.9,11.0,246.0,97.39,52.01
2016,11,24,15,30,660.0,55.0,1.0,10.0,203.0,54.77,30.76
2016,11,24,15,45,586.5,48.5,1.1,9.5,159.0,35.08,26.1
2016,11,24,16,0,513.0,42.0,1.2,9.0,115.0,31.82,22.82
2016,11,24,16,15,384.5,32.0,1.25,8.5,75.5,25.06,15.92
2016,11,24,16,30,256.0,22.0,1.3,8.0,36.0,17.96,1.8
2016,11,24,16,45,128.0,11.0,1.4,7.5,18.0,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,15.5,1.1,2.5,21.5,34.87,0.0
2016,11,25,7,30,147.0,31.0,1.0,3.0,43.0,94.79,65.88
2016,11,25,7,45,198.5,47.0,0.9,3.5,74.5,134.41,105.19
2016,11,25,8,0,250.0,63.0,0.8,4.0,106.0,176.51,142.9
2016,11,25,8,15,281.5,77.5,0.85,4.5,138.5,211.48,174.18
2016,11,25,8,30,313.0,92.0,0.9,5.0,171.0,247.49,205.55
2016,11,25,8,45,332.0,106.5,0.95,6.0,202.5,278.5,231.57
2016,11,25,9,0,351.0,121.0,1.0,7.0,234.0,309.3,256.6
2016,11,25,9,15,371.5,130.0,1.0,7.5,262.0,334.49,276.82
2016,11,25,9,30,392.0,139.0,1.0,8.0,290.0,359.2,296.19
2016,11,25,9,45,261.5,166.0,1.0,8.5,270.5,317.77,261.29
2016,11,25,10,0,131.0,193.0,1.0,9.0,251.0,272.6,223.15
2016,11,25,10,15,122.5,204.0,1.0,9.0,260.0,278.61,227.8
2016,11,25,10,30,114.0,215.0,1.0,9.0,269.0,284.02,231.65
2016,11,25,10,45,235.5,211.5,1.0,9.5,329.0,345.28,280.97
2016,11,25,11,0,357.0,208.0,1.0,10.0,389.0,409.36,330.74
2016,11,25,11,15,354.0,213.0,1.0,10.0,395.5,408.69,329.13
2016,11,25,11,30,351.0,218.0,1.0,10.0,402.0,406.85,327.09
2016,11,25,11,45,338.0,222.0,1.0,10.5,400.0,397.66,318.72
2016,11,25,12,0,325.0,226.0,1.0,11.0,398.0,387.67,309.78
2016,11,25,12,15,294.5,228.5,1.0,11.0,383.0,367.05,293.12
2016,11,25,12,30,264.0,231.0,1.0,11.0,368.0,346.67,276.69
2016,11,25,12,45,305.0,218.0,1.0,11.0,373.0,343.73,273.82
2016,11,25,13,0,346.0,205.0,1.0,11.0,378.0,338.07,268.28
2016,11,25,13,15,268.0,206.0,1.0,11.0,337.0,296.53,235.18
2016,11,25,13,30,190.0,207.0,1.0,11.0,296.0,259.76,206.3
2016,11,25,13,45,186.5,195.0,1.0,11.0,278.0,239.23,189.34
2016,11,25,14,0,183.0,183.0,1.0,11.0,260.0,218.62,172.05
2016,11,25,14,15,175.0,168.5,0.95,10.5,237.5,194.74,152.36
2016,11,25,14,30,167.0,154.0,0.9,10.0,215.0,171.27,132.95
2016,11,25,14,45,157.0,139.5,0.85,10.0,192.0,147.94,113.61
2016,11,25,15,0,147.0,125.0,0.8,10.0,169.0,125.26,95.21
2016,11,25,15,15,381.0,90.0,0.75,9.5,181.0,97.68,64.63
2016,11,25,15,30,615.0,55.0,0.7,9.0,193.0,53.14,30.61
2016,11,25,15,45,549.0,47.5,0.7,8.5,151.0,34.24,25.47
2016,11,25,16,0,483.0,40.0,0.7,8.0,109.0,30.0,21.3
2016,11,25,16,15,358.0,30.0,0.75,7.5,71.0,23.17,14.34
2016,11,25,16,30,233.0,20.0,0.8,7.0,33.0,15.97,0.35
2016,11,25,16,45,116.5,10.0,0.85,6.5,16.5,9.83,0.0
2016,11,25,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,1.7,6.0,1.5,1.47,0.0
2016,11,26,7,30,0.0,3.0,1.8,6.0,3.0,2.89,0.0
2016,11,26,7,45,0.0,5.5,1.9,6.5,5.5,5.3,0.0
2016,11,26,8,0,0.0,8.0,2.0,7.0,8.0,7.71,1.04
2016,11,26,8,15,0.0,10.5,2.0,6.5,10.5,10.12,3.24
2016,11,26,8,30,0.0,13.0,2.0,6.0,13.0,12.53,5.43
2016,11,26,8,45,0.0,16.0,2.05,6.0,16.0,15.43,8.0
2016,11,26,9,0,0.0,19.0,2.1,6.0,19.0,18.33,10.55
2016,11,26,9,15,0.0,21.5,1.95,6.0,21.5,20.74,12.66
2016,11,26,9,30,0.0,24.0,1.8,6.0,24.0,23.16,14.76
2016,11,26,9,45,0.0,56.0,1.7,6.0,56.0,54.11,41.78
2016,11,26,10,0,0.0,88.0,1.6,6.0,88.0,85.33,68.65
2016,11,26,10,15,0.0,69.0,1.6,6.0,69.0,66.71,52.44
2016,11,26,10,30,0.0,50.0,1.6,6.0,50.0,48.31,36.48
2016,11,26,10,45,0.0,86.5,1.6,6.5,86.5,83.69,66.81
2016,11,26,11,0,0.0,123.0,1.6,7.0,123.0,119.49,96.94
2016,11,26,11,15,9.5,159.0,1.65,7.0,164.0,159.86,130.82
2016,11,26,11,30,19.0,195.0,1.7,7.0,205.0,199.85,163.94
2016,11,26,11,45,55.0,216.5,1.8,7.0,245.5,240.57,197.64
2016,11,26,12,0,91.0,238.0,1.9,7.0,286.0,277.58,227.85
2016,11,26,12,15,103.0,237.5,1.95,7.0,291.5,279.78,229.42
2016,11,26,12,30,115.0,237.0,2.0,7.0,297.0,281.17,230.41
2016,11,26,12,45,128.0,232.0,2.05,7.0,297.0,278.16,227.75
2016,11,26,13,0,141.0,227.0,2.1,7.0,297.0,273.37,223.53
2016,11,26,13,15,261.5,203.5,2.1,7.0,327.0,291.3,236.58
2016,11,26,13,30,382.0,180.0,2.1,7.0,357.0,301.48,241.87
2016,11,26,13,45,191.0,135.0,2.1,7.0,223.5,185.34,148.4
2016,11,26,14,0,0.0,90.0,2.1,7.0,90.0,86.69,69.48
2016,11,26,14,15,60.0,122.0,2.0,7.0,144.0,128.67,103.6
2016,11,26,14,30,120.0,154.0,1.9,7.0,198.0,161.64,128.89
2016,11,26,14,45,106.0,139.5,1.85,7.0,175.5,139.69,110.54
2016,11,26,15,0,92.0,125.0,1.8,7.0,153.0,118.82,93.5
2016,11,26,15,15,81.0,107.0,1.7,7.0,129.0,99.5,78.02
2016,11,26,15,30,70.0,89.0,1.6,7.0,105.0,78.62,61.73
2016,11,26,15,45,51.5,70.5,1.55,7.0,81.0,61.35,50.09
2016,11,26,16,0,33.0,52.0,1.5,7.0,57.0,46.13,35.75
2016,11,26,16,15,16.5,34.0,1.55,7.0,36.5,30.94,20.94
2016,11,26,16,30,0.0,16.0,1.6,7.0,16.0,15.45,0.0
2016,11,26,16,45,0.0,8.0,1.65,7.0,8.0,7.86,0.0
2016,11,26,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,16.5,2.4,6.0,24.0,40.65,0.0
2016,11,27,7,30,187.0,33.0,2.4,6.0,48.0,107.18,70.46
2016,11,27,7,45,320.0,42.5,2.4,6.5,87.5,167.64,128.78
2016,11,27,8,0,453.0,52.0,2.4,7.0,127.0,236.79,188.86
2016,11,27,8,15,522.0,59.0,2.4,7.0,169.0,285.18,232.34
2016,11,27,8,30,591.0,66.0,2.4,7.0,211.0,336.0,277.0
2016,11,27,8,45,659.0,66.5,2.45,7.5,254.0,381.16,315.64
2016,11,27,9,0,727.0,67.0,2.5,8.0,297.0,425.73,352.87
2016,11,27,9,15,755.5,70.0,2.5,8.0,333.5,456.47,378.63
2016,11,27,9,30,784.0,73.0,2.5,8.0,370.0,485.87,402.73
2016,11,27,9,45,816.0,72.0,2.5,8.5,403.5,511.12,422.34
2016,11,27,10,0,848.0,71.0,2.5,9.0,437.0,534.51,440.02
2016,11,27,10,15,722.0,102.0,2.45,9.0,425.5,505.73,416.01
2016,11,27,10,30,596.0,133.0,2.4,9.0,414.0,470.92,387.22
2016,11,27,10,45,467.5,170.5,2.35,9.5,396.0,436.21,357.47
2016,11,27,11,0,339.0,208.0,2.3,10.0,378.0,397.93,324.79
2016,11,27,11,15,620.5,142.5,2.25,10.0,461.0,484.11,394.66
2016,11,27,11,30,902.0,77.0,2.2,10.0,544.0,557.92,452.12
2016,11,27,11,45,903.5,77.0,2.15,10.0,547.0,546.98,441.69
2016,11,27,12,0,905.0,77.0,2.1,10.0,550.0,533.19,429.41
2016,11,27,12,15,902.5,76.5,2.05,10.0,545.0,514.16,412.84
2016,11,27,12,30,900.0,76.0,2.0,10.0,540.0,492.54,393.92
2016,11,27,12,45,892.0,76.0,2.0,10.5,526.5,466.53,370.67
2016,11,27,13,0,884.0,76.0,2.0,11.0,513.0,438.42,345.36
2016,11,27,13,15,668.0,120.0,1.95,10.5,443.0,368.33,289.8
2016,11,27,13,30,452.0,164.0,1.9,10.0,373.0,309.96,244.34
2016,11,27,13,45,374.0,166.5,1.85,10.0,332.5,270.99,212.56
2016,11,27,14,0,296.0,169.0,1.8,10.0,292.0,235.66,184.11
2016,11,27,14,15,371.0,144.0,1.75,10.0,286.0,216.15,164.14
2016,11,27,14,30,446.0,119.0,1.7,10.0,280.0,191.6,139.12
2016,11,27,14,45,580.0,90.5,1.65,10.0,276.5,166.76,111.18
2016,11,27,15,0,714.0,62.0,1.6,10.0,273.0,131.66,76.1
2016,11,27,15,15,666.5,57.5,1.5,9.0,231.5,87.91,46.36
2016,11,27,15,30,619.0,53.0,1.4,8.0,190.0,50.44,29.02
2016,11,27,15,45,542.5,46.5,1.3,7.5,147.5,33.5,24.86
2016,11,27,16,0,466.0,40.0,1.2,7.0,105.0,30.15,21.47
2016,11,27,16,15,233.0,35.5,1.15,6.5,68.0,27.63,18.11
2016,11,27,16,30,0.0,31.0,1.1,6.0,31.0,27.09,2.39
2016,11,27,16,45,0.0,15.5,1.1,6.0,15.5,15.24,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,20.5,13.5,2.25,8.0,15.5,18.57,0.0
2016,11,28,7,30,41.0,27.0,2.3,8.0,31.0,45.82,26.75
2016,11,28,7,45,74.0,45.0,2.4,8.0,55.5,79.63,59.74
2016,11,28,8,0,107.0,63.0,2.5,8.0,80.0,113.08,89.56
2016,11,28,8,15,127.5,81.0,2.55,8.0,107.5,143.07,116.36
2016,11,28,8,30,148.0,99.0,2.6,8.0,135.0,173.68,143.35
2016,11,28,8,45,164.5,116.0,2.7,8.0,162.5,201.82,167.84
2016,11,28,9,0,181.0,133.0,2.8,8.0,190.0,230.16,192.09
2016,11,28,9,15,198.5,145.0,2.8,8.0,214.0,253.31,211.63
2016,11,28,9,30,216.0,157.0,2.8,8.0,238.0,281.62,235.13
2016,11,28,9,45,108.0,113.5,2.85,8.5,154.0,174.4,144.66
2016,11,28,10,0,0.0,70.0,2.9,9.0,70.0,67.67,52.72
2016,11,28,10,15,4.0,116.0,2.9,9.0,118.0,115.29,93.3
2016,11,28,10,30,8.0,162.0,2.9,9.0,166.0,163.41,133.57
2016,11,28,10,45,18.5,179.5,2.9,9.5,189.0,186.17,152.11
2016,11,28,11,0,29.0,197.0,2.9,10.0,212.0,211.75,172.82
2016,11,28,11,15,28.5,201.5,2.9,10.0,216.5,214.74,175.03
2016,11,28,11,30,28.0,206.0,2.9,10.0,221.0,215.38,175.4
2016,11,28,11,45,14.0,166.0,2.9,10.0,173.5,168.18,136.31
2016,11,28,12,0,0.0,126.0,2.9,10.0,126.0,121.92,97.75
2016,11,28,12,15,410.0,114.0,2.85,10.0,324.0,311.07,255.53
2016,11,28,12,30,820.0,102.0,2.8,10.0,522.0,479.34,386.82
2016,11,28,12,45,434.5,154.5,2.8,10.0,376.5,338.99,273.81
2016,11,28,13,0,49.0,207.0,2.8,10.0,231.0,216.97,176.08
2016,11,28,13,15,46.0,200.0,2.75,10.0,222.0,206.55,167.81
2016,11,28,13,30,43.0,193.0,2.7,10.0,213.0,196.19,159.31
2016,11,28,13,45,21.5,153.5,2.7,10.0,163.5,152.52,123.53
2016,11,28,14,0,0.0,114.0,2.7,10.0,114.0,108.97,87.67
2016,11,28,14,15,0.0,104.5,2.65,10.0,104.5,99.82,80.13
2016,11,28,14,30,0.0,95.0,2.6,10.0,95.0,90.68,72.5
2016,11,28,14,45,0.0,85.0,2.55,10.0,85.0,81.11,64.44
2016,11,28,15,0,0.0,75.0,2.5,10.0,75.0,71.55,56.31
2016,11,28,15,15,0.0,63.0,2.35,9.5,63.0,60.25,46.67
2016,11,28,15,30,0.0,51.0,2.2,9.0,51.0,49.01,36.91
2016,11,28,15,45,0.0,39.5,2.1,8.5,39.5,38.15,28.93
2016,11,28,16,0,0.0,28.0,2.0,8.0,28.0,27.03,18.55
2016,11,28,16,15,0.0,18.0,1.9,7.5,18.0,17.37,9.2
2016,11,28,16,30,0.0,8.0,1.8,7.0,8.0,7.71,0.0
2016,11,28,16,45,0.0,4.0,1.7,6.5,4.0,3.93,0.0
2016,11,28,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,227.5,10.5,1.4,2.5,27.0,68.51,0.0
2016,11,29,7,30,455.0,21.0,1.4,3.0,54.0,166.03,101.58
2016,11,29,7,45,555.5,27.0,1.4,3.5,95.5,223.61,169.83
2016,11,29,8,0,656.0,33.0,1.4,4.0,137.0,283.89,224.92
2016,11,29,8,15,712.5,37.0,1.4,4.5,180.5,327.57,265.24
2016,11,29,8,30,769.0,41.0,1.4,5.0,224.0,374.62,306.87
2016,11,29,8,45,805.0,43.5,1.45,5.5,265.5,411.91,339.46
2016,11,29,9,0,841.0,46.0,1.5,6.0,307.0,448.81,370.58
2016,11,29,9,15,864.0,48.0,1.45,6.5,343.5,477.97,394.16
2016,11,29,9,30,887.0,50.0,1.4,7.0,380.0,505.44,415.55
2016,11,29,9,45,902.5,51.5,1.4,7.5,411.5,526.48,431.52
2016,11,29,10,0,918.0,53.0,1.4,8.0,443.0,545.1,445.14
2016,11,29,10,15,928.5,54.0,1.35,8.5,467.5,557.87,453.58
2016,11,29,10,30,939.0,55.0,1.3,9.0,492.0,567.8,459.56
2016,11,29,10,45,945.0,55.5,1.3,9.5,510.0,571.8,461.15
2016,11,29,11,0,951.0,56.0,1.3,10.0,528.0,572.74,460.28
2016,11,29,11,15,954.5,56.5,1.3,10.0,538.0,569.25,456.73
2016,11,29,11,30,958.0,57.0,1.3,10.0,548.0,562.66,450.67
2016,11,29,11,45,957.0,57.5,1.3,10.5,550.5,550.67,439.53
2016,11,29,12,0,956.0,58.0,1.3,11.0,553.0,535.72,425.95
2016,11,29,12,15,953.5,58.0,1.3,11.0,548.0,516.65,409.75
2016,11,29,12,30,951.0,58.0,1.3,11.0,543.0,494.85,391.07
2016,11,29,12,45,938.5,60.5,1.3,11.0,529.5,468.56,368.5
2016,11,29,13,0,926.0,63.0,1.3,11.0,516.0,440.2,343.84
2016,11,29,13,15,917.0,62.5,1.3,11.0,496.0,408.43,315.93
2016,11,29,13,30,908.0,62.0,1.3,11.0,476.0,374.85,285.93
2016,11,29,13,45,892.5,61.0,1.35,11.0,449.0,337.15,252.27
2016,11,29,14,0,877.0,60.0,1.4,11.0,422.0,298.49,217.25
2016,11,29,14,15,858.5,58.0,1.35,10.5,389.0,257.49,180.31
2016,11,29,14,30,840.0,56.0,1.3,10.0,356.0,216.23,143.33
2016,11,29,14,45,811.5,53.5,1.3,10.0,318.0,170.18,103.7
2016,11,29,15,0,783.0,51.0,1.3,10.0,280.0,128.02,70.05
2016,11,29,15,15,741.5,47.5,1.25,9.0,238.5,85.57,41.94
2016,11,29,15,30,700.0,44.0,1.2,8.0,197.0,46.07,24.61
2016,11,29,15,45,632.5,39.0,1.15,7.5,154.0,29.6,21.32
2016,11,29,16,0,565.0,34.0,1.1,7.0,111.0,27.03,18.66
2016,11,29,16,15,440.5,26.0,1.1,6.5,72.0,21.37,12.67
2016,11,29,16,30,316.0,18.0,1.1,6.0,33.0,15.47,0.0
2016,11,29,16,45,158.0,9.0,1.15,5.5,16.5,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,7,15,164.0,11.5,0.25,4.0,23.0,52.81,0.0
2016,11,30,7,30,328.0,23.0,0.3,4.0,46.0,132.36,76.57
2016,11,30,7,45,433.5,31.5,0.35,4.5,84.5,190.42,143.17
2016,11,30,8,0,539.0,40.0,0.4,5.0,123.0,250.68,196.61
2016,11,30,8,15,602.0,45.0,0.4,5.5,165.0,293.76,235.05
2016,11,30,8,30,665.0,50.0,0.4,6.0,207.0,341.8,276.25
2016,11,30,8,45,705.0,54.0,0.4,6.5,247.0,380.08,308.46
2016,11,30,9,0,745.0,58.0,0.4,7.0,287.0,418.21,339.42
2016,11,30,9,15,772.5,60.5,0.5,7.0,323.0,448.12,364.44
2016,11,30,9,30,800.0,63.0,0.6,7.0,359.0,476.66,387.88
2016,11,30,9,45,821.0,64.5,0.7,7.5,390.5,499.1,405.46
2016,11,30,10,0,842.0,66.0,0.8,8.0,422.0,519.46,421.06
2016,11,30,10,15,855.0,67.5,0.8,8.0,447.0,531.45,429.94
2016,11,30,10,30,868.0,69.0,0.8,8.0,472.0,542.83,438.13
2016,11,30,10,45,507.0,147.0,0.85,8.5,384.5,430.08,348.3
2016,11,30,11,0,146.0,225.0,0.9,9.0,297.0,306.42,248.04
2016,11,30,11,15,99.5,221.5,0.9,9.0,271.0,272.55,221.16
2016,11,30,11,30,53.0,218.0,0.9,9.0,245.0,242.6,196.65
2016,11,30,11,45,65.0,223.5,0.95,9.5,257.0,252.27,204.24
2016,11,30,12,0,77.0,229.0,1.0,10.0,269.0,261.3,211.05
2016,11,30,12,15,59.5,220.0,1.05,10.0,251.0,241.54,195.04
2016,11,30,12,30,42.0,211.0,1.1,10.0,233.0,222.45,179.71
2016,11,30,12,45,31.0,198.0,1.15,10.0,214.0,203.22,164.25
2016,11,30,13,0,20.0,185.0,1.2,10.0,195.0,185.09,149.67
2016,11,30,13,15,29.0,184.5,1.3,10.0,198.5,185.84,150.41
2016,11,30,13,30,38.0,184.0,1.4,10.0,202.0,186.24,150.7
2016,11,30,13,45,19.0,139.0,1.5,10.0,148.0,138.36,111.52
2016,11,30,14,0,0.0,94.0,1.6,10.0,94.0,90.4,71.89
2016,11,30,14,15,0.0,92.5,1.6,9.5,92.5,88.75,70.85
2016,11,30,14,30,0.0,91.0,1.6,9.0,91.0,87.01,69.63
2016,11,30,14,45,0.0,81.0,1.65,9.0,81.0,77.47,61.56
2016,11,30,15,0,0.0,71.0,1.7,9.0,71.0,67.95,53.42
2016,11,30,15,15,0.0,60.0,1.65,8.5,60.0,57.56,44.52
2016,11,30,15,30,0.0,49.0,1.6,8.0,49.0,47.22,35.52
2016,11,30,15,45,201.5,47.0,1.6,7.5,74.5,34.51,25.75
2016,11,30,16,0,403.0,45.0,1.6,7.0,100.0,35.21,25.94
2016,11,30,16,15,279.5,33.0,1.55,7.0,64.5,26.48,16.93
2016,11,30,16,30,156.0,21.0,1.5,7.0,29.0,16.61,0.0
2016,11,30,16,45,78.0,10.5,1.5,7.0,14.5,10.32,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
