Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,2.5,23.0,57.65,0.0
2016,12,1,7,30,374.0,22.0,1.4,3.0,46.0,139.7,76.15
2016,12,1,7,45,489.0,29.0,1.4,4.0,87.0,201.06,151.12
2016,12,1,8,0,604.0,36.0,1.4,5.0,128.0,265.04,208.54
2016,12,1,8,15,666.0,40.5,1.4,5.0,171.0,311.83,251.58
2016,12,1,8,30,728.0,45.0,1.4,5.0,214.0,360.45,294.94
2016,12,1,8,45,770.0,48.0,1.45,5.5,256.0,399.94,329.35
2016,12,1,9,0,812.0,51.0,1.5,6.0,298.0,439.26,362.47
2016,12,1,9,15,838.0,53.0,1.55,6.5,335.0,466.86,385.36
2016,12,1,9,30,864.0,55.0,1.6,7.0,372.0,495.28,408.15
2016,12,1,9,45,879.5,57.5,1.7,7.5,403.5,517.09,425.32
2016,12,1,10,0,895.0,60.0,1.8,8.0,435.0,536.54,440.22
2016,12,1,10,15,907.0,61.5,1.8,8.0,460.5,550.48,450.82
2016,12,1,10,30,919.0,63.0,1.8,8.0,486.0,561.66,459.04
2016,12,1,10,45,927.0,63.5,1.85,8.5,504.5,566.73,461.79
2016,12,1,11,0,935.0,64.0,1.9,9.0,523.0,568.82,462.06
2016,12,1,11,15,939.0,64.5,1.9,9.0,534.0,565.74,458.78
2016,12,1,11,30,943.0,65.0,1.9,9.0,545.0,559.61,452.98
2016,12,1,11,45,943.5,65.5,1.95,9.5,548.0,548.64,442.68
2016,12,1,12,0,944.0,66.0,2.0,10.0,551.0,534.72,429.88
2016,12,1,12,15,942.5,66.0,1.95,10.0,546.0,516.45,413.8
2016,12,1,12,30,941.0,66.0,1.9,10.0,541.0,495.43,395.24
2016,12,1,12,45,936.0,65.5,1.9,10.0,529.0,469.76,372.82
2016,12,1,13,0,931.0,65.0,1.9,10.0,517.0,441.74,348.02
2016,12,1,13,15,922.5,64.0,1.85,10.0,497.0,409.7,319.37
2016,12,1,13,30,914.0,63.0,1.8,10.0,477.0,375.82,288.63
2016,12,1,13,45,900.0,61.5,1.75,10.0,450.0,338.11,254.33
2016,12,1,14,0,886.0,60.0,1.7,10.0,423.0,299.32,218.68
2016,12,1,14,15,866.5,58.0,1.7,9.5,390.0,257.92,181.25
2016,12,1,14,30,847.0,56.0,1.7,9.0,357.0,216.32,143.82
2016,12,1,14,45,818.0,53.5,1.7,9.0,318.5,170.12,103.87
2016,12,1,15,0,789.0,51.0,1.7,9.0,280.0,127.79,70.01
2016,12,1,15,15,746.0,47.5,1.55,8.5,238.0,85.14,41.74
2016,12,1,15,30,703.0,44.0,1.4,8.0,196.0,45.56,24.55
2016,12,1,15,45,635.5,38.5,1.3,7.5,153.0,29.22,20.95
2016,12,1,16,0,568.0,33.0,1.2,7.0,110.0,26.12,17.82
2016,12,1,16,15,443.5,25.0,1.2,6.0,71.5,20.41,11.81
2016,12,1,16,30,319.0,17.0,1.2,5.0,33.0,14.44,0.0
2016,12,1,16,45,159.5,8.5,1.25,4.5,16.5,8.36,0.0
2016,12,1,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,15,212.0,10.0,1.7,1.5,23.5,62.4,0.0
2016,12,2,7,30,424.0,20.0,1.7,2.0,47.0,150.7,76.16
2016,12,2,7,45,531.0,26.5,1.75,2.5,87.5,210.61,158.15
2016,12,2,8,0,638.0,33.0,1.8,3.0,128.0,272.14,215.21
2016,12,2,8,15,697.0,37.0,1.8,3.5,171.0,317.96,257.81
2016,12,2,8,30,756.0,41.0,1.8,4.0,214.0,363.25,298.61
2016,12,2,8,45,791.5,44.0,1.8,4.5,255.5,400.36,331.48
2016,12,2,9,0,827.0,47.0,1.8,5.0,297.0,437.11,362.83
2016,12,2,9,15,851.5,49.5,1.85,5.5,334.0,467.22,387.97
2016,12,2,9,30,876.0,52.0,1.9,6.0,371.0,495.74,411.06
2016,12,2,9,45,889.5,54.5,2.0,7.0,402.0,516.76,426.99
2016,12,2,10,0,903.0,57.0,2.1,8.0,433.0,535.35,440.51
2016,12,2,10,15,914.5,58.0,2.1,8.0,458.5,548.61,450.71
2016,12,2,10,30,926.0,59.0,2.1,8.0,484.0,559.11,458.49
2016,12,2,10,45,932.5,60.5,2.1,8.5,502.0,564.58,461.3
2016,12,2,11,0,939.0,62.0,2.1,9.0,520.0,567.02,461.59
2016,12,2,11,15,943.0,62.5,2.05,9.0,531.0,564.02,458.13
2016,12,2,11,30,947.0,63.0,2.0,9.0,542.0,557.96,452.14
2016,12,2,11,45,947.5,63.0,2.0,9.5,545.0,546.54,441.26
2016,12,2,12,0,948.0,63.0,2.0,10.0,548.0,532.17,427.89
2016,12,2,12,15,946.0,62.5,2.0,10.0,543.0,513.21,411.47
2016,12,2,12,30,944.0,62.0,2.0,10.0,538.0,491.53,392.55
2016,12,2,12,45,940.0,61.0,2.0,10.5,525.5,465.87,369.4
2016,12,2,13,0,936.0,60.0,2.0,11.0,513.0,437.8,343.9
2016,12,2,13,15,927.5,59.5,2.0,10.5,493.5,406.26,316.34
2016,12,2,13,30,919.0,59.0,2.0,10.0,474.0,372.85,286.53
2016,12,2,13,45,903.5,58.5,2.0,10.0,447.0,335.59,252.58
2016,12,2,14,0,888.0,58.0,2.0,10.0,420.0,297.33,217.32
2016,12,2,14,15,868.5,56.0,2.0,10.0,387.0,255.98,179.46
2016,12,2,14,30,849.0,54.0,2.0,10.0,354.0,214.42,141.77
2016,12,2,14,45,818.5,52.0,2.0,10.0,316.0,171.22,104.47
2016,12,2,15,0,788.0,50.0,2.0,10.0,278.0,126.46,68.72
2016,12,2,15,15,745.5,46.5,1.9,9.0,236.0,83.97,40.75
2016,12,2,15,30,703.0,43.0,1.8,8.0,194.0,44.48,23.75
2016,12,2,15,45,631.5,38.0,1.7,7.5,151.5,28.78,20.54
2016,12,2,16,0,560.0,33.0,1.6,7.0,109.0,26.15,17.82
2016,12,2,16,15,434.0,25.0,1.55,6.5,70.5,20.43,11.76
2016,12,2,16,30,308.0,17.0,1.5,6.0,32.0,14.46,0.0
2016,12,2,16,45,154.0,8.5,1.5,5.5,16.0,8.36,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,177.5,10.0,1.2,2.5,21.0,53.41,0.0
2016,12,3,7,30,355.0,20.0,1.2,3.0,42.0,129.6,58.3
2016,12,3,7,45,467.5,27.5,1.3,4.0,81.0,190.11,141.07
2016,12,3,8,0,580.0,35.0,1.4,5.0,120.0,252.37,197.6
2016,12,3,8,15,642.0,39.5,1.4,5.5,162.0,298.13,239.46
2016,12,3,8,30,704.0,44.0,1.4,6.0,204.0,345.8,281.58
2016,12,3,8,45,745.0,47.0,1.45,6.5,244.0,384.1,315.08
2016,12,3,9,0,786.0,50.0,1.5,7.0,284.0,422.27,347.35
2016,12,3,9,15,812.0,52.5,1.5,7.5,320.5,449.92,370.15
2016,12,3,9,30,838.0,55.0,1.5,8.0,357.0,478.45,392.85
2016,12,3,9,45,854.0,57.0,1.55,8.5,388.0,499.63,409.35
2016,12,3,10,0,870.0,59.0,1.6,9.0,419.0,518.57,423.66
2016,12,3,10,15,882.5,60.5,1.55,9.5,444.5,532.67,433.36
2016,12,3,10,30,895.0,62.0,1.5,10.0,470.0,544.11,440.69
2016,12,3,10,45,904.0,62.5,1.5,10.5,488.5,549.82,443.68
2016,12,3,11,0,913.0,63.0,1.5,11.0,507.0,552.62,444.29
2016,12,3,11,15,917.5,63.5,1.5,11.0,517.5,550.08,441.47
2016,12,3,11,30,922.0,64.0,1.5,11.0,528.0,544.56,436.22
2016,12,3,11,45,923.5,64.0,1.5,11.5,531.5,534.01,426.18
2016,12,3,12,0,925.0,64.0,1.5,12.0,535.0,520.56,413.74
2016,12,3,12,15,923.5,63.5,1.5,12.0,530.5,502.33,398.13
2016,12,3,12,30,922.0,63.0,1.5,12.0,526.0,481.42,380.11
2016,12,3,12,45,918.0,62.5,1.5,12.0,514.0,456.86,358.83
2016,12,3,13,0,914.0,62.0,1.5,12.0,502.0,429.93,335.19
2016,12,3,13,15,906.0,61.0,1.45,12.0,483.0,398.81,307.58
2016,12,3,13,30,898.0,60.0,1.4,12.0,464.0,365.85,277.92
2016,12,3,13,45,886.0,58.5,1.4,12.0,438.0,329.52,245.21
2016,12,3,14,0,874.0,57.0,1.4,12.0,412.0,292.01,211.02
2016,12,3,14,15,856.0,55.0,1.3,12.0,380.0,251.65,174.34
2016,12,3,14,30,838.0,53.0,1.2,12.0,348.0,210.99,137.79
2016,12,3,14,45,811.0,51.0,1.15,12.0,311.0,168.88,101.75
2016,12,3,15,0,784.0,49.0,1.1,12.0,274.0,124.89,66.92
2016,12,3,15,15,742.5,45.5,1.0,11.0,233.0,82.71,39.47
2016,12,3,15,30,701.0,42.0,0.9,10.0,192.0,43.44,22.77
2016,12,3,15,45,632.0,37.0,0.8,9.5,150.0,27.87,19.56
2016,12,3,16,0,563.0,32.0,0.7,9.0,108.0,25.18,16.83
2016,12,3,16,15,440.0,24.5,0.7,8.0,70.0,19.94,11.26
2016,12,3,16,30,317.0,17.0,0.7,7.0,32.0,14.48,0.0
2016,12,3,16,45,158.5,8.5,0.75,6.5,16.0,8.36,0.0
2016,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,15,147.5,10.5,0.7,4.5,19.0,46.18,0.0
2016,12,4,7,30,295.0,21.0,0.6,5.0,38.0,115.14,44.25
2016,12,4,7,45,412.5,29.0,0.55,5.5,76.0,176.6,129.37
2016,12,4,8,0,530.0,37.0,0.5,6.0,114.0,235.54,182.32
2016,12,4,8,15,597.0,42.5,0.45,6.0,155.5,282.8,224.59
2016,12,4,8,30,664.0,48.0,0.4,6.0,197.0,332.3,267.43
2016,12,4,8,45,709.5,51.5,0.4,6.5,237.5,372.1,301.12
2016,12,4,9,0,755.0,55.0,0.4,7.0,278.0,412.03,333.75
2016,12,4,9,15,782.5,58.0,0.45,7.5,314.5,442.61,358.45
2016,12,4,9,30,810.0,61.0,0.5,8.0,351.0,471.84,381.42
2016,12,4,9,45,800.0,70.0,0.6,9.0,378.0,487.07,392.66
2016,12,4,10,0,790.0,79.0,0.7,10.0,405.0,499.34,401.3
2016,12,4,10,15,687.5,104.0,0.75,10.0,399.5,478.37,384.9
2016,12,4,10,30,585.0,129.0,0.8,10.0,394.0,451.86,364.19
2016,12,4,10,45,584.0,135.0,0.85,10.5,408.5,456.65,367.28
2016,12,4,11,0,583.0,141.0,0.9,11.0,423.0,459.41,368.36
2016,12,4,11,15,716.0,113.5,0.9,11.0,467.5,496.32,396.56
2016,12,4,11,30,849.0,86.0,0.9,11.0,512.0,529.02,420.56
2016,12,4,11,45,852.5,85.5,0.95,11.5,515.5,519.36,411.41
2016,12,4,12,0,856.0,85.0,1.0,12.0,519.0,506.97,400.36
2016,12,4,12,15,853.0,84.5,1.0,12.0,514.0,488.81,385.09
2016,12,4,12,30,850.0,84.0,1.0,12.0,509.0,468.23,367.67
2016,12,4,12,45,640.5,131.5,1.05,12.0,447.5,402.84,316.6
2016,12,4,13,0,431.0,179.0,1.1,12.0,386.0,344.04,271.03
2016,12,4,13,15,422.0,173.0,1.1,11.5,369.0,320.38,251.83
2016,12,4,13,30,413.0,167.0,1.1,11.0,352.0,296.26,231.68
2016,12,4,13,45,339.5,167.5,1.15,11.0,314.0,258.82,201.64
2016,12,4,14,0,266.0,168.0,1.2,11.0,276.0,224.88,174.82
2016,12,4,14,15,359.0,141.0,1.2,10.5,274.5,210.6,159.1
2016,12,4,14,30,452.0,114.0,1.2,10.0,273.0,186.32,134.05
2016,12,4,14,45,403.5,112.0,1.2,10.0,242.5,156.2,109.84
2016,12,4,15,0,355.0,110.0,1.2,10.0,212.0,129.47,89.94
2016,12,4,15,15,318.5,97.0,1.15,9.5,178.5,97.79,67.5
2016,12,4,15,30,282.0,84.0,1.1,9.0,145.0,71.99,52.9
2016,12,4,15,45,240.0,68.5,1.1,8.5,112.0,54.5,43.58
2016,12,4,16,0,198.0,53.0,1.1,8.0,79.0,42.82,32.55
2016,12,4,16,15,99.0,37.0,1.1,7.5,50.0,30.38,20.08
2016,12,4,16,30,0.0,21.0,1.1,7.0,21.0,19.51,0.0
2016,12,4,16,45,0.0,10.5,1.1,7.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,1.3,5.0,6.0,5.9,0.0
2016,12,5,7,30,0.0,12.0,1.3,5.0,12.0,11.58,0.0
2016,12,5,7,45,0.0,24.5,1.3,5.5,24.5,23.66,13.95
2016,12,5,8,0,0.0,37.0,1.3,6.0,37.0,36.33,25.65
2016,12,5,8,15,0.0,51.0,1.3,6.0,51.0,50.57,38.46
2016,12,5,8,30,0.0,65.0,1.3,6.0,65.0,64.65,51.01
2016,12,5,8,45,0.0,78.5,1.3,6.5,78.5,78.08,62.72
2016,12,5,9,0,0.0,92.0,1.3,7.0,92.0,91.45,74.16
2016,12,5,9,15,0.0,104.5,1.3,7.0,104.5,103.71,84.62
2016,12,5,9,30,0.0,117.0,1.3,7.0,117.0,115.95,94.92
2016,12,5,9,45,58.5,147.5,1.3,7.5,172.0,180.47,149.54
2016,12,5,10,0,117.0,178.0,1.3,8.0,227.0,247.07,204.37
2016,12,5,10,15,104.5,188.0,1.3,8.0,233.5,245.95,202.75
2016,12,5,10,30,92.0,198.0,1.3,8.0,240.0,248.79,204.65
2016,12,5,10,45,186.0,203.0,1.35,8.5,291.5,305.91,251.22
2016,12,5,11,0,280.0,208.0,1.4,9.0,343.0,361.97,295.61
2016,12,5,11,15,199.0,218.0,1.4,9.0,315.0,323.28,263.45
2016,12,5,11,30,118.0,228.0,1.4,9.0,287.0,288.38,234.69
2016,12,5,11,45,116.0,230.0,1.4,9.5,288.5,286.18,232.4
2016,12,5,12,0,114.0,232.0,1.4,10.0,290.0,281.88,228.29
2016,12,5,12,15,228.0,219.5,1.4,10.0,333.5,321.29,259.82
2016,12,5,12,30,342.0,207.0,1.4,10.0,377.0,355.17,285.76
2016,12,5,12,45,187.5,199.5,1.4,10.0,292.5,271.7,218.93
2016,12,5,13,0,33.0,192.0,1.4,10.0,208.0,196.3,158.73
2016,12,5,13,15,158.5,190.0,1.35,10.0,262.0,238.49,191.94
2016,12,5,13,30,284.0,188.0,1.3,10.0,316.0,271.84,215.91
2016,12,5,13,45,261.0,179.5,1.3,10.0,291.5,245.31,193.55
2016,12,5,14,0,238.0,171.0,1.3,10.0,267.0,219.83,172.31
2016,12,5,14,15,188.5,159.5,1.25,9.5,232.0,188.61,147.57
2016,12,5,14,30,139.0,148.0,1.2,9.0,197.0,159.4,124.85
2016,12,5,14,45,127.5,134.0,1.15,9.0,175.0,137.69,106.9
2016,12,5,15,0,116.0,120.0,1.1,9.0,153.0,116.79,89.94
2016,12,5,15,15,105.5,103.0,1.05,8.5,129.5,94.54,72.48
2016,12,5,15,30,95.0,86.0,1.0,8.0,106.0,73.28,56.66
2016,12,5,15,45,78.5,67.5,1.0,7.5,82.0,56.41,45.47
2016,12,5,16,0,62.0,49.0,1.0,7.0,58.0,41.86,31.83
2016,12,5,16,15,31.0,32.5,1.0,6.5,37.0,29.6,19.5
2016,12,5,16,30,0.0,16.0,1.0,6.0,16.0,15.38,0.0
2016,12,5,16,45,0.0,8.0,1.0,6.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,15,162.5,9.5,1.55,1.5,18.0,48.13,0.0
2016,12,6,7,30,325.0,19.0,1.6,2.0,36.0,116.26,26.95
2016,12,6,7,45,446.0,27.0,1.7,3.0,74.5,179.29,130.75
2016,12,6,8,0,567.0,35.0,1.8,4.0,113.0,243.49,190.18
2016,12,6,8,15,634.5,40.0,1.85,4.5,155.5,291.19,234.14
2016,12,6,8,30,702.0,45.0,1.9,5.0,198.0,341.1,278.72
2016,12,6,8,45,745.5,48.0,1.95,5.5,239.5,380.29,313.47
2016,12,6,9,0,789.0,51.0,2.0,6.0,281.0,419.47,347.05
2016,12,6,9,15,816.5,53.5,2.0,6.0,318.0,450.15,373.35
2016,12,6,9,30,844.0,56.0,2.0,6.0,355.0,477.24,396.07
2016,12,6,9,45,863.5,57.5,2.0,6.5,387.0,499.76,413.81
2016,12,6,10,0,883.0,59.0,2.0,7.0,419.0,520.13,429.31
2016,12,6,10,15,895.5,60.5,2.0,7.0,444.5,534.48,440.45
2016,12,6,10,30,908.0,62.0,2.0,7.0,470.0,546.15,449.22
2016,12,6,10,45,916.0,63.0,2.0,7.5,488.5,552.08,452.48
2016,12,6,11,0,924.0,64.0,2.0,8.0,507.0,555.07,453.26
2016,12,6,11,15,928.0,64.5,2.0,8.0,518.0,552.45,450.33
2016,12,6,11,30,932.0,65.0,2.0,8.0,529.0,546.82,444.9
2016,12,6,11,45,932.5,65.5,2.0,8.0,532.5,536.43,435.56
2016,12,6,12,0,933.0,66.0,2.0,8.0,536.0,523.13,423.7
2016,12,6,12,15,931.0,66.0,1.95,8.0,531.5,505.3,407.83
2016,12,6,12,30,929.0,66.0,1.9,8.0,527.0,484.77,389.5
2016,12,6,12,45,920.0,66.5,1.9,8.0,514.5,459.15,366.96
2016,12,6,13,0,911.0,67.0,1.9,8.0,502.0,431.39,342.22
2016,12,6,13,15,902.0,66.0,1.9,8.0,482.5,400.21,314.19
2016,12,6,13,30,893.0,65.0,1.9,8.0,463.0,367.25,284.11
2016,12,6,13,45,879.0,63.5,1.95,8.0,437.0,330.7,250.7
2016,12,6,14,0,865.0,62.0,2.0,8.0,411.0,293.09,215.91
2016,12,6,14,15,845.0,60.0,1.95,7.5,378.5,250.34,177.08
2016,12,6,14,30,825.0,58.0,1.9,7.0,346.0,209.77,140.29
2016,12,6,14,45,794.0,55.5,1.9,7.0,309.0,167.25,103.32
2016,12,6,15,0,763.0,53.0,1.9,7.0,272.0,126.1,70.34
2016,12,6,15,15,719.5,49.5,1.8,6.5,231.0,84.92,42.98
2016,12,6,15,30,676.0,46.0,1.7,6.0,190.0,46.87,26.4
2016,12,6,15,45,602.5,40.5,1.6,6.0,148.0,31.24,22.91
2016,12,6,16,0,529.0,35.0,1.5,6.0,106.0,28.24,19.76
2016,12,6,16,15,400.0,26.5,1.45,5.5,68.5,20.2,11.59
2016,12,6,16,30,271.0,18.0,1.4,5.0,31.0,14.28,0.0
2016,12,6,16,45,135.5,9.0,1.35,4.5,15.5,8.85,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,0.95,1.0,7.0,6.88,0.0
2016,12,7,7,30,0.0,14.0,0.9,1.0,14.0,13.51,0.0
2016,12,7,7,45,0.5,30.5,0.9,1.5,30.5,31.47,20.45
2016,12,7,8,0,1.0,47.0,0.9,2.0,47.0,48.92,36.9
2016,12,7,8,15,8.0,63.0,0.85,2.0,64.5,67.7,53.92
2016,12,7,8,30,15.0,79.0,0.8,2.0,82.0,86.69,70.97
2016,12,7,8,45,19.5,94.0,0.75,2.5,99.0,103.73,85.95
2016,12,7,9,0,24.0,109.0,0.7,3.0,116.0,124.86,104.16
2016,12,7,9,15,27.0,123.0,0.7,3.0,132.0,140.46,117.51
2016,12,7,9,30,30.0,137.0,0.7,3.0,148.0,156.05,130.67
2016,12,7,9,45,224.0,140.5,0.75,3.5,230.5,264.72,222.82
2016,12,7,10,0,418.0,144.0,0.8,4.0,313.0,373.21,311.0
2016,12,7,10,15,471.0,143.5,0.85,4.0,345.0,401.78,333.23
2016,12,7,10,30,524.0,143.0,0.9,4.0,377.0,429.52,355.23
2016,12,7,10,45,357.0,179.0,0.95,4.5,341.5,374.07,308.96
2016,12,7,11,0,190.0,215.0,1.0,5.0,306.0,317.86,262.07
2016,12,7,11,15,327.0,197.5,0.95,5.0,358.0,371.55,306.05
2016,12,7,11,30,464.0,180.0,0.9,5.0,410.0,422.38,345.79
2016,12,7,11,45,452.0,184.0,0.9,5.0,409.5,413.06,337.19
2016,12,7,12,0,440.0,188.0,0.9,5.0,409.0,402.53,328.09
2016,12,7,12,15,260.0,204.0,0.9,5.0,334.5,322.36,263.46
2016,12,7,12,30,80.0,220.0,0.9,5.0,260.0,247.85,203.17
2016,12,7,12,45,78.0,214.5,0.95,5.0,252.5,238.57,195.97
2016,12,7,13,0,76.0,209.0,1.0,5.0,245.0,229.2,188.28
2016,12,7,13,15,84.5,202.0,1.1,5.0,241.0,222.27,182.49
2016,12,7,13,30,93.0,195.0,1.2,5.0,237.0,214.6,175.93
2016,12,7,13,45,80.5,182.5,1.35,5.5,217.0,194.85,159.37
2016,12,7,14,0,68.0,170.0,1.5,6.0,197.0,175.87,143.49
2016,12,7,14,15,34.0,138.5,1.5,6.0,152.0,136.45,111.26
2016,12,7,14,30,0.0,107.0,1.5,6.0,107.0,101.41,82.78
2016,12,7,14,45,0.0,95.5,1.5,6.0,95.5,90.38,73.44
2016,12,7,15,0,0.0,84.0,1.5,6.0,84.0,79.38,63.97
2016,12,7,15,15,0.0,71.5,1.5,5.5,71.5,67.55,53.75
2016,12,7,15,30,0.0,59.0,1.5,5.0,59.0,55.78,43.4
2016,12,7,15,45,0.0,46.0,1.5,5.0,46.0,43.79,34.46
2016,12,7,16,0,0.0,33.0,1.5,5.0,33.0,31.78,23.04
2016,12,7,16,15,0.0,21.0,1.55,5.0,21.0,20.27,11.68
2016,12,7,16,30,0.0,9.0,1.6,5.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.65,5.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,15,110.0,9.5,2.55,9.0,14.5,35.12,0.0
2016,12,8,7,30,220.0,19.0,2.5,9.0,29.0,88.11,0.0
2016,12,8,7,45,343.5,27.5,2.5,9.5,64.0,150.31,105.5
2016,12,8,8,0,467.0,36.0,2.5,10.0,99.0,211.39,161.45
2016,12,8,8,15,538.5,42.0,2.45,10.0,138.5,257.72,203.51
2016,12,8,8,30,610.0,48.0,2.4,10.0,178.0,304.9,245.43
2016,12,8,8,45,468.5,76.0,2.4,10.0,187.5,292.84,239.3
2016,12,8,9,0,327.0,104.0,2.4,10.0,197.0,269.05,221.73
2016,12,8,9,15,341.5,116.0,2.35,10.0,224.5,293.95,242.99
2016,12,8,9,30,356.0,128.0,2.3,10.0,252.0,318.22,263.09
2016,12,8,9,45,178.0,113.0,2.25,10.5,175.0,211.43,174.47
2016,12,8,10,0,0.0,98.0,2.2,11.0,98.0,95.5,75.92
2016,12,8,10,15,26.0,142.0,2.15,11.0,153.5,156.3,127.23
2016,12,8,10,30,52.0,186.0,2.1,11.0,209.0,215.07,175.62
2016,12,8,10,45,84.5,200.0,2.05,11.5,239.5,245.35,199.82
2016,12,8,11,0,117.0,214.0,2.0,12.0,270.0,278.58,226.08
2016,12,8,11,15,159.5,219.0,1.95,12.0,297.0,303.27,245.72
2016,12,8,11,30,202.0,224.0,1.9,12.0,324.0,326.89,264.27
2016,12,8,11,45,201.5,226.0,1.85,12.0,326.5,324.59,261.86
2016,12,8,12,0,201.0,228.0,1.8,12.0,329.0,321.65,259.03
2016,12,8,12,15,129.0,220.0,1.75,12.0,284.5,275.02,221.35
2016,12,8,12,30,57.0,212.0,1.7,12.0,240.0,229.92,185.01
2016,12,8,12,45,127.5,212.5,1.7,12.0,274.0,258.14,207.59
2016,12,8,13,0,198.0,213.0,1.7,12.0,308.0,281.54,225.33
2016,12,8,13,15,154.0,205.0,1.65,12.0,277.0,250.33,200.03
2016,12,8,13,30,110.0,197.0,1.6,12.0,246.0,221.37,176.94
2016,12,8,13,45,112.0,186.0,1.55,12.0,233.0,206.43,164.45
2016,12,8,14,0,114.0,175.0,1.5,12.0,220.0,191.16,151.53
2016,12,8,14,15,110.0,161.5,1.45,11.5,202.5,172.02,135.78
2016,12,8,14,30,106.0,148.0,1.4,11.0,185.0,153.06,120.13
2016,12,8,14,45,103.0,132.5,1.35,11.0,165.5,132.83,103.19
2016,12,8,15,0,100.0,117.0,1.3,11.0,146.0,112.8,86.64
2016,12,8,15,15,354.0,83.0,1.25,11.0,162.0,88.59,58.04
2016,12,8,15,30,608.0,49.0,1.2,11.0,178.0,45.9,25.63
2016,12,8,15,45,535.0,43.0,1.15,11.0,138.0,30.73,21.97
2016,12,8,16,0,462.0,37.0,1.1,11.0,98.0,27.64,18.81
2016,12,8,16,15,336.5,27.5,1.05,10.5,63.0,21.13,12.08
2016,12,8,16,30,211.0,18.0,1.0,10.0,28.0,14.26,0.0
2016,12,8,16,45,105.5,9.0,0.95,10.0,14.0,8.85,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,14.5,0.7,9.0,14.5,14.25,0.0
2016,12,9,7,30,0.0,29.0,0.7,9.0,29.0,34.09,0.0
2016,12,9,7,45,259.0,31.0,0.7,9.5,65.0,127.55,88.61
2016,12,9,8,0,518.0,33.0,0.7,10.0,101.0,221.22,166.92
2016,12,9,8,15,586.5,38.5,0.75,10.0,141.5,267.89,208.74
2016,12,9,8,30,655.0,44.0,0.8,10.0,182.0,317.05,251.74
2016,12,9,8,45,702.5,46.5,0.85,10.5,222.0,356.0,285.24
2016,12,9,9,0,750.0,49.0,0.9,11.0,262.0,395.27,317.93
2016,12,9,9,15,504.0,94.0,0.9,11.0,245.0,344.42,279.33
2016,12,9,9,30,258.0,139.0,0.9,11.0,228.0,277.58,226.3
2016,12,9,9,45,211.5,156.5,0.9,11.5,234.0,270.67,220.55
2016,12,9,10,0,165.0,174.0,0.9,12.0,240.0,266.61,216.42
2016,12,9,10,15,95.5,173.5,0.9,12.0,212.5,225.45,182.63
2016,12,9,10,30,26.0,173.0,0.9,12.0,185.0,184.29,148.53
2016,12,9,10,45,126.5,191.5,0.9,12.5,251.5,262.09,211.82
2016,12,9,11,0,227.0,210.0,0.9,13.0,318.0,331.63,266.16
2016,12,9,11,15,160.0,215.5,0.85,13.0,292.5,299.86,239.81
2016,12,9,11,30,93.0,221.0,0.8,13.0,267.0,265.7,212.2
2016,12,9,11,45,189.0,219.0,0.8,13.5,313.0,311.32,248.13
2016,12,9,12,0,285.0,217.0,0.8,14.0,359.0,353.34,279.75
2016,12,9,12,15,218.0,221.0,0.75,13.5,329.5,317.46,251.35
2016,12,9,12,30,151.0,225.0,0.7,13.0,300.0,285.17,226.26
2016,12,9,12,45,75.5,124.5,0.65,13.0,162.0,152.73,120.97
2016,12,9,13,0,0.0,24.0,0.6,13.0,24.0,23.17,14.08
2016,12,9,13,15,0.0,23.0,0.6,13.0,23.0,22.2,13.37
2016,12,9,13,30,0.0,22.0,0.6,13.0,22.0,21.24,12.56
2016,12,9,13,45,119.0,95.5,0.6,13.0,143.0,126.96,98.9
2016,12,9,14,0,238.0,169.0,0.6,13.0,264.0,218.06,168.72
2016,12,9,14,15,234.5,155.5,0.55,12.5,243.5,194.12,148.11
2016,12,9,14,30,231.0,142.0,0.5,12.0,223.0,170.13,128.04
2016,12,9,14,45,226.5,127.0,0.5,12.0,199.0,144.73,106.84
2016,12,9,15,0,222.0,112.0,0.5,12.0,175.0,119.49,86.38
2016,12,9,15,15,422.5,78.5,0.45,11.5,176.0,89.43,56.07
2016,12,9,15,30,623.0,45.0,0.4,11.0,177.0,45.73,25.1
2016,12,9,15,45,554.5,39.5,0.4,11.0,137.5,30.24,21.57
2016,12,9,16,0,486.0,34.0,0.4,11.0,98.0,27.17,18.44
2016,12,9,16,15,365.5,25.5,0.4,11.0,63.5,19.23,10.51
2016,12,9,16,30,245.0,17.0,0.4,11.0,29.0,13.26,0.0
2016,12,9,16,45,122.5,8.5,0.45,11.0,14.5,8.36,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.5,1.5,10.0,4.5,4.42,0.0
2016,12,10,7,30,0.0,9.0,1.6,10.0,9.0,8.68,0.0
2016,12,10,7,45,0.0,22.0,1.7,10.5,22.0,21.24,10.99
2016,12,10,8,0,0.0,35.0,1.8,11.0,35.0,34.53,23.36
2016,12,10,8,15,0.0,49.0,1.8,11.0,49.0,48.8,36.02
2016,12,10,8,30,0.0,63.0,1.8,11.0,63.0,62.88,48.41
2016,12,10,8,45,0.0,77.0,1.85,11.0,77.0,76.85,60.55
2016,12,10,9,0,0.0,91.0,1.9,11.0,91.0,90.74,72.46
2016,12,10,9,15,0.0,103.5,1.9,11.0,103.5,102.98,82.8
2016,12,10,9,30,0.0,116.0,1.9,11.0,116.0,115.19,93.0
2016,12,10,9,45,0.0,60.5,1.95,11.0,60.5,58.47,44.69
2016,12,10,10,0,0.0,5.0,2.0,11.0,5.0,4.82,0.0
2016,12,10,10,15,0.0,58.5,2.0,11.0,58.5,56.53,42.98
2016,12,10,10,30,0.0,112.0,2.0,11.0,112.0,109.1,87.36
2016,12,10,10,45,0.0,65.5,2.0,11.5,65.5,63.32,48.41
2016,12,10,11,0,0.0,19.0,2.0,12.0,19.0,18.34,10.06
2016,12,10,11,15,0.0,19.0,1.95,12.0,19.0,18.34,10.06
2016,12,10,11,30,0.0,19.0,1.9,12.0,19.0,18.34,10.05
2016,12,10,11,45,0.0,33.5,1.85,12.0,33.5,32.36,22.0
2016,12,10,12,0,0.0,48.0,1.8,12.0,48.0,46.38,33.9
2016,12,10,12,15,0.0,32.0,1.75,11.5,32.0,30.91,20.8
2016,12,10,12,30,0.0,16.0,1.7,11.0,16.0,15.45,7.62
2016,12,10,12,45,0.0,11.5,1.65,11.0,11.5,11.1,3.89
2016,12,10,13,0,0.0,7.0,1.6,11.0,7.0,6.75,0.16
2016,12,10,13,15,0.0,25.0,1.55,11.0,25.0,24.14,15.14
2016,12,10,13,30,0.0,43.0,1.5,11.0,43.0,41.53,30.08
2016,12,10,13,45,0.0,66.0,1.5,11.0,66.0,63.8,49.13
2016,12,10,14,0,0.0,89.0,1.5,11.0,89.0,85.69,67.8
2016,12,10,14,15,0.0,82.0,1.45,11.0,82.0,78.97,62.18
2016,12,10,14,30,0.0,75.0,1.4,11.0,75.0,72.26,56.57
2016,12,10,14,45,0.0,67.0,1.35,11.0,67.0,64.63,50.14
2016,12,10,15,0,0.0,59.0,1.3,11.0,59.0,57.02,43.66
2016,12,10,15,15,0.0,50.0,1.2,11.0,50.0,48.31,36.14
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,39.6,28.54
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,30.41,21.69
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,21.23,13.16
2016,12,10,16,15,0.0,14.0,0.95,10.5,14.0,13.5,5.71
2016,12,10,16,30,0.0,6.0,0.9,10.0,6.0,5.78,0.0
2016,12,10,16,45,0.0,3.0,0.9,10.0,3.0,2.95,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,3.0,10.0,9.83,0.0
2016,12,11,7,30,0.0,20.0,0.9,3.0,20.0,19.66,0.0
2016,12,11,7,45,125.0,32.0,0.85,3.5,47.5,82.7,56.85
2016,12,11,8,0,250.0,44.0,0.8,4.0,75.0,145.42,112.85
2016,12,11,8,15,286.0,57.0,0.85,4.5,106.0,179.24,143.9
2016,12,11,8,30,322.0,70.0,0.9,5.0,137.0,214.57,175.48
2016,12,11,8,45,342.5,83.0,1.0,5.5,167.0,244.52,201.99
2016,12,11,9,0,363.0,96.0,1.1,6.0,197.0,274.41,227.73
2016,12,11,9,15,371.5,109.0,1.05,6.0,224.5,298.49,248.15
2016,12,11,9,30,380.0,122.0,1.0,6.0,252.0,321.61,267.22
2016,12,11,9,45,235.5,146.0,1.0,6.5,229.5,275.28,228.46
2016,12,11,10,0,91.0,170.0,1.0,7.0,207.0,220.27,182.03
2016,12,11,10,15,99.5,182.0,1.0,7.0,224.5,236.54,195.52
2016,12,11,10,30,108.0,194.0,1.0,7.0,242.0,252.54,208.31
2016,12,11,10,45,186.0,199.0,1.0,7.5,285.0,300.66,247.2
2016,12,11,11,0,264.0,204.0,1.0,8.0,328.0,347.86,284.28
2016,12,11,11,15,152.5,203.0,1.0,8.0,275.0,283.13,231.17
2016,12,11,11,30,41.0,202.0,1.0,8.0,222.0,220.23,179.46
2016,12,11,11,45,40.5,203.5,1.05,8.5,223.5,219.89,179.09
2016,12,11,12,0,40.0,205.0,1.1,9.0,225.0,219.44,178.34
