Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,12,15,52.0,209.0,1.05,9.0,235.0,227.08,184.44
2016,12,11,12,30,64.0,213.0,1.0,9.0,245.0,234.0,189.84
2016,12,11,12,45,81.0,212.0,1.0,9.5,251.0,237.47,192.1
2016,12,11,13,0,98.0,211.0,1.0,10.0,257.0,239.81,193.32
2016,12,11,13,15,81.0,199.5,1.05,9.5,237.0,218.7,176.6
2016,12,11,13,30,64.0,188.0,1.1,9.0,217.0,198.52,160.66
2016,12,11,13,45,32.0,140.0,1.15,9.0,154.5,142.08,114.66
2016,12,11,14,0,0.0,92.0,1.2,9.0,92.0,88.49,70.56
2016,12,11,14,15,0.0,85.0,1.2,8.5,85.0,81.76,65.16
2016,12,11,14,30,0.0,78.0,1.2,8.0,78.0,75.03,59.63
2016,12,11,14,45,0.0,69.5,1.2,8.0,69.5,66.93,52.73
2016,12,11,15,0,0.0,61.0,1.2,8.0,61.0,58.85,45.77
2016,12,11,15,15,0.0,52.0,1.1,7.5,52.0,50.24,38.35
2016,12,11,15,30,0.0,43.0,1.0,7.0,43.0,41.53,30.72
2016,12,11,15,45,0.0,33.5,0.95,7.0,33.5,32.35,23.85
2016,12,11,16,0,0.0,24.0,0.9,7.0,24.0,23.16,15.17
2016,12,11,16,15,0.0,15.5,0.9,6.5,15.5,14.95,7.14
2016,12,11,16,30,0.0,7.0,0.9,6.0,7.0,6.75,0.0
2016,12,11,16,45,0.0,3.5,0.95,5.5,3.5,3.44,0.0
2016,12,11,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,3.0,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,3.0,17.0,16.71,0.0
2016,12,12,7,45,95.5,30.0,1.0,3.5,42.0,70.62,47.41
2016,12,12,8,0,191.0,43.0,1.0,4.0,67.0,124.5,96.4
2016,12,12,8,15,216.0,58.5,0.95,4.0,95.5,155.48,125.14
2016,12,12,8,30,241.0,74.0,0.9,4.0,124.0,181.87,149.38
2016,12,12,8,45,254.5,89.5,0.9,4.5,151.5,209.58,173.92
2016,12,12,9,0,268.0,105.0,0.9,5.0,179.0,237.1,197.55
2016,12,12,9,15,275.0,119.0,0.85,5.5,204.5,259.57,216.26
2016,12,12,9,30,282.0,133.0,0.8,6.0,230.0,281.37,233.86
2016,12,12,9,45,323.5,141.0,0.8,6.5,261.5,312.71,259.03
2016,12,12,10,0,365.0,149.0,0.8,7.0,293.0,344.15,283.73
2016,12,12,10,15,393.0,154.5,0.75,7.5,318.5,370.39,303.52
2016,12,12,10,30,421.0,160.0,0.7,8.0,344.0,390.85,318.42
2016,12,12,10,45,450.5,161.5,0.65,8.5,366.5,406.74,329.56
2016,12,12,11,0,480.0,163.0,0.6,9.0,389.0,421.18,339.33
2016,12,12,11,15,397.5,184.5,0.5,9.0,374.5,393.19,315.89
2016,12,12,11,30,315.0,206.0,0.4,9.0,360.0,368.36,295.24
2016,12,12,11,45,386.0,194.0,0.35,9.0,384.0,386.26,308.8
2016,12,12,12,0,457.0,182.0,0.3,9.0,408.0,403.66,321.08
2016,12,12,12,15,305.0,203.0,0.3,9.0,353.5,341.85,272.28
2016,12,12,12,30,153.0,224.0,0.3,9.0,299.0,285.1,227.9
2016,12,12,12,45,124.0,217.0,0.3,9.0,277.0,260.89,209.02
2016,12,12,13,0,95.0,210.0,0.3,9.0,255.0,237.72,190.68
2016,12,12,13,15,173.5,200.0,0.3,9.0,278.0,253.07,201.96
2016,12,12,13,30,252.0,190.0,0.3,9.0,301.0,262.75,207.59
2016,12,12,13,45,228.0,181.0,0.35,9.0,277.0,237.72,187.1
2016,12,12,14,0,204.0,172.0,0.4,9.0,253.0,213.16,167.21
2016,12,12,14,15,199.0,159.0,0.4,9.0,233.0,190.93,148.48
2016,12,12,14,30,194.0,146.0,0.4,9.0,213.0,168.77,129.76
2016,12,12,14,45,189.0,130.5,0.4,9.0,190.5,144.68,109.59
2016,12,12,15,0,184.0,115.0,0.4,9.0,168.0,118.22,87.87
2016,12,12,15,15,172.0,99.0,0.45,8.5,142.5,93.56,69.04
2016,12,12,15,30,160.0,83.0,0.5,8.0,117.0,69.92,52.55
2016,12,12,15,45,142.0,66.0,0.6,7.5,91.0,52.61,42.08
2016,12,12,16,0,124.0,49.0,0.7,7.0,65.0,39.79,30.03
2016,12,12,16,15,62.0,34.0,0.7,7.0,42.0,29.56,19.59
2016,12,12,16,30,0.0,19.0,0.7,7.0,19.0,17.96,0.0
2016,12,12,16,45,0.0,9.5,0.7,7.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.0,0.7,6.5,7.0,6.88,0.0
2016,12,13,7,30,0.0,14.0,0.7,7.0,14.0,13.76,0.0
2016,12,13,7,45,53.5,29.0,0.75,7.5,35.5,52.11,32.9
2016,12,13,8,0,107.0,44.0,0.8,8.0,57.0,92.65,70.09
2016,12,13,8,15,129.0,61.0,0.85,8.0,83.0,121.89,96.44
2016,12,13,8,30,151.0,78.0,0.9,8.0,109.0,151.79,122.94
2016,12,13,8,45,164.5,94.5,0.95,8.5,134.5,178.16,145.85
2016,12,13,9,0,178.0,111.0,1.0,9.0,160.0,199.61,164.14
2016,12,13,9,15,186.5,125.5,0.95,9.0,183.5,221.32,182.43
2016,12,13,9,30,195.0,140.0,0.9,9.0,207.0,242.74,200.05
2016,12,13,9,45,289.5,142.5,0.9,9.5,251.5,297.39,244.33
2016,12,13,10,0,384.0,145.0,0.9,10.0,296.0,353.92,288.92
2016,12,13,10,15,417.0,149.5,0.85,10.0,323.0,377.05,306.51
2016,12,13,10,30,450.0,154.0,0.8,10.0,350.0,399.23,323.29
2016,12,13,10,45,439.0,164.0,0.8,10.0,362.0,403.02,325.53
2016,12,13,11,0,428.0,174.0,0.8,10.0,374.0,405.17,326.57
2016,12,13,11,15,214.0,163.5,0.75,10.0,264.0,277.51,224.77
2016,12,13,11,30,0.0,153.0,0.7,10.0,154.0,148.76,119.29
2016,12,13,11,45,0.0,86.5,0.7,10.5,87.0,83.68,65.49
2016,12,13,12,0,0.0,20.0,0.7,11.0,20.0,19.31,10.93
2016,12,13,12,15,0.0,75.0,0.65,11.0,75.0,72.52,56.28
2016,12,13,12,30,0.0,130.0,0.6,11.0,130.0,125.52,100.43
2016,12,13,12,45,0.0,127.0,0.55,11.0,127.0,122.47,97.74
2016,12,13,13,0,0.0,124.0,0.5,11.0,124.0,119.42,95.29
2016,12,13,13,15,0.0,104.0,0.5,11.0,104.0,100.26,79.47
2016,12,13,13,30,0.0,84.0,0.5,11.0,84.0,81.17,63.62
2016,12,13,13,45,48.5,128.5,0.5,11.0,148.0,136.73,109.11
2016,12,13,14,0,97.0,173.0,0.5,11.0,212.0,186.53,148.26
2016,12,13,14,15,94.0,160.0,0.45,10.5,195.5,169.07,133.67
2016,12,13,14,30,91.0,147.0,0.4,10.0,179.0,151.7,119.44
2016,12,13,14,45,87.0,131.5,0.4,10.0,159.5,132.25,103.36
2016,12,13,15,0,83.0,116.0,0.4,10.0,140.0,113.08,87.65
2016,12,13,15,15,75.0,99.5,0.4,9.5,118.5,93.2,71.93
2016,12,13,15,30,67.0,83.0,0.4,9.0,97.0,74.08,57.28
2016,12,13,15,45,55.0,65.5,0.45,9.0,75.5,57.58,46.27
2016,12,13,16,0,43.0,48.0,0.5,9.0,54.0,43.05,32.68
2016,12,13,16,15,21.5,32.0,0.5,9.0,35.0,29.31,19.26
2016,12,13,16,30,0.0,16.0,0.5,9.0,16.0,15.44,0.0
2016,12,13,16,45,0.0,8.0,0.55,9.0,8.0,7.86,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.0,8.0,5.0,4.91,0.0
2016,12,14,7,30,0.0,10.0,1.0,8.0,10.0,9.83,0.0
2016,12,14,7,45,10.0,26.0,1.05,8.5,27.0,31.24,17.57
2016,12,14,8,0,20.0,42.0,1.1,9.0,44.0,52.7,38.23
2016,12,14,8,15,31.0,59.0,1.1,9.0,64.5,75.25,58.26
2016,12,14,8,30,42.0,76.0,1.1,9.0,85.0,97.96,78.25
2016,12,14,8,45,49.5,92.5,1.1,9.5,105.0,118.88,96.34
2016,12,14,9,0,57.0,109.0,1.1,10.0,125.0,139.9,114.16
2016,12,14,9,15,62.5,124.0,1.15,10.0,143.5,158.33,129.73
2016,12,14,9,30,68.0,139.0,1.2,10.0,162.0,176.73,145.05
2016,12,14,9,45,64.0,151.0,1.25,10.5,174.5,187.05,153.16
2016,12,14,10,0,60.0,163.0,1.3,11.0,187.0,197.08,160.9
2016,12,14,10,15,37.5,162.0,1.3,11.0,177.0,183.46,149.26
2016,12,14,10,30,15.0,161.0,1.3,11.0,167.0,166.41,134.83
2016,12,14,10,45,30.5,177.5,1.35,11.0,191.5,193.85,157.41
2016,12,14,11,0,46.0,194.0,1.4,11.0,216.0,217.64,176.69
2016,12,14,11,15,28.5,184.0,1.4,11.0,197.5,197.13,159.55
2016,12,14,11,30,11.0,174.0,1.4,11.0,179.0,175.03,141.26
2016,12,14,11,45,5.5,118.0,1.45,11.0,120.5,117.04,93.37
2016,12,14,12,0,0.0,62.0,1.5,11.0,62.0,59.93,45.48
2016,12,14,12,15,14.0,127.5,1.5,11.0,134.5,129.78,104.25
2016,12,14,12,30,28.0,193.0,1.5,11.0,207.0,198.37,160.51
2016,12,14,12,45,101.5,203.0,1.55,11.0,251.0,237.76,192.06
2016,12,14,13,0,175.0,213.0,1.6,11.0,295.0,272.53,219.14
2016,12,14,13,15,87.5,145.0,1.55,11.0,186.0,170.73,136.82
2016,12,14,13,30,0.0,77.0,1.5,11.0,77.0,74.46,57.93
2016,12,14,13,45,0.0,86.5,1.5,11.0,86.5,83.47,65.79
2016,12,14,14,0,0.0,96.0,1.5,11.0,96.0,92.23,73.31
2016,12,14,14,15,0.0,88.5,1.4,11.0,88.5,85.01,67.3
2016,12,14,14,30,0.0,81.0,1.3,11.0,81.0,77.81,61.29
2016,12,14,14,45,0.0,72.5,1.25,11.0,72.5,69.69,54.46
2016,12,14,15,0,0.0,64.0,1.2,11.0,64.0,61.59,47.57
2016,12,14,15,15,0.0,54.5,1.15,10.5,54.5,52.6,39.92
2016,12,14,15,30,0.0,45.0,1.1,10.0,45.0,43.47,32.0
2016,12,14,15,45,0.0,35.0,1.05,10.0,35.0,33.8,24.84
2016,12,14,16,0,0.0,25.0,1.0,10.0,25.0,24.13,15.82
2016,12,14,16,15,0.0,16.0,1.0,9.5,16.0,15.43,7.48
2016,12,14,16,30,0.0,7.0,1.0,9.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,1.05,9.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,9.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,1.9,9.0,5.0,4.91,0.0
2016,12,15,7,45,0.0,15.0,1.9,9.5,15.0,14.47,4.99
2016,12,15,8,0,0.0,25.0,1.9,10.0,25.0,24.13,14.57
2016,12,15,8,15,0.0,36.5,1.95,10.0,36.5,35.26,24.52
2016,12,15,8,30,0.0,48.0,2.0,10.0,48.0,46.75,34.71
2016,12,15,8,45,0.0,59.5,2.05,10.0,59.5,58.22,44.78
2016,12,15,9,0,0.0,71.0,2.1,10.0,71.0,69.64,54.68
2016,12,15,9,15,0.0,81.5,2.1,10.0,81.5,79.97,63.54
2016,12,15,9,30,0.0,92.0,2.1,10.0,92.0,90.29,72.27
2016,12,15,9,45,9.5,119.5,2.1,10.5,123.5,122.82,99.64
2016,12,15,10,0,19.0,147.0,2.1,11.0,155.0,155.49,126.67
2016,12,15,10,15,9.5,125.5,2.1,11.0,129.5,127.94,103.31
2016,12,15,10,30,0.0,104.0,2.1,11.0,104.0,101.17,80.62
2016,12,15,10,45,0.0,110.5,2.1,11.0,110.5,107.46,85.84
2016,12,15,11,0,0.0,117.0,2.1,11.0,117.0,113.74,90.98
2016,12,15,11,15,0.0,100.5,2.15,11.0,100.5,97.39,77.18
2016,12,15,11,30,0.0,84.0,2.2,11.0,84.0,81.25,63.57
2016,12,15,11,45,0.0,84.5,2.3,11.5,84.5,81.73,63.84
2016,12,15,12,0,0.0,85.0,2.4,12.0,85.0,82.22,64.11
2016,12,15,12,15,3.5,126.0,2.45,12.0,128.0,123.46,98.62
2016,12,15,12,30,7.0,167.0,2.5,12.0,171.0,164.15,132.26
2016,12,15,12,45,3.5,127.5,2.55,12.0,129.5,124.43,99.37
2016,12,15,13,0,0.0,88.0,2.6,12.0,88.0,85.07,66.59
2016,12,15,13,15,0.0,73.0,2.6,11.5,73.0,70.58,54.59
2016,12,15,13,30,0.0,58.0,2.6,11.0,58.0,56.05,42.43
2016,12,15,13,45,0.0,54.0,2.65,11.0,54.0,52.18,39.2
2016,12,15,14,0,0.0,50.0,2.7,11.0,50.0,48.3,35.95
2016,12,15,14,15,0.0,46.0,2.65,11.0,46.0,44.43,32.7
2016,12,15,14,30,0.0,42.0,2.6,11.0,42.0,40.56,29.43
2016,12,15,14,45,0.0,37.5,2.6,11.0,37.5,36.2,25.72
2016,12,15,15,0,0.0,33.0,2.6,11.0,33.0,31.85,21.98
2016,12,15,15,15,0.0,28.0,2.6,11.0,28.0,27.02,17.78
2016,12,15,15,30,0.0,23.0,2.6,11.0,23.0,22.19,13.53
2016,12,15,15,45,0.0,18.0,2.6,11.0,18.0,17.36,9.97
2016,12,15,16,0,0.0,13.0,2.6,11.0,13.0,12.53,5.46
2016,12,15,16,15,0.0,8.5,2.6,11.0,8.5,8.19,1.28
2016,12,15,16,30,0.0,4.0,2.6,11.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,2.6,11.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,7,15,55.0,8.0,2.4,4.0,9.5,0.0,0.0
2016,12,16,7,30,110.0,16.0,2.4,4.0,19.0,43.65,0.0
2016,12,16,7,45,264.0,27.5,2.4,4.5,53.0,119.07,75.17
2016,12,16,8,0,418.0,39.0,2.4,5.0,87.0,191.86,146.27
2016,12,16,8,15,503.0,46.0,2.45,5.0,128.0,242.18,192.57
2016,12,16,8,30,588.0,53.0,2.5,5.0,169.0,296.18,241.01
2016,12,16,8,45,381.5,82.0,2.6,5.5,163.5,257.07,212.91
2016,12,16,9,0,175.0,111.0,2.7,6.0,158.0,198.0,165.23
2016,12,16,9,15,189.0,124.5,2.7,6.0,182.0,220.95,185.35
2016,12,16,9,30,203.0,138.0,2.7,6.0,206.0,248.77,208.96
2016,12,16,9,45,205.0,153.0,2.7,6.5,227.0,262.44,220.0
2016,12,16,10,0,207.0,168.0,2.7,7.0,248.0,280.28,234.24
2016,12,16,10,15,538.5,119.5,2.7,7.0,347.5,406.12,339.26
2016,12,16,10,30,870.0,71.0,2.7,7.0,447.0,528.15,437.6
2016,12,16,10,45,880.5,71.5,2.75,7.0,466.5,535.25,442.24
2016,12,16,11,0,891.0,72.0,2.8,7.0,486.0,538.36,444.25
2016,12,16,11,15,612.5,137.0,2.8,7.0,425.0,459.78,379.62
2016,12,16,11,30,334.0,202.0,2.8,7.0,364.0,373.7,308.53
2016,12,16,11,45,330.5,205.5,2.85,7.0,367.0,370.1,305.45
2016,12,16,12,0,327.0,209.0,2.9,7.0,370.0,365.47,301.11
2016,12,16,12,15,614.5,141.5,2.9,7.0,442.0,429.14,352.11
2016,12,16,12,30,902.0,74.0,2.9,7.0,514.0,478.17,388.86
2016,12,16,12,45,648.0,128.5,2.9,7.0,441.0,401.37,325.91
2016,12,16,13,0,394.0,183.0,2.9,7.0,368.0,332.29,270.16
2016,12,16,13,15,365.5,180.5,2.9,6.5,347.0,306.55,248.74
2016,12,16,13,30,337.0,178.0,2.9,6.0,326.0,281.48,227.56
2016,12,16,13,45,595.0,122.5,2.9,6.0,367.5,297.17,233.19
2016,12,16,14,0,853.0,67.0,2.9,6.0,409.0,294.93,220.7
2016,12,16,14,15,834.5,65.0,2.9,6.0,378.0,255.86,184.1
2016,12,16,14,30,816.0,63.0,2.9,6.0,347.0,216.56,147.71
2016,12,16,14,45,784.5,60.5,2.9,6.0,310.5,174.76,110.94
2016,12,16,15,0,753.0,58.0,2.9,6.0,274.0,134.34,77.9
2016,12,16,15,15,709.5,54.0,2.85,5.5,234.0,93.36,49.54
2016,12,16,15,30,666.0,50.0,2.8,5.0,194.0,55.48,31.1
2016,12,16,15,45,596.5,44.0,2.8,5.0,152.0,34.43,25.93
2016,12,16,16,0,527.0,38.0,2.8,5.0,110.0,28.32,19.96
2016,12,16,16,15,263.5,36.0,2.75,4.5,72.0,28.02,18.64
2016,12,16,16,30,0.0,34.0,2.7,4.0,34.0,29.3,5.99
2016,12,16,16,45,0.0,17.0,2.7,4.0,17.0,16.71,0.0
2016,12,16,17,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,139.0,6.5,1.1,-0.5,10.5,0.0,0.0
2016,12,17,7,30,278.0,13.0,1.1,0.0,21.0,82.96,0.0
2016,12,17,7,45,423.5,22.0,1.1,0.0,58.5,155.68,97.11
2016,12,17,8,0,569.0,31.0,1.1,0.0,96.0,228.13,174.54
2016,12,17,8,15,644.0,36.5,1.1,0.5,139.0,278.12,221.66
2016,12,17,8,30,719.0,42.0,1.1,1.0,182.0,330.89,269.25
2016,12,17,8,45,764.5,45.5,1.1,1.5,224.5,371.69,305.91
2016,12,17,9,0,810.0,49.0,1.1,2.0,267.0,412.63,341.34
2016,12,17,9,15,839.0,52.0,1.15,2.5,305.0,445.27,369.15
2016,12,17,9,30,868.0,55.0,1.2,3.0,343.0,474.43,393.32
2016,12,17,9,45,888.0,56.5,1.25,3.5,376.5,498.07,412.39
2016,12,17,10,0,908.0,58.0,1.3,4.0,410.0,519.59,429.21
2016,12,17,10,15,921.0,59.5,1.3,4.0,437.0,535.18,441.4
2016,12,17,10,30,934.0,61.0,1.3,4.0,464.0,548.07,451.18
2016,12,17,10,45,942.0,62.0,1.35,4.5,483.5,554.99,455.58
2016,12,17,11,0,950.0,63.0,1.4,5.0,503.0,558.92,457.46
2016,12,17,11,15,954.5,63.5,1.4,5.0,515.5,557.48,455.48
2016,12,17,11,30,959.0,64.0,1.4,5.0,528.0,552.96,450.93
2016,12,17,11,45,959.5,64.5,1.45,5.5,532.5,543.37,441.77
2016,12,17,12,0,960.0,65.0,1.5,6.0,537.0,530.78,430.04
2016,12,17,12,15,959.0,65.0,1.5,6.0,534.0,514.05,415.28
2016,12,17,12,30,958.0,65.0,1.5,6.0,531.0,494.49,397.95
2016,12,17,12,45,950.5,65.5,1.5,6.0,520.0,469.93,376.29
2016,12,17,13,0,943.0,66.0,1.5,6.0,509.0,443.03,352.26
2016,12,17,13,15,935.0,65.0,1.45,6.0,491.0,412.31,324.48
2016,12,17,13,30,927.0,64.0,1.4,6.0,473.0,379.63,294.52
2016,12,17,13,45,914.5,62.5,1.4,6.0,447.5,343.3,261.23
2016,12,17,14,0,902.0,61.0,1.4,6.0,422.0,305.67,226.34
2016,12,17,14,15,883.5,59.0,1.3,5.5,390.5,265.08,189.1
2016,12,17,14,30,865.0,57.0,1.2,5.0,359.0,224.07,151.68
2016,12,17,14,45,837.5,54.5,1.2,5.0,322.0,178.45,111.61
2016,12,17,15,0,810.0,52.0,1.2,5.0,285.0,136.24,76.97
2016,12,17,15,15,769.0,48.5,1.2,4.5,244.0,93.37,47.18
2016,12,17,15,30,728.0,45.0,1.2,4.0,203.0,53.22,27.57
2016,12,17,15,45,661.5,40.0,1.2,3.5,160.0,30.5,22.53
2016,12,17,16,0,595.0,35.0,1.2,3.0,117.0,27.89,19.81
2016,12,17,16,15,473.5,27.0,1.25,2.5,77.0,22.19,13.81
2016,12,17,16,30,352.0,19.0,1.3,2.0,37.0,16.25,1.54
2016,12,17,16,45,176.0,9.5,1.4,1.5,18.5,9.34,0.0
2016,12,17,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,15,134.5,6.5,1.3,-2.0,10.0,0.0,0.0
2016,12,18,7,30,269.0,13.0,1.3,-1.0,20.0,80.34,0.0
2016,12,18,7,45,417.0,21.0,1.35,-0.5,56.5,152.06,92.74
2016,12,18,8,0,565.0,29.0,1.4,0.0,93.0,224.2,171.28
2016,12,18,8,15,641.0,34.5,1.4,0.0,136.0,274.16,219.05
2016,12,18,8,30,717.0,40.0,1.4,0.0,179.0,327.12,267.64
2016,12,18,8,45,765.5,43.0,1.45,0.5,221.5,368.48,305.28
2016,12,18,9,0,814.0,46.0,1.5,1.0,264.0,407.97,340.16
2016,12,18,9,15,844.0,49.0,1.5,1.5,302.5,441.16,368.63
2016,12,18,9,30,874.0,52.0,1.5,2.0,341.0,473.14,395.11
2016,12,18,9,45,893.5,54.0,1.5,3.0,374.5,497.3,413.81
2016,12,18,10,0,913.0,56.0,1.5,4.0,408.0,519.31,430.11
2016,12,18,10,15,927.5,57.0,1.45,4.0,435.5,535.26,442.4
2016,12,18,10,30,942.0,58.0,1.4,4.0,463.0,548.53,452.23
2016,12,18,10,45,951.5,59.0,1.4,4.5,484.0,556.38,457.04
2016,12,18,11,0,961.0,60.0,1.4,5.0,505.0,561.22,459.29
2016,12,18,11,15,966.5,60.5,1.4,5.0,518.0,560.38,457.77
2016,12,18,11,30,972.0,61.0,1.4,5.0,531.0,556.42,453.65
2016,12,18,11,45,974.0,61.5,1.4,5.5,536.0,547.58,444.75
2016,12,18,12,0,976.0,62.0,1.4,6.0,541.0,535.66,433.25
2016,12,18,12,15,975.0,62.0,1.4,6.0,538.5,518.8,418.43
2016,12,18,12,30,974.0,62.0,1.4,6.0,536.0,499.07,400.99
2016,12,18,12,45,970.0,61.5,1.4,6.5,525.5,474.78,378.89
2016,12,18,13,0,966.0,61.0,1.4,7.0,515.0,447.95,354.33
2016,12,18,13,15,958.0,60.0,1.4,7.0,496.5,416.73,326.42
2016,12,18,13,30,950.0,59.0,1.4,7.0,478.0,383.5,296.24
2016,12,18,13,45,937.0,58.0,1.4,7.0,452.5,346.87,262.77
2016,12,18,14,0,924.0,57.0,1.4,7.0,427.0,308.91,227.66
2016,12,18,14,15,906.0,55.0,1.35,6.5,395.5,267.73,190.02
2016,12,18,14,30,888.0,53.0,1.3,6.0,364.0,226.06,152.07
2016,12,18,14,45,861.0,51.0,1.3,6.0,326.5,182.7,113.86
2016,12,18,15,0,834.0,49.0,1.3,6.0,289.0,140.04,78.83
2016,12,18,15,15,794.0,46.0,1.25,5.0,247.5,93.94,46.36
2016,12,18,15,30,754.0,43.0,1.2,4.0,206.0,53.1,26.37
2016,12,18,15,45,688.5,38.0,1.2,3.5,163.0,28.57,20.76
2016,12,18,16,0,623.0,33.0,1.2,3.0,120.0,25.85,17.96
2016,12,18,16,15,505.5,26.0,1.2,2.5,79.5,21.09,12.9
2016,12,18,16,30,388.0,19.0,1.2,2.0,39.0,16.18,2.15
2016,12,18,16,45,194.0,9.5,1.3,1.5,19.5,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.0,1.35,-1.5,9.0,0.0,0.0
2016,12,19,7,30,0.0,18.0,1.3,-1.0,18.0,17.69,0.0
2016,12,19,7,45,265.5,24.0,1.3,-0.5,53.5,114.0,67.85
2016,12,19,8,0,531.0,30.0,1.3,0.0,89.0,213.64,163.02
2016,12,19,8,15,609.0,35.5,1.3,0.5,131.0,263.33,209.9
2016,12,19,8,30,687.0,41.0,1.3,1.0,173.0,316.13,257.66
2016,12,19,8,45,734.0,45.0,1.3,1.5,214.5,357.26,294.79
2016,12,19,9,0,781.0,49.0,1.3,2.0,256.0,398.72,330.89
2016,12,19,9,15,811.5,51.5,1.3,2.5,294.0,430.96,358.39
2016,12,19,9,30,842.0,54.0,1.3,3.0,332.0,459.86,382.3
2016,12,19,9,45,864.5,55.5,1.3,4.0,365.5,484.47,401.3
2016,12,19,10,0,887.0,57.0,1.3,5.0,399.0,507.1,418.05
2016,12,19,10,15,900.5,58.5,1.3,5.5,425.5,522.93,429.69
2016,12,19,10,30,914.0,60.0,1.3,6.0,452.0,536.15,438.94
2016,12,19,10,45,922.0,61.5,1.3,6.5,472.0,543.76,443.55
2016,12,19,11,0,930.0,63.0,1.3,7.0,492.0,548.44,445.69
2016,12,19,11,15,935.0,63.5,1.25,7.0,504.5,547.52,443.82
2016,12,19,11,30,940.0,64.0,1.2,7.0,517.0,543.58,439.46
2016,12,19,11,45,941.0,64.5,1.2,7.5,522.0,534.63,430.61
2016,12,19,12,0,942.0,65.0,1.2,8.0,527.0,522.72,419.3
2016,12,19,12,15,940.5,65.0,1.15,8.0,524.5,506.24,404.66
2016,12,19,12,30,939.0,65.0,1.1,8.0,522.0,487.0,387.58
2016,12,19,12,45,934.5,64.0,1.1,8.0,511.5,462.82,366.59
2016,12,19,13,0,930.0,63.0,1.1,8.0,501.0,436.23,343.21
2016,12,19,13,15,811.0,80.0,1.1,8.0,452.0,380.71,297.96
2016,12,19,13,30,692.0,97.0,1.1,8.0,403.0,329.02,255.82
2016,12,19,13,45,650.0,101.0,1.1,8.0,376.0,295.68,226.91
2016,12,19,14,0,608.0,105.0,1.1,8.0,349.0,263.62,198.84
2016,12,19,14,15,728.0,81.0,1.05,7.5,351.5,245.98,177.49
2016,12,19,14,30,848.0,57.0,1.0,7.0,354.0,222.75,150.25
2016,12,19,14,45,821.0,54.5,0.95,7.0,317.5,177.94,111.04
2016,12,19,15,0,794.0,52.0,0.9,7.0,281.0,136.52,77.12
2016,12,19,15,15,753.0,48.5,0.9,6.0,240.5,94.32,47.78
2016,12,19,15,30,712.0,45.0,0.9,5.0,200.0,54.84,28.01
2016,12,19,15,45,646.0,40.0,0.95,4.5,158.0,30.37,22.33
2016,12,19,16,0,580.0,35.0,1.0,4.0,116.0,27.74,19.62
2016,12,19,16,15,462.5,27.0,1.0,3.5,77.0,22.03,13.71
2016,12,19,16,30,345.0,19.0,1.0,3.0,38.0,16.09,2.7
2016,12,19,16,45,172.5,9.5,1.05,3.0,19.0,9.34,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,0.0,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,0.0,17.0,16.71,0.0
2016,12,20,7,45,253.5,23.5,1.6,0.5,51.0,109.46,62.98
2016,12,20,8,0,507.0,30.0,1.6,1.0,85.0,205.42,156.05
2016,12,20,8,15,585.0,35.5,1.55,1.5,126.0,254.35,202.23
2016,12,20,8,30,663.0,41.0,1.5,2.0,167.0,306.44,249.3
2016,12,20,8,45,709.5,45.0,1.45,2.5,207.5,346.74,285.67
2016,12,20,9,0,756.0,49.0,1.4,3.0,248.0,387.44,321.02
2016,12,20,9,15,787.0,51.5,1.3,3.5,285.5,419.42,347.97
2016,12,20,9,30,818.0,54.0,1.2,4.0,323.0,450.31,372.97
2016,12,20,9,45,840.0,55.5,1.15,5.0,355.5,472.23,389.55
2016,12,20,10,0,862.0,57.0,1.1,6.0,388.0,494.38,405.62
2016,12,20,10,15,875.5,58.5,1.05,6.5,414.5,510.07,416.78
2016,12,20,10,30,889.0,60.0,1.0,7.0,441.0,523.23,425.59
2016,12,20,10,45,897.5,61.0,0.95,7.5,460.5,530.57,429.63
2016,12,20,11,0,906.0,62.0,0.9,8.0,480.0,535.08,431.27
2016,12,20,11,15,911.0,62.5,0.85,8.5,492.5,534.35,428.74
2016,12,20,11,30,916.0,63.0,0.8,9.0,505.0,530.68,423.82
2016,12,20,11,45,917.5,63.5,0.8,9.5,510.0,522.32,415.59
2016,12,20,12,0,919.0,64.0,0.8,10.0,515.0,511.06,404.98
2016,12,20,12,15,918.0,64.0,0.75,10.0,512.5,495.28,391.06
2016,12,20,12,30,917.0,64.0,0.7,10.0,510.0,476.79,374.78
2016,12,20,12,45,909.5,64.5,0.7,10.0,499.5,453.4,354.77
2016,12,20,13,0,902.0,65.0,0.7,10.0,489.0,427.77,332.58
2016,12,20,13,15,894.0,64.0,0.7,10.0,472.0,398.41,306.97
2016,12,20,13,30,886.0,63.0,0.7,10.0,455.0,367.19,279.3
2016,12,20,13,45,873.0,61.5,0.75,10.0,430.5,332.23,248.34
2016,12,20,14,0,860.0,60.0,0.8,10.0,406.0,296.09,215.81
2016,12,20,14,15,841.5,58.5,0.8,9.5,375.5,257.65,181.43
2016,12,20,14,30,823.0,57.0,0.8,9.0,345.0,216.35,144.71
2016,12,20,14,45,796.0,54.0,0.8,9.0,309.5,174.62,108.5
2016,12,20,15,0,769.0,51.0,0.8,9.0,274.0,133.8,75.25
2016,12,20,15,15,728.5,48.0,0.8,8.0,234.5,93.17,47.08
2016,12,20,15,30,688.0,45.0,0.8,7.0,195.0,55.22,28.01
2016,12,20,15,45,624.5,39.5,0.8,6.5,154.0,29.81,21.64
2016,12,20,16,0,561.0,34.0,0.8,6.0,113.0,26.66,18.5
2016,12,20,16,15,445.5,26.5,0.85,5.5,75.5,21.43,13.11
2016,12,20,16,30,330.0,19.0,0.9,5.0,38.0,16.0,3.19
2016,12,20,16,45,165.0,9.5,0.95,4.5,19.0,9.34,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,84.5,5.5,1.15,3.5,7.5,0.0,0.0
2016,12,21,7,30,169.0,11.0,1.1,4.0,15.0,52.66,0.0
2016,12,21,7,45,312.5,20.5,1.05,4.5,47.5,122.4,67.11
2016,12,21,8,0,456.0,30.0,1.0,5.0,80.0,188.77,140.72
2016,12,21,8,15,536.5,36.5,0.95,5.5,120.0,237.98,185.97
2016,12,21,8,30,617.0,43.0,0.9,6.0,160.0,290.7,232.32
2016,12,21,8,45,664.0,47.5,0.9,6.5,199.5,330.62,267.52
2016,12,21,9,0,711.0,52.0,0.9,7.0,239.0,371.05,301.95
2016,12,21,9,15,473.0,93.0,0.85,7.5,225.0,323.0,264.89
2016,12,21,9,30,235.0,134.0,0.8,8.0,211.0,258.93,213.21
2016,12,21,9,45,241.0,147.0,0.8,8.5,233.0,277.75,228.65
2016,12,21,10,0,247.0,160.0,0.8,9.0,255.0,295.88,242.67
2016,12,21,10,15,250.0,171.0,0.75,9.0,273.0,309.53,253.15
2016,12,21,10,30,253.0,182.0,0.7,9.0,291.0,322.32,262.76
2016,12,21,10,45,227.5,194.0,0.7,9.5,295.0,316.58,257.14
2016,12,21,11,0,202.0,206.0,0.7,10.0,299.0,314.12,254.18
2016,12,21,11,15,545.5,136.5,0.7,10.0,397.0,423.44,341.52
2016,12,21,11,30,889.0,67.0,0.7,10.0,495.0,521.59,415.86
2016,12,21,11,45,890.5,67.0,0.7,10.5,500.0,513.02,406.43
2016,12,21,12,0,892.0,67.0,0.7,11.0,505.0,501.66,395.86
2016,12,21,12,15,891.5,67.0,0.7,11.0,503.0,486.59,382.96
2016,12,21,12,30,891.0,67.0,0.7,11.0,501.0,468.88,367.73
2016,12,21,12,45,887.5,66.5,0.7,11.5,491.5,446.81,348.18
2016,12,21,13,0,884.0,66.0,0.7,12.0,482.0,422.4,326.44
2016,12,21,13,15,876.0,65.0,0.7,12.0,465.0,393.59,301.46
2016,12,21,13,30,868.0,64.0,0.7,12.0,448.0,362.96,274.49
2016,12,21,13,45,857.0,62.5,0.7,12.0,424.5,329.25,244.56
2016,12,21,14,0,846.0,61.0,0.7,12.0,401.0,294.25,213.07
2016,12,21,14,15,828.0,59.0,0.65,11.5,371.5,253.66,177.2
2016,12,21,14,30,810.0,57.0,0.6,11.0,342.0,214.91,142.83
2016,12,21,14,45,786.0,54.0,0.6,11.0,307.0,174.2,107.67
2016,12,21,15,0,762.0,51.0,0.6,11.0,272.0,134.17,75.15
2016,12,21,15,15,722.0,47.5,0.6,10.0,233.5,93.39,46.85
2016,12,21,15,30,682.0,44.0,0.6,9.0,195.0,55.25,27.33
2016,12,21,15,45,621.0,39.0,0.65,8.5,154.5,29.27,20.98
2016,12,21,16,0,560.0,34.0,0.7,8.0,114.0,26.57,18.28
2016,12,21,16,15,448.0,26.5,0.75,7.5,76.5,21.34,12.96
2016,12,21,16,30,336.0,19.0,0.8,7.0,39.0,15.92,3.63
2016,12,21,16,45,168.0,9.5,0.85,6.5,19.5,9.34,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
