Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,95.5,5.5,1.05,3.0,7.5,0.0,0.0
2016,12,22,7,30,191.0,11.0,1.0,3.0,15.0,57.93,0.0
2016,12,22,7,45,342.0,21.0,1.0,3.5,49.0,127.84,68.08
2016,12,22,8,0,493.0,31.0,1.0,4.0,83.0,200.81,149.82
2016,12,22,8,15,575.5,37.0,1.0,4.5,125.0,251.54,196.9
2016,12,22,8,30,658.0,43.0,1.0,5.0,167.0,305.66,244.8
2016,12,22,8,45,709.0,47.0,1.0,5.5,208.5,347.78,282.04
2016,12,22,9,0,760.0,51.0,1.0,6.0,250.0,390.49,318.47
2016,12,22,9,15,791.5,54.0,0.9,6.5,288.0,423.48,345.55
2016,12,22,9,30,823.0,57.0,0.8,7.0,326.0,455.39,370.65
2016,12,22,9,45,844.5,59.0,0.75,7.5,359.0,479.94,389.4
2016,12,22,10,0,866.0,61.0,0.7,8.0,392.0,500.53,404.5
2016,12,22,10,15,880.0,62.5,0.6,8.5,419.0,516.63,415.18
2016,12,22,10,30,894.0,64.0,0.5,9.0,446.0,530.21,423.46
2016,12,22,10,45,902.5,65.0,0.45,9.5,466.0,537.71,427.32
2016,12,22,11,0,911.0,66.0,0.4,10.0,486.0,542.37,428.86
2016,12,22,11,15,916.5,66.5,0.4,10.5,498.5,542.03,427.03
2016,12,22,11,30,922.0,67.0,0.4,11.0,511.0,538.73,422.88
2016,12,22,11,45,923.0,67.5,0.4,11.5,516.5,530.21,414.7
2016,12,22,12,0,924.0,68.0,0.4,12.0,522.0,518.79,404.2
2016,12,22,12,15,923.0,68.0,0.5,12.0,519.5,503.07,391.94
2016,12,22,12,30,922.0,68.0,0.6,12.0,517.0,484.62,377.17
2016,12,22,12,45,920.0,66.5,0.7,12.0,507.5,461.61,358.41
2016,12,22,13,0,918.0,65.0,0.8,12.0,498.0,436.11,337.09
2016,12,22,13,15,910.5,64.5,0.8,12.0,481.0,407.13,311.91
2016,12,22,13,30,903.0,64.0,0.8,12.0,464.0,376.2,284.6
2016,12,22,13,45,891.5,62.5,0.8,12.0,440.0,341.26,253.61
2016,12,22,14,0,880.0,61.0,0.8,12.0,416.0,304.99,221.0
2016,12,22,14,15,861.5,59.0,0.7,11.5,385.5,265.41,185.73
2016,12,22,14,30,843.0,57.0,0.6,11.0,355.0,225.43,150.19
2016,12,22,14,45,816.5,54.5,0.55,11.0,319.0,180.94,111.91
2016,12,22,15,0,790.0,52.0,0.5,11.0,283.0,139.77,78.48
2016,12,22,15,15,749.5,48.5,0.6,10.5,242.5,97.7,49.07
2016,12,22,15,30,709.0,45.0,0.7,10.0,202.0,58.26,28.57
2016,12,22,15,45,642.0,40.5,0.8,9.5,160.0,30.61,22.09
2016,12,22,16,0,575.0,36.0,0.9,9.0,118.0,28.48,19.9
2016,12,22,16,15,461.5,28.0,0.95,8.5,79.5,22.8,14.19
2016,12,22,16,30,348.0,20.0,1.0,8.0,41.0,16.9,4.71
2016,12,22,16,45,174.0,10.0,1.05,8.0,20.5,9.83,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,2.6,5.0,3.0,0.0,0.0
2016,12,23,7,30,0.0,6.0,2.6,5.0,6.0,5.9,0.0
2016,12,23,7,45,0.0,20.5,2.65,5.0,20.5,20.35,6.88
2016,12,23,8,0,0.0,35.0,2.7,5.0,35.0,35.92,24.52
2016,12,23,8,15,8.0,51.5,2.7,5.0,53.0,55.8,42.47
2016,12,23,8,30,16.0,68.0,2.7,5.0,71.0,75.77,60.36
2016,12,23,8,45,23.0,84.0,2.7,5.5,89.5,98.54,80.42
2016,12,23,9,0,30.0,100.0,2.7,6.0,108.0,118.23,97.55
2016,12,23,9,15,34.0,114.5,2.55,6.0,125.0,134.97,112.04
2016,12,23,9,30,38.0,129.0,2.4,6.0,142.0,151.71,126.32
2016,12,23,9,45,41.0,142.0,2.3,6.5,157.0,166.26,138.31
2016,12,23,10,0,44.0,155.0,2.2,7.0,172.0,180.72,150.05
2016,12,23,10,15,22.0,136.5,2.1,7.0,145.0,145.64,120.0
2016,12,23,10,30,0.0,118.0,2.0,7.0,118.0,115.25,93.86
2016,12,23,10,45,0.0,63.5,1.9,7.5,63.5,61.38,47.56
2016,12,23,11,0,0.0,9.0,1.8,8.0,9.0,8.68,1.9
2016,12,23,11,15,0.0,9.5,1.9,8.0,9.5,9.17,2.32
2016,12,23,11,30,0.0,10.0,2.0,8.0,10.0,9.65,2.74
2016,12,23,11,45,7.0,94.5,2.15,8.5,98.0,94.93,75.98
2016,12,23,12,0,14.0,179.0,2.3,9.0,186.0,180.37,147.29
2016,12,23,12,15,62.5,200.5,2.35,8.5,231.0,224.39,183.89
2016,12,23,12,30,111.0,222.0,2.4,8.0,276.0,264.56,216.95
2016,12,23,12,45,128.5,218.5,2.5,8.0,280.0,265.6,217.43
2016,12,23,13,0,146.0,215.0,2.6,8.0,284.0,264.38,216.05
2016,12,23,13,15,155.0,207.0,2.6,7.5,278.0,254.5,207.81
2016,12,23,13,30,164.0,199.0,2.6,7.0,272.0,243.77,198.69
2016,12,23,13,45,82.0,142.5,2.6,7.0,179.0,159.9,129.84
2016,12,23,14,0,0.0,86.0,2.6,7.0,86.0,82.91,66.35
2016,12,23,14,15,0.0,45.5,2.5,7.0,45.5,43.95,32.79
2016,12,23,14,30,0.0,5.0,2.4,7.0,5.0,4.82,0.0
2016,12,23,14,45,0.0,4.5,2.35,7.0,4.5,4.34,0.0
2016,12,23,15,0,0.0,4.0,2.3,7.0,4.0,3.86,0.0
2016,12,23,15,15,0.0,3.5,2.2,6.5,3.5,3.37,0.0
2016,12,23,15,30,0.0,3.0,2.1,6.0,3.0,2.89,0.0
2016,12,23,15,45,0.0,2.0,2.05,5.5,2.0,1.93,0.0
2016,12,23,16,0,0.0,1.0,2.0,5.0,1.0,0.96,0.0
2016,12,23,16,15,0.0,0.5,1.95,4.5,0.5,0.48,0.0
2016,12,23,16,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,5.5,2.0,2.0,6.5,0.0,0.0
2016,12,24,7,30,132.0,11.0,2.0,2.0,13.0,43.16,0.0
2016,12,24,7,45,299.0,20.5,2.05,2.5,46.0,117.14,58.62
2016,12,24,8,0,466.0,30.0,2.1,3.0,79.0,190.7,142.76
2016,12,24,8,15,551.5,36.5,2.15,3.0,120.0,242.0,191.35
2016,12,24,8,30,637.0,43.0,2.2,3.0,161.0,297.05,241.41
2016,12,24,8,45,693.5,46.5,2.25,3.5,203.0,340.36,280.64
2016,12,24,9,0,750.0,50.0,2.3,4.0,245.0,384.58,319.45
2016,12,24,9,15,782.5,52.5,2.3,4.0,283.0,417.37,348.42
2016,12,24,9,30,815.0,55.0,2.3,4.0,321.0,449.16,375.76
2016,12,24,9,45,840.5,56.5,2.35,4.5,354.5,473.03,395.47
2016,12,24,10,0,866.0,58.0,2.4,5.0,388.0,497.26,414.84
2016,12,24,10,15,881.0,59.5,2.35,5.0,415.5,514.09,428.25
2016,12,24,10,30,896.0,61.0,2.3,5.0,443.0,528.42,439.3
2016,12,24,10,45,906.5,61.5,2.3,5.5,463.5,536.65,444.64
2016,12,24,11,0,917.0,62.0,2.3,6.0,484.0,542.05,447.5
2016,12,24,11,15,577.5,138.5,2.3,6.0,407.0,444.81,367.86
2016,12,24,11,30,238.0,215.0,2.3,6.0,330.0,336.57,278.35
2016,12,24,11,45,166.5,218.0,2.3,6.0,299.5,300.03,248.24
2016,12,24,12,0,95.0,221.0,2.3,6.0,269.0,262.49,216.89
2016,12,24,12,15,96.0,220.0,2.3,6.0,268.0,259.17,214.09
2016,12,24,12,30,97.0,219.0,2.3,6.0,267.0,255.54,210.9
2016,12,24,12,45,505.5,142.5,2.3,6.0,383.0,357.16,292.7
2016,12,24,13,0,914.0,66.0,2.3,6.0,499.0,437.79,352.33
2016,12,24,13,15,907.0,65.5,2.25,6.0,482.0,409.24,325.55
2016,12,24,13,30,900.0,65.0,2.2,6.0,465.0,378.69,297.19
2016,12,24,13,45,890.0,63.0,2.2,6.0,441.5,343.95,264.99
2016,12,24,14,0,880.0,61.0,2.2,6.0,418.0,307.77,231.06
2016,12,24,14,15,862.0,59.0,2.15,5.5,387.5,268.38,194.67
2016,12,24,14,30,844.0,57.0,2.1,5.0,357.0,228.53,157.92
2016,12,24,14,45,819.5,54.5,2.05,5.0,321.5,184.33,118.28
2016,12,24,15,0,795.0,52.0,2.0,5.0,286.0,143.27,83.45
2016,12,24,15,15,756.0,48.5,1.9,4.5,246.0,101.02,52.42
2016,12,24,15,30,717.0,45.0,1.8,4.0,206.0,61.24,30.37
2016,12,24,15,45,654.5,40.5,1.7,3.5,164.5,30.44,22.52
2016,12,24,16,0,592.0,36.0,1.6,3.0,123.0,28.28,20.27
2016,12,24,16,15,479.5,28.5,1.55,2.5,83.5,23.11,14.97
2016,12,24,16,30,367.0,21.0,1.5,2.0,44.0,17.77,6.55
2016,12,24,16,45,183.5,10.5,1.5,1.5,22.0,10.32,0.0
2016,12,24,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,45,225.5,15.5,0.95,1.5,38.5,90.33,42.87
2016,12,25,8,0,451.0,31.0,0.9,2.0,77.0,190.42,142.63
2016,12,25,8,15,537.0,37.0,0.9,2.5,118.0,237.21,186.67
2016,12,25,8,30,623.0,43.0,0.9,3.0,159.0,291.56,235.0
2016,12,25,8,45,677.0,47.0,0.95,3.5,200.0,334.08,272.93
2016,12,25,9,0,731.0,51.0,1.0,4.0,241.0,377.45,310.39
2016,12,25,9,15,764.0,54.0,1.05,4.0,279.0,410.69,339.28
2016,12,25,9,30,797.0,57.0,1.1,4.0,317.0,443.01,366.66
2016,12,25,9,45,817.0,60.0,1.15,4.5,349.5,467.79,386.69
2016,12,25,10,0,837.0,63.0,1.2,5.0,382.0,490.61,404.62
2016,12,25,10,15,852.0,64.5,1.2,5.0,409.0,507.07,417.57
2016,12,25,10,30,867.0,66.0,1.2,5.0,436.0,519.4,427.02
2016,12,25,10,45,877.5,67.0,1.2,5.5,456.5,528.11,432.62
2016,12,25,11,0,888.0,68.0,1.2,6.0,477.0,534.07,435.85
2016,12,25,11,15,601.5,136.0,1.2,6.0,416.5,455.11,372.14
2016,12,25,11,30,315.0,204.0,1.2,6.0,356.0,367.78,301.37
2016,12,25,11,45,268.5,213.0,1.25,6.5,343.5,348.68,285.59
2016,12,25,12,0,222.0,222.0,1.3,7.0,331.0,327.38,267.59
2016,12,25,12,15,221.0,221.5,1.25,7.0,330.0,321.23,262.21
2016,12,25,12,30,220.0,221.0,1.2,7.0,329.0,314.43,256.17
2016,12,25,12,45,309.5,202.0,1.2,7.0,351.0,329.31,267.34
2016,12,25,13,0,399.0,183.0,1.2,7.0,373.0,338.31,272.93
2016,12,25,13,15,487.0,156.5,1.2,7.0,380.0,334.44,267.47
2016,12,25,13,30,575.0,130.0,1.2,7.0,387.0,325.1,256.67
2016,12,25,13,45,335.0,153.0,1.2,7.0,301.0,249.39,197.65
2016,12,25,14,0,95.0,176.0,1.2,7.0,215.0,190.6,154.22
2016,12,25,14,15,123.0,164.0,1.15,6.5,210.5,180.21,144.77
2016,12,25,14,30,151.0,152.0,1.1,6.0,206.0,168.8,133.91
2016,12,25,14,45,146.5,137.5,1.1,6.0,185.5,147.37,115.55
2016,12,25,15,0,142.0,123.0,1.1,6.0,165.0,126.15,97.65
2016,12,25,15,15,415.0,84.5,1.05,5.5,183.5,103.2,67.65
2016,12,25,15,30,688.0,46.0,1.0,5.0,202.0,62.46,31.37
2016,12,25,15,45,628.5,41.0,1.0,4.5,161.0,30.8,22.78
2016,12,25,16,0,569.0,36.0,1.0,4.0,120.0,28.16,20.12
2016,12,25,16,15,460.0,28.5,1.05,3.5,82.0,22.99,14.85
2016,12,25,16,30,351.0,21.0,1.1,3.0,44.0,17.65,6.9
2016,12,25,16,45,175.5,10.5,1.15,2.5,22.0,10.32,0.0
2016,12,25,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,251.0,13.5,1.55,0.0,39.5,93.4,42.92
2016,12,26,8,0,502.0,27.0,1.6,0.0,79.0,198.72,149.47
2016,12,26,8,15,583.0,32.5,1.55,0.5,120.0,248.21,196.98
2016,12,26,8,30,664.0,38.0,1.5,1.0,161.0,301.31,245.27
2016,12,26,8,45,713.0,42.0,1.5,1.5,202.0,342.83,283.09
2016,12,26,9,0,762.0,46.0,1.5,2.0,243.0,384.97,320.14
2016,12,26,9,15,793.5,48.5,1.45,2.5,281.0,417.7,348.21
2016,12,26,9,30,825.0,51.0,1.4,3.0,319.0,447.19,372.68
2016,12,26,9,45,844.0,53.5,1.35,4.0,351.5,471.59,391.51
2016,12,26,10,0,863.0,56.0,1.3,5.0,384.0,493.99,408.0
2016,12,26,10,15,877.5,57.5,1.25,5.5,411.5,510.76,420.21
2016,12,26,10,30,892.0,59.0,1.2,6.0,439.0,525.04,430.06
2016,12,26,10,45,900.5,60.5,1.15,6.5,459.5,533.53,435.09
2016,12,26,11,0,909.0,62.0,1.1,7.0,480.0,539.18,437.69
2016,12,26,11,15,915.0,62.5,1.0,7.0,493.5,539.55,436.46
2016,12,26,11,30,921.0,63.0,0.9,7.0,507.0,536.96,432.76
2016,12,26,11,45,922.0,64.0,0.85,7.5,513.0,529.39,424.69
2016,12,26,12,0,923.0,65.0,0.8,8.0,519.0,518.91,414.24
2016,12,26,12,15,922.0,65.0,0.7,8.0,517.0,503.6,400.24
2016,12,26,12,30,921.0,65.0,0.6,8.0,515.0,485.54,383.88
2016,12,26,12,45,916.0,64.5,0.55,8.0,505.5,462.6,363.88
2016,12,26,13,0,911.0,64.0,0.5,8.0,496.0,437.29,341.64
2016,12,26,13,15,903.0,63.5,0.45,8.0,479.5,408.58,316.32
2016,12,26,13,30,895.0,63.0,0.4,8.0,463.0,377.95,288.95
2016,12,26,13,45,882.5,61.5,0.4,8.0,439.0,343.15,258.11
2016,12,26,14,0,870.0,60.0,0.4,8.0,415.0,307.08,225.67
2016,12,26,14,15,852.0,58.5,0.4,8.0,385.0,268.57,190.98
2016,12,26,14,30,834.0,57.0,0.4,8.0,355.0,229.6,155.89
2016,12,26,14,45,808.0,54.5,0.4,8.0,319.5,185.54,117.53
2016,12,26,15,0,782.0,52.0,0.4,8.0,284.0,144.73,83.66
2016,12,26,15,15,743.0,48.5,0.55,7.5,245.0,102.94,53.26
2016,12,26,15,30,704.0,45.0,0.7,7.0,206.0,63.63,31.03
2016,12,26,15,45,643.0,40.5,0.85,6.5,164.5,30.24,22.09
2016,12,26,16,0,582.0,36.0,1.0,6.0,123.0,28.06,19.86
2016,12,26,16,15,476.0,28.5,1.1,5.5,84.0,22.88,14.66
2016,12,26,16,30,370.0,21.0,1.2,5.0,45.0,17.53,7.14
2016,12,26,16,45,185.0,10.5,1.3,4.5,22.5,10.32,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,227.0,14.5,1.1,1.5,38.0,88.96,39.2
2016,12,27,8,0,454.0,29.0,1.0,2.0,76.0,185.37,138.13
2016,12,27,8,15,539.0,35.5,0.95,2.5,116.5,236.05,185.6
2016,12,27,8,30,624.0,42.0,0.9,3.0,157.0,290.59,234.09
2016,12,27,8,45,678.0,46.5,0.85,3.5,198.5,333.77,272.28
2016,12,27,9,0,732.0,51.0,0.8,4.0,240.0,377.84,309.85
2016,12,27,9,15,765.0,54.0,0.8,4.5,277.5,411.26,337.94
2016,12,27,9,30,798.0,57.0,0.8,5.0,315.0,443.77,364.36
2016,12,27,9,45,823.0,58.5,0.8,5.5,349.0,469.49,384.64
2016,12,27,10,0,848.0,60.0,0.8,6.0,383.0,491.41,401.41
2016,12,27,10,15,863.0,61.5,0.8,6.5,410.0,508.33,413.79
2016,12,27,10,30,878.0,63.0,0.8,7.0,437.0,522.81,423.94
2016,12,27,10,45,887.0,64.5,0.8,7.5,457.5,531.56,429.4
2016,12,27,11,0,896.0,66.0,0.8,8.0,478.0,537.52,432.54
2016,12,27,11,15,902.0,66.5,0.8,8.0,492.0,537.98,432.11
2016,12,27,11,30,908.0,67.0,0.8,8.0,506.0,535.52,429.32
2016,12,27,11,45,909.0,67.5,0.85,8.5,511.5,527.59,421.87
2016,12,27,12,0,910.0,68.0,0.9,9.0,517.0,516.81,412.03
2016,12,27,12,15,909.5,68.0,0.9,9.0,515.5,501.98,399.23
2016,12,27,12,30,909.0,68.0,0.9,9.0,514.0,484.43,384.03
2016,12,27,12,45,903.5,68.0,0.9,9.5,504.5,462.06,364.12
2016,12,27,13,0,898.0,68.0,0.9,10.0,495.0,437.35,342.02
2016,12,27,13,15,890.0,67.0,0.9,10.0,478.5,408.52,316.88
2016,12,27,13,30,882.0,66.0,0.9,10.0,462.0,377.8,289.66
2016,12,27,13,45,871.5,64.5,0.9,10.0,438.5,344.07,259.5
2016,12,27,14,0,861.0,63.0,0.9,10.0,415.0,308.95,227.64
2016,12,27,14,15,594.5,100.0,0.85,9.5,335.0,239.67,176.09
2016,12,27,14,30,328.0,137.0,0.8,9.0,255.0,192.67,145.07
2016,12,27,14,45,317.0,125.0,0.75,9.0,229.5,165.05,121.53
2016,12,27,15,0,306.0,113.0,0.7,9.0,204.0,137.87,98.92
2016,12,27,15,15,292.5,98.5,0.7,8.0,176.0,108.98,76.57
2016,12,27,15,30,279.0,84.0,0.7,7.0,148.0,77.84,54.41
2016,12,27,15,45,251.0,69.5,0.7,6.0,118.5,51.81,41.8
2016,12,27,16,0,223.0,55.0,0.7,5.0,89.0,41.68,32.33
2016,12,27,16,15,178.0,39.5,0.75,4.5,61.0,30.35,21.43
2016,12,27,16,30,133.0,24.0,0.8,4.0,33.0,18.62,8.39
2016,12,27,16,45,66.5,12.0,0.9,3.5,16.5,11.8,0.0
2016,12,27,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,45,258.0,13.5,1.5,0.5,39.5,94.97,40.73
2016,12,28,8,0,516.0,27.0,1.5,1.0,79.0,202.75,151.43
2016,12,28,8,15,598.0,32.5,1.45,1.5,121.0,253.11,199.8
2016,12,28,8,30,680.0,38.0,1.4,2.0,163.0,307.14,248.71
2016,12,28,8,45,730.0,42.0,1.4,3.0,205.0,349.63,286.7
2016,12,28,9,0,780.0,46.0,1.4,4.0,247.0,392.76,323.75
2016,12,28,9,15,811.0,48.5,1.35,4.5,285.5,423.59,350.07
2016,12,28,9,30,842.0,51.0,1.3,5.0,324.0,455.6,376.29
2016,12,28,9,45,866.5,52.0,1.3,5.5,357.5,481.41,396.95
2016,12,28,10,0,891.0,53.0,1.3,6.0,391.0,505.37,415.51
2016,12,28,10,15,905.0,54.0,1.3,6.5,419.0,521.86,427.71
2016,12,28,10,30,919.0,55.0,1.3,7.0,447.0,535.77,437.55
2016,12,28,10,45,928.5,56.0,1.35,8.0,468.0,544.6,442.67
2016,12,28,11,0,938.0,57.0,1.4,9.0,489.0,550.51,445.31
2016,12,28,11,15,943.5,57.5,1.3,9.0,502.5,550.81,444.13
2016,12,28,11,30,949.0,58.0,1.2,9.0,516.0,548.06,440.42
2016,12,28,11,45,951.5,58.0,1.15,9.5,522.5,540.2,432.2
2016,12,28,12,0,954.0,58.0,1.1,10.0,529.0,529.32,421.5
2016,12,28,12,15,953.0,58.0,1.1,10.0,527.5,513.78,408.12
2016,12,28,12,30,952.0,58.0,1.1,10.0,526.0,495.41,392.24
2016,12,28,12,45,947.5,58.0,1.1,10.5,516.5,472.76,372.02
2016,12,28,13,0,943.0,58.0,1.1,11.0,507.0,447.6,349.45
2016,12,28,13,15,936.0,57.0,1.1,11.0,490.5,418.13,323.69
2016,12,28,13,30,929.0,56.0,1.1,11.0,474.0,386.58,295.69
2016,12,28,13,45,918.0,55.0,1.1,11.0,450.5,351.83,264.56
2016,12,28,14,0,907.0,54.0,1.1,11.0,427.0,315.61,231.66
2016,12,28,14,15,890.5,52.5,1.0,10.5,397.0,276.26,196.12
2016,12,28,14,30,874.0,51.0,0.9,10.0,367.0,236.25,159.97
2016,12,28,14,45,849.5,49.0,0.85,10.0,331.5,193.97,122.65
2016,12,28,15,0,825.0,47.0,0.8,10.0,296.0,152.15,87.54
2016,12,28,15,15,789.0,44.5,0.8,9.0,256.0,109.57,56.2
2016,12,28,15,30,753.0,42.0,0.8,8.0,216.0,66.26,30.41
2016,12,28,15,45,695.0,38.0,0.8,7.0,174.0,27.8,19.83
2016,12,28,16,0,637.0,34.0,0.8,6.0,132.0,25.94,17.99
2016,12,28,16,15,537.0,27.5,0.85,5.5,92.0,21.68,13.69
2016,12,28,16,30,437.0,21.0,0.9,5.0,52.0,17.31,7.68
2016,12,28,16,45,218.5,10.5,0.95,4.5,26.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,246.5,14.5,1.5,3.5,39.0,92.81,38.05
2016,12,29,8,0,493.0,29.0,1.5,4.0,78.0,197.27,145.75
2016,12,29,8,15,578.0,35.0,1.5,4.5,120.5,248.81,194.5
2016,12,29,8,30,663.0,41.0,1.5,5.0,163.0,304.08,243.94
2016,12,29,8,45,713.0,45.5,1.5,5.5,204.5,346.83,282.27
2016,12,29,9,0,763.0,50.0,1.5,6.0,246.0,390.22,319.8
2016,12,29,9,15,795.5,53.0,1.4,6.5,285.0,424.27,348.33
2016,12,29,9,30,828.0,56.0,1.3,7.0,324.0,457.33,374.93
2016,12,29,9,45,839.0,60.5,1.2,7.5,356.5,480.31,392.61
2016,12,29,10,0,850.0,65.0,1.1,8.0,389.0,500.98,407.79
2016,12,29,10,15,866.0,67.0,1.0,8.5,417.0,519.02,420.34
2016,12,29,10,30,882.0,69.0,0.9,9.0,445.0,534.57,430.45
2016,12,29,10,45,892.0,70.0,0.8,10.0,466.0,541.73,433.09
2016,12,29,11,0,902.0,71.0,0.7,11.0,487.0,547.82,434.61
2016,12,29,11,15,908.0,72.0,0.6,11.5,501.0,548.93,432.92
2016,12,29,11,30,914.0,73.0,0.5,12.0,515.0,547.09,428.85
2016,12,29,11,45,915.5,73.5,0.45,12.5,521.0,539.49,420.89
2016,12,29,12,0,917.0,74.0,0.4,13.0,527.0,528.98,410.67
2016,12,29,12,15,916.0,73.5,0.35,13.0,525.5,513.41,397.29
2016,12,29,12,30,915.0,73.0,0.3,13.0,524.0,495.11,381.66
2016,12,29,12,45,917.0,71.0,0.3,13.0,516.0,474.0,364.04
2016,12,29,13,0,919.0,69.0,0.3,13.0,508.0,450.21,343.94
2016,12,29,13,15,910.5,68.0,0.25,13.0,491.0,420.73,318.73
2016,12,29,13,30,902.0,67.0,0.2,13.0,474.0,389.31,291.55
2016,12,29,13,45,888.5,66.0,0.2,13.5,450.0,354.5,261.09
2016,12,29,14,0,875.0,65.0,0.2,14.0,426.0,318.44,229.18
2016,12,29,14,15,856.5,63.0,0.2,13.5,395.5,276.86,193.48
2016,12,29,14,30,838.0,61.0,0.2,13.0,365.0,236.97,158.82
2016,12,29,14,45,809.0,59.0,0.2,13.0,329.0,195.08,123.06
2016,12,29,15,0,780.0,57.0,0.2,13.0,293.0,154.18,89.66
2016,12,29,15,15,740.5,53.5,0.35,12.0,253.0,112.24,59.34
2016,12,29,15,30,701.0,50.0,0.5,11.0,213.0,72.83,36.42
2016,12,29,15,45,635.0,45.0,0.65,10.5,171.0,34.84,25.87
2016,12,29,16,0,569.0,40.0,0.8,10.0,129.0,31.65,22.78
2016,12,29,16,15,462.5,32.0,0.85,9.5,89.5,23.88,15.39
2016,12,29,16,30,356.0,24.0,0.9,9.0,50.0,18.64,8.82
2016,12,29,16,45,178.0,12.0,0.95,8.5,25.0,11.8,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,45,164.0,16.5,0.95,5.5,32.5,73.72,28.56
2016,12,30,8,0,328.0,33.0,0.9,6.0,65.0,153.69,113.09
2016,12,30,8,15,405.0,42.5,0.85,6.5,102.5,200.38,156.01
2016,12,30,8,30,482.0,52.0,0.8,7.0,140.0,251.06,200.34
2016,12,30,8,45,534.0,58.5,0.8,7.5,178.0,291.68,235.82
2016,12,30,9,0,586.0,65.0,0.8,8.0,216.0,333.52,271.23
2016,12,30,9,15,616.5,71.5,0.8,8.0,251.5,366.44,299.08
2016,12,30,9,30,647.0,78.0,0.8,8.0,287.0,398.77,325.7
2016,12,30,9,45,688.5,77.0,0.8,8.5,320.5,427.28,348.13
2016,12,30,10,0,730.0,76.0,0.8,9.0,354.0,453.75,368.41
2016,12,30,10,15,755.5,74.5,0.8,9.0,380.5,471.69,382.31
2016,12,30,10,30,781.0,73.0,0.8,9.0,407.0,487.64,394.43
2016,12,30,10,45,781.5,79.5,0.8,9.5,427.0,496.91,400.26
2016,12,30,11,0,782.0,86.0,0.8,10.0,447.0,503.54,403.89
2016,12,30,11,15,788.0,87.5,0.8,10.0,460.5,505.18,404.43
2016,12,30,11,30,794.0,89.0,0.8,10.0,474.0,504.21,402.86
2016,12,30,11,45,591.5,144.0,0.85,10.5,432.5,449.38,358.79
2016,12,30,12,0,389.0,199.0,0.9,11.0,391.0,391.01,312.23
2016,12,30,12,15,391.5,197.0,0.9,11.0,390.5,382.52,305.41
2016,12,30,12,30,394.0,195.0,0.9,11.0,390.0,372.79,297.09
2016,12,30,12,45,359.5,197.5,0.9,11.5,373.5,349.85,277.91
2016,12,30,13,0,325.0,200.0,0.9,12.0,357.0,327.32,259.15
2016,12,30,13,15,591.5,136.0,0.9,11.5,409.0,361.49,283.04
2016,12,30,13,30,858.0,72.0,0.9,11.0,461.0,378.58,290.62
2016,12,30,13,45,845.5,70.5,0.9,11.0,438.0,344.73,260.33
2016,12,30,14,0,833.0,69.0,0.9,11.0,415.0,309.7,228.89
2016,12,30,14,15,815.0,67.0,0.9,10.5,385.5,271.82,195.24
2016,12,30,14,30,797.0,65.0,0.9,10.0,356.0,233.59,161.11
2016,12,30,14,45,769.0,62.5,0.9,10.0,321.0,193.01,125.56
2016,12,30,15,0,741.0,60.0,0.9,10.0,286.0,153.42,92.36
2016,12,30,15,15,701.0,56.0,0.85,9.5,247.0,112.58,61.79
2016,12,30,15,30,661.0,52.0,0.8,9.0,208.0,74.38,38.64
2016,12,30,15,45,595.0,47.0,0.75,8.5,167.0,35.02,26.26
2016,12,30,16,0,529.0,42.0,0.7,8.0,126.0,30.56,22.03
2016,12,30,16,15,425.5,33.5,0.7,7.0,87.5,25.13,16.73
2016,12,30,16,30,322.0,25.0,0.7,6.0,49.0,19.47,9.93
2016,12,30,16,45,161.0,12.5,0.75,5.5,24.5,12.29,0.0
2016,12,30,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
